Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,170.5,14.5,2.6,4.5,29.0,111.31,0.0
2016,1,1,8,0,341.0,29.0,2.7,5.0,58.0,239.61,173.88
2016,1,1,8,15,441.0,37.5,2.7,5.0,97.0,324.52,268.32
2016,1,1,8,30,541.0,46.0,2.7,5.0,136.0,419.17,354.49
2016,1,1,8,45,599.0,52.0,2.75,5.5,176.0,492.07,419.0
2016,1,1,9,0,657.0,58.0,2.8,6.0,216.0,568.98,484.1
2016,1,1,9,15,696.0,62.0,2.8,6.5,254.5,632.61,534.73
2016,1,1,9,30,735.0,66.0,2.8,7.0,293.0,691.75,580.1
2016,1,1,9,45,765.5,68.0,2.85,7.5,327.5,748.36,622.37
2016,1,1,10,0,796.0,70.0,2.9,8.0,362.0,804.54,663.2
2016,1,1,10,15,814.0,72.0,2.85,8.0,390.5,848.8,694.76
2016,1,1,10,30,832.0,74.0,2.8,8.0,419.0,891.26,724.51
2016,1,1,10,45,842.5,76.0,2.8,8.5,440.5,924.57,746.24
2016,1,1,11,0,853.0,78.0,2.8,9.0,462.0,955.24,765.9
2016,1,1,11,15,860.5,79.0,2.75,9.0,477.0,978.87,781.33
2016,1,1,11,30,868.0,80.0,2.7,9.0,492.0,999.4,794.6
2016,1,1,11,45,870.0,81.0,2.65,9.0,499.0,1011.18,801.76
2016,1,1,12,0,872.0,82.0,2.6,9.0,506.0,1019.56,806.73
2016,1,1,12,15,872.0,81.5,2.55,9.0,506.0,1020.51,806.67
2016,1,1,12,30,872.0,81.0,2.5,9.0,506.0,1017.99,804.42
2016,1,1,12,45,872.0,79.5,2.45,9.0,498.5,1010.71,799.05
2016,1,1,13,0,872.0,78.0,2.4,9.0,491.0,1000.0,791.47
2016,1,1,13,15,864.0,77.0,2.35,9.0,476.0,978.67,776.58
2016,1,1,13,30,856.0,76.0,2.3,9.0,461.0,954.28,759.71
2016,1,1,13,45,844.0,74.5,2.25,9.5,439.0,922.55,736.28
2016,1,1,14,0,832.0,73.0,2.2,10.0,417.0,888.26,711.05
2016,1,1,14,15,813.5,71.0,2.15,9.5,388.0,845.18,681.82
2016,1,1,14,30,795.0,69.0,2.1,9.0,359.0,800.36,650.85
2016,1,1,14,45,769.0,66.0,2.05,9.0,325.0,746.66,611.42
2016,1,1,15,0,743.0,63.0,2.0,9.0,291.0,692.35,570.68
2016,1,1,15,15,703.5,59.0,1.9,8.5,252.5,626.49,520.5
2016,1,1,15,30,664.0,55.0,1.8,8.0,214.0,561.77,469.57
2016,1,1,15,45,603.0,49.5,1.75,8.0,173.5,489.38,408.65
2016,1,1,16,0,542.0,44.0,1.7,8.0,133.0,415.32,343.84
2016,1,1,16,15,442.5,35.5,1.8,7.5,94.0,321.36,260.57
2016,1,1,16,30,343.0,27.0,1.9,7.0,55.0,235.98,164.22
2016,1,1,16,45,171.5,13.5,2.0,7.0,27.5,88.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,7,45,68.5,15.5,3.0,6.0,21.0,55.47,0.0
2016,1,2,8,0,137.0,31.0,3.1,6.0,42.0,136.59,96.91
2016,1,2,8,15,191.0,45.5,3.1,6.0,71.5,190.75,156.55
2016,1,2,8,30,245.0,60.0,3.1,6.0,101.0,250.43,211.91
2016,1,2,8,45,280.0,74.0,3.1,6.5,132.5,302.1,258.47
2016,1,2,9,0,315.0,88.0,3.1,7.0,164.0,356.65,306.18
2016,1,2,9,15,337.0,100.0,3.05,7.0,193.5,401.53,344.93
2016,1,2,9,30,359.0,112.0,3.0,7.0,223.0,447.49,383.56
2016,1,2,9,45,389.0,118.0,3.0,7.5,250.5,493.72,421.16
2016,1,2,10,0,419.0,124.0,3.0,8.0,278.0,540.96,458.66
2016,1,2,10,15,252.0,150.5,2.95,8.0,245.0,416.6,353.74
2016,1,2,10,30,85.0,177.0,2.9,8.0,212.0,262.35,221.47
2016,1,2,10,45,260.5,168.5,2.85,8.5,284.0,459.41,388.42
2016,1,2,11,0,436.0,160.0,2.8,9.0,356.0,647.32,538.23
2016,1,2,11,15,314.5,185.0,2.7,9.0,329.0,542.75,451.78
2016,1,2,11,30,193.0,210.0,2.6,9.0,302.0,434.41,362.37
2016,1,2,11,45,188.5,214.0,2.55,9.5,305.0,436.3,363.33
2016,1,2,12,0,184.0,218.0,2.5,10.0,308.0,437.69,363.35
2016,1,2,12,15,196.5,217.0,2.4,10.0,313.0,449.26,372.7
2016,1,2,12,30,209.0,216.0,2.3,10.0,318.0,460.37,381.62
2016,1,2,12,45,215.5,212.0,2.2,10.0,315.5,460.83,382.02
2016,1,2,13,0,222.0,208.0,2.1,10.0,313.0,460.66,382.02
2016,1,2,13,15,111.0,179.0,2.0,10.0,231.5,311.28,259.18
2016,1,2,13,30,0.0,150.0,1.9,10.0,150.0,129.22,104.74
2016,1,2,13,45,4.0,149.5,1.85,10.5,151.0,133.7,109.0
2016,1,2,14,0,8.0,149.0,1.8,11.0,152.0,138.39,113.05
2016,1,2,14,15,102.5,150.5,1.7,11.0,188.0,262.59,220.24
2016,1,2,14,30,197.0,152.0,1.6,11.0,224.0,345.58,290.24
2016,1,2,14,45,185.5,139.5,1.5,11.0,202.5,315.6,265.05
2016,1,2,15,0,174.0,127.0,1.4,11.0,181.0,286.27,240.68
2016,1,2,15,15,162.0,111.5,1.4,10.5,157.0,253.1,213.28
2016,1,2,15,30,150.0,96.0,1.4,10.0,133.0,220.8,185.91
2016,1,2,15,45,133.5,79.5,1.45,10.0,107.5,184.98,154.52
2016,1,2,16,0,117.0,63.0,1.5,10.0,82.0,150.5,123.64
2016,1,2,16,15,85.0,46.5,1.65,10.0,58.0,108.6,85.67
2016,1,2,16,30,53.0,30.0,1.8,10.0,34.0,68.9,45.4
2016,1,2,16,45,26.5,15.0,1.95,10.0,17.0,30.07,0.0
2016,1,2,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,8.0,8.5,6.45,0.0
2016,1,3,8,0,0.0,17.0,2.4,8.0,17.0,12.95,3.99
2016,1,3,8,15,0.0,29.5,2.3,8.0,29.5,22.54,13.38
2016,1,3,8,30,0.0,42.0,2.2,8.0,42.0,33.22,23.02
2016,1,3,8,45,0.0,55.0,2.1,8.5,55.0,44.72,33.25
2016,1,3,9,0,0.0,68.0,2.0,9.0,68.0,56.22,43.36
2016,1,3,9,15,0.0,80.0,2.0,9.0,80.0,66.68,52.55
2016,1,3,9,30,0.0,92.0,2.0,9.0,92.0,77.25,61.72
2016,1,3,9,45,0.0,103.0,2.0,9.5,103.0,86.89,69.86
2016,1,3,10,0,0.0,114.0,2.0,10.0,114.0,96.67,78.02
2016,1,3,10,15,0.0,117.5,2.05,10.0,117.5,98.75,79.68
2016,1,3,10,30,0.0,121.0,2.1,10.0,121.0,101.1,81.58
2016,1,3,10,45,0.0,121.0,2.2,10.0,121.0,100.15,80.67
2016,1,3,11,0,0.0,121.0,2.3,10.0,121.0,99.46,79.98
2016,1,3,11,15,0.0,118.0,2.45,10.0,118.0,96.05,77.01
2016,1,3,11,30,0.0,115.0,2.6,10.0,115.0,92.86,74.25
2016,1,3,11,45,0.0,122.5,2.8,10.0,122.5,99.8,80.11
2016,1,3,12,0,0.0,130.0,3.0,10.0,130.0,106.91,86.12
2016,1,3,12,15,5.5,153.0,3.1,10.0,155.5,135.46,110.55
2016,1,3,12,30,11.0,176.0,3.2,10.0,181.0,165.41,135.98
2016,1,3,12,45,23.5,184.5,3.3,10.5,196.0,187.65,154.95
2016,1,3,13,0,36.0,193.0,3.4,11.0,211.0,232.37,192.37
2016,1,3,13,15,18.0,150.5,3.25,11.0,159.5,146.43,120.01
2016,1,3,13,30,0.0,108.0,3.1,11.0,108.0,86.87,68.96
2016,1,3,13,45,10.0,133.0,3.0,11.0,137.5,121.77,99.24
2016,1,3,14,0,20.0,158.0,2.9,11.0,167.0,159.32,131.42
2016,1,3,14,15,10.0,143.0,2.7,11.0,147.5,135.12,110.62
2016,1,3,14,30,0.0,128.0,2.5,11.0,128.0,111.77,90.52
2016,1,3,14,45,0.0,115.5,2.4,11.0,115.5,100.36,80.94
2016,1,3,15,0,0.0,103.0,2.3,11.0,103.0,89.15,71.41
2016,1,3,15,15,0.0,89.5,2.2,11.0,89.5,76.98,60.95
2016,1,3,15,30,0.0,76.0,2.1,11.0,76.0,64.94,50.49
2016,1,3,15,45,0.0,61.0,2.05,11.0,61.0,51.25,38.49
2016,1,3,16,0,0.0,46.0,2.0,11.0,46.0,37.52,26.39
2016,1,3,16,15,0.0,32.5,2.05,10.5,32.5,25.36,15.6
2016,1,3,16,30,0.0,19.0,2.1,10.0,19.0,14.48,5.26
2016,1,3,16,45,0.0,9.5,2.15,10.0,9.5,7.22,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,25.0,14.5,2.6,11.0,16.5,28.49,0.0
2016,1,4,8,0,50.0,29.0,2.6,11.0,33.0,65.22,42.56
2016,1,4,8,15,77.5,45.5,2.6,11.0,56.5,102.31,80.28
2016,1,4,8,30,105.0,62.0,2.6,11.0,80.0,141.1,115.57
2016,1,4,8,45,118.5,79.0,2.6,11.5,104.0,173.8,144.71
2016,1,4,9,0,132.0,96.0,2.6,12.0,128.0,207.52,174.1
2016,1,4,9,15,141.0,112.0,2.65,12.0,151.0,237.48,199.99
2016,1,4,9,30,150.0,128.0,2.7,12.0,174.0,268.09,225.92
2016,1,4,9,45,152.5,141.5,2.8,12.5,193.0,290.41,244.03
2016,1,4,10,0,155.0,155.0,2.9,13.0,212.0,312.82,261.86
2016,1,4,10,15,106.0,164.0,2.95,13.0,204.0,283.17,235.76
2016,1,4,10,30,57.0,173.0,3.0,13.0,196.0,230.63,190.74
2016,1,4,10,45,28.5,156.5,3.1,13.0,168.0,181.52,148.98
2016,1,4,11,0,0.0,140.0,3.2,13.0,140.0,118.55,95.06
2016,1,4,11,15,83.5,177.0,3.3,13.0,216.5,259.29,215.54
2016,1,4,11,30,167.0,214.0,3.4,13.0,293.0,413.13,341.92
2016,1,4,11,45,97.5,203.5,3.5,13.5,250.5,307.13,253.4
2016,1,4,12,0,28.0,193.0,3.6,14.0,208.0,201.22,164.02
2016,1,4,12,15,30.0,194.5,3.6,14.0,210.0,226.98,185.4
2016,1,4,12,30,32.0,196.0,3.6,14.0,212.0,231.02,188.74
2016,1,4,12,45,65.0,204.0,3.65,14.0,235.5,274.97,226.1
2016,1,4,13,0,98.0,212.0,3.7,14.0,259.0,318.92,263.03
2016,1,4,13,15,56.5,190.5,3.6,13.5,217.5,249.84,205.7
2016,1,4,13,30,15.0,169.0,3.5,13.0,176.0,163.98,133.65
2016,1,4,13,45,13.0,160.5,3.4,13.0,166.5,153.86,125.39
2016,1,4,14,0,11.0,152.0,3.3,13.0,157.0,144.04,117.23
2016,1,4,14,15,5.5,89.0,3.15,13.0,91.5,75.36,59.18
2016,1,4,14,30,0.0,26.0,3.0,13.0,26.0,19.82,11.46
2016,1,4,14,45,0.0,23.5,2.9,13.0,23.5,17.9,9.83
2016,1,4,15,0,0.0,21.0,2.8,13.0,21.0,15.98,8.18
2016,1,4,15,15,0.0,18.0,2.65,13.0,18.0,13.68,6.19
2016,1,4,15,30,0.0,15.0,2.5,13.0,15.0,11.39,4.18
2016,1,4,15,45,0.0,12.0,2.45,13.0,12.0,9.1,2.17
2016,1,4,16,0,0.0,9.0,2.4,13.0,9.0,6.82,0.14
2016,1,4,16,15,0.0,6.5,2.4,13.0,6.5,4.92,0.0
2016,1,4,16,30,0.0,4.0,2.4,13.0,4.0,3.02,0.0
2016,1,4,16,45,0.0,2.0,2.45,13.0,2.0,1.51,0.0
2016,1,4,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,2.15,11.5,9.0,6.84,0.0
2016,1,5,8,0,0.0,18.0,2.3,12.0,18.0,13.71,4.41
2016,1,5,8,15,0.0,31.0,2.4,12.0,31.0,23.81,14.17
2016,1,5,8,30,0.0,44.0,2.5,12.0,44.0,35.4,24.46
2016,1,5,8,45,0.0,57.0,2.65,12.0,57.0,46.87,34.59
2016,1,5,9,0,0.0,70.0,2.8,12.0,70.0,58.32,44.64
2016,1,5,9,15,0.0,82.0,2.85,12.0,82.0,68.75,53.7
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,79.29,62.75
2016,1,5,9,45,0.0,104.5,3.0,12.0,104.5,88.36,70.46
2016,1,5,10,0,0.0,115.0,3.1,12.0,115.0,97.59,78.24
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,54.87,41.66
2016,1,5,10,30,0.0,28.0,3.3,12.0,28.0,21.36,12.81
2016,1,5,10,45,3.0,93.0,3.4,12.0,94.5,76.06,59.84
2016,1,5,11,0,6.0,158.0,3.5,12.0,161.0,143.23,116.63
2016,1,5,11,15,3.0,90.5,3.55,12.0,92.0,73.41,57.37
2016,1,5,11,30,0.0,23.0,3.6,12.0,23.0,17.56,9.46
2016,1,5,11,45,0.0,57.5,3.7,12.0,57.5,44.08,32.21
2016,1,5,12,0,0.0,92.0,3.8,12.0,92.0,71.51,55.56
2016,1,5,12,15,31.5,152.0,3.8,12.0,167.5,176.84,145.76
2016,1,5,12,30,63.0,212.0,3.8,12.0,243.0,282.85,234.21
2016,1,5,12,45,31.5,159.0,3.85,12.0,174.5,185.11,152.3
2016,1,5,13,0,0.0,106.0,3.9,12.0,106.0,84.32,66.38
2016,1,5,13,15,0.0,114.5,3.8,12.0,114.5,92.53,73.48
2016,1,5,13,30,0.0,123.0,3.7,12.0,123.0,101.2,80.88
2016,1,5,13,45,103.5,151.5,3.65,12.0,195.0,266.41,223.6
2016,1,5,14,0,207.0,180.0,3.6,12.0,267.0,398.23,334.09
2016,1,5,14,15,271.0,160.0,3.55,12.0,266.5,445.84,373.94
2016,1,5,14,30,335.0,140.0,3.5,12.0,266.0,467.92,393.53
2016,1,5,14,45,314.5,131.5,3.45,12.0,240.5,429.75,362.25
2016,1,5,15,0,294.0,123.0,3.4,12.0,215.0,392.42,331.42
2016,1,5,15,15,436.0,94.0,3.15,12.0,212.0,469.37,395.44
2016,1,5,15,30,578.0,65.0,2.9,12.0,209.0,522.12,436.93
2016,1,5,15,45,515.0,59.0,2.7,12.0,170.0,445.01,370.91
2016,1,5,16,0,452.0,53.0,2.5,12.0,131.0,372.26,307.43
2016,1,5,16,15,354.5,43.5,2.35,11.5,94.0,281.74,228.15
2016,1,5,16,30,257.0,34.0,2.2,11.0,57.0,202.06,149.24
2016,1,5,16,45,128.5,17.0,2.1,11.0,28.5,94.09,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.5,3.65,12.0,10.5,7.99,0.0
2016,1,6,8,0,0.0,21.0,3.6,12.0,21.0,16.03,6.11
2016,1,6,8,15,0.0,38.5,3.55,12.0,38.5,32.88,21.69
2016,1,6,8,30,0.0,56.0,3.5,12.0,56.0,49.81,36.65
2016,1,6,8,45,0.0,71.0,3.45,12.0,71.0,63.26,48.56
2016,1,6,9,0,0.0,86.0,3.4,12.0,86.0,76.72,60.37
2016,1,6,9,15,5.0,102.0,3.35,12.0,103.5,95.21,76.48
2016,1,6,9,30,10.0,118.0,3.3,12.0,121.0,114.25,92.92
2016,1,6,9,45,20.5,131.0,3.25,12.0,138.5,134.84,110.75
2016,1,6,10,0,31.0,144.0,3.2,12.0,156.0,172.65,142.88
2016,1,6,10,15,152.5,157.5,3.2,12.0,221.0,315.26,265.31
2016,1,6,10,30,274.0,171.0,3.2,12.0,286.0,467.95,391.07
2016,1,6,10,45,382.5,161.0,3.25,12.0,330.5,586.35,485.82
2016,1,6,11,0,491.0,151.0,3.3,12.0,375.0,688.37,566.0
2016,1,6,11,15,301.5,182.5,3.35,12.0,321.5,525.42,434.58
2016,1,6,11,30,112.0,214.0,3.4,12.0,268.0,357.5,295.36
2016,1,6,11,45,269.5,199.0,3.45,12.0,331.5,521.05,431.43
2016,1,6,12,0,427.0,184.0,3.5,12.0,395.0,687.92,563.43
2016,1,6,12,15,353.5,198.0,3.4,12.0,372.5,607.33,498.68
2016,1,6,12,30,280.0,212.0,3.3,12.0,350.0,550.18,452.3
2016,1,6,12,45,210.5,214.5,3.25,12.0,317.5,458.05,378.6
2016,1,6,13,0,141.0,217.0,3.2,12.0,285.0,390.57,322.92
2016,1,6,13,15,165.5,209.5,3.1,12.0,287.0,403.98,334.97
2016,1,6,13,30,190.0,202.0,3.0,12.0,289.0,416.36,345.81
2016,1,6,13,45,187.5,192.5,2.95,12.0,275.0,399.11,332.2
2016,1,6,14,0,185.0,183.0,2.9,12.0,261.0,381.64,318.46
2016,1,6,14,15,236.5,165.5,2.85,12.0,258.5,421.99,352.64
2016,1,6,14,30,288.0,148.0,2.8,12.0,256.0,437.72,366.8
2016,1,6,14,45,259.5,140.0,2.8,12.0,230.5,395.25,331.98
2016,1,6,15,0,231.0,132.0,2.8,12.0,205.0,354.43,298.21
2016,1,6,15,15,213.5,117.0,2.75,11.5,178.0,314.38,265.28
2016,1,6,15,30,196.0,102.0,2.7,11.0,151.0,275.48,232.49
2016,1,6,15,45,159.0,86.5,2.65,11.0,121.5,224.27,187.86
2016,1,6,16,0,122.0,71.0,2.6,11.0,92.0,164.39,135.51
2016,1,6,16,15,84.5,53.0,2.55,10.5,66.0,117.01,93.29
2016,1,6,16,30,47.0,35.0,2.5,10.0,40.0,72.59,51.54
2016,1,6,16,45,23.5,17.5,2.5,10.0,20.0,32.23,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,10.0,25.0,79.24,0.0
2016,1,7,8,0,208.0,33.0,0.6,10.0,50.0,173.31,121.48
2016,1,7,8,15,306.5,44.0,0.65,10.0,86.5,250.15,200.94
2016,1,7,8,30,405.0,55.0,0.7,10.0,123.0,339.32,278.74
2016,1,7,8,45,487.0,60.0,0.8,10.5,163.5,421.41,348.05
2016,1,7,9,0,569.0,65.0,0.9,11.0,204.0,509.31,419.68
2016,1,7,9,15,611.0,70.0,0.9,11.0,241.0,573.09,469.6
2016,1,7,9,30,653.0,75.0,0.9,11.0,278.0,638.65,518.6
2016,1,7,9,45,707.0,72.5,0.95,11.0,315.0,705.96,567.9
2016,1,7,10,0,761.0,70.0,1.0,11.0,352.0,769.59,613.25
2016,1,7,10,15,779.5,72.0,1.0,11.0,380.5,813.68,643.07
2016,1,7,10,30,798.0,74.0,1.0,11.0,409.0,856.16,671.47
2016,1,7,10,45,718.0,94.0,1.05,11.0,407.0,832.69,654.38
2016,1,7,11,0,638.0,114.0,1.1,11.0,405.0,796.29,628.97
2016,1,7,11,15,739.0,96.5,1.15,11.0,444.5,886.02,692.61
2016,1,7,11,30,840.0,79.0,1.2,11.0,484.0,968.83,748.42
2016,1,7,11,45,845.0,79.0,1.25,11.0,492.0,982.68,757.04
2016,1,7,12,0,850.0,79.0,1.3,11.0,500.0,993.28,764.62
2016,1,7,12,15,850.5,79.0,1.35,11.0,500.5,995.97,767.05
2016,1,7,12,30,851.0,79.0,1.4,11.0,501.0,995.26,767.47
2016,1,7,12,45,690.5,117.0,1.45,11.5,457.0,883.51,690.38
2016,1,7,13,0,530.0,155.0,1.5,12.0,413.0,750.33,596.8
2016,1,7,13,15,686.0,114.0,1.5,12.0,437.0,859.06,676.58
2016,1,7,13,30,842.0,73.0,1.5,12.0,461.0,940.17,732.41
2016,1,7,13,45,833.0,71.0,1.55,12.0,440.0,911.39,712.91
2016,1,7,14,0,824.0,69.0,1.6,12.0,419.0,879.94,692.78
2016,1,7,14,15,807.5,67.0,1.55,12.0,391.5,839.28,664.63
2016,1,7,14,30,791.0,65.0,1.5,12.0,364.0,796.78,634.91
2016,1,7,14,45,770.5,62.0,1.45,12.0,331.5,748.1,600.2
2016,1,7,15,0,750.0,59.0,1.4,12.0,299.0,698.43,564.08
2016,1,7,15,15,715.0,55.5,1.3,11.5,262.0,636.48,518.3
2016,1,7,15,30,680.0,52.0,1.2,11.0,225.0,575.34,471.73
2016,1,7,15,45,629.0,47.0,1.1,11.0,185.0,503.01,413.23
2016,1,7,16,0,578.0,42.0,1.0,11.0,145.0,433.77,354.16
2016,1,7,16,15,491.0,35.0,1.0,11.0,106.0,351.55,282.66
2016,1,7,16,30,404.0,28.0,1.0,11.0,67.0,272.52,205.05
2016,1,7,16,45,202.0,14.0,1.05,11.0,33.5,128.61,8.29
2016,1,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,41.5,15.0,1.65,8.5,18.5,41.53,0.0
2016,1,8,8,0,83.0,30.0,1.7,9.0,37.0,93.09,63.88
2016,1,8,8,15,116.5,46.0,1.7,9.0,62.5,134.57,107.83
2016,1,8,8,30,150.0,62.0,1.7,9.0,88.0,178.96,148.5
2016,1,8,8,45,168.5,78.5,1.75,9.0,114.5,217.4,183.1
2016,1,8,9,0,187.0,95.0,1.8,9.0,141.0,257.32,218.22
2016,1,8,9,15,198.5,110.5,1.75,9.0,166.5,292.03,247.99
2016,1,8,9,30,210.0,126.0,1.7,9.0,192.0,327.4,277.57
2016,1,8,9,45,214.0,139.5,1.65,9.5,213.0,354.47,299.03
2016,1,8,10,0,218.0,153.0,1.6,10.0,234.0,381.43,319.88
2016,1,8,10,15,109.0,147.5,1.55,10.0,188.0,262.69,220.05
2016,1,8,10,30,0.0,142.0,1.5,10.0,142.0,122.6,99.36
2016,1,8,10,45,0.0,131.5,1.45,10.5,131.5,110.35,89.01
2016,1,8,11,0,0.0,121.0,1.4,11.0,121.0,99.13,79.28
2016,1,8,11,15,50.5,167.5,1.45,11.0,192.5,214.04,177.44
2016,1,8,11,30,101.0,214.0,1.5,11.0,264.0,323.03,267.15
2016,1,8,11,45,158.0,217.5,1.55,11.0,296.0,408.06,335.9
2016,1,8,12,0,215.0,221.0,1.6,11.0,328.0,471.06,386.46
2016,1,8,12,15,221.0,220.5,1.6,11.0,330.5,476.88,390.66
2016,1,8,12,30,227.0,220.0,1.6,11.0,333.0,482.12,394.89
2016,1,8,12,45,272.0,210.5,1.65,11.5,344.0,538.34,438.75
2016,1,8,13,0,317.0,201.0,1.7,12.0,355.0,568.99,462.66
2016,1,8,13,15,315.5,195.0,1.65,12.0,345.0,556.02,452.63
2016,1,8,13,30,314.0,189.0,1.6,12.0,335.0,542.03,442.2
2016,1,8,13,45,185.0,183.5,1.6,12.0,268.5,384.27,316.86
2016,1,8,14,0,56.0,178.0,1.6,12.0,202.0,234.43,193.02
2016,1,8,14,15,28.0,94.0,1.5,11.5,106.0,109.18,89.01
2016,1,8,14,30,0.0,10.0,1.4,11.0,10.0,7.6,0.96
2016,1,8,14,45,0.0,9.0,1.35,11.0,9.0,6.84,0.32
2016,1,8,15,0,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,1,8,15,15,0.0,7.0,1.3,11.0,7.0,5.31,0.0
2016,1,8,15,30,0.0,6.0,1.3,11.0,6.0,4.55,0.0
2016,1,8,15,45,0.0,4.5,1.3,11.0,4.5,3.41,0.0
2016,1,8,16,0,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,1,8,16,15,0.0,2.0,1.35,10.5,2.0,1.51,0.0
2016,1,8,16,30,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2016,1,8,16,45,0.0,0.5,1.5,10.0,0.5,0.38,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,52.0,15.5,3.05,10.5,19.5,46.89,0.0
2016,1,9,8,0,104.0,31.0,3.1,11.0,39.0,105.14,72.56
2016,1,9,8,15,149.5,46.5,3.1,11.0,67.0,153.11,122.73
2016,1,9,8,30,195.0,62.0,3.1,11.0,95.0,205.54,170.48
2016,1,9,8,45,222.0,77.5,3.1,11.0,124.5,250.24,210.65
2016,1,9,9,0,249.0,93.0,3.1,11.0,154.0,297.21,251.86
2016,1,9,9,15,266.0,107.0,3.05,11.0,182.0,336.75,285.83
2016,1,9,9,30,283.0,121.0,3.0,11.0,210.0,377.3,319.8
2016,1,9,9,45,279.5,134.0,2.95,11.5,230.0,400.47,337.85
2016,1,9,10,0,276.0,147.0,2.9,12.0,250.0,422.75,354.75
2016,1,9,10,15,165.0,160.5,2.75,12.0,223.5,329.09,275.54
2016,1,9,10,30,54.0,174.0,2.6,12.0,197.0,227.5,188.32
2016,1,9,10,45,44.5,179.0,2.5,12.0,199.0,223.76,184.87
2016,1,9,11,0,35.0,184.0,2.4,12.0,201.0,219.88,181.02
2016,1,9,11,15,34.5,189.5,2.25,12.0,206.5,225.38,185.26
2016,1,9,11,30,34.0,195.0,2.1,12.0,212.0,231.09,189.65
2016,1,9,11,45,22.0,186.5,2.0,12.0,197.5,187.11,152.87
2016,1,9,12,0,10.0,178.0,1.9,12.0,183.0,165.44,134.42
2016,1,9,12,15,5.0,156.5,1.8,12.0,159.0,137.75,111.21
2016,1,9,12,30,0.0,135.0,1.7,12.0,135.0,111.25,88.86
2016,1,9,12,45,0.0,113.0,1.6,12.0,113.0,90.43,71.44
2016,1,9,13,0,0.0,91.0,1.5,12.0,91.0,70.64,54.78
2016,1,9,13,15,14.0,137.0,1.35,12.0,143.5,127.89,103.77
2016,1,9,13,30,28.0,183.0,1.2,12.0,196.0,211.33,173.19
2016,1,9,13,45,30.0,176.5,1.1,12.0,190.0,206.23,168.84
2016,1,9,14,0,32.0,170.0,1.0,12.0,184.0,201.29,165.01
2016,1,9,14,15,64.0,166.0,0.95,12.0,191.5,226.87,187.41
2016,1,9,14,30,96.0,162.0,0.9,12.0,199.0,251.03,208.23
2016,1,9,14,45,91.0,149.0,0.85,12.0,182.0,230.33,191.12
2016,1,9,15,0,86.0,136.0,0.8,12.0,165.0,210.14,174.47
2016,1,9,15,15,79.5,120.0,0.8,12.0,144.0,185.18,153.66
2016,1,9,15,30,73.0,104.0,0.8,12.0,123.0,160.86,133.02
2016,1,9,15,45,62.0,87.0,0.85,12.0,101.0,132.72,108.7
2016,1,9,16,0,51.0,70.0,0.9,12.0,79.0,105.58,84.84
2016,1,9,16,15,33.0,52.5,0.9,11.5,58.0,74.51,57.42
2016,1,9,16,30,15.0,35.0,0.9,11.0,37.0,44.53,30.32
2016,1,9,16,45,7.5,17.5,0.95,11.0,18.5,18.76,0.9
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,140.0,15.0,2.75,9.5,27.0,94.86,0.0
2016,1,10,8,0,280.0,30.0,2.9,10.0,54.0,203.52,145.62
2016,1,10,8,15,376.5,40.0,2.85,10.0,91.5,283.53,230.44
2016,1,10,8,30,473.0,50.0,2.8,10.0,129.0,373.53,311.0
2016,1,10,8,45,536.0,56.0,2.8,10.0,169.0,446.52,375.28
2016,1,10,9,0,599.0,62.0,2.8,10.0,209.0,524.07,441.24
2016,1,10,9,15,639.0,66.5,2.75,10.0,247.0,586.95,492.36
2016,1,10,9,30,679.0,71.0,2.7,10.0,285.0,651.44,542.53
2016,1,10,9,45,546.5,99.5,2.7,10.5,284.0,603.13,503.12
2016,1,10,10,0,414.0,128.0,2.7,11.0,283.0,536.94,448.49
2016,1,10,10,15,379.0,145.5,2.6,11.0,296.0,540.75,450.25
2016,1,10,10,30,344.0,163.0,2.5,11.0,309.0,519.91,432.53
2016,1,10,10,45,245.0,183.5,2.45,11.5,290.5,460.92,381.99
2016,1,10,11,0,146.0,204.0,2.4,12.0,272.0,374.27,309.3
2016,1,10,11,15,216.5,205.0,2.3,12.0,309.0,446.17,368.71
2016,1,10,11,30,287.0,206.0,2.2,12.0,346.0,543.54,445.19
2016,1,10,11,45,216.0,216.0,2.1,12.5,322.5,463.72,379.59
2016,1,10,12,0,145.0,226.0,2.0,13.0,299.0,405.74,331.16
2016,1,10,12,15,77.5,203.0,1.95,13.0,242.0,284.05,232.64
2016,1,10,12,30,10.0,180.0,1.9,13.0,185.0,167.27,135.13
2016,1,10,12,45,5.0,132.5,1.85,13.0,135.0,113.91,90.99
2016,1,10,13,0,0.0,85.0,1.8,13.0,85.0,65.38,50.08
2016,1,10,13,15,0.0,64.5,1.75,13.0,64.5,49.48,36.68
2016,1,10,13,30,0.0,44.0,1.7,13.0,44.0,33.66,23.24
2016,1,10,13,45,0.0,36.5,1.7,13.0,36.5,27.89,18.34
2016,1,10,14,0,0.0,29.0,1.7,13.0,29.0,22.13,13.42
2016,1,10,14,15,0.0,30.5,1.65,13.0,30.5,23.27,14.43
2016,1,10,14,30,0.0,32.0,1.6,13.0,32.0,24.42,15.44
2016,1,10,14,45,0.0,29.0,1.55,13.0,29.0,22.11,13.48
2016,1,10,15,0,0.0,26.0,1.5,13.0,26.0,19.8,11.5
2016,1,10,15,15,0.0,22.5,1.4,12.5,22.5,17.12,9.21
2016,1,10,15,30,0.0,19.0,1.3,12.0,19.0,14.44,6.9
2016,1,10,15,45,0.0,16.0,1.25,12.0,16.0,12.15,4.87
2016,1,10,16,0,0.0,13.0,1.2,12.0,13.0,9.86,2.82
2016,1,10,16,15,0.0,9.5,1.3,11.5,9.5,7.2,0.45
2016,1,10,16,30,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2016,1,10,16,45,0.0,3.0,1.5,11.0,3.0,2.27,0.0
2016,1,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,10.5,14.5,11.09,0.0
2016,1,11,8,0,0.0,29.0,2.2,11.0,29.0,25.93,13.8
2016,1,11,8,15,19.5,45.5,2.2,11.0,49.0,58.57,43.53
2016,1,11,8,30,39.0,62.0,2.2,11.0,69.0,88.06,69.97
2016,1,11,8,45,48.5,79.0,2.25,11.0,90.0,113.48,92.69
2016,1,11,9,0,58.0,96.0,2.3,11.0,111.0,139.73,115.87
2016,1,11,9,15,64.5,112.0,2.25,11.0,131.0,163.24,136.32
2016,1,11,9,30,71.0,128.0,2.2,11.0,151.0,187.42,157.0
2016,1,11,9,45,75.5,142.5,2.2,11.5,169.0,208.56,174.46
2016,1,11,10,0,80.0,157.0,2.2,12.0,187.0,230.17,192.03
2016,1,11,10,15,40.0,143.5,2.2,12.0,158.5,176.54,145.87
2016,1,11,10,30,0.0,130.0,2.2,12.0,130.0,109.55,87.92
2016,1,11,10,45,4.5,148.0,2.25,12.0,150.5,131.29,106.41
2016,1,11,11,0,9.0,166.0,2.3,12.0,171.0,153.68,125.17
2016,1,11,11,15,20.0,180.5,2.25,12.0,190.5,179.24,146.74
2016,1,11,11,30,31.0,195.0,2.2,12.0,210.0,227.33,186.59
2016,1,11,11,45,15.5,177.0,2.15,12.5,184.5,169.8,138.04
2016,1,11,12,0,0.0,159.0,2.1,13.0,159.0,135.01,108.28
2016,1,11,12,15,3.0,166.5,2.05,13.0,168.0,145.66,117.31
2016,1,11,12,30,6.0,174.0,2.0,13.0,177.0,156.6,126.49
2016,1,11,12,45,5.0,171.0,2.0,13.0,173.5,152.65,123.18
2016,1,11,13,0,4.0,168.0,2.0,13.0,170.0,148.9,120.1
2016,1,11,13,15,102.0,187.5,1.95,13.0,235.5,310.87,256.59
2016,1,11,13,30,200.0,207.0,1.9,13.0,301.0,430.97,354.3
2016,1,11,13,45,183.5,198.5,1.9,13.5,282.0,401.54,329.69
2016,1,11,14,0,167.0,190.0,1.9,14.0,263.0,372.5,306.18
2016,1,11,14,15,190.0,176.0,1.8,14.0,254.0,372.4,307.23
2016,1,11,14,30,213.0,162.0,1.7,14.0,245.0,370.63,306.65
2016,1,11,14,45,204.5,149.0,1.6,14.0,223.5,341.9,283.56
