Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,196.0,136.0,1.5,14.0,202.0,313.48,260.54
2016,1,11,15,15,186.5,121.0,1.4,13.5,177.5,281.99,235.07
2016,1,11,15,30,177.0,106.0,1.3,13.0,153.0,266.0,221.48
2016,1,11,15,45,161.0,89.0,1.2,13.0,126.5,227.37,188.44
2016,1,11,16,0,145.0,72.0,1.1,13.0,100.0,189.96,155.83
2016,1,11,16,15,118.5,55.0,1.1,12.5,74.0,147.81,118.81
2016,1,11,16,30,92.0,38.0,1.1,12.0,48.0,107.89,82.02
2016,1,11,16,45,46.0,23.0,1.15,12.0,28.0,51.13,20.35
2016,1,11,17,0,0.0,8.0,1.2,12.0,8.0,6.29,0.0
2016,1,11,17,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,45,46.0,15.5,2.35,10.0,19.5,43.81,0.0
2016,1,12,8,0,92.0,31.0,2.4,10.0,39.0,97.68,68.31
2016,1,12,8,15,129.0,47.0,2.3,10.0,65.5,141.06,113.15
2016,1,12,8,30,166.0,63.0,2.2,10.0,92.0,187.91,155.85
2016,1,12,8,45,186.5,79.5,2.1,10.5,119.5,228.29,191.69
2016,1,12,9,0,207.0,96.0,2.0,11.0,147.0,270.33,227.93
2016,1,12,9,15,220.5,111.0,1.95,11.0,174.0,306.69,258.89
2016,1,12,9,30,234.0,126.0,1.9,11.0,201.0,343.87,289.76
2016,1,12,9,45,246.0,138.5,1.9,11.5,225.0,377.17,316.34
2016,1,12,10,0,258.0,151.0,1.9,12.0,249.0,410.88,342.64
2016,1,12,10,15,271.5,162.0,1.9,12.0,272.0,444.19,368.83
2016,1,12,10,30,285.0,173.0,1.9,12.0,295.0,477.63,394.74
2016,1,12,10,45,423.0,155.5,1.95,12.5,347.0,615.69,503.03
2016,1,12,11,0,561.0,138.0,2.0,13.0,399.0,737.71,593.41
2016,1,12,11,15,466.5,165.5,2.0,13.0,387.5,688.97,554.72
2016,1,12,11,30,372.0,193.0,2.0,13.0,376.0,610.95,494.38
2016,1,12,11,45,337.5,203.0,2.0,13.0,371.5,592.7,479.94
2016,1,12,12,0,303.0,213.0,2.0,13.0,367.0,572.61,463.59
2016,1,12,12,15,168.5,208.5,1.95,13.0,294.5,406.3,331.88
2016,1,12,12,30,34.0,204.0,1.9,13.0,222.0,240.23,195.25
2016,1,12,12,45,21.5,190.0,1.9,13.5,201.5,189.44,153.7
2016,1,12,13,0,9.0,176.0,1.9,14.0,181.0,162.14,130.66
2016,1,12,13,15,69.0,193.5,1.8,14.0,226.5,263.01,215.62
2016,1,12,13,30,129.0,211.0,1.7,14.0,272.0,366.58,299.74
2016,1,12,13,45,100.0,198.5,1.65,14.0,245.0,300.1,245.81
2016,1,12,14,0,71.0,186.0,1.6,14.0,218.0,256.9,210.53
2016,1,12,14,15,38.5,163.0,1.55,13.5,180.0,198.56,162.53
2016,1,12,14,30,6.0,140.0,1.5,13.0,142.0,127.69,103.07
2016,1,12,14,45,3.0,128.5,1.45,13.0,129.5,114.7,92.34
2016,1,12,15,0,0.0,117.0,1.4,13.0,117.0,102.14,81.74
2016,1,12,15,15,0.0,102.5,1.5,13.0,102.5,88.94,70.63
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,75.89,59.5
2016,1,12,15,45,0.0,73.0,1.7,13.0,73.0,62.36,47.82
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,48.86,36.03
2016,1,12,16,15,0.0,43.5,1.85,13.0,43.5,35.86,24.58
2016,1,12,16,30,0.0,29.0,1.9,13.0,29.0,22.6,12.77
2016,1,12,16,45,0.0,17.0,1.95,13.0,17.0,12.96,1.68
2016,1,12,17,0,0.0,5.0,2.0,13.0,5.0,3.93,0.0
2016,1,12,17,15,0.0,2.5,2.0,13.0,2.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,114.5,17.0,3.5,13.0,27.0,83.32,0.0
2016,1,13,8,0,229.0,34.0,3.6,13.0,54.0,181.38,130.07
2016,1,13,8,15,330.0,44.5,3.65,13.0,91.5,259.6,209.28
2016,1,13,8,30,431.0,55.0,3.7,13.0,129.0,350.48,289.83
2016,1,13,8,45,493.0,62.5,3.8,13.5,168.5,422.77,352.68
2016,1,13,9,0,555.0,70.0,3.9,14.0,208.0,499.6,417.31
2016,1,13,9,15,277.5,86.0,4.05,14.0,155.0,333.53,280.65
2016,1,13,9,30,0.0,102.0,4.2,14.0,102.0,87.01,68.63
2016,1,13,9,45,0.0,114.5,4.35,14.0,114.5,98.1,78.17
2016,1,13,10,0,0.0,127.0,4.5,14.0,127.0,109.35,87.58
2016,1,13,10,15,259.5,129.5,4.6,14.0,241.0,391.29,330.0
2016,1,13,10,30,519.0,132.0,4.7,14.0,355.0,663.32,549.77
2016,1,13,10,45,571.0,126.5,4.85,14.0,383.5,729.41,599.44
2016,1,13,11,0,623.0,121.0,5.0,14.0,412.0,787.77,643.7
2016,1,13,11,15,622.0,126.0,5.0,14.0,425.0,805.15,655.88
2016,1,13,11,30,621.0,131.0,5.0,14.0,438.0,819.93,666.39
2016,1,13,11,45,545.0,155.5,5.05,14.0,428.5,768.78,627.41
2016,1,13,12,0,469.0,180.0,5.1,14.0,419.0,724.94,592.97
2016,1,13,12,15,635.5,140.5,5.1,13.5,464.5,859.84,697.91
2016,1,13,12,30,802.0,101.0,5.1,13.0,510.0,973.79,782.99
2016,1,13,12,45,640.5,137.5,5.1,13.0,461.5,857.76,696.41
2016,1,13,13,0,479.0,174.0,5.1,13.0,413.0,722.35,593.45
2016,1,13,13,15,631.0,135.0,5.0,13.0,441.5,830.56,677.64
2016,1,13,13,30,783.0,96.0,4.9,13.0,470.0,914.09,739.51
2016,1,13,13,45,774.0,93.5,4.85,13.0,449.5,886.13,718.63
2016,1,13,14,0,765.0,91.0,4.8,13.0,429.0,862.42,701.65
2016,1,13,14,15,621.5,108.5,4.55,13.0,372.0,731.92,602.16
2016,1,13,14,30,478.0,126.0,4.3,13.0,315.0,597.56,497.6
2016,1,13,14,45,457.5,120.5,4.05,13.0,289.0,556.75,465.2
2016,1,13,15,0,437.0,115.0,3.8,13.0,263.0,515.98,432.13
2016,1,13,15,15,535.5,90.5,3.5,12.5,251.0,549.47,460.39
2016,1,13,15,30,634.0,66.0,3.2,12.0,239.0,568.49,475.3
2016,1,13,15,45,592.5,59.0,2.95,12.0,200.0,501.84,418.84
2016,1,13,16,0,551.0,52.0,2.7,12.0,161.0,437.68,363.0
2016,1,13,16,15,465.0,44.5,2.55,11.5,121.0,350.25,287.22
2016,1,13,16,30,379.0,37.0,2.4,11.0,81.0,270.67,214.31
2016,1,13,16,45,238.0,25.5,2.3,11.0,48.5,165.47,95.53
2016,1,13,17,0,97.0,14.0,2.2,11.0,16.0,51.16,0.0
2016,1,13,17,15,48.5,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,10.5,14.5,11.07,0.0
2016,1,14,8,0,0.0,29.0,1.9,11.0,29.0,25.37,13.72
2016,1,14,8,15,11.5,45.5,1.95,11.0,48.0,47.39,34.21
2016,1,14,8,30,23.0,62.0,2.0,11.0,67.0,77.45,60.78
2016,1,14,8,45,30.0,79.0,2.1,11.0,86.5,100.38,81.19
2016,1,14,9,0,37.0,96.0,2.2,11.0,106.0,123.94,101.93
2016,1,14,9,15,41.5,112.0,2.25,11.0,124.5,144.99,120.21
2016,1,14,9,30,46.0,128.0,2.3,11.0,143.0,166.58,138.68
2016,1,14,9,45,49.0,141.5,2.4,11.5,158.5,184.15,153.23
2016,1,14,10,0,52.0,155.0,2.5,12.0,174.0,202.16,167.93
2016,1,14,10,15,64.0,169.0,2.65,12.0,195.0,229.22,190.64
2016,1,14,10,30,76.0,183.0,2.8,12.0,216.0,257.19,213.89
2016,1,14,10,45,68.0,191.0,2.95,12.0,221.5,259.27,215.01
2016,1,14,11,0,60.0,199.0,3.1,12.0,227.0,261.13,216.03
2016,1,14,11,15,36.0,189.0,3.15,12.0,206.0,224.25,184.59
2016,1,14,11,30,12.0,179.0,3.2,12.0,185.0,168.18,137.08
2016,1,14,11,45,12.0,182.0,3.3,12.0,188.0,170.87,139.35
2016,1,14,12,0,12.0,185.0,3.4,12.0,191.0,173.74,141.68
2016,1,14,12,15,8.5,180.0,3.4,12.0,184.5,164.72,133.98
2016,1,14,12,30,5.0,175.0,3.4,12.0,178.0,155.93,126.51
2016,1,14,12,45,2.5,124.5,3.45,12.0,126.0,103.34,82.42
2016,1,14,13,0,0.0,74.0,3.5,12.0,74.0,56.84,43.01
2016,1,14,13,15,0.0,73.0,3.45,12.0,73.0,56.06,42.4
2016,1,14,13,30,0.0,72.0,3.4,12.0,72.0,55.28,41.78
2016,1,14,13,45,0.0,70.0,3.4,12.0,70.0,53.72,40.51
2016,1,14,14,0,0.0,68.0,3.4,12.0,68.0,52.17,39.23
2016,1,14,14,15,0.0,66.5,3.45,12.0,66.5,51.0,38.3
2016,1,14,14,30,0.0,65.0,3.5,12.0,65.0,49.83,37.36
2016,1,14,14,45,0.0,59.0,3.55,12.0,59.0,45.19,33.42
2016,1,14,15,0,0.0,53.0,3.6,12.0,53.0,40.56,29.47
2016,1,14,15,15,0.0,46.5,3.7,12.0,46.5,35.54,25.15
2016,1,14,15,30,0.0,40.0,3.8,12.0,40.0,30.54,20.81
2016,1,14,15,45,0.0,33.0,3.95,12.0,33.0,25.16,16.1
2016,1,14,16,0,0.0,26.0,4.1,12.0,26.0,19.8,11.36
2016,1,14,16,15,0.0,19.5,4.1,12.0,19.5,14.82,6.93
2016,1,14,16,30,0.0,13.0,4.1,12.0,13.0,9.87,2.48
2016,1,14,16,45,0.0,7.5,4.2,12.0,7.5,5.68,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,15.5,1.15,11.0,28.5,97.7,0.0
2016,1,15,8,0,294.0,31.0,1.2,11.0,57.0,208.03,151.84
2016,1,15,8,15,389.5,40.0,1.3,11.0,95.0,286.84,231.28
2016,1,15,8,30,485.0,49.0,1.4,11.0,133.0,375.37,309.06
2016,1,15,8,45,544.5,55.0,1.5,11.5,173.5,446.31,369.79
2016,1,15,9,0,604.0,61.0,1.6,12.0,214.0,521.66,431.91
2016,1,15,9,15,559.5,78.0,1.65,12.0,237.5,537.21,444.93
2016,1,15,9,30,515.0,95.0,1.7,12.0,261.0,546.54,452.43
2016,1,15,9,45,539.5,99.5,1.8,12.0,290.5,594.27,489.97
2016,1,15,10,0,564.0,104.0,1.9,12.0,320.0,641.88,525.99
2016,1,15,10,15,515.5,124.5,1.9,12.0,333.5,633.99,518.82
2016,1,15,10,30,467.0,145.0,1.9,12.0,347.0,630.32,514.72
2016,1,15,10,45,465.5,154.5,1.95,12.0,364.5,653.21,531.58
2016,1,15,11,0,464.0,164.0,2.0,12.0,382.0,674.25,546.7
2016,1,15,11,15,447.0,174.0,1.9,12.0,390.5,678.72,548.13
2016,1,15,11,30,430.0,184.0,1.8,12.0,399.0,680.72,547.88
2016,1,15,11,45,282.0,208.5,1.75,12.5,350.5,542.48,439.12
2016,1,15,12,0,134.0,233.0,1.7,13.0,302.0,401.15,325.51
2016,1,15,12,15,313.5,205.5,1.6,13.0,367.0,573.63,464.14
2016,1,15,12,30,493.0,178.0,1.5,13.0,432.0,748.13,594.54
2016,1,15,12,45,657.5,132.0,1.45,13.0,467.0,869.2,678.8
2016,1,15,13,0,822.0,86.0,1.4,13.0,502.0,965.29,742.93
2016,1,15,13,15,813.5,85.0,1.3,13.0,487.5,945.17,726.86
2016,1,15,13,30,805.0,84.0,1.2,13.0,473.0,922.09,710.44
2016,1,15,13,45,798.0,81.0,1.15,13.0,453.0,895.13,692.28
2016,1,15,14,0,791.0,78.0,1.1,13.0,433.0,865.47,672.27
2016,1,15,14,15,773.0,76.0,1.05,13.0,405.5,824.54,644.34
2016,1,15,14,30,755.0,74.0,1.0,13.0,378.0,781.88,615.02
2016,1,15,14,45,731.5,71.0,0.95,13.0,345.0,731.92,580.04
2016,1,15,15,0,708.0,68.0,0.9,13.0,312.0,681.19,543.91
2016,1,15,15,15,673.0,64.5,0.85,13.0,275.5,625.55,503.28
2016,1,15,15,30,638.0,61.0,0.8,13.0,239.0,566.15,458.71
2016,1,15,15,45,583.5,56.5,0.8,13.0,199.0,493.66,401.95
2016,1,15,16,0,529.0,52.0,0.8,13.0,159.0,424.76,345.43
2016,1,15,16,15,450.0,44.5,0.85,12.5,120.5,342.36,276.83
2016,1,15,16,30,371.0,37.0,0.9,12.0,82.0,267.26,210.62
2016,1,15,16,45,185.5,27.5,1.0,12.0,50.0,144.27,92.35
2016,1,15,17,0,0.0,18.0,1.1,12.0,18.0,14.16,0.0
2016,1,15,17,15,0.0,9.0,1.1,12.0,9.0,7.08,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,13.0,7.0,5.31,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,10.64,2.52
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,17.9,9.3
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,25.19,15.79
2016,1,16,8,45,0.0,43.5,2.4,13.5,43.5,33.27,22.85
2016,1,16,9,0,0.0,54.0,2.4,14.0,54.0,41.36,29.87
2016,1,16,9,15,0.0,64.0,2.35,14.0,64.0,49.76,37.11
2016,1,16,9,30,0.0,74.0,2.3,14.0,74.0,58.21,44.33
2016,1,16,9,45,0.0,82.0,2.3,14.0,82.0,64.85,49.94
2016,1,16,10,0,0.0,90.0,2.3,14.0,90.0,71.57,55.57
2016,1,16,10,15,0.0,89.5,2.3,14.0,89.5,70.46,54.53
2016,1,16,10,30,0.0,89.0,2.3,14.0,89.0,69.55,53.68
2016,1,16,10,45,51.0,149.0,2.35,14.5,173.5,190.53,156.57
2016,1,16,11,0,102.0,209.0,2.4,15.0,258.0,313.51,257.07
2016,1,16,11,15,59.5,198.0,2.4,15.0,226.5,257.7,209.98
2016,1,16,11,30,17.0,187.0,2.4,15.0,195.0,181.2,146.1
2016,1,16,11,45,14.5,187.0,2.4,15.0,194.5,178.18,143.59
2016,1,16,12,0,12.0,187.0,2.4,15.0,194.0,175.31,141.07
2016,1,16,12,15,6.0,97.5,2.35,15.0,101.0,82.16,63.87
2016,1,16,12,30,0.0,8.0,2.3,15.0,8.0,6.1,0.0
2016,1,16,12,45,0.0,8.0,2.25,15.0,8.0,6.1,0.0
2016,1,16,13,0,0.0,8.0,2.2,15.0,8.0,6.1,0.0
2016,1,16,13,15,0.0,8.0,2.1,15.0,8.0,6.1,0.0
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,6.1,0.0
2016,1,16,13,45,66.0,103.5,1.9,15.0,133.0,171.64,141.54
2016,1,16,14,0,132.0,199.0,1.8,15.0,258.0,349.29,286.18
2016,1,16,14,15,126.5,188.0,1.7,15.0,242.0,328.43,268.72
2016,1,16,14,30,121.0,177.0,1.6,15.0,226.0,307.8,252.37
2016,1,16,14,45,116.5,162.0,1.55,15.0,206.5,283.0,232.68
2016,1,16,15,0,112.0,147.0,1.5,15.0,187.0,258.46,212.96
2016,1,16,15,15,104.5,131.0,1.45,14.5,165.0,230.6,190.51
2016,1,16,15,30,97.0,115.0,1.4,14.0,143.0,203.37,168.11
2016,1,16,15,45,86.0,97.5,1.35,14.0,119.5,172.35,141.7
2016,1,16,16,0,75.0,80.0,1.3,14.0,96.0,142.3,115.65
2016,1,16,16,15,56.5,62.0,1.3,14.0,72.5,108.1,85.67
2016,1,16,16,30,38.0,44.0,1.3,14.0,49.0,66.03,48.97
2016,1,16,16,45,19.0,27.5,1.35,14.0,30.0,37.22,20.85
2016,1,16,17,0,0.0,11.0,1.4,14.0,11.0,8.65,0.0
2016,1,16,17,15,0.0,5.5,1.45,14.0,5.5,4.33,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,14.0,6.5,4.92,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,9.87,1.94
2016,1,17,8,15,0.0,21.5,3.05,14.0,21.5,16.37,7.98
2016,1,17,8,30,0.0,30.0,3.0,14.0,30.0,22.88,13.75
2016,1,17,8,45,0.0,38.5,3.0,14.0,38.5,29.4,19.51
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,35.94,25.23
2016,1,17,9,15,0.0,55.5,3.0,14.0,55.5,42.5,30.9
2016,1,17,9,30,0.0,64.0,3.0,14.0,64.0,49.07,36.52
2016,1,17,9,45,0.0,71.5,3.05,14.0,71.5,55.1,41.63
2016,1,17,10,0,0.0,79.0,3.1,14.0,79.0,61.35,46.89
2016,1,17,10,15,0.0,77.0,3.1,14.0,77.0,59.16,44.95
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,57.59,43.54
2016,1,17,10,45,0.0,101.0,3.15,14.0,101.0,80.04,62.46
2016,1,17,11,0,0.0,127.0,3.2,14.0,127.0,104.06,82.54
2016,1,17,11,15,0.0,138.0,3.25,14.0,138.0,114.23,90.92
2016,1,17,11,30,0.0,149.0,3.3,14.0,149.0,124.6,99.47
2016,1,17,11,45,0.0,155.5,3.35,14.0,155.5,130.69,104.45
2016,1,17,12,0,0.0,162.0,3.4,14.0,162.0,136.95,109.59
2016,1,17,12,15,0.0,128.5,3.4,14.0,128.5,104.19,82.3
2016,1,17,12,30,0.0,95.0,3.4,14.0,95.0,73.83,56.89
2016,1,17,12,45,0.0,65.5,3.4,14.0,65.5,50.27,37.07
2016,1,17,13,0,0.0,36.0,3.4,14.0,36.0,27.54,17.82
2016,1,17,13,15,0.0,43.0,3.35,14.0,43.0,32.91,22.42
2016,1,17,13,30,0.0,50.0,3.3,14.0,50.0,38.29,27.02
2016,1,17,13,45,0.0,89.5,3.3,14.0,89.5,69.47,53.48
2016,1,17,14,0,0.0,129.0,3.3,14.0,129.0,106.84,85.02
2016,1,17,14,15,0.0,90.0,3.3,14.0,90.0,70.48,54.45
2016,1,17,14,30,0.0,51.0,3.3,14.0,51.0,39.03,27.8
2016,1,17,14,45,0.0,41.0,3.3,14.0,41.0,31.32,21.26
2016,1,17,15,0,0.0,31.0,3.3,14.0,31.0,23.64,14.7
2016,1,17,15,15,0.0,27.5,3.3,14.0,27.5,20.95,12.4
2016,1,17,15,30,0.0,24.0,3.3,14.0,24.0,18.27,10.09
2016,1,17,15,45,0.0,20.0,3.3,14.0,20.0,15.2,7.42
2016,1,17,16,0,0.0,16.0,3.3,14.0,16.0,12.15,4.74
2016,1,17,16,15,0.0,12.0,3.25,14.0,12.0,9.1,2.05
2016,1,17,16,30,0.0,8.0,3.2,14.0,8.0,6.06,0.0
2016,1,17,16,45,0.0,5.0,3.2,14.0,5.0,3.78,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.51,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.79,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.5,1.45,11.5,32.5,118.07,0.0
2016,1,18,8,0,403.0,27.0,1.5,12.0,65.0,254.92,189.27
2016,1,18,8,15,492.5,34.5,1.5,12.0,105.5,328.29,264.19
2016,1,18,8,30,582.0,42.0,1.5,12.0,146.0,416.69,341.52
2016,1,18,8,45,637.0,46.5,1.5,12.5,187.5,487.82,401.68
2016,1,18,9,0,692.0,51.0,1.5,13.0,229.0,562.56,462.08
2016,1,18,9,15,726.0,54.5,1.55,13.0,268.0,624.0,509.43
2016,1,18,9,30,760.0,58.0,1.6,13.0,307.0,686.35,556.09
2016,1,18,9,45,516.0,106.5,1.65,13.5,284.5,573.38,469.09
2016,1,18,10,0,272.0,155.0,1.7,14.0,262.0,424.24,348.84
2016,1,18,10,15,283.5,167.0,1.75,14.0,285.0,457.61,375.94
2016,1,18,10,30,295.0,179.0,1.8,14.0,308.0,490.95,401.46
2016,1,18,10,45,423.5,162.5,1.9,14.0,359.0,621.66,503.7
2016,1,18,11,0,552.0,146.0,2.0,14.0,410.0,736.32,589.58
2016,1,18,11,15,549.0,153.5,2.05,14.0,424.0,753.61,600.86
2016,1,18,11,30,546.0,161.0,2.1,14.0,438.0,768.59,611.46
2016,1,18,11,45,277.0,172.0,2.15,14.5,312.5,490.41,398.04
2016,1,18,12,0,8.0,183.0,2.2,15.0,187.0,166.45,132.79
2016,1,18,12,15,8.5,183.0,2.15,14.5,187.5,166.8,134.06
2016,1,18,12,30,9.0,183.0,2.1,14.0,188.0,167.32,134.76
2016,1,18,12,45,25.5,197.5,2.1,14.0,211.0,199.68,162.05
2016,1,18,13,0,42.0,212.0,2.1,14.0,234.0,255.94,208.31
2016,1,18,13,15,25.0,193.0,2.1,14.0,206.0,195.09,158.21
2016,1,18,13,30,8.0,174.0,2.1,14.0,178.0,158.64,127.81
2016,1,18,13,45,22.5,179.0,2.1,14.0,190.0,178.94,145.44
2016,1,18,14,0,37.0,184.0,2.1,14.0,202.0,219.19,179.14
2016,1,18,14,15,18.5,140.0,2.0,14.0,149.0,135.65,109.69
2016,1,18,14,30,0.0,96.0,1.9,14.0,96.0,76.44,59.51
2016,1,18,14,45,0.0,106.0,1.8,14.0,106.0,87.01,68.61
2016,1,18,15,0,0.0,116.0,1.7,14.0,116.0,99.02,78.82
2016,1,18,15,15,0.0,102.5,1.65,14.0,102.5,86.96,68.69
2016,1,18,15,30,0.0,89.0,1.6,14.0,89.0,75.03,58.59
2016,1,18,15,45,0.0,75.0,1.55,14.0,75.0,62.68,48.0
2016,1,18,16,0,0.0,61.0,1.5,14.0,61.0,50.38,37.34
2016,1,18,16,15,0.0,46.5,1.5,13.5,46.5,37.52,26.17
2016,1,18,16,30,0.0,32.0,1.5,13.0,32.0,24.55,14.81
2016,1,18,16,45,0.0,20.0,1.5,13.0,20.0,15.25,5.85
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,14.0,9.5,7.21,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,14.47,5.61
2016,1,19,8,15,0.0,32.0,5.55,14.0,32.0,24.45,14.72
2016,1,19,8,30,0.0,45.0,5.6,14.0,45.0,35.43,24.37
2016,1,19,8,45,0.0,57.5,5.65,14.5,57.5,46.16,33.71
2016,1,19,9,0,0.0,70.0,5.7,15.0,70.0,56.91,42.95
2016,1,19,9,15,0.0,83.5,5.6,15.0,83.5,68.75,53.1
2016,1,19,9,30,0.0,97.0,5.5,15.0,97.0,80.69,63.22
2016,1,19,9,45,0.0,108.0,5.4,15.0,108.0,90.17,71.17
2016,1,19,10,0,0.0,119.0,5.3,15.0,119.0,99.78,79.17
2016,1,19,10,15,21.5,149.5,5.25,15.0,159.0,149.1,121.3
2016,1,19,10,30,43.0,180.0,5.2,15.0,199.0,220.4,181.05
2016,1,19,10,45,234.5,178.5,5.2,15.0,290.5,440.02,365.91
2016,1,19,11,0,426.0,177.0,5.2,15.0,382.0,651.01,535.62
2016,1,19,11,15,558.0,156.5,5.1,15.0,434.5,765.69,624.08
2016,1,19,11,30,690.0,136.0,5.0,15.0,487.0,893.25,717.94
2016,1,19,11,45,624.0,149.5,4.9,15.0,471.5,850.01,684.01
2016,1,19,12,0,558.0,163.0,4.8,15.0,456.0,794.1,641.64
2016,1,19,12,15,549.0,166.5,4.7,15.0,455.5,791.34,639.2
2016,1,19,12,30,540.0,170.0,4.6,15.0,455.0,786.21,634.8
2016,1,19,12,45,579.0,155.5,4.5,15.0,458.0,805.91,649.11
2016,1,19,13,0,618.0,141.0,4.4,15.0,461.0,834.09,669.56
2016,1,19,13,15,554.5,155.0,4.45,15.0,436.5,768.56,621.31
2016,1,19,13,30,491.0,169.0,4.5,15.0,412.0,713.58,580.32
2016,1,19,13,45,565.5,141.5,4.55,15.0,411.0,741.88,603.68
2016,1,19,14,0,640.0,114.0,4.6,15.0,410.0,776.06,630.45
2016,1,19,14,15,554.0,125.5,4.4,14.5,370.5,691.4,566.73
2016,1,19,14,30,468.0,137.0,4.2,14.0,331.0,602.79,498.62
2016,1,19,14,45,353.0,140.5,4.05,14.0,280.5,472.5,394.33
2016,1,19,15,0,238.0,144.0,3.9,14.0,230.0,372.33,311.33
2016,1,19,15,15,217.0,132.0,3.7,14.0,204.0,333.06,278.98
2016,1,19,15,30,196.0,120.0,3.5,14.0,178.0,295.27,247.11
2016,1,19,15,45,182.0,103.0,3.3,14.0,150.5,257.25,214.7
2016,1,19,16,0,168.0,86.0,3.1,14.0,123.0,220.31,182.51
2016,1,19,16,15,141.5,68.5,2.85,13.5,94.5,176.57,144.14
2016,1,19,16,30,115.0,51.0,2.6,13.0,66.0,135.31,107.12
2016,1,19,16,45,57.5,34.5,2.35,13.0,42.0,73.93,50.98
2016,1,19,17,0,0.0,18.0,2.1,13.0,18.0,15.11,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.5,9.0,7.08,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,16.5,0.95,11.5,27.5,82.08,0.0
2016,1,20,8,0,232.0,33.0,1.0,12.0,55.0,175.49,131.25
2016,1,20,8,15,287.0,46.5,1.05,12.0,88.5,232.69,187.51
2016,1,20,8,30,342.0,60.0,1.1,12.0,122.0,295.83,243.49
2016,1,20,8,45,380.5,71.5,1.15,12.0,157.0,351.22,291.63
2016,1,20,9,0,419.0,83.0,1.2,12.0,192.0,409.84,340.92
2016,1,20,9,15,446.5,91.5,1.2,12.0,224.5,459.49,381.42
2016,1,20,9,30,474.0,100.0,1.2,12.0,257.0,510.54,421.82
2016,1,20,9,45,272.0,132.0,1.3,12.5,224.5,384.89,319.14
2016,1,20,10,0,70.0,164.0,1.4,13.0,192.0,225.96,185.9
2016,1,20,10,15,310.0,148.0,1.4,13.0,284.0,455.71,377.11
2016,1,20,10,30,550.0,132.0,1.4,13.0,376.0,687.84,554.34
2016,1,20,10,45,588.0,129.0,1.45,13.5,402.5,745.55,592.54
2016,1,20,11,0,626.0,126.0,1.5,14.0,429.0,793.97,625.27
2016,1,20,11,15,544.5,154.5,1.45,14.0,424.5,749.64,591.8
2016,1,20,11,30,463.0,183.0,1.4,14.0,420.0,710.98,561.98
2016,1,20,11,45,519.0,170.5,1.35,14.0,441.0,758.86,597.34
2016,1,20,12,0,575.0,158.0,1.3,14.0,462.0,805.12,628.73
2016,1,20,12,15,715.0,119.5,1.25,14.0,498.5,916.63,704.43
2016,1,20,12,30,855.0,81.0,1.2,14.0,535.0,1003.95,760.58
2016,1,20,12,45,639.0,139.0,1.15,14.0,476.5,858.93,660.93
2016,1,20,13,0,423.0,197.0,1.1,14.0,418.0,692.18,542.63
2016,1,20,13,15,515.0,167.0,1.05,14.0,429.0,743.57,583.6
2016,1,20,13,30,607.0,137.0,1.0,14.0,440.0,799.88,622.57
2016,1,20,13,45,523.5,151.0,1.0,14.5,405.0,713.1,560.06
2016,1,20,14,0,440.0,165.0,1.0,15.0,370.0,638.16,505.09
2016,1,20,14,15,394.0,162.5,1.0,14.5,338.0,580.35,464.03
2016,1,20,14,30,348.0,160.0,1.0,14.0,306.0,503.51,407.79
2016,1,20,14,45,250.5,156.0,1.0,14.0,256.5,405.23,331.08
2016,1,20,15,0,153.0,152.0,1.0,14.0,207.0,295.84,243.35
2016,1,20,15,15,146.5,136.0,0.95,14.0,184.5,267.13,220.72
2016,1,20,15,30,140.0,120.0,0.9,14.0,162.0,238.84,197.49
2016,1,20,15,45,129.0,103.0,0.9,14.0,137.0,206.59,170.48
2016,1,20,16,0,118.0,86.0,0.9,14.0,112.0,175.27,143.65
2016,1,20,16,15,102.0,68.0,0.85,13.5,87.0,140.53,113.51
2016,1,20,16,30,86.0,50.0,0.8,13.0,62.0,107.07,83.81
2016,1,20,16,45,43.0,34.0,0.8,13.0,40.0,65.09,45.01
2016,1,20,17,0,0.0,18.0,0.8,13.0,18.0,14.75,0.0
2016,1,20,17,15,0.0,9.0,0.7,13.0,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,132.5,16.5,2.9,11.5,29.5,88.94,6.54
2016,1,21,8,0,265.0,33.0,2.9,12.0,59.0,192.1,145.38
2016,1,21,8,15,339.5,44.0,2.85,12.0,95.5,259.54,210.89
2016,1,21,8,30,414.0,55.0,2.8,12.0,132.0,334.84,277.93
2016,1,21,8,45,462.5,64.0,2.75,12.0,170.0,398.66,333.81
2016,1,21,9,0,511.0,73.0,2.7,12.0,208.0,466.18,390.97
2016,1,21,9,15,550.5,77.5,2.55,12.5,243.5,525.52,438.77
2016,1,21,9,30,590.0,82.0,2.4,13.0,279.0,586.59,485.51
2016,1,21,9,45,575.0,96.0,2.3,13.5,305.5,615.71,505.72
2016,1,21,10,0,560.0,110.0,2.2,14.0,332.0,641.53,523.04
2016,1,21,10,15,623.0,103.5,2.1,14.0,368.0,710.73,573.35
2016,1,21,10,30,686.0,97.0,2.0,14.0,404.0,780.47,622.26
2016,1,21,10,45,649.5,114.0,1.95,14.5,417.0,786.19,623.22
2016,1,21,11,0,613.0,131.0,1.9,15.0,430.0,786.66,621.1
2016,1,21,11,15,510.0,164.5,1.9,15.0,418.5,727.31,577.37
2016,1,21,11,30,407.0,198.0,1.9,15.0,407.0,671.75,534.01
2016,1,21,11,45,401.5,203.5,1.95,15.0,413.5,654.11,521.9
2016,1,21,12,0,396.0,209.0,2.0,15.0,420.0,658.44,525.09
2016,1,21,12,15,314.5,224.0,2.0,15.0,392.0,595.41,475.88
2016,1,21,12,30,233.0,239.0,2.0,15.0,364.0,506.54,407.27
2016,1,21,12,45,195.5,239.0,2.0,15.0,343.0,467.69,377.1
2016,1,21,13,0,158.0,239.0,2.0,15.0,322.0,428.77,346.23
2016,1,21,13,15,157.0,233.0,1.95,15.0,313.5,418.92,338.94
2016,1,21,13,30,156.0,227.0,1.9,15.0,305.0,408.77,331.26
2016,1,21,13,45,181.5,216.0,1.85,15.0,303.5,417.37,339.17
2016,1,21,14,0,207.0,205.0,1.8,15.0,302.0,424.49,345.78
2016,1,21,14,15,270.5,184.5,1.8,15.0,303.5,473.25,385.63
2016,1,21,14,30,334.0,164.0,1.8,15.0,305.0,495.95,405.07
2016,1,21,14,45,224.5,159.0,1.8,15.0,250.5,386.63,317.42
2016,1,21,15,0,115.0,154.0,1.8,15.0,196.0,267.08,219.78
2016,1,21,15,15,108.5,138.0,1.8,14.5,174.5,239.91,198.46
2016,1,21,15,30,102.0,122.0,1.8,14.0,153.0,213.27,176.71
2016,1,21,15,45,92.0,104.5,1.8,14.0,129.5,182.78,150.88
2016,1,21,16,0,82.0,87.0,1.8,14.0,106.0,153.19,125.34
2016,1,21,16,15,67.0,69.0,1.8,14.0,82.5,120.86,96.99
2016,1,21,16,30,52.0,51.0,1.8,14.0,59.0,89.8,69.39
2016,1,21,16,45,26.0,34.0,1.85,14.0,38.0,47.68,31.88
2016,1,21,17,0,0.0,17.0,1.9,14.0,17.0,13.18,0.0
2016,1,21,17,15,0.0,8.5,1.95,14.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
