Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,3.05,14.0,3.5,2.64,0.0
2016,1,22,8,0,0.0,7.0,2.9,14.0,7.0,5.3,0.0
2016,1,22,8,15,0.0,11.5,2.85,14.0,11.5,8.72,1.65
2016,1,22,8,30,0.0,16.0,2.8,14.0,16.0,12.15,4.69
2016,1,22,8,45,0.0,20.5,2.75,14.0,20.5,15.58,7.72
2016,1,22,9,0,0.0,25.0,2.7,14.0,25.0,19.03,10.74
2016,1,22,9,15,0.0,29.5,2.75,14.0,29.5,22.48,13.73
2016,1,22,9,30,0.0,34.0,2.8,14.0,34.0,25.94,16.69
2016,1,22,9,45,0.5,85.5,2.9,14.0,85.5,68.09,52.71
2016,1,22,10,0,1.0,137.0,3.0,14.0,137.0,118.76,95.39
2016,1,22,10,15,0.5,143.0,3.05,14.0,143.5,122.78,98.51
2016,1,22,10,30,0.0,149.0,3.1,14.0,150.0,127.04,101.87
2016,1,22,10,45,22.0,175.5,3.2,14.0,187.0,174.18,141.87
2016,1,22,11,0,44.0,202.0,3.3,14.0,224.0,244.99,200.6
2016,1,22,11,15,45.5,209.5,3.35,14.0,233.0,255.04,208.45
2016,1,22,11,30,47.0,217.0,3.4,14.0,242.0,265.3,216.63
2016,1,22,11,45,24.5,194.5,3.5,14.0,208.0,194.33,157.79
2016,1,22,12,0,2.0,172.0,3.6,14.0,174.0,147.97,118.61
2016,1,22,12,15,1.0,149.5,3.55,14.0,150.5,124.59,99.23
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,102.3,80.65
2016,1,22,12,45,39.0,180.5,3.5,14.0,201.0,212.95,174.05
2016,1,22,13,0,78.0,234.0,3.5,14.0,275.0,317.54,260.05
2016,1,22,13,15,48.5,212.5,3.35,14.0,238.0,261.15,213.17
2016,1,22,13,30,19.0,191.0,3.2,14.0,201.0,186.11,150.94
2016,1,22,13,45,33.0,193.0,3.1,14.0,209.0,223.18,182.23
2016,1,22,14,0,47.0,195.0,3.0,14.0,217.0,239.97,196.61
2016,1,22,14,15,23.5,108.5,3.0,14.0,119.5,118.66,95.83
2016,1,22,14,30,0.0,22.0,3.0,14.0,22.0,16.77,8.73
2016,1,22,14,45,3.5,77.5,3.0,14.0,79.0,62.75,48.23
2016,1,22,15,0,7.0,133.0,3.0,14.0,136.0,121.62,98.19
2016,1,22,15,15,3.5,119.5,3.0,14.0,121.0,106.68,85.49
2016,1,22,15,30,0.0,106.0,3.0,14.0,106.0,92.21,73.18
2016,1,22,15,45,0.0,89.0,3.0,14.0,89.0,76.68,59.95
2016,1,22,16,0,0.0,72.0,3.0,14.0,72.0,61.22,46.62
2016,1,22,16,15,0.0,56.0,3.0,14.0,56.0,46.87,34.11
2016,1,22,16,30,0.0,40.0,3.0,14.0,40.0,32.39,21.44
2016,1,22,16,45,0.0,26.0,3.0,14.0,26.0,19.89,10.16
2016,1,22,17,0,0.0,12.0,3.0,14.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,14.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,23.5,3.9,12.0,27.0,45.6,7.77
2016,1,23,8,0,75.0,47.0,4.0,12.0,54.0,101.22,75.39
2016,1,23,8,15,149.5,65.5,4.05,12.0,90.5,172.96,139.85
2016,1,23,8,30,224.0,84.0,4.1,12.0,127.0,244.32,202.98
2016,1,23,8,45,282.0,98.0,4.15,12.5,165.5,306.61,257.47
2016,1,23,9,0,340.0,112.0,4.2,13.0,204.0,374.7,315.56
2016,1,23,9,15,318.5,120.0,4.25,13.0,216.5,382.25,322.49
2016,1,23,9,30,297.0,128.0,4.3,13.0,229.0,387.64,327.1
2016,1,23,9,45,259.5,147.5,4.35,13.0,243.0,392.43,330.06
2016,1,23,10,0,222.0,167.0,4.4,13.0,257.0,393.65,329.72
2016,1,23,10,15,124.0,171.5,4.4,13.0,222.5,299.32,249.79
2016,1,23,10,30,26.0,176.0,4.4,13.0,188.0,179.23,146.9
2016,1,23,10,45,167.5,190.5,4.4,13.0,273.0,367.87,307.08
2016,1,23,11,0,309.0,205.0,4.4,13.0,358.0,547.55,453.09
2016,1,23,11,15,337.0,207.5,4.45,13.0,379.0,583.93,481.21
2016,1,23,11,30,365.0,210.0,4.5,13.0,400.0,620.12,509.65
2016,1,23,11,45,577.0,160.5,4.55,13.0,467.5,804.59,654.12
2016,1,23,12,0,789.0,111.0,4.6,13.0,535.0,978.02,780.91
2016,1,23,12,15,508.5,177.5,4.6,13.0,451.0,762.3,619.5
2016,1,23,12,30,228.0,244.0,4.6,13.0,367.0,506.55,415.89
2016,1,23,12,45,276.0,233.5,4.7,13.0,381.5,565.86,465.04
2016,1,23,13,0,324.0,223.0,4.8,13.0,396.0,599.18,492.82
2016,1,23,13,15,281.0,224.0,4.8,13.0,371.0,553.79,456.21
2016,1,23,13,30,238.0,225.0,4.8,13.0,346.0,485.48,401.85
2016,1,23,13,45,501.0,163.0,4.8,13.0,405.0,705.65,581.86
2016,1,23,14,0,764.0,101.0,4.8,13.0,464.0,877.64,712.59
2016,1,23,14,15,415.5,141.0,4.7,13.0,337.0,574.73,477.57
2016,1,23,14,30,67.0,181.0,4.6,13.0,210.0,241.93,200.26
2016,1,23,14,45,153.0,166.0,4.55,13.0,225.5,314.94,264.3
2016,1,23,15,0,239.0,151.0,4.5,13.0,241.0,380.38,320.1
2016,1,23,15,15,218.5,139.0,4.35,12.5,214.5,341.39,287.86
2016,1,23,15,30,198.0,127.0,4.2,12.0,188.0,303.81,256.53
2016,1,23,15,45,358.0,97.5,4.05,12.0,188.0,383.61,324.27
2016,1,23,16,0,518.0,68.0,3.9,12.0,188.0,437.13,366.98
2016,1,23,16,15,441.5,59.5,3.7,11.5,147.0,354.39,295.1
2016,1,23,16,30,365.0,51.0,3.5,11.0,106.0,277.77,227.08
2016,1,23,16,45,258.0,38.0,3.3,11.0,70.0,192.44,148.34
2016,1,23,17,0,151.0,25.0,3.1,11.0,34.0,110.08,35.67
2016,1,23,17,15,75.5,12.5,3.05,11.0,17.0,37.35,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,22.5,18.5,1.95,10.5,21.0,31.02,5.73
2016,1,24,8,0,45.0,37.0,1.9,11.0,42.0,68.12,49.53
2016,1,24,8,15,67.0,55.5,1.85,11.0,66.5,102.71,81.46
2016,1,24,8,30,89.0,74.0,1.8,11.0,91.0,139.0,113.95
2016,1,24,8,45,104.5,92.0,1.8,11.0,117.0,172.49,143.63
2016,1,24,9,0,120.0,110.0,1.8,11.0,143.0,207.41,173.99
2016,1,24,9,15,132.5,125.5,1.75,11.0,167.0,238.18,200.25
2016,1,24,9,30,145.0,141.0,1.7,11.0,191.0,270.03,226.88
2016,1,24,9,45,150.5,157.0,1.7,11.5,213.5,297.81,249.09
2016,1,24,10,0,156.0,173.0,1.7,12.0,236.0,325.84,271.06
2016,1,24,10,15,251.0,176.0,1.7,12.0,286.0,436.3,361.08
2016,1,24,10,30,346.0,179.0,1.7,12.0,336.0,533.59,437.9
2016,1,24,10,45,410.5,175.5,1.7,12.5,372.0,621.49,503.56
2016,1,24,11,0,475.0,172.0,1.7,13.0,408.0,690.31,553.77
2016,1,24,11,15,497.5,173.5,1.65,13.0,428.0,724.39,577.51
2016,1,24,11,30,520.0,175.0,1.6,13.0,448.0,757.21,600.39
2016,1,24,11,45,498.0,184.5,1.6,13.0,450.0,752.85,595.88
2016,1,24,12,0,476.0,194.0,1.6,13.0,452.0,745.81,589.93
2016,1,24,12,15,422.5,207.5,1.7,13.0,437.0,708.54,562.35
2016,1,24,12,30,369.0,221.0,1.8,13.0,422.0,645.97,516.56
2016,1,24,12,45,622.5,149.5,1.9,13.5,484.5,853.92,671.65
2016,1,24,13,0,876.0,78.0,2.0,14.0,547.0,998.91,770.04
2016,1,24,13,15,870.0,77.5,2.15,13.5,533.5,982.02,760.54
2016,1,24,13,30,864.0,77.0,2.3,13.0,520.0,961.92,750.62
2016,1,24,13,45,849.5,77.0,2.45,13.0,498.5,942.54,739.67
2016,1,24,14,0,835.0,77.0,2.6,13.0,477.0,908.78,718.35
2016,1,24,14,15,820.0,75.5,2.6,13.0,450.0,870.23,692.11
2016,1,24,14,30,805.0,74.0,2.6,13.0,423.0,829.56,664.1
2016,1,24,14,45,782.5,71.5,2.65,13.0,389.5,779.42,629.04
2016,1,24,15,0,760.0,69.0,2.7,13.0,356.0,728.24,592.54
2016,1,24,15,15,730.5,66.0,2.55,12.5,318.0,670.33,550.01
2016,1,24,15,30,701.0,63.0,2.4,12.0,280.0,612.58,506.54
2016,1,24,15,45,660.0,58.0,2.25,12.0,239.5,545.26,452.87
2016,1,24,16,0,619.0,53.0,2.1,12.0,199.0,484.73,401.66
2016,1,24,16,15,551.5,47.0,2.0,11.5,156.5,405.73,334.7
2016,1,24,16,30,484.0,41.0,1.9,11.0,114.0,332.6,270.25
2016,1,24,16,45,374.0,31.5,1.85,11.0,76.5,241.96,187.46
2016,1,24,17,0,264.0,22.0,1.8,11.0,39.0,156.1,67.1
2016,1,24,17,15,132.0,11.0,1.75,11.0,19.5,56.75,0.0
2016,1,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,45,157.5,18.0,0.8,12.0,35.0,105.37,38.75
2016,1,25,8,0,315.0,36.0,0.8,12.0,70.0,216.01,165.83
2016,1,25,8,15,403.5,45.0,0.75,12.0,109.5,291.73,234.99
2016,1,25,8,30,492.0,54.0,0.7,12.0,149.0,376.32,307.18
2016,1,25,8,45,274.5,81.0,0.7,12.0,136.5,291.88,240.98
2016,1,25,9,0,57.0,108.0,0.7,12.0,124.0,147.93,121.18
2016,1,25,9,15,64.5,124.5,0.65,12.0,145.0,172.29,142.48
2016,1,25,9,30,72.0,141.0,0.6,12.0,166.0,197.45,163.35
2016,1,25,9,45,116.5,157.5,0.55,12.5,203.0,270.19,223.0
2016,1,25,10,0,161.0,174.0,0.5,13.0,240.0,330.59,270.81
2016,1,25,10,15,143.0,188.0,0.45,13.0,250.0,335.7,273.1
2016,1,25,10,30,125.0,202.0,0.4,13.0,260.0,339.45,274.7
2016,1,25,10,45,227.0,203.0,0.4,13.0,314.5,438.1,353.27
2016,1,25,11,0,329.0,204.0,0.4,13.0,369.0,564.28,447.91
2016,1,25,11,15,322.0,213.5,0.35,13.0,379.0,575.44,453.05
2016,1,25,11,30,315.0,223.0,0.3,13.0,389.0,585.19,458.65
2016,1,25,11,45,379.5,213.0,0.3,13.5,417.0,641.69,499.57
2016,1,25,12,0,444.0,203.0,0.3,14.0,445.0,723.12,555.61
2016,1,25,12,15,359.5,222.0,0.3,14.0,418.5,636.96,492.39
2016,1,25,12,30,275.0,241.0,0.3,14.0,392.0,574.11,446.25
2016,1,25,12,45,245.5,242.0,0.3,14.0,376.0,544.27,424.81
2016,1,25,13,0,216.0,243.0,0.3,14.0,360.0,489.79,385.12
2016,1,25,13,15,233.5,235.0,0.3,14.0,358.5,495.25,390.66
2016,1,25,13,30,251.0,227.0,0.3,14.0,357.0,522.8,411.3
2016,1,25,13,45,316.0,206.5,0.35,14.0,363.5,555.42,437.75
2016,1,25,14,0,381.0,186.0,0.4,14.0,370.0,584.18,461.15
2016,1,25,14,15,339.5,181.5,0.45,14.0,338.5,530.89,421.97
2016,1,25,14,30,298.0,177.0,0.5,14.0,307.0,478.96,383.93
2016,1,25,14,45,330.0,158.0,0.55,14.0,292.0,473.23,382.0
2016,1,25,15,0,362.0,139.0,0.6,14.0,277.0,483.42,390.95
2016,1,25,15,15,344.0,127.0,0.6,14.0,247.5,422.05,344.16
2016,1,25,15,30,326.0,115.0,0.6,14.0,218.0,380.57,311.94
2016,1,25,15,45,305.0,100.5,0.6,14.0,186.0,334.81,275.21
2016,1,25,16,0,284.0,86.0,0.6,14.0,154.0,304.98,249.84
2016,1,25,16,15,250.5,70.5,0.65,13.5,121.5,252.61,205.98
2016,1,25,16,30,217.0,55.0,0.7,13.0,89.0,203.41,163.37
2016,1,25,16,45,156.0,39.5,0.8,13.0,60.0,133.11,101.63
2016,1,25,17,0,95.0,24.0,0.9,13.0,31.0,77.03,36.12
2016,1,25,17,15,47.5,12.0,0.9,12.5,15.5,26.74,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,45,181.5,17.0,1.4,11.0,36.5,114.12,48.87
2016,1,26,8,0,363.0,34.0,1.5,11.0,73.0,236.38,183.56
2016,1,26,8,15,449.5,42.0,1.5,11.0,114.0,312.16,253.89
2016,1,26,8,30,536.0,50.0,1.5,11.0,155.0,396.65,327.51
2016,1,26,8,45,519.0,64.5,1.55,11.5,186.0,431.18,358.06
2016,1,26,9,0,502.0,79.0,1.6,12.0,217.0,462.66,384.57
2016,1,26,9,15,542.5,83.0,1.6,12.0,253.5,522.13,432.92
2016,1,26,9,30,583.0,87.0,1.6,12.0,290.0,583.36,480.72
2016,1,26,9,45,513.5,112.5,1.6,12.5,305.0,572.94,470.39
2016,1,26,10,0,444.0,138.0,1.6,13.0,320.0,564.45,461.22
2016,1,26,10,15,422.0,154.5,1.55,13.0,338.0,580.42,471.97
2016,1,26,10,30,400.0,171.0,1.5,13.0,356.0,593.35,479.96
2016,1,26,10,45,325.0,195.0,1.5,13.5,350.5,541.31,437.58
2016,1,26,11,0,250.0,219.0,1.5,14.0,345.0,506.19,407.77
2016,1,26,11,15,281.0,222.0,1.45,14.0,368.0,545.05,437.59
2016,1,26,11,30,312.0,225.0,1.4,14.0,391.0,584.05,466.49
2016,1,26,11,45,305.5,230.5,1.4,14.0,396.0,587.97,468.5
2016,1,26,12,0,299.0,236.0,1.4,14.0,401.0,590.6,469.93
2016,1,26,12,15,325.0,232.0,1.4,14.0,411.5,613.49,487.48
2016,1,26,12,30,351.0,228.0,1.4,14.0,422.0,635.23,503.94
2016,1,26,12,45,426.0,208.0,1.4,14.0,441.0,710.44,560.05
2016,1,26,13,0,501.0,188.0,1.4,14.0,460.0,759.92,596.86
2016,1,26,13,15,490.0,185.5,1.4,14.0,446.0,739.6,581.99
2016,1,26,13,30,479.0,183.0,1.4,14.0,432.0,717.47,566.61
2016,1,26,13,45,539.0,158.5,1.4,14.0,429.0,736.7,582.6
2016,1,26,14,0,599.0,134.0,1.4,14.0,426.0,761.13,600.72
2016,1,26,14,15,628.0,118.0,1.4,14.0,409.5,752.34,595.02
2016,1,26,14,30,657.0,102.0,1.4,14.0,393.0,738.89,586.38
2016,1,26,14,45,560.0,112.5,1.4,14.0,347.5,644.29,518.1
2016,1,26,15,0,463.0,123.0,1.4,14.0,302.0,546.92,445.2
2016,1,26,15,15,436.0,116.0,1.3,13.5,270.5,498.33,408.65
2016,1,26,15,30,409.0,109.0,1.2,13.0,239.0,450.79,371.52
2016,1,26,15,45,380.0,96.5,1.1,13.0,204.5,396.89,327.79
2016,1,26,16,0,351.0,84.0,1.0,13.0,170.0,344.92,284.47
2016,1,26,16,15,313.0,69.5,1.05,12.5,134.5,287.6,236.38
2016,1,26,16,30,275.0,55.0,1.1,12.0,99.0,233.82,189.51
2016,1,26,16,45,204.0,40.5,1.2,12.0,67.0,168.28,130.69
2016,1,26,17,0,133.0,26.0,1.3,12.0,35.0,105.74,57.81
2016,1,26,17,15,66.5,13.0,1.3,12.0,17.5,34.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,10.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,10.0,12.0,9.44,0.0
2016,1,27,7,45,168.0,24.5,2.35,10.5,43.5,115.68,55.45
2016,1,27,8,0,336.0,37.0,2.4,11.0,75.0,225.58,176.29
2016,1,27,8,15,422.5,46.5,2.3,11.0,116.0,301.74,246.7
2016,1,27,8,30,509.0,56.0,2.2,11.0,157.0,386.62,321.03
2016,1,27,8,45,564.5,62.5,2.15,11.0,199.5,456.87,381.48
2016,1,27,9,0,620.0,69.0,2.1,11.0,242.0,531.22,443.09
2016,1,27,9,15,658.0,73.5,2.1,11.0,282.0,594.23,493.78
2016,1,27,9,30,696.0,78.0,2.1,11.0,322.0,658.76,542.71
2016,1,27,9,45,742.0,76.5,2.15,11.5,361.0,718.44,585.89
2016,1,27,10,0,788.0,75.0,2.2,12.0,400.0,784.59,632.76
2016,1,27,10,15,805.5,77.0,2.05,12.5,431.0,830.28,661.83
2016,1,27,10,30,823.0,79.0,1.9,13.0,462.0,874.28,688.93
2016,1,27,10,45,836.0,80.5,1.8,13.5,487.0,911.46,711.02
2016,1,27,11,0,849.0,82.0,1.7,14.0,512.0,946.18,730.97
2016,1,27,11,15,856.5,83.0,1.55,14.0,529.5,972.18,745.24
2016,1,27,11,30,864.0,84.0,1.4,14.0,547.0,995.09,757.19
2016,1,27,11,45,869.0,84.5,1.3,14.0,557.0,1011.6,765.55
2016,1,27,12,0,874.0,85.0,1.2,14.0,567.0,1024.71,771.7
2016,1,27,12,15,875.5,85.0,1.15,14.0,569.5,1030.09,773.85
2016,1,27,12,30,877.0,85.0,1.1,14.0,572.0,1031.9,773.91
2016,1,27,12,45,880.0,83.0,1.05,14.5,567.5,1016.37,761.48
2016,1,27,13,0,883.0,81.0,1.0,15.0,563.0,1010.1,755.54
2016,1,27,13,15,877.5,80.0,1.0,15.0,550.0,993.08,745.03
2016,1,27,13,30,872.0,79.0,1.0,15.0,537.0,972.79,732.62
2016,1,27,13,45,865.0,77.5,1.0,15.0,517.0,958.65,724.39
2016,1,27,14,0,858.0,76.0,1.0,15.0,497.0,929.69,706.26
2016,1,27,14,15,845.0,74.0,0.95,15.0,469.5,891.74,681.28
2016,1,27,14,30,832.0,72.0,0.9,15.0,442.0,851.49,654.67
2016,1,27,14,45,813.5,69.5,0.9,15.0,409.0,803.85,623.45
2016,1,27,15,0,795.0,67.0,0.9,15.0,376.0,754.8,590.7
2016,1,27,15,15,767.5,64.0,0.8,15.0,337.5,697.06,549.62
2016,1,27,15,30,740.0,61.0,0.7,15.0,299.0,639.24,507.68
2016,1,27,15,45,701.0,57.0,0.65,15.0,257.5,572.66,458.37
2016,1,27,16,0,662.0,53.0,0.6,15.0,216.0,507.77,407.12
2016,1,27,16,15,600.0,47.0,0.65,14.5,172.5,429.4,344.79
2016,1,27,16,30,538.0,41.0,0.7,14.0,129.0,361.04,287.26
2016,1,27,16,45,435.0,32.5,0.75,14.0,88.5,271.67,209.48
2016,1,27,17,0,332.0,24.0,0.8,14.0,48.0,190.08,113.77
2016,1,27,17,15,166.0,12.0,0.8,13.5,24.0,69.83,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.95,11.0,4.5,0.0,0.0
2016,1,28,7,30,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,1,28,7,45,52.0,24.5,1.05,11.5,30.5,51.71,24.1
2016,1,28,8,0,104.0,40.0,1.1,12.0,52.0,107.06,81.76
2016,1,28,8,15,133.0,58.0,1.1,12.0,80.0,148.43,119.63
2016,1,28,8,30,162.0,76.0,1.1,12.0,108.0,192.5,158.67
2016,1,28,8,45,179.0,93.5,1.15,12.0,137.0,231.12,192.41
2016,1,28,9,0,196.0,111.0,1.2,12.0,166.0,271.2,226.56
2016,1,28,9,15,209.5,126.5,1.15,12.0,193.5,307.51,256.62
2016,1,28,9,30,223.0,142.0,1.1,12.0,221.0,344.73,286.64
2016,1,28,9,45,195.5,160.5,1.1,12.5,235.0,335.55,277.9
2016,1,28,10,0,168.0,179.0,1.1,13.0,249.0,340.53,280.26
2016,1,28,10,15,337.5,165.0,1.2,13.0,319.0,495.96,405.98
2016,1,28,10,30,507.0,151.0,1.3,13.0,389.0,666.83,536.27
2016,1,28,10,45,253.5,153.5,1.45,13.5,272.5,422.11,344.6
2016,1,28,11,0,0.0,156.0,1.6,14.0,156.0,130.56,103.47
2016,1,28,11,15,1.0,164.5,1.55,14.0,165.5,139.28,111.22
2016,1,28,11,30,2.0,173.0,1.5,14.0,175.0,148.18,118.44
2016,1,28,11,45,3.0,176.5,1.5,14.5,178.5,152.27,121.5
2016,1,28,12,0,4.0,180.0,1.5,15.0,182.0,156.51,124.7
2016,1,28,12,15,2.0,120.0,1.5,15.0,121.0,97.48,76.12
2016,1,28,12,30,0.0,60.0,1.5,15.0,60.0,46.06,33.24
2016,1,28,12,45,139.0,150.5,1.55,15.0,227.0,300.24,247.05
2016,1,28,13,0,278.0,241.0,1.6,15.0,394.0,572.3,457.59
2016,1,28,13,15,264.0,237.0,1.55,15.0,380.0,550.2,438.44
2016,1,28,13,30,250.0,233.0,1.5,15.0,366.0,527.51,421.34
2016,1,28,13,45,125.0,179.0,1.5,15.0,245.5,313.37,254.44
2016,1,28,14,0,0.0,125.0,1.5,15.0,125.0,101.2,79.2
2016,1,28,14,15,0.0,103.5,1.45,15.0,103.5,81.86,63.57
2016,1,28,14,30,0.0,82.0,1.4,15.0,82.0,63.14,47.98
2016,1,28,14,45,0.0,44.5,1.35,15.0,44.5,34.03,23.43
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,5.32,0.0
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,4.56,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,3.79,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,3.41,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.03,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.27,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.51,0.0
2016,1,28,16,45,0.0,1.0,1.0,13.0,1.0,0.75,0.0
2016,1,28,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,14.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,14.0,4.0,3.15,0.0
2016,1,29,7,45,0.0,13.5,2.65,14.0,13.5,10.27,0.63
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,17.53,8.7
2016,1,29,8,15,0.0,35.5,2.8,14.0,35.5,27.13,17.23
2016,1,29,8,30,0.0,48.0,2.8,14.0,48.0,37.28,26.15
2016,1,29,8,45,0.0,60.5,2.85,14.0,60.5,47.85,35.36
2016,1,29,9,0,0.0,73.0,2.9,14.0,73.0,58.46,44.52
2016,1,29,9,15,0.0,85.0,2.9,14.0,85.0,68.65,53.22
2016,1,29,9,30,0.0,97.0,2.9,14.0,97.0,78.93,61.89
2016,1,29,9,45,0.0,63.0,2.95,14.5,63.0,48.29,35.66
2016,1,29,10,0,0.0,29.0,3.0,15.0,29.0,22.13,13.27
2016,1,29,10,15,0.0,29.0,3.0,15.0,29.0,22.14,13.25
2016,1,29,10,30,0.0,29.0,3.0,15.0,29.0,22.15,13.23
2016,1,29,10,45,0.0,24.5,3.0,15.0,24.5,18.71,10.28
2016,1,29,11,0,0.0,20.0,3.0,15.0,20.0,15.27,7.34
2016,1,29,11,15,0.0,42.0,3.0,15.0,42.0,32.16,21.63
2016,1,29,11,30,0.0,64.0,3.0,15.0,64.0,49.13,35.91
2016,1,29,11,45,0.0,57.5,3.0,15.0,57.5,44.12,31.65
2016,1,29,12,0,0.0,51.0,3.0,15.0,51.0,39.11,27.42
2016,1,29,12,15,0.0,60.0,3.0,14.5,60.0,46.06,33.33
2016,1,29,12,30,0.0,69.0,3.0,14.0,69.0,53.02,39.26
2016,1,29,12,45,10.5,140.0,3.0,14.0,146.0,124.34,99.44
2016,1,29,13,0,21.0,211.0,3.0,14.0,223.0,205.43,166.51
2016,1,29,13,15,10.5,186.5,3.0,14.0,192.5,169.89,136.86
2016,1,29,13,30,0.0,162.0,3.0,14.0,162.0,135.45,108.13
2016,1,29,13,45,0.0,161.0,3.0,14.0,161.0,135.1,108.02
2016,1,29,14,0,0.0,160.0,3.0,14.0,160.0,134.94,108.04
2016,1,29,14,15,0.0,151.5,3.0,14.0,151.5,127.46,101.99
2016,1,29,14,30,0.0,143.0,3.0,14.0,143.0,120.13,96.06
2016,1,29,14,45,0.0,76.0,3.0,14.0,76.0,58.36,44.18
2016,1,29,15,0,0.0,9.0,3.0,14.0,9.0,6.85,0.23
2016,1,29,15,15,0.0,8.0,3.0,14.0,8.0,6.08,0.0
2016,1,29,15,30,0.0,7.0,3.0,14.0,7.0,5.31,0.0
2016,1,29,15,45,0.0,6.0,3.0,14.0,6.0,4.55,0.0
2016,1,29,16,0,0.0,5.0,3.0,14.0,5.0,3.79,0.0
2016,1,29,16,15,0.0,4.0,2.95,14.0,4.0,3.03,0.0
2016,1,29,16,30,0.0,3.0,2.9,14.0,3.0,2.27,0.0
2016,1,29,16,45,0.0,2.0,2.9,14.0,2.0,1.51,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.39,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,10.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,10.0,10.0,7.87,0.0
2016,1,30,7,45,53.0,26.0,2.65,10.5,32.5,53.91,29.31
2016,1,30,8,0,106.0,42.0,2.8,11.0,55.0,109.37,84.62
2016,1,30,8,15,128.0,60.5,2.85,11.0,82.5,147.71,120.04
2016,1,30,8,30,150.0,79.0,2.9,11.0,110.0,188.01,156.3
2016,1,30,8,45,165.5,96.5,2.95,11.0,138.0,224.97,189.08
2016,1,30,9,0,181.0,114.0,3.0,11.0,166.0,249.19,210.69
2016,1,30,9,15,190.0,131.0,3.0,11.0,192.5,282.17,238.79
2016,1,30,9,30,199.0,148.0,3.0,11.0,219.0,315.71,266.73
2016,1,30,9,45,512.5,106.5,3.05,11.5,317.0,571.21,478.27
2016,1,30,10,0,826.0,65.0,3.1,12.0,415.0,802.17,652.6
2016,1,30,10,15,690.0,104.0,3.1,12.0,411.0,765.19,621.94
2016,1,30,10,30,554.0,143.0,3.1,12.0,407.0,699.0,571.25
2016,1,30,10,45,429.5,180.5,3.1,12.5,391.5,641.92,524.01
2016,1,30,11,0,305.0,218.0,3.1,13.0,376.0,555.01,453.05
2016,1,30,11,15,268.5,232.0,3.1,13.0,374.5,542.3,442.09
2016,1,30,11,30,232.0,246.0,3.1,13.0,373.0,503.56,410.93
2016,1,30,11,45,295.5,239.5,3.15,13.0,404.0,586.34,476.4
2016,1,30,12,0,359.0,233.0,3.2,13.0,435.0,645.61,522.76
2016,1,30,12,15,628.0,155.5,3.2,13.0,511.0,868.07,691.84
2016,1,30,12,30,897.0,78.0,3.2,13.0,587.0,1030.39,805.16
2016,1,30,12,45,720.5,129.5,3.2,13.0,535.5,930.8,733.66
2016,1,30,13,0,544.0,181.0,3.2,13.0,484.0,794.45,636.1
2016,1,30,13,15,327.5,212.0,3.2,13.0,393.5,582.09,473.3
2016,1,30,13,30,111.0,243.0,3.2,13.0,303.0,355.49,290.83
2016,1,30,13,45,157.0,233.5,3.2,13.0,314.5,409.68,336.63
2016,1,30,14,0,203.0,224.0,3.2,13.0,326.0,438.82,361.4
2016,1,30,14,15,107.5,195.5,3.2,13.0,249.0,311.88,257.36
2016,1,30,14,30,12.0,167.0,3.2,13.0,172.0,155.12,125.88
2016,1,30,14,45,31.0,165.0,3.25,13.0,177.5,187.29,153.93
2016,1,30,15,0,50.0,163.0,3.3,13.0,183.0,202.28,167.23
2016,1,30,15,15,46.0,147.5,3.15,12.5,165.0,181.56,150.24
2016,1,30,15,30,42.0,132.0,3.0,12.0,147.0,161.36,133.51
2016,1,30,15,45,37.0,115.0,2.95,12.0,127.0,139.09,114.52
2016,1,30,16,0,32.0,98.0,2.9,12.0,107.0,117.44,95.79
2016,1,30,16,15,23.5,80.0,2.75,11.5,86.0,93.02,74.51
2016,1,30,16,30,15.0,62.0,2.6,11.0,65.0,62.83,48.12
2016,1,30,16,45,7.5,44.0,2.5,11.0,45.5,42.03,29.56
2016,1,30,17,0,0.0,26.0,2.4,11.0,26.0,21.35,10.3
2016,1,30,17,15,0.0,13.0,2.4,10.5,13.0,10.23,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,14.95,0.0
2016,1,31,7,45,245.0,26.0,2.4,9.5,56.0,151.37,95.63
2016,1,31,8,0,490.0,33.0,2.5,10.0,93.0,285.4,226.59
2016,1,31,8,15,570.5,39.0,2.6,10.0,137.5,363.2,298.6
2016,1,31,8,30,651.0,45.0,2.7,10.0,182.0,448.33,373.92
2016,1,31,8,45,705.0,48.5,2.8,10.0,227.5,521.04,437.06
2016,1,31,9,0,759.0,52.0,2.9,10.0,273.0,597.32,500.91
2016,1,31,9,15,792.0,55.5,3.0,10.0,315.5,661.63,551.61
2016,1,31,9,30,825.0,59.0,3.1,10.0,358.0,726.73,601.32
2016,1,31,9,45,842.0,62.5,3.25,10.5,395.5,779.32,639.53
2016,1,31,10,0,859.0,66.0,3.4,11.0,433.0,821.75,669.46
2016,1,31,10,15,875.5,68.0,3.5,11.0,465.0,868.41,703.12
2016,1,31,10,30,892.0,70.0,3.6,11.0,497.0,913.21,735.02
2016,1,31,10,45,905.0,71.0,3.7,11.0,523.0,951.26,761.8
2016,1,31,11,0,918.0,72.0,3.8,11.0,549.0,986.7,786.63
2016,1,31,11,15,925.0,72.5,3.95,11.0,567.5,1012.73,805.09
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,1035.49,821.37
2016,1,31,11,45,934.0,74.0,4.3,11.0,596.0,1050.41,832.92
2016,1,31,12,0,936.0,75.0,4.5,11.0,606.0,1061.67,842.57
2016,1,31,12,15,936.5,75.5,4.65,11.0,608.5,1067.05,847.66
2016,1,31,12,30,937.0,76.0,4.8,11.0,611.0,1068.67,850.27
2016,1,31,12,45,926.5,79.0,4.95,11.0,603.5,1058.52,844.61
2016,1,31,13,0,916.0,82.0,5.1,11.0,596.0,1044.74,836.47
2016,1,31,13,15,910.5,81.0,5.1,11.0,582.5,1027.43,824.55
2016,1,31,13,30,905.0,80.0,5.1,11.0,569.0,1006.7,810.27
2016,1,31,13,45,888.5,81.5,5.2,11.0,547.0,986.73,797.45
2016,1,31,14,0,872.0,83.0,5.3,11.0,525.0,952.04,773.67
2016,1,31,14,15,858.0,81.0,5.3,11.0,497.0,912.74,745.64
2016,1,31,14,30,844.0,79.0,5.3,11.0,469.0,871.09,715.63
2016,1,31,14,45,817.5,78.5,5.3,11.0,433.5,818.48,676.9
2016,1,31,15,0,791.0,78.0,5.3,11.0,398.0,764.82,636.81
2016,1,31,15,15,762.5,74.5,5.2,10.5,358.5,705.52,592.25
2016,1,31,15,30,734.0,71.0,5.1,10.0,319.0,646.18,546.64
2016,1,31,15,45,688.5,67.5,5.05,10.0,275.5,580.46,492.93
2016,1,31,16,0,643.0,64.0,5.0,10.0,232.0,512.45,434.82
2016,1,31,16,15,579.0,57.5,4.95,10.0,187.5,433.01,365.51
2016,1,31,16,30,515.0,51.0,4.9,10.0,143.0,358.86,298.73
2016,1,31,16,45,412.5,41.0,4.85,10.0,101.0,268.74,217.2
2016,1,31,17,0,310.0,31.0,4.8,10.0,59.0,189.81,136.59
2016,1,31,17,15,155.0,15.5,4.95,10.0,29.5,86.47,0.0
2016,1,31,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,15,118.5,7.0,3.35,8.0,10.5,0.0,0.0
2016,2,1,7,30,237.0,14.0,3.4,8.0,21.0,93.36,0.0
2016,2,1,7,45,383.5,23.0,3.5,8.5,59.5,200.41,132.73
2016,2,1,8,0,530.0,32.0,3.6,9.0,98.0,302.49,242.08
2016,2,1,8,15,607.0,38.0,3.7,9.0,143.5,380.33,315.01
