Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,684.0,44.0,3.8,9.0,189.0,465.25,391.05
2016,2,1,8,45,731.5,48.0,3.95,9.5,235.0,536.08,452.67
2016,2,1,9,0,779.0,52.0,4.1,10.0,281.0,609.88,514.45
2016,2,1,9,15,809.5,55.0,4.1,10.0,323.5,672.73,564.14
2016,2,1,9,30,840.0,58.0,4.1,10.0,366.0,728.64,606.79
2016,2,1,9,45,846.0,64.5,4.15,10.5,401.5,784.35,647.43
2016,2,1,10,0,852.0,71.0,4.2,11.0,437.0,830.42,679.89
2016,2,1,10,15,867.0,73.0,4.1,11.0,469.0,876.34,712.04
2016,2,1,10,30,882.0,75.0,4.0,11.0,501.0,920.23,742.31
2016,2,1,10,45,887.0,78.0,3.95,11.5,525.0,942.91,755.67
2016,2,1,11,0,892.0,81.0,3.9,12.0,549.0,972.82,774.32
2016,2,1,11,15,899.0,82.0,3.85,12.0,567.0,999.04,791.58
2016,2,1,11,30,906.0,83.0,3.8,12.0,585.0,1022.07,806.59
2016,2,1,11,45,907.0,84.5,3.75,12.0,594.5,1036.31,815.49
2016,2,1,12,0,908.0,86.0,3.7,12.0,604.0,1046.98,822.06
2016,2,1,12,15,908.0,86.0,3.6,12.0,606.5,1051.12,823.84
2016,2,1,12,30,908.0,86.0,3.5,12.0,609.0,1051.6,823.27
2016,2,1,12,45,908.5,84.5,3.45,12.0,604.0,1047.04,819.83
2016,2,1,13,0,909.0,83.0,3.4,12.0,599.0,1038.84,814.06
2016,2,1,13,15,903.5,82.5,3.35,12.0,585.0,1022.26,802.64
2016,2,1,13,30,898.0,82.0,3.3,12.0,571.0,1002.27,789.03
2016,2,1,13,45,892.5,79.5,3.3,12.0,550.5,976.48,771.83
2016,2,1,14,0,887.0,77.0,3.3,12.0,530.0,947.54,752.44
2016,2,1,14,15,873.5,75.5,3.25,12.0,502.0,919.94,733.62
2016,2,1,14,30,860.0,74.0,3.2,12.0,474.0,878.96,705.01
2016,2,1,14,45,842.0,71.5,3.15,12.0,440.0,830.71,670.87
2016,2,1,15,0,824.0,69.0,3.1,12.0,406.0,780.9,635.13
2016,2,1,15,15,797.5,66.5,2.9,11.5,366.5,723.23,593.11
2016,2,1,15,30,771.0,64.0,2.7,11.0,327.0,665.27,549.99
2016,2,1,15,45,735.5,59.5,2.55,11.0,284.0,598.91,498.18
2016,2,1,16,0,700.0,55.0,2.4,11.0,241.0,533.89,444.26
2016,2,1,16,15,642.0,49.5,2.4,10.5,196.0,456.32,379.5
2016,2,1,16,30,584.0,44.0,2.4,10.0,151.0,383.16,315.78
2016,2,1,16,45,489.5,36.0,2.4,10.0,108.0,300.07,241.09
2016,2,1,17,0,395.0,28.0,2.4,10.0,65.0,222.77,162.8
2016,2,1,17,15,197.5,14.0,2.45,9.5,32.5,100.74,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,7.08,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,14.16,0.0
2016,2,2,7,45,165.0,31.0,1.95,10.0,52.0,124.2,83.33
2016,2,2,8,0,330.0,44.0,1.9,10.0,86.0,225.11,179.39
2016,2,2,8,15,415.0,53.5,1.85,10.0,128.5,300.33,247.09
2016,2,2,8,30,500.0,63.0,1.8,10.0,171.0,383.91,319.8
2016,2,2,8,45,568.0,67.5,1.75,10.5,216.0,459.62,383.4
2016,2,2,9,0,636.0,72.0,1.7,11.0,261.0,540.41,448.56
2016,2,2,9,15,673.5,76.0,1.6,11.0,302.5,603.42,497.81
2016,2,2,9,30,711.0,80.0,1.5,11.0,344.0,667.88,545.01
2016,2,2,9,45,751.5,79.5,1.4,11.0,383.5,725.56,585.41
2016,2,2,10,0,792.0,79.0,1.3,11.0,423.0,788.93,628.64
2016,2,2,10,15,810.5,81.5,1.3,11.0,455.0,836.66,660.72
2016,2,2,10,30,829.0,84.0,1.3,11.0,487.0,882.75,691.31
2016,2,2,10,45,848.0,83.5,1.3,11.5,514.0,923.68,716.61
2016,2,2,11,0,867.0,83.0,1.3,12.0,541.0,962.32,740.04
2016,2,2,11,15,875.0,84.0,1.35,12.0,559.5,989.53,757.81
2016,2,2,11,30,883.0,85.0,1.4,12.0,578.0,1001.3,765.45
2016,2,2,11,45,892.0,83.5,1.45,12.0,589.5,1019.61,777.83
2016,2,2,12,0,901.0,82.0,1.5,12.0,601.0,1034.56,788.01
2016,2,2,12,15,726.0,134.0,1.55,12.0,553.5,943.49,727.02
2016,2,2,12,30,551.0,186.0,1.6,12.0,506.0,813.04,637.98
2016,2,2,12,45,729.5,132.5,1.65,12.0,551.5,943.02,731.06
2016,2,2,13,0,908.0,79.0,1.7,12.0,597.0,1032.62,791.28
2016,2,2,13,15,903.0,78.0,1.7,12.0,583.5,1015.93,779.38
2016,2,2,13,30,898.0,77.0,1.7,12.0,570.0,995.82,766.69
2016,2,2,13,45,890.0,76.0,1.75,12.0,549.5,969.51,750.57
2016,2,2,14,0,882.0,75.0,1.8,12.0,529.0,940.17,732.35
2016,2,2,14,15,868.5,73.5,1.8,12.0,501.0,902.3,707.42
2016,2,2,14,30,855.0,72.0,1.8,12.0,473.0,871.85,687.6
2016,2,2,14,45,836.0,70.0,1.8,12.0,439.0,823.56,654.72
2016,2,2,15,0,817.0,68.0,1.8,12.0,405.0,773.79,620.38
2016,2,2,15,15,791.0,65.0,1.75,11.5,366.0,716.18,580.14
2016,2,2,15,30,765.0,62.0,1.7,11.0,327.0,658.31,538.67
2016,2,2,15,45,725.5,58.5,1.7,11.0,283.5,590.68,487.52
2016,2,2,16,0,686.0,55.0,1.7,11.0,240.0,524.76,434.25
2016,2,2,16,15,628.5,50.0,1.7,10.5,195.5,448.73,371.49
2016,2,2,16,30,571.0,45.0,1.7,10.0,151.0,381.51,313.18
2016,2,2,16,45,473.0,37.0,1.75,10.0,108.5,292.89,235.09
2016,2,2,17,0,375.0,29.0,1.8,10.0,66.0,214.92,159.13
2016,2,2,17,15,187.5,14.5,1.85,9.5,33.0,98.2,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,7.0,7.0,5.51,0.0
2016,2,3,7,30,0.0,14.0,1.9,7.0,14.0,11.02,0.0
2016,2,3,7,45,52.5,31.0,1.95,7.5,38.0,60.35,39.57
2016,2,3,8,0,105.0,48.0,2.0,8.0,62.0,114.31,90.54
2016,2,3,8,15,129.0,67.0,2.0,8.0,90.5,153.8,126.78
2016,2,3,8,30,153.0,86.0,2.0,8.0,119.0,195.61,164.4
2016,2,3,8,45,166.5,104.5,2.05,8.5,148.0,219.81,186.18
2016,2,3,9,0,180.0,123.0,2.1,9.0,177.0,256.67,217.8
2016,2,3,9,15,195.0,138.0,2.1,9.0,204.5,291.24,247.18
2016,2,3,9,30,210.0,153.0,2.1,9.0,232.0,343.6,290.35
2016,2,3,9,45,337.5,149.5,2.1,9.5,290.5,449.43,378.04
2016,2,3,10,0,465.0,146.0,2.1,10.0,349.0,586.15,485.9
2016,2,3,10,15,312.5,182.5,2.05,10.0,323.0,490.95,406.68
2016,2,3,10,30,160.0,219.0,2.0,10.0,297.0,385.22,318.64
2016,2,3,10,45,202.0,227.0,2.0,10.5,331.0,437.43,360.86
2016,2,3,11,0,244.0,235.0,2.0,11.0,365.0,513.99,419.83
2016,2,3,11,15,151.5,239.0,2.0,11.0,321.0,409.58,335.11
2016,2,3,11,30,59.0,243.0,2.0,11.0,277.0,300.7,245.6
2016,2,3,11,45,207.0,242.5,2.0,11.5,362.5,473.24,386.87
2016,2,3,12,0,355.0,242.0,2.0,12.0,448.0,649.82,522.44
2016,2,3,12,15,292.0,254.5,1.95,12.0,424.5,602.05,482.97
2016,2,3,12,30,229.0,267.0,1.9,12.0,401.0,528.09,425.67
2016,2,3,12,45,201.0,266.5,1.9,12.0,383.5,498.22,402.62
2016,2,3,13,0,173.0,266.0,1.9,12.0,366.0,468.03,378.85
2016,2,3,13,15,301.0,238.5,1.85,12.0,407.0,585.29,472.44
2016,2,3,13,30,429.0,211.0,1.8,12.0,448.0,697.36,558.0
2016,2,3,13,45,265.5,221.5,1.75,12.0,366.5,519.97,420.7
2016,2,3,14,0,102.0,232.0,1.7,12.0,285.0,328.78,268.43
2016,2,3,14,15,202.0,213.0,1.6,12.0,311.5,417.15,342.72
2016,2,3,14,30,302.0,194.0,1.5,12.0,338.0,498.33,407.82
2016,2,3,14,45,208.5,186.5,1.45,12.0,282.5,380.46,313.48
2016,2,3,15,0,115.0,179.0,1.4,12.0,227.0,289.38,238.92
2016,2,3,15,15,107.0,163.0,1.35,11.5,204.5,261.24,216.94
2016,2,3,15,30,99.0,147.0,1.3,11.0,182.0,233.76,194.74
2016,2,3,15,45,91.0,129.0,1.3,11.0,157.5,204.47,170.34
2016,2,3,16,0,83.0,111.0,1.3,11.0,133.0,175.96,146.11
2016,2,3,16,15,70.5,91.5,1.35,11.0,108.0,132.63,108.9
2016,2,3,16,30,58.0,72.0,1.4,11.0,83.0,102.83,82.59
2016,2,3,16,45,38.5,53.0,1.45,11.0,59.5,71.45,54.67
2016,2,3,17,0,19.0,34.0,1.5,11.0,36.0,41.58,27.55
2016,2,3,17,15,9.5,17.0,1.45,11.0,18.0,18.09,0.0
2016,2,3,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,9.05,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,22.18,0.0
2016,2,4,7,45,205.5,31.5,2.55,8.5,59.5,140.03,99.52
2016,2,4,8,0,411.0,40.0,2.6,9.0,96.0,258.03,207.63
2016,2,4,8,15,489.0,48.0,2.55,9.0,139.5,331.81,274.9
2016,2,4,8,30,567.0,56.0,2.5,9.0,183.0,413.31,346.67
2016,2,4,8,45,616.0,62.0,2.5,9.5,226.5,481.65,404.98
2016,2,4,9,0,665.0,68.0,2.5,10.0,270.0,553.51,463.9
2016,2,4,9,15,699.0,72.0,2.5,10.0,311.5,615.23,513.46
2016,2,4,9,30,733.0,76.0,2.5,10.0,353.0,673.71,557.63
2016,2,4,9,45,540.5,122.5,2.55,10.5,338.0,600.07,497.98
2016,2,4,10,0,348.0,169.0,2.6,11.0,323.0,493.31,410.03
2016,2,4,10,15,583.5,127.0,2.55,11.0,407.0,694.7,569.79
2016,2,4,10,30,819.0,85.0,2.5,11.0,491.0,873.81,699.35
2016,2,4,10,45,831.5,86.5,2.5,11.5,516.0,910.96,721.76
2016,2,4,11,0,844.0,88.0,2.5,12.0,541.0,945.61,743.55
2016,2,4,11,15,851.5,89.5,2.4,12.0,559.0,972.62,760.19
2016,2,4,11,30,859.0,91.0,2.3,12.0,577.0,996.54,774.62
2016,2,4,11,45,862.0,92.0,2.25,12.5,587.5,1012.04,782.4
2016,2,4,12,0,865.0,93.0,2.2,13.0,598.0,1024.06,787.96
2016,2,4,12,15,866.0,93.0,2.05,13.0,600.5,1029.24,789.17
2016,2,4,12,30,867.0,93.0,1.9,13.0,603.0,1030.82,788.06
2016,2,4,12,45,864.0,93.0,1.8,13.0,597.5,1024.7,782.63
2016,2,4,13,0,861.0,93.0,1.7,13.0,592.0,1015.03,775.04
2016,2,4,13,15,741.5,123.0,1.6,13.0,546.0,928.36,715.47
2016,2,4,13,30,622.0,153.0,1.5,13.0,500.0,832.28,649.2
2016,2,4,13,45,589.0,157.0,1.45,13.5,476.0,790.9,620.09
2016,2,4,14,0,556.0,161.0,1.4,14.0,452.0,740.08,583.44
2016,2,4,14,15,570.0,148.0,1.3,14.0,433.0,721.77,570.69
2016,2,4,14,30,584.0,135.0,1.2,14.0,414.0,710.05,562.35
2016,2,4,14,45,525.0,136.5,1.2,14.0,374.0,631.17,505.42
2016,2,4,15,0,466.0,138.0,1.2,14.0,334.0,564.05,455.62
2016,2,4,15,15,442.5,130.0,1.1,13.5,302.0,516.6,420.37
2016,2,4,15,30,419.0,122.0,1.0,13.0,270.0,469.85,384.59
2016,2,4,15,45,532.0,92.5,0.95,13.0,256.5,499.25,408.31
2016,2,4,16,0,645.0,63.0,0.9,13.0,243.0,511.13,416.25
2016,2,4,16,15,588.5,57.0,0.95,12.5,198.5,436.58,355.96
2016,2,4,16,30,532.0,51.0,1.0,12.0,154.0,366.62,297.43
2016,2,4,16,45,443.0,42.0,1.05,12.0,112.0,283.07,225.31
2016,2,4,17,0,354.0,33.0,1.1,12.0,70.0,209.07,156.52
2016,2,4,17,15,177.0,16.5,1.15,12.0,35.0,97.87,21.47
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,9.0,2.35,8.0,12.5,31.65,0.0
2016,2,5,7,30,172.0,18.0,2.4,8.0,25.0,90.69,0.0
2016,2,5,7,45,297.5,30.0,2.45,8.5,63.0,176.01,127.78
2016,2,5,8,0,423.0,42.0,2.5,9.0,101.0,264.72,213.2
2016,2,5,8,15,501.0,50.5,2.5,9.0,145.5,339.81,281.5
2016,2,5,8,30,579.0,59.0,2.5,9.0,190.0,422.57,354.22
2016,2,5,8,45,631.0,64.5,2.5,9.5,235.0,492.98,414.04
2016,2,5,9,0,683.0,70.0,2.5,10.0,280.0,567.09,474.55
2016,2,5,9,15,558.5,98.0,2.5,10.5,286.0,542.67,453.55
2016,2,5,9,30,434.0,126.0,2.5,11.0,292.0,498.8,416.63
2016,2,5,9,45,471.5,133.0,2.5,11.5,329.0,556.11,461.63
2016,2,5,10,0,509.0,140.0,2.5,12.0,366.0,614.96,506.05
2016,2,5,10,15,673.5,114.0,2.4,12.0,436.0,758.78,613.67
2016,2,5,10,30,838.0,88.0,2.3,12.0,506.0,894.13,708.76
2016,2,5,10,45,845.0,91.5,2.25,12.5,530.5,929.15,729.12
2016,2,5,11,0,852.0,95.0,2.2,13.0,555.0,961.34,748.26
2016,2,5,11,15,859.0,96.0,2.05,13.0,573.0,987.53,763.25
2016,2,5,11,30,866.0,97.0,1.9,13.0,591.0,1010.54,775.88
2016,2,5,11,45,864.0,100.0,1.75,13.5,600.5,1023.54,780.18
2016,2,5,12,0,862.0,103.0,1.6,14.0,610.0,1032.92,782.07
2016,2,5,12,15,862.5,103.0,1.45,14.0,612.0,1037.64,782.3
2016,2,5,12,30,863.0,103.0,1.3,14.0,614.0,1038.73,780.18
2016,2,5,12,45,868.0,100.0,1.15,14.0,610.0,1037.18,776.37
2016,2,5,13,0,873.0,97.0,1.0,14.0,606.0,1031.91,770.18
2016,2,5,13,15,868.0,96.0,1.0,14.0,593.0,1015.35,760.01
2016,2,5,13,30,863.0,95.0,1.0,14.0,580.0,995.38,747.88
2016,2,5,13,45,863.5,90.0,1.0,14.0,561.0,972.55,733.99
2016,2,5,14,0,864.0,85.0,1.0,14.0,542.0,946.29,717.88
2016,2,5,14,15,852.0,83.5,1.05,14.0,514.5,909.59,695.62
2016,2,5,14,30,840.0,82.0,1.1,14.0,487.0,870.41,671.45
2016,2,5,14,45,823.0,79.5,1.15,14.0,453.5,823.5,641.47
2016,2,5,15,0,806.0,77.0,1.2,14.0,420.0,774.98,609.74
2016,2,5,15,15,780.5,74.0,1.2,14.0,380.5,717.92,570.46
2016,2,5,15,30,755.0,71.0,1.2,14.0,341.0,660.53,529.99
2016,2,5,15,45,710.5,68.0,1.2,14.0,297.0,594.27,480.78
2016,2,5,16,0,666.0,65.0,1.2,14.0,253.0,526.36,427.55
2016,2,5,16,15,608.5,59.0,1.2,13.5,207.5,450.07,366.43
2016,2,5,16,30,551.0,53.0,1.2,13.0,162.0,378.39,306.42
2016,2,5,16,45,453.5,44.0,1.2,12.5,118.0,289.65,230.68
2016,2,5,17,0,356.0,35.0,1.2,12.0,74.0,211.28,159.54
2016,2,5,17,15,178.0,17.5,1.2,12.0,37.0,99.95,33.79
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,7,15,100.5,9.0,2.25,9.0,14.0,35.61,0.0
2016,2,6,7,30,201.0,18.0,2.3,9.0,28.0,101.04,0.0
2016,2,6,7,45,324.0,29.0,2.35,9.5,65.5,185.07,135.82
2016,2,6,8,0,447.0,40.0,2.4,10.0,103.0,273.07,219.37
2016,2,6,8,15,521.0,47.5,2.3,10.0,147.0,346.07,285.52
2016,2,6,8,30,595.0,55.0,2.2,10.0,191.0,426.34,355.56
2016,2,6,8,45,648.5,59.0,2.1,10.5,236.0,496.44,414.34
2016,2,6,9,0,702.0,63.0,2.0,11.0,281.0,566.81,470.97
2016,2,6,9,15,733.5,66.5,1.9,11.5,322.5,627.96,517.25
2016,2,6,9,30,765.0,70.0,1.8,12.0,364.0,689.84,561.17
2016,2,6,9,45,789.5,72.0,1.75,12.5,401.5,744.66,598.7
2016,2,6,10,0,814.0,74.0,1.7,13.0,439.0,798.84,634.71
2016,2,6,10,15,829.0,75.5,1.6,13.0,470.5,843.12,663.36
2016,2,6,10,30,844.0,77.0,1.5,13.0,502.0,885.47,690.08
2016,2,6,10,45,857.0,78.0,1.4,13.5,527.0,912.31,704.27
2016,2,6,11,0,870.0,79.0,1.3,14.0,552.0,946.92,723.57
2016,2,6,11,15,665.0,146.0,1.35,14.0,514.5,862.3,665.33
2016,2,6,11,30,460.0,213.0,1.4,14.0,477.0,734.63,574.21
2016,2,6,11,45,677.0,146.5,1.45,14.5,543.0,896.56,690.54
2016,2,6,12,0,894.0,80.0,1.5,15.0,609.0,1023.76,772.98
2016,2,6,12,15,895.0,80.0,1.5,15.0,611.5,1029.01,774.49
2016,2,6,12,30,896.0,80.0,1.5,15.0,614.0,1030.63,775.45
2016,2,6,12,45,887.5,82.0,1.55,15.0,607.0,1021.44,770.35
2016,2,6,13,0,879.0,84.0,1.6,15.0,600.0,1008.73,763.18
2016,2,6,13,15,874.0,83.0,1.6,15.0,587.0,992.41,752.97
2016,2,6,13,30,869.0,82.0,1.6,15.0,574.0,972.75,740.67
2016,2,6,13,45,631.5,145.0,1.6,15.5,495.5,818.95,634.93
2016,2,6,14,0,394.0,208.0,1.6,16.0,417.0,617.0,487.99
2016,2,6,14,15,521.0,163.5,1.55,16.0,425.5,693.93,549.15
2016,2,6,14,30,648.0,119.0,1.5,16.0,434.0,749.05,589.17
2016,2,6,14,45,574.5,127.0,1.45,16.0,392.0,670.86,532.61
2016,2,6,15,0,501.0,135.0,1.4,16.0,350.0,588.18,471.65
2016,2,6,15,15,553.5,111.5,1.25,15.5,328.5,588.46,473.66
2016,2,6,15,30,606.0,88.0,1.1,15.0,307.0,575.25,464.38
2016,2,6,15,45,640.0,73.0,1.0,15.0,278.5,551.47,445.53
2016,2,6,16,0,674.0,58.0,0.9,15.0,250.0,519.01,419.11
2016,2,6,16,15,620.0,52.5,0.95,14.5,206.0,448.5,362.95
2016,2,6,16,30,566.0,47.0,1.0,14.0,162.0,379.05,305.44
2016,2,6,16,45,477.5,39.5,1.05,14.0,119.0,295.73,234.19
2016,2,6,17,0,389.0,32.0,1.1,14.0,76.0,221.86,167.19
2016,2,6,17,15,194.5,16.0,1.1,14.0,38.0,104.31,44.29
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,146.5,8.5,2.35,11.5,16.0,48.01,0.0
2016,2,7,7,30,293.0,17.0,2.4,12.0,32.0,129.09,0.0
2016,2,7,7,45,417.5,25.5,2.5,12.5,72.0,213.91,157.06
2016,2,7,8,0,542.0,34.0,2.6,13.0,112.0,305.38,242.8
2016,2,7,8,15,611.0,39.5,2.65,13.0,158.0,378.88,309.35
2016,2,7,8,30,680.0,45.0,2.7,13.0,204.0,458.74,378.96
2016,2,7,8,45,724.5,48.5,2.8,13.5,249.5,526.92,436.41
2016,2,7,9,0,769.0,52.0,2.9,14.0,295.0,597.86,493.84
2016,2,7,9,15,798.5,55.0,2.8,14.0,337.5,659.75,540.97
2016,2,7,9,30,828.0,58.0,2.7,14.0,380.0,714.71,580.84
2016,2,7,9,45,843.5,61.5,2.65,14.5,417.0,765.91,616.04
2016,2,7,10,0,859.0,65.0,2.6,15.0,454.0,815.74,649.32
2016,2,7,10,15,874.0,67.0,2.5,15.0,486.5,861.53,679.79
2016,2,7,10,30,889.0,69.0,2.4,15.0,519.0,905.34,708.28
2016,2,7,10,45,898.5,70.5,2.35,15.5,544.5,941.09,729.81
2016,2,7,11,0,908.0,72.0,2.3,16.0,570.0,974.04,749.17
2016,2,7,11,15,914.5,73.0,2.3,16.0,588.5,1000.39,765.86
2016,2,7,11,30,921.0,74.0,2.3,16.0,607.0,1023.45,780.41
2016,2,7,11,45,925.0,74.0,2.3,16.5,617.5,1039.26,788.72
2016,2,7,12,0,929.0,74.0,2.3,17.0,628.0,1051.46,794.79
2016,2,7,12,15,929.5,74.5,2.25,17.0,630.5,1057.02,797.49
2016,2,7,12,30,930.0,75.0,2.2,17.0,633.0,1058.81,797.94
2016,2,7,12,45,930.5,73.5,2.2,17.0,628.0,1054.26,795.05
2016,2,7,13,0,931.0,72.0,2.2,17.0,623.0,1045.93,789.91
2016,2,7,13,15,926.5,71.5,2.2,17.0,610.0,1030.14,780.0
2016,2,7,13,30,922.0,71.0,2.2,17.0,597.0,1010.79,767.9
2016,2,7,13,45,914.0,70.0,2.2,17.5,576.0,983.97,749.46
2016,2,7,14,0,906.0,69.0,2.2,18.0,555.0,954.0,729.02
2016,2,7,14,15,894.5,68.0,2.1,18.0,527.5,917.85,704.66
2016,2,7,14,30,883.0,67.0,2.0,18.0,500.0,879.15,678.49
2016,2,7,14,45,866.5,65.0,1.95,18.0,465.5,832.57,647.14
2016,2,7,15,0,850.0,63.0,1.9,18.0,431.0,784.29,614.24
2016,2,7,15,15,827.0,60.5,1.75,17.5,392.0,728.93,575.95
2016,2,7,15,30,804.0,58.0,1.6,17.0,353.0,679.96,541.57
2016,2,7,15,45,771.0,55.0,1.45,17.0,309.5,615.6,493.84
2016,2,7,16,0,738.0,52.0,1.3,17.0,266.0,552.29,443.68
2016,2,7,16,15,688.0,47.5,1.3,16.5,220.0,478.7,385.45
2016,2,7,16,30,638.0,43.0,1.3,16.0,174.0,408.75,327.47
2016,2,7,16,45,556.5,36.5,1.3,15.5,129.5,325.77,256.91
2016,2,7,17,0,475.0,30.0,1.3,15.0,85.0,250.92,189.32
2016,2,7,17,15,323.5,20.0,1.3,15.0,49.5,153.09,76.81
2016,2,7,17,30,172.0,10.0,1.3,15.0,14.0,59.51,0.0
2016,2,7,17,45,86.0,5.0,1.3,15.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,10.0,2.95,11.5,16.5,41.23,0.0
2016,2,8,7,30,238.0,20.0,3.0,12.0,33.0,116.17,12.07
2016,2,8,7,45,361.5,30.0,3.15,12.5,72.5,199.55,148.28
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,288.81,230.62
2016,2,8,8,15,559.0,47.0,3.2,13.0,158.0,363.23,297.57
2016,2,8,8,30,633.0,54.0,3.1,13.0,204.0,444.88,368.45
2016,2,8,8,45,677.5,59.0,3.05,13.5,249.0,508.97,422.47
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,579.76,479.48
2016,2,8,9,15,754.0,67.5,2.9,14.5,337.0,642.28,527.06
2016,2,8,9,30,786.0,71.0,2.8,15.0,380.0,705.52,572.33
2016,2,8,9,45,819.0,71.0,2.75,15.5,420.0,765.69,614.11
2016,2,8,10,0,852.0,71.0,2.7,16.0,460.0,825.7,654.61
2016,2,8,10,15,867.0,72.5,2.65,16.0,492.5,861.8,678.33
2016,2,8,10,30,882.0,74.0,2.6,16.0,525.0,904.79,706.79
2016,2,8,10,45,892.5,75.5,2.55,16.5,551.0,941.32,728.94
2016,2,8,11,0,903.0,77.0,2.5,17.0,577.0,975.11,748.94
2016,2,8,11,15,910.0,78.0,2.45,17.0,595.0,1001.89,765.41
2016,2,8,11,30,917.0,79.0,2.4,17.0,613.0,1025.4,779.69
2016,2,8,11,45,921.0,79.0,2.35,17.5,624.0,1041.2,787.38
2016,2,8,12,0,925.0,79.0,2.3,18.0,635.0,1053.4,792.81
2016,2,8,12,15,925.5,79.0,2.25,18.0,637.5,1058.32,795.08
2016,2,8,12,30,926.0,79.0,2.2,18.0,640.0,1059.48,795.11
2016,2,8,12,45,928.5,77.0,2.15,18.0,635.5,1056.38,792.55
2016,2,8,13,0,931.0,75.0,2.1,18.0,631.0,1049.48,787.71
2016,2,8,13,15,926.5,74.5,2.0,18.0,617.5,1033.67,776.53
2016,2,8,13,30,922.0,74.0,1.9,18.0,604.0,1014.31,763.23
2016,2,8,13,45,914.0,73.5,1.85,18.5,583.5,988.12,744.81
2016,2,8,14,0,906.0,73.0,1.8,19.0,563.0,958.76,724.46
2016,2,8,14,15,894.5,71.5,1.75,19.0,535.0,921.95,700.5
2016,2,8,14,30,883.0,70.0,1.7,19.0,507.0,882.57,674.73
2016,2,8,14,45,865.5,68.5,1.65,19.0,472.5,835.75,643.6
2016,2,8,15,0,848.0,67.0,1.6,19.0,438.0,795.67,616.88
2016,2,8,15,15,825.0,64.5,1.5,18.5,398.5,739.6,578.93
2016,2,8,15,30,802.0,62.0,1.4,18.0,359.0,682.92,539.81
2016,2,8,15,45,767.0,58.5,1.3,18.0,315.0,616.54,491.3
2016,2,8,16,0,732.0,55.0,1.2,18.0,271.0,551.4,440.56
2016,2,8,16,15,681.0,50.5,1.2,17.5,224.5,477.41,382.5
2016,2,8,16,30,630.0,46.0,1.2,17.0,178.0,407.09,324.73
2016,2,8,16,45,546.0,39.5,1.3,16.5,133.0,323.17,254.25
2016,2,8,17,0,462.0,33.0,1.4,16.0,88.0,252.14,190.59
2016,2,8,17,15,309.0,22.0,1.4,15.5,51.5,153.75,85.1
2016,2,8,17,30,156.0,11.0,1.4,15.0,15.0,55.29,0.0
2016,2,8,17,45,78.0,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,7,15,87.5,10.5,2.6,11.0,15.5,32.64,0.0
2016,2,9,7,30,175.0,21.0,2.7,11.0,31.0,96.2,22.55
2016,2,9,7,45,268.0,34.5,2.8,11.5,67.0,165.92,124.57
2016,2,9,8,0,361.0,48.0,2.9,12.0,103.0,239.39,192.16
2016,2,9,8,15,417.5,59.0,2.9,12.0,143.5,302.57,249.27
2016,2,9,8,30,474.0,70.0,2.9,12.0,184.0,371.32,309.6
2016,2,9,8,45,510.0,79.5,2.95,12.5,224.5,431.04,360.32
2016,2,9,9,0,546.0,89.0,3.0,13.0,265.0,493.22,411.3
2016,2,9,9,15,580.5,93.0,2.9,13.5,303.0,550.68,456.62
2016,2,9,9,30,615.0,97.0,2.8,14.0,341.0,609.4,501.39
2016,2,9,9,45,619.5,107.0,2.7,14.5,372.5,651.8,531.29
2016,2,9,10,0,624.0,117.0,2.6,15.0,404.0,692.55,559.13
2016,2,9,10,15,650.5,118.5,2.4,15.0,436.5,741.35,592.72
2016,2,9,10,30,677.0,120.0,2.2,15.0,469.0,789.41,624.79
2016,2,9,10,45,788.0,101.0,2.05,15.5,526.0,884.88,688.48
2016,2,9,11,0,899.0,82.0,1.9,16.0,583.0,977.02,746.7
2016,2,9,11,15,906.0,83.0,1.8,16.0,601.5,1003.75,761.3
2016,2,9,11,30,913.0,84.0,1.7,16.0,620.0,1027.22,774.35
2016,2,9,11,45,914.5,85.5,1.6,16.5,630.5,1042.34,780.38
2016,2,9,12,0,916.0,87.0,1.5,17.0,641.0,1053.81,784.09
2016,2,9,12,15,815.5,115.0,1.35,17.0,609.5,1002.16,747.54
2016,2,9,12,30,715.0,143.0,1.2,17.0,578.0,940.79,705.33
2016,2,9,12,45,586.5,185.5,1.1,17.5,540.5,843.52,638.38
2016,2,9,13,0,458.0,228.0,1.0,18.0,503.0,755.99,574.72
2016,2,9,13,15,469.0,219.5,0.85,18.0,496.5,751.7,571.58
2016,2,9,13,30,480.0,211.0,0.7,18.0,490.0,744.97,565.69
2016,2,9,13,45,366.0,226.5,0.55,18.0,434.5,618.93,474.62
2016,2,9,14,0,252.0,242.0,0.4,18.0,379.0,521.0,402.11
2016,2,9,14,15,248.5,230.5,0.3,18.0,360.5,497.34,385.74
2016,2,9,14,30,245.0,219.0,0.2,18.0,342.0,473.09,368.04
2016,2,9,14,45,192.0,205.5,0.15,18.0,298.0,384.53,302.1
2016,2,9,15,0,139.0,192.0,0.1,18.0,254.0,319.71,252.81
2016,2,9,15,15,343.0,147.5,0.15,17.5,281.0,437.78,348.66
2016,2,9,15,30,547.0,103.0,0.2,17.0,308.0,546.72,431.83
2016,2,9,15,45,511.5,97.0,0.25,17.0,270.5,487.81,386.59
2016,2,9,16,0,476.0,91.0,0.3,17.0,233.0,425.62,339.58
2016,2,9,16,15,436.0,80.0,0.35,16.5,193.5,364.42,291.99
2016,2,9,16,30,396.0,69.0,0.4,16.0,154.0,306.75,245.05
2016,2,9,16,45,342.5,55.0,0.5,16.0,115.5,243.07,191.29
2016,2,9,17,0,289.0,41.0,0.6,16.0,77.0,185.28,140.16
2016,2,9,17,15,144.5,27.5,0.65,16.0,45.5,99.44,57.92
2016,2,9,17,30,0.0,14.0,0.7,16.0,14.0,11.02,0.0
2016,2,9,17,45,0.0,7.0,0.75,16.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,85.5,11.0,1.15,12.0,16.5,32.34,0.0
2016,2,10,7,30,171.0,22.0,1.1,12.0,33.0,94.61,32.23
2016,2,10,7,45,263.0,36.0,1.1,12.5,69.0,162.92,122.24
2016,2,10,8,0,355.0,50.0,1.1,13.0,105.0,237.87,189.24
2016,2,10,8,15,409.0,62.0,1.15,13.0,146.0,300.39,244.53
2016,2,10,8,30,463.0,74.0,1.2,13.0,187.0,368.25,302.7
2016,2,10,8,45,499.0,84.0,1.25,13.5,228.0,428.0,352.03
2016,2,10,9,0,535.0,94.0,1.3,14.0,269.0,490.22,401.53
2016,2,10,9,15,576.0,96.0,1.2,14.0,307.0,549.97,447.58
2016,2,10,9,30,617.0,98.0,1.1,14.0,345.0,611.34,493.16
2016,2,10,9,45,713.0,90.5,1.0,14.0,402.5,706.89,560.82
2016,2,10,10,0,809.0,83.0,0.9,14.0,460.0,802.85,625.16
2016,2,10,10,15,825.0,85.5,0.85,14.0,492.0,849.37,653.89
2016,2,10,10,30,841.0,88.0,0.8,14.0,524.0,894.02,681.39
2016,2,10,10,45,704.0,130.0,0.8,14.5,507.5,846.12,646.03
2016,2,10,11,0,567.0,172.0,0.8,15.0,491.0,769.66,592.21
2016,2,10,11,15,468.0,208.5,0.85,15.0,477.5,726.46,560.9
2016,2,10,11,30,369.0,245.0,0.9,15.0,464.0,654.24,508.29
2016,2,10,11,45,629.0,168.5,0.95,15.5,549.0,870.24,663.09
2016,2,10,12,0,889.0,92.0,1.0,16.0,634.0,1031.97,765.71
2016,2,10,12,15,890.0,92.0,1.0,16.0,636.5,1037.26,766.39
2016,2,10,12,30,891.0,92.0,1.0,16.0,639.0,1038.93,767.34
2016,2,10,12,45,890.0,91.5,1.05,16.5,634.0,1034.29,764.12
2016,2,10,13,0,889.0,91.0,1.1,17.0,629.0,1026.04,758.8
2016,2,10,13,15,884.0,90.0,1.1,17.0,615.5,1009.59,748.81
2016,2,10,13,30,879.0,89.0,1.1,17.0,602.0,989.74,736.84
2016,2,10,13,45,748.0,120.0,1.15,17.5,546.0,901.25,679.12
2016,2,10,14,0,617.0,151.0,1.2,18.0,490.0,793.8,607.68
2016,2,10,14,15,435.5,184.5,1.15,17.5,418.0,636.86,497.01
2016,2,10,14,30,254.0,218.0,1.1,17.0,346.0,479.01,379.45
2016,2,10,14,45,245.0,205.0,1.1,17.0,322.0,447.49,357.46
2016,2,10,15,0,236.0,192.0,1.1,17.0,298.0,415.97,334.03
2016,2,10,15,15,125.0,166.0,1.05,17.0,221.5,273.11,220.91
2016,2,10,15,30,14.0,140.0,1.0,17.0,145.0,130.41,103.61
2016,2,10,15,45,9.5,124.0,1.0,17.0,127.0,112.7,89.38
2016,2,10,16,0,5.0,108.0,1.0,17.0,109.0,95.56,75.08
2016,2,10,16,15,2.5,90.0,1.05,16.5,90.5,78.01,60.43
2016,2,10,16,30,0.0,72.0,1.1,16.0,72.0,60.78,45.79
2016,2,10,16,45,0.0,54.0,1.15,16.0,54.0,44.96,32.09
2016,2,10,17,0,0.0,36.0,1.2,16.0,36.0,28.95,18.13
2016,2,10,17,15,0.0,21.5,1.2,15.5,21.5,16.42,5.84
2016,2,10,17,30,0.0,7.0,1.2,15.0,7.0,5.51,0.0
2016,2,10,17,45,0.0,3.5,1.2,15.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,38.5,11.5,1.8,12.0,14.0,19.65,0.0
2016,2,11,7,30,77.0,23.0,1.8,12.0,28.0,57.39,22.67
2016,2,11,7,45,128.0,40.5,1.8,12.5,57.5,105.16,78.55
2016,2,11,8,0,179.0,58.0,1.8,13.0,87.0,154.42,122.95
2016,2,11,8,15,205.5,76.5,1.7,13.0,120.0,198.13,162.04
2016,2,11,8,30,232.0,95.0,1.6,13.0,153.0,244.51,202.51
2016,2,11,8,45,247.0,113.0,1.5,13.5,185.5,285.74,237.15
2016,2,11,9,0,262.0,131.0,1.4,14.0,218.0,328.14,271.55
2016,2,11,9,15,279.5,145.0,1.25,14.0,248.5,368.56,303.77
2016,2,11,9,30,297.0,159.0,1.1,14.0,279.0,410.1,335.86
2016,2,11,9,45,538.5,124.5,1.0,14.0,367.5,595.59,480.56
2016,2,11,10,0,780.0,90.0,0.9,14.0,456.0,785.89,614.66
2016,2,11,10,15,796.0,92.5,0.85,14.0,488.0,831.54,641.7
2016,2,11,10,30,812.0,95.0,0.8,14.0,520.0,875.39,668.88
2016,2,11,10,45,701.0,130.5,0.8,14.5,510.0,843.3,644.18
2016,2,11,11,0,590.0,166.0,0.8,15.0,500.0,793.63,608.62
2016,2,11,11,15,433.5,216.5,0.8,15.0,466.0,700.73,540.88
2016,2,11,11,30,277.0,267.0,0.8,15.0,432.0,587.56,456.88
2016,2,11,11,45,274.0,274.0,0.8,15.5,439.5,596.52,463.25
2016,2,11,12,0,271.0,281.0,0.8,16.0,447.0,604.27,467.42
2016,2,11,12,15,252.5,284.0,0.8,16.0,439.0,590.23,456.64
2016,2,11,12,30,234.0,287.0,0.8,16.0,431.0,550.22,427.81
2016,2,11,12,45,271.0,278.0,0.8,16.5,444.0,601.33,465.01
2016,2,11,13,0,308.0,269.0,0.8,17.0,457.0,626.1,482.47
2016,2,11,13,15,363.0,250.0,0.7,17.0,467.0,655.16,503.55
2016,2,11,13,30,418.0,231.0,0.6,17.0,477.0,704.17,537.5
2016,2,11,13,45,472.5,207.0,0.55,17.0,476.0,721.58,550.22
2016,2,11,14,0,527.0,183.0,0.5,17.0,475.0,734.14,559.96
2016,2,11,14,15,529.5,172.5,0.4,17.0,453.5,709.05,541.86
2016,2,11,14,30,532.0,162.0,0.3,17.0,432.0,681.8,522.76
2016,2,11,14,45,572.5,139.0,0.2,17.5,412.0,679.27,520.55
2016,2,11,15,0,613.0,116.0,0.1,18.0,392.0,664.39,509.29
2016,2,11,15,15,502.0,125.0,0.25,17.5,338.0,552.71,431.99
2016,2,11,15,30,391.0,134.0,0.4,17.0,284.0,458.39,364.37
2016,2,11,15,45,353.5,126.0,0.55,17.0,249.0,404.12,324.57
2016,2,11,16,0,316.0,118.0,0.7,17.0,214.0,339.04,274.44
2016,2,11,16,15,285.0,101.5,0.85,16.5,177.5,286.57,232.8
2016,2,11,16,30,254.0,85.0,1.0,16.0,141.0,237.04,191.71
