Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,209.0,67.0,1.15,15.5,106.0,182.17,144.9
2016,2,11,17,0,164.0,49.0,1.3,15.0,71.0,132.21,101.05
2016,2,11,17,15,82.0,31.5,1.35,14.5,42.5,74.58,47.17
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,5.51,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,83.5,12.5,1.15,12.0,18.0,32.7,0.0
2016,2,12,7,30,167.0,25.0,1.1,12.0,36.0,97.51,48.37
2016,2,12,7,45,253.0,39.0,1.1,12.5,72.0,160.89,122.09
2016,2,12,8,0,339.0,53.0,1.1,13.0,108.0,230.11,183.57
2016,2,12,8,15,387.5,66.0,1.05,13.0,148.5,288.89,235.41
2016,2,12,8,30,436.0,79.0,1.0,13.0,189.0,352.66,289.76
2016,2,12,8,45,483.0,85.0,0.95,13.5,229.0,417.95,342.85
2016,2,12,9,0,530.0,91.0,0.9,14.0,269.0,482.68,393.47
2016,2,12,9,15,454.5,119.5,0.85,14.0,286.5,480.2,390.22
2016,2,12,9,30,379.0,148.0,0.8,14.0,304.0,476.28,385.47
2016,2,12,9,45,481.0,140.5,0.8,14.0,356.5,567.16,455.54
2016,2,12,10,0,583.0,133.0,0.8,14.0,409.0,673.21,533.15
2016,2,12,10,15,542.5,156.0,0.85,14.0,426.5,676.88,533.55
2016,2,12,10,30,502.0,179.0,0.9,14.0,444.0,684.73,537.87
2016,2,12,10,45,566.5,166.5,0.95,14.5,479.0,746.52,581.85
2016,2,12,11,0,631.0,154.0,1.0,15.0,514.0,820.17,631.07
2016,2,12,11,15,736.0,127.0,1.05,15.0,560.0,907.09,689.16
2016,2,12,11,30,841.0,100.0,1.1,15.0,606.0,986.06,740.54
2016,2,12,11,45,729.5,139.5,1.15,15.0,583.5,938.73,708.5
2016,2,12,12,0,618.0,179.0,1.2,15.0,561.0,875.33,667.0
2016,2,12,12,15,600.5,185.5,1.2,15.0,558.5,867.39,662.25
2016,2,12,12,30,583.0,192.0,1.2,15.0,556.0,847.81,648.96
2016,2,12,12,45,491.0,221.0,1.3,15.5,525.5,784.27,603.51
2016,2,12,13,0,399.0,250.0,1.4,16.0,495.0,695.17,539.73
2016,2,12,13,15,447.0,230.5,1.45,16.0,500.0,739.77,573.97
2016,2,12,13,30,495.0,211.0,1.5,16.0,505.0,757.96,588.64
2016,2,12,13,45,534.0,190.0,1.55,16.0,497.0,761.61,593.29
2016,2,12,14,0,573.0,169.0,1.6,16.0,489.0,761.01,594.87
2016,2,12,14,15,316.5,193.5,1.6,16.0,369.5,513.77,410.2
2016,2,12,14,30,60.0,218.0,1.6,16.0,250.0,265.23,212.78
2016,2,12,14,45,93.0,208.5,1.6,16.0,253.0,282.41,229.04
2016,2,12,15,0,126.0,199.0,1.6,16.0,256.0,314.78,255.89
2016,2,12,15,15,232.5,171.5,1.55,15.5,266.0,378.18,309.23
2016,2,12,15,30,339.0,144.0,1.5,15.0,276.0,413.88,339.76
2016,2,12,15,45,314.0,131.5,1.45,15.0,242.0,367.11,301.89
2016,2,12,16,0,289.0,119.0,1.4,15.0,208.0,322.21,265.2
2016,2,12,16,15,263.5,102.0,1.45,14.5,173.5,273.73,225.36
2016,2,12,16,30,238.0,85.0,1.5,14.0,139.0,227.62,186.2
2016,2,12,16,45,200.0,67.5,1.55,14.0,105.0,177.58,142.42
2016,2,12,17,0,162.0,50.0,1.6,14.0,71.0,131.72,101.42
2016,2,12,17,15,81.0,33.0,1.6,14.0,43.5,75.64,49.54
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,167.0,12.0,2.0,11.0,24.0,54.91,0.0
2016,2,13,7,30,334.0,24.0,2.0,11.0,48.0,154.19,86.6
2016,2,13,7,45,451.0,32.0,2.0,11.5,91.5,232.96,178.54
2016,2,13,8,0,568.0,40.0,2.0,12.0,135.0,318.6,255.32
2016,2,13,8,15,633.0,46.0,1.85,12.0,183.0,392.22,320.59
2016,2,13,8,30,698.0,52.0,1.7,12.0,231.0,471.71,388.09
2016,2,13,8,45,402.0,95.5,1.6,12.5,203.0,373.38,309.5
2016,2,13,9,0,106.0,139.0,1.5,13.0,175.0,218.15,179.99
2016,2,13,9,15,192.0,152.5,1.5,13.5,228.0,297.93,247.26
2016,2,13,9,30,278.0,166.0,1.5,14.0,281.0,402.18,330.85
2016,2,13,9,45,585.5,115.5,1.5,14.5,386.5,631.26,510.29
2016,2,13,10,0,893.0,65.0,1.5,15.0,492.0,840.24,657.26
2016,2,13,10,15,906.5,66.5,1.45,15.0,525.0,885.56,684.23
2016,2,13,10,30,920.0,68.0,1.4,15.0,558.0,928.65,711.1
2016,2,13,10,45,931.5,68.5,1.4,15.5,584.5,966.11,733.22
2016,2,13,11,0,943.0,69.0,1.4,16.0,611.0,1000.72,753.25
2016,2,13,11,15,948.5,70.0,1.45,16.0,629.5,1027.01,769.99
2016,2,13,11,30,954.0,71.0,1.5,16.0,648.0,1049.8,784.61
2016,2,13,11,45,957.5,71.0,1.6,16.0,659.0,1065.66,795.75
2016,2,13,12,0,961.0,71.0,1.7,16.0,670.0,1077.74,804.66
2016,2,13,12,15,961.5,71.5,1.7,16.0,672.5,1083.51,808.02
2016,2,13,12,30,962.0,72.0,1.7,16.0,675.0,1085.35,809.1
2016,2,13,12,45,950.0,76.0,1.75,16.0,668.0,1074.91,803.27
2016,2,13,13,0,938.0,80.0,1.8,16.0,661.0,1060.65,795.22
2016,2,13,13,15,932.5,79.5,2.0,16.0,647.0,1043.7,787.67
2016,2,13,13,30,927.0,79.0,2.2,16.0,633.0,1023.17,777.48
2016,2,13,13,45,915.0,79.5,2.45,16.0,610.5,994.12,761.81
2016,2,13,14,0,903.0,80.0,2.7,16.0,588.0,962.05,743.59
2016,2,13,14,15,890.5,78.5,2.75,16.0,559.0,924.25,719.18
2016,2,13,14,30,878.0,77.0,2.8,16.0,530.0,883.92,692.76
2016,2,13,14,45,858.0,75.5,2.85,16.0,494.5,844.06,666.35
2016,2,13,15,0,838.0,74.0,2.9,16.0,459.0,792.86,631.28
2016,2,13,15,15,814.5,71.5,2.75,15.5,419.0,736.52,591.8
2016,2,13,15,30,791.0,69.0,2.6,15.0,379.0,679.61,551.11
2016,2,13,15,45,752.0,66.5,2.5,15.0,333.5,611.87,499.67
2016,2,13,16,0,713.0,64.0,2.4,15.0,288.0,545.66,446.73
2016,2,13,16,15,662.5,59.0,2.4,14.5,241.5,475.39,389.84
2016,2,13,16,30,612.0,54.0,2.4,14.0,195.0,405.84,331.3
2016,2,13,16,45,528.5,47.0,2.45,13.5,148.5,322.84,259.99
2016,2,13,17,0,445.0,40.0,2.5,13.0,102.0,248.42,193.73
2016,2,13,17,15,308.5,28.5,2.5,13.0,63.5,160.36,111.06
2016,2,13,17,30,172.0,17.0,2.5,13.0,25.0,78.5,0.0
2016,2,13,17,45,86.0,8.5,2.5,13.0,12.5,26.91,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,7,15,146.5,12.5,2.35,12.0,23.5,49.5,0.0
2016,2,14,7,30,293.0,25.0,2.4,12.0,47.0,141.96,85.09
2016,2,14,7,45,391.0,35.0,2.45,12.5,87.5,211.85,162.7
2016,2,14,8,0,489.0,45.0,2.5,13.0,128.0,291.12,233.58
2016,2,14,8,15,551.0,51.0,2.35,13.0,172.5,358.53,293.68
2016,2,14,8,30,613.0,57.0,2.2,13.0,217.0,431.8,356.57
2016,2,14,8,45,657.0,60.5,2.05,13.5,261.0,493.55,407.4
2016,2,14,9,0,701.0,64.0,1.9,14.0,305.0,561.29,460.53
2016,2,14,9,15,557.0,105.0,1.9,14.5,312.0,543.14,443.89
2016,2,14,9,30,413.0,146.0,1.9,15.0,319.0,498.44,406.46
2016,2,14,9,45,383.0,167.5,1.95,15.5,339.5,516.84,419.24
2016,2,14,10,0,353.0,189.0,2.0,16.0,360.0,512.81,414.5
2016,2,14,10,15,353.5,203.5,2.1,16.0,384.0,542.63,436.86
2016,2,14,10,30,354.0,218.0,2.2,16.0,408.0,571.38,457.95
2016,2,14,10,45,497.5,186.0,2.3,16.5,467.0,702.66,557.17
2016,2,14,11,0,641.0,154.0,2.4,17.0,526.0,828.67,647.05
2016,2,14,11,15,483.5,209.5,2.4,17.0,494.5,740.18,579.77
2016,2,14,11,30,326.0,265.0,2.4,17.0,463.0,631.35,496.72
2016,2,14,11,45,605.5,176.5,2.4,17.5,553.0,852.92,661.71
2016,2,14,12,0,885.0,88.0,2.4,18.0,643.0,1020.97,773.0
2016,2,14,12,15,887.5,88.0,2.4,18.0,647.0,1027.79,775.5
2016,2,14,12,30,890.0,88.0,2.4,18.0,651.0,1030.98,777.52
2016,2,14,12,45,890.0,87.5,2.45,18.0,646.5,1027.34,775.77
2016,2,14,13,0,890.0,87.0,2.5,18.0,642.0,1020.06,771.8
2016,2,14,13,15,886.5,86.5,2.5,18.0,629.5,1005.64,762.69
2016,2,14,13,30,883.0,86.0,2.5,18.0,617.0,987.76,751.43
2016,2,14,13,45,870.5,87.0,2.5,18.0,596.0,959.63,733.31
2016,2,14,14,0,858.0,88.0,2.5,18.0,575.0,939.91,721.06
2016,2,14,14,15,846.5,86.5,2.5,18.0,547.5,903.59,697.27
2016,2,14,14,30,835.0,85.0,2.5,18.0,520.0,864.75,671.7
2016,2,14,14,45,738.0,98.5,2.5,18.0,465.0,773.14,608.1
2016,2,14,15,0,641.0,112.0,2.5,18.0,410.0,680.65,542.51
2016,2,14,15,15,514.0,126.0,2.45,17.5,352.0,560.66,453.19
2016,2,14,15,30,387.0,140.0,2.4,17.0,294.0,459.65,374.61
2016,2,14,15,45,362.5,128.5,2.35,16.5,259.0,410.61,336.71
2016,2,14,16,0,338.0,117.0,2.3,16.0,224.0,363.09,298.64
2016,2,14,16,15,313.0,101.0,2.25,15.5,188.0,312.3,256.87
2016,2,14,16,30,288.0,85.0,2.2,15.0,152.0,263.65,215.56
2016,2,14,16,45,250.5,67.5,2.2,15.0,116.5,209.93,168.63
2016,2,14,17,0,213.0,50.0,2.2,15.0,81.0,160.27,124.22
2016,2,14,17,15,106.5,35.0,2.25,15.0,50.5,85.44,58.53
2016,2,14,17,30,0.0,20.0,2.3,15.0,20.0,16.94,0.0
2016,2,14,17,45,0.0,10.0,2.35,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,62.23,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,170.4,106.19
2016,2,15,7,45,497.0,31.5,1.75,15.5,100.0,245.55,186.24
2016,2,15,8,0,602.0,39.0,1.8,16.0,145.0,331.51,261.7
2016,2,15,8,15,662.0,44.0,1.85,16.0,192.5,403.19,324.67
2016,2,15,8,30,722.0,49.0,1.9,16.0,240.0,480.17,389.75
2016,2,15,8,45,761.0,52.5,2.0,16.0,287.0,547.37,445.22
2016,2,15,9,0,800.0,56.0,2.1,16.0,334.0,616.72,500.45
2016,2,15,9,15,826.0,58.5,2.15,16.0,377.0,670.74,541.08
2016,2,15,9,30,852.0,61.0,2.2,16.0,420.0,730.66,584.21
2016,2,15,9,45,821.5,71.0,2.25,16.5,443.0,762.67,604.99
2016,2,15,10,0,791.0,81.0,2.3,17.0,466.0,782.07,616.63
2016,2,15,10,15,853.0,74.0,2.3,17.0,514.0,846.94,661.44
2016,2,15,10,30,915.0,67.0,2.3,17.0,562.0,921.61,711.74
2016,2,15,10,45,923.0,68.0,2.3,17.5,587.5,956.35,732.28
2016,2,15,11,0,931.0,69.0,2.3,18.0,613.0,988.07,750.99
2016,2,15,11,15,937.0,70.0,2.3,18.0,631.5,1014.63,767.58
2016,2,15,11,30,943.0,71.0,2.3,18.0,650.0,1037.75,781.95
2016,2,15,11,45,945.0,71.5,2.3,18.0,660.5,1052.6,790.96
2016,2,15,12,0,947.0,72.0,2.3,18.0,671.0,1063.68,797.71
2016,2,15,12,15,947.5,72.5,2.3,18.0,673.5,1069.37,801.11
2016,2,15,12,30,948.0,73.0,2.3,18.0,676.0,1071.18,802.2
2016,2,15,12,45,940.5,75.0,2.3,18.5,669.5,1062.81,795.31
2016,2,15,13,0,933.0,77.0,2.3,19.0,663.0,1050.65,786.23
2016,2,15,13,15,928.5,76.5,2.25,19.0,650.0,1034.71,775.75
2016,2,15,13,30,924.0,76.0,2.2,19.0,637.0,1015.17,763.05
2016,2,15,13,45,914.5,76.0,2.2,19.0,615.5,987.92,745.93
2016,2,15,14,0,905.0,76.0,2.2,19.0,594.0,957.54,726.77
2016,2,15,14,15,894.0,74.5,2.1,19.0,566.0,920.98,702.32
2016,2,15,14,30,883.0,73.0,2.0,19.0,538.0,881.8,676.04
2016,2,15,14,45,865.5,72.0,1.95,19.0,503.0,835.31,645.04
2016,2,15,15,0,848.0,71.0,1.9,19.0,468.0,795.49,618.43
2016,2,15,15,15,826.5,68.5,1.75,18.5,428.0,740.28,580.67
2016,2,15,15,30,805.0,66.0,1.6,18.0,388.0,684.32,541.75
2016,2,15,15,45,773.0,63.0,1.45,18.0,343.5,620.2,494.3
2016,2,15,16,0,741.0,60.0,1.3,18.0,299.0,556.99,444.94
2016,2,15,16,15,695.0,55.5,1.3,17.5,252.0,485.29,389.09
2016,2,15,16,30,649.0,51.0,1.3,17.0,205.0,416.77,333.27
2016,2,15,16,45,577.5,44.5,1.3,16.5,158.5,340.93,269.4
2016,2,15,17,0,506.0,38.0,1.3,16.0,112.0,269.57,206.99
2016,2,15,17,15,377.0,28.0,1.3,16.0,71.5,182.29,128.06
2016,2,15,17,30,248.0,18.0,1.3,16.0,31.0,102.15,0.0
2016,2,15,17,45,124.0,9.0,1.35,16.0,15.5,35.74,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,29.0,61.14,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,58.0,172.64,112.98
2016,2,16,7,45,484.0,33.5,1.9,13.5,102.5,241.67,185.36
2016,2,16,8,0,585.0,42.0,1.9,14.0,147.0,326.12,259.89
2016,2,16,8,15,645.0,47.5,1.75,14.0,194.5,397.59,322.57
2016,2,16,8,30,705.0,53.0,1.6,14.0,242.0,474.35,386.99
2016,2,16,8,45,744.0,56.5,1.5,14.5,289.0,540.85,440.15
2016,2,16,9,0,783.0,60.0,1.4,15.0,336.0,609.47,492.39
2016,2,16,9,15,809.5,63.0,1.4,15.5,379.5,670.35,536.48
2016,2,16,9,30,836.0,66.0,1.4,16.0,423.0,731.36,578.09
2016,2,16,9,45,856.0,67.5,1.45,16.5,461.5,777.06,608.17
2016,2,16,10,0,876.0,69.0,1.5,17.0,500.0,828.96,642.16
2016,2,16,10,15,793.5,94.5,1.55,17.0,504.5,828.49,640.5
2016,2,16,10,30,711.0,120.0,1.6,17.0,509.0,815.69,630.95
2016,2,16,10,45,816.0,97.5,1.65,17.5,563.0,902.95,689.51
2016,2,16,11,0,921.0,75.0,1.7,18.0,617.0,985.42,742.18
2016,2,16,11,15,927.0,76.0,1.7,18.0,636.0,1011.78,757.67
2016,2,16,11,30,933.0,77.0,1.7,18.0,655.0,1034.72,771.64
2016,2,16,11,45,935.5,77.5,1.75,18.0,665.5,1049.96,781.47
2016,2,16,12,0,938.0,78.0,1.8,18.0,676.0,1061.44,789.12
2016,2,16,12,15,939.0,78.0,1.8,18.0,678.5,1066.97,792.34
2016,2,16,12,30,940.0,78.0,1.8,18.0,681.0,1068.63,793.32
2016,2,16,12,45,940.0,77.5,1.85,18.5,676.0,1064.78,790.21
2016,2,16,13,0,940.0,77.0,1.9,19.0,671.0,1057.07,784.83
2016,2,16,13,15,935.5,76.5,1.95,19.0,657.5,1041.03,775.68
2016,2,16,13,30,931.0,76.0,2.0,19.0,644.0,1021.34,764.29
2016,2,16,13,45,924.5,74.5,2.05,19.0,623.0,994.95,748.52
2016,2,16,14,0,918.0,73.0,2.1,19.0,602.0,965.25,730.54
2016,2,16,14,15,907.5,72.0,2.1,19.0,574.0,929.38,707.73
2016,2,16,14,30,897.0,71.0,2.1,19.0,546.0,890.8,682.95
2016,2,16,14,45,880.5,69.5,2.1,19.0,511.0,844.02,652.23
2016,2,16,15,0,864.0,68.0,2.1,19.0,476.0,795.45,619.86
2016,2,16,15,15,782.5,74.0,1.95,19.0,419.5,712.02,560.66
2016,2,16,15,30,701.0,80.0,1.8,19.0,363.0,627.46,499.58
2016,2,16,15,45,660.0,78.5,1.7,19.0,321.0,563.55,451.09
2016,2,16,16,0,619.0,77.0,1.6,19.0,279.0,501.56,402.51
2016,2,16,16,15,582.5,69.0,1.5,18.5,236.0,437.41,351.62
2016,2,16,16,30,546.0,61.0,1.4,18.0,193.0,375.89,300.89
2016,2,16,16,45,477.0,52.5,1.35,17.5,149.0,301.69,238.52
2016,2,16,17,0,408.0,44.0,1.3,17.0,105.0,234.59,180.23
2016,2,16,17,15,305.0,31.5,1.25,17.0,67.5,159.69,113.03
2016,2,16,17,30,202.0,19.0,1.2,17.0,30.0,89.95,4.81
2016,2,16,17,45,101.0,9.5,1.2,17.0,15.0,30.61,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,15.5,15.5,3.75,15.0,16.5,17.46,0.0
2016,2,17,7,30,31.0,31.0,3.6,15.0,33.0,39.85,23.75
2016,2,17,7,45,59.0,50.5,3.5,15.0,59.5,78.51,58.62
2016,2,17,8,0,87.0,70.0,3.4,15.0,86.0,114.19,90.08
2016,2,17,8,15,104.0,90.5,3.5,15.0,115.0,148.63,120.44
2016,2,17,8,30,121.0,111.0,3.6,15.0,144.0,184.87,151.93
2016,2,17,8,45,134.0,129.5,3.7,15.5,172.5,218.02,179.99
2016,2,17,9,0,147.0,148.0,3.8,16.0,201.0,252.47,208.51
2016,2,17,9,15,73.5,144.0,4.0,16.0,170.5,186.22,152.54
2016,2,17,9,30,0.0,140.0,4.2,16.0,140.0,116.24,92.25
2016,2,17,9,45,205.5,163.0,4.45,16.0,265.0,348.98,288.91
2016,2,17,10,0,411.0,186.0,4.7,16.0,390.0,574.77,470.74
2016,2,17,10,15,312.0,218.0,4.75,16.0,378.5,520.46,424.79
2016,2,17,10,30,213.0,250.0,4.8,16.0,367.0,457.12,372.24
2016,2,17,10,45,109.0,219.0,4.9,16.0,279.0,329.79,268.44
2016,2,17,11,0,5.0,188.0,5.0,16.0,191.0,161.2,128.18
2016,2,17,11,15,3.5,184.0,4.95,16.0,186.0,155.58,123.55
2016,2,17,11,30,2.0,180.0,4.9,16.0,181.0,150.08,118.86
2016,2,17,11,45,10.0,208.0,4.9,16.0,214.5,184.36,147.09
2016,2,17,12,0,18.0,236.0,4.9,16.0,248.0,219.6,175.85
2016,2,17,12,15,9.0,166.0,4.9,15.5,172.0,144.05,114.27
2016,2,17,12,30,0.0,96.0,4.9,15.0,96.0,74.16,56.39
2016,2,17,12,45,0.0,94.5,4.9,15.0,94.5,72.92,55.41
2016,2,17,13,0,0.0,93.0,4.9,15.0,93.0,71.71,54.43
2016,2,17,13,15,3.0,145.0,4.9,15.0,147.0,119.22,94.02
2016,2,17,13,30,6.0,197.0,4.9,15.0,201.0,170.22,136.13
2016,2,17,13,45,3.0,154.0,4.95,15.0,156.0,127.55,101.01
2016,2,17,14,0,0.0,111.0,5.0,15.0,111.0,86.94,67.35
2016,2,17,14,15,0.0,95.0,4.9,15.0,95.0,73.47,56.23
2016,2,17,14,30,0.0,79.0,4.8,15.0,79.0,60.74,45.66
2016,2,17,14,45,0.0,62.5,4.75,15.0,62.5,47.95,34.99
2016,2,17,15,0,0.0,46.0,4.7,15.0,46.0,35.21,24.29
2016,2,17,15,15,0.0,41.0,4.65,15.0,41.0,31.35,21.08
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,27.49,17.85
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,24.03,14.93
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,20.57,12.0
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,17.12,9.07
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,13.68,6.1
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,10.62,3.41
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,7.58,0.71
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,4.54,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.0,20.0,3.95,12.0,26.0,42.43,0.0
2016,2,18,7,30,132.0,40.0,4.0,12.0,52.0,97.23,66.99
2016,2,18,7,45,235.0,55.5,4.1,12.5,93.5,167.83,130.94
2016,2,18,8,0,338.0,71.0,4.2,13.0,135.0,244.76,198.27
2016,2,18,8,15,409.5,82.0,4.25,13.0,180.5,312.8,258.53
2016,2,18,8,30,481.0,93.0,4.3,13.0,226.0,388.35,323.96
2016,2,18,8,45,531.5,100.5,4.35,13.0,272.0,454.11,379.98
2016,2,18,9,0,582.0,108.0,4.4,13.0,318.0,530.04,442.6
2016,2,18,9,15,617.0,113.5,4.4,13.0,360.5,591.71,492.23
2016,2,18,9,30,652.0,119.0,4.4,13.0,403.0,654.62,541.66
2016,2,18,9,45,675.5,124.0,4.45,13.5,441.0,708.75,582.02
2016,2,18,10,0,699.0,129.0,4.5,14.0,479.0,762.45,620.46
2016,2,18,10,15,614.5,155.5,4.45,14.0,477.5,743.29,604.09
2016,2,18,10,30,530.0,182.0,4.4,14.0,476.0,709.03,575.62
2016,2,18,10,45,644.5,161.0,4.4,14.0,535.5,819.09,658.75
2016,2,18,11,0,759.0,140.0,4.4,14.0,595.0,923.76,733.7
2016,2,18,11,15,767.5,142.0,4.35,14.0,613.0,951.4,751.52
2016,2,18,11,30,776.0,144.0,4.3,14.0,631.0,976.14,767.78
2016,2,18,11,45,782.5,143.5,4.3,14.0,642.0,992.89,778.92
2016,2,18,12,0,789.0,143.0,4.3,14.0,653.0,1006.36,787.91
2016,2,18,12,15,629.0,195.5,4.25,14.0,603.5,903.36,713.73
2016,2,18,12,30,469.0,248.0,4.2,14.0,554.0,788.55,626.94
2016,2,18,12,45,661.0,180.5,4.2,14.0,607.5,918.8,726.31
2016,2,18,13,0,853.0,113.0,4.2,14.0,661.0,1023.93,800.41
2016,2,18,13,15,567.5,196.0,4.1,14.0,557.5,817.96,651.31
2016,2,18,13,30,282.0,279.0,4.0,14.0,454.0,596.43,479.33
2016,2,18,13,45,378.5,246.5,3.95,14.0,473.0,646.23,521.77
2016,2,18,14,0,475.0,214.0,3.9,14.0,492.0,713.47,574.8
2016,2,18,14,15,634.5,160.0,3.8,14.0,512.5,794.95,638.51
2016,2,18,14,30,794.0,106.0,3.7,14.0,533.0,848.99,678.41
2016,2,18,14,45,653.5,130.0,3.6,14.0,467.0,733.63,593.28
2016,2,18,15,0,513.0,154.0,3.5,14.0,401.0,609.93,498.7
2016,2,18,15,15,533.5,135.0,3.35,13.5,372.5,581.92,479.25
2016,2,18,15,30,554.0,116.0,3.2,13.0,344.0,558.39,461.94
2016,2,18,15,45,515.5,111.5,3.05,13.0,305.5,491.96,408.64
2016,2,18,16,0,477.0,107.0,2.9,13.0,267.0,435.85,362.44
2016,2,18,16,15,513.0,87.5,2.7,12.5,236.0,413.99,343.77
2016,2,18,16,30,549.0,68.0,2.5,12.0,205.0,382.55,315.56
2016,2,18,16,45,477.5,59.0,2.3,12.0,159.5,306.39,248.83
2016,2,18,17,0,406.0,50.0,2.1,12.0,114.0,237.47,187.13
2016,2,18,17,15,285.5,37.0,2.05,12.0,74.0,156.19,114.85
2016,2,18,17,30,165.0,24.0,2.0,12.0,34.0,83.48,26.19
2016,2,18,17,45,82.5,12.0,1.95,12.0,17.0,28.0,0.0
2016,2,18,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,147.0,16.5,3.7,12.0,30.5,66.09,0.0
2016,2,19,7,30,294.0,33.0,3.9,12.0,61.0,148.74,104.97
2016,2,19,7,45,382.0,44.0,4.1,12.5,103.5,213.82,166.98
2016,2,19,8,0,470.0,55.0,4.3,13.0,146.0,289.15,234.23
2016,2,19,8,15,533.5,62.5,4.45,13.0,192.5,358.25,296.13
2016,2,19,8,30,597.0,70.0,4.6,13.0,239.0,433.36,361.64
2016,2,19,8,45,348.5,111.0,4.75,13.5,214.0,353.02,295.69
2016,2,19,9,0,100.0,152.0,4.9,14.0,189.0,224.26,185.87
2016,2,19,9,15,75.5,166.0,4.9,14.0,196.0,211.17,174.61
2016,2,19,9,30,51.0,180.0,4.9,14.0,203.0,209.22,172.08
2016,2,19,9,45,25.5,153.0,4.9,14.0,164.5,159.45,129.76
2016,2,19,10,0,0.0,126.0,4.9,14.0,126.0,100.86,79.67
2016,2,19,10,15,130.0,187.0,4.75,14.0,260.0,305.02,252.63
2016,2,19,10,30,260.0,248.0,4.6,14.0,394.0,516.23,422.76
2016,2,19,10,45,144.0,243.0,4.5,14.0,325.0,388.18,317.29
2016,2,19,11,0,28.0,238.0,4.4,14.0,256.0,231.39,187.1
2016,2,19,11,15,34.0,251.0,4.25,13.5,272.5,272.9,221.27
2016,2,19,11,30,40.0,264.0,4.1,13.0,289.0,293.4,238.0
2016,2,19,11,45,20.0,184.0,4.0,13.0,196.5,171.34,138.09
2016,2,19,12,0,0.0,104.0,3.9,13.0,104.0,80.8,62.32
2016,2,19,12,15,10.0,174.5,3.8,13.0,181.0,152.49,122.31
2016,2,19,12,30,20.0,245.0,3.7,13.0,258.0,229.59,185.52
2016,2,19,12,45,10.0,202.5,3.65,13.0,209.0,178.43,143.32
2016,2,19,13,0,0.0,160.0,3.6,13.0,160.0,129.28,102.57
2016,2,19,13,15,27.0,215.5,3.45,13.0,232.5,227.11,184.11
2016,2,19,13,30,54.0,271.0,3.3,13.0,305.0,315.12,255.71
2016,2,19,13,45,67.0,267.5,3.2,13.0,308.5,323.52,262.84
2016,2,19,14,0,80.0,264.0,3.1,13.0,312.0,331.37,269.8
2016,2,19,14,15,149.0,253.5,2.95,13.0,337.0,402.28,328.54
2016,2,19,14,30,218.0,243.0,2.8,13.0,362.0,447.11,365.8
2016,2,19,14,45,236.0,224.5,2.65,13.0,346.0,434.41,356.46
2016,2,19,15,0,254.0,206.0,2.5,13.0,330.0,437.99,359.82
2016,2,19,15,15,210.5,191.5,2.4,12.5,288.5,360.67,298.52
2016,2,19,15,30,167.0,177.0,2.3,12.0,247.0,304.87,253.43
2016,2,19,15,45,152.0,161.0,2.2,12.0,219.0,270.39,225.13
2016,2,19,16,0,137.0,145.0,2.1,12.0,191.0,237.28,197.43
2016,2,19,16,15,124.5,124.0,2.0,11.5,161.5,201.19,167.15
2016,2,19,16,30,112.0,103.0,1.9,11.0,132.0,166.37,137.27
2016,2,19,16,45,90.5,82.5,1.8,11.0,102.5,129.33,104.66
2016,2,19,17,0,69.0,62.0,1.7,11.0,73.0,94.67,73.83
2016,2,19,17,15,34.5,42.0,1.65,10.5,47.5,52.37,36.82
2016,2,19,17,30,0.0,22.0,1.6,10.0,22.0,17.78,3.35
2016,2,19,17,45,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,18.0,2.15,8.0,24.0,36.66,0.0
2016,2,20,7,30,110.0,36.0,2.1,8.0,48.0,82.12,58.56
2016,2,20,7,45,146.0,55.5,2.1,8.5,79.5,123.44,97.29
2016,2,20,8,0,182.0,75.0,2.1,9.0,111.0,168.73,138.04
2016,2,20,8,15,205.0,94.5,2.05,9.5,145.0,211.5,176.09
2016,2,20,8,30,228.0,114.0,2.0,10.0,179.0,256.66,215.17
2016,2,20,8,45,249.0,129.0,2.0,10.5,212.0,297.64,249.83
2016,2,20,9,0,270.0,144.0,2.0,11.0,245.0,340.5,285.09
2016,2,20,9,15,503.5,113.0,1.9,11.0,327.5,501.41,417.33
2016,2,20,9,30,737.0,82.0,1.8,11.0,410.0,672.5,549.43
2016,2,20,9,45,772.5,90.5,1.75,11.5,460.5,742.74,597.27
2016,2,20,10,0,808.0,99.0,1.7,12.0,511.0,813.31,644.73
2016,2,20,10,15,541.5,173.5,1.6,12.0,457.0,689.45,550.62
2016,2,20,10,30,275.0,248.0,1.5,12.0,403.0,528.8,424.45
2016,2,20,10,45,449.0,209.5,1.4,12.0,476.0,678.57,540.27
2016,2,20,11,0,623.0,171.0,1.3,12.0,549.0,825.41,645.03
2016,2,20,11,15,544.0,207.0,1.15,12.0,544.5,792.19,616.06
2016,2,20,11,30,465.0,243.0,1.0,12.0,540.0,762.71,591.0
2016,2,20,11,45,459.5,249.5,0.9,12.5,547.0,771.08,594.15
2016,2,20,12,0,454.0,256.0,0.8,13.0,554.0,777.13,595.15
2016,2,20,12,15,437.0,262.0,0.75,13.0,550.0,768.59,587.81
2016,2,20,12,30,420.0,268.0,0.7,13.0,546.0,757.73,579.18
2016,2,20,12,45,663.5,181.5,0.7,13.0,616.0,920.86,694.61
2016,2,20,13,0,907.0,95.0,0.7,13.0,686.0,1042.27,771.09
2016,2,20,13,15,903.0,94.0,0.7,13.0,672.5,1026.39,759.38
2016,2,20,13,30,899.0,93.0,0.7,13.0,659.0,1006.95,747.82
2016,2,20,13,45,893.0,91.5,0.75,13.5,638.0,981.55,732.31
2016,2,20,14,0,887.0,90.0,0.8,14.0,617.0,952.91,714.72
2016,2,20,14,15,876.0,88.5,0.85,14.0,589.0,927.27,700.35
2016,2,20,14,30,865.0,87.0,0.9,14.0,561.0,887.71,676.43
2016,2,20,14,45,801.5,90.5,0.95,14.0,508.0,807.14,624.01
2016,2,20,15,0,738.0,94.0,1.0,14.0,455.0,727.95,571.38
2016,2,20,15,15,770.0,84.0,1.0,13.5,433.0,709.45,561.43
2016,2,20,15,30,802.0,74.0,1.0,13.0,411.0,685.69,546.71
2016,2,20,15,45,775.5,69.5,1.05,13.0,366.5,623.44,501.55
2016,2,20,16,0,749.0,65.0,1.1,13.0,322.0,561.63,454.61
2016,2,20,16,15,705.5,60.5,1.15,12.5,274.0,490.88,399.39
2016,2,20,16,30,662.0,56.0,1.2,12.0,226.0,423.01,343.9
2016,2,20,16,45,594.5,49.5,1.3,12.0,178.0,348.29,280.1
2016,2,20,17,0,527.0,43.0,1.4,12.0,130.0,277.64,217.54
2016,2,20,17,15,410.5,33.0,1.45,11.5,86.5,193.92,143.55
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,120.43,57.19
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,41.46,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.85,10.0,37.5,81.73,13.91
2016,2,21,7,30,416.0,31.0,1.9,10.0,75.0,185.58,134.62
2016,2,21,7,45,511.5,39.0,1.95,10.5,122.5,257.43,201.72
2016,2,21,8,0,607.0,47.0,2.0,11.0,170.0,337.44,272.83
2016,2,21,8,15,664.0,52.5,2.0,11.0,219.5,408.68,335.91
2016,2,21,8,30,721.0,58.0,2.0,11.0,269.0,484.84,400.81
2016,2,21,8,45,760.5,62.0,2.0,11.5,317.5,553.21,456.45
2016,2,21,9,0,800.0,66.0,2.0,12.0,366.0,623.73,511.54
2016,2,21,9,15,826.0,68.5,1.95,12.0,410.0,684.67,557.51
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,745.61,600.6
2016,2,21,9,45,871.0,73.0,1.9,12.5,494.0,791.99,631.3
2016,2,21,10,0,890.0,75.0,1.9,13.0,534.0,844.36,665.76
2016,2,21,10,15,903.0,77.0,1.85,13.0,567.0,889.94,695.39
2016,2,21,10,30,916.0,79.0,1.8,13.0,600.0,933.22,723.0
2016,2,21,10,45,925.0,80.0,1.75,13.5,626.5,969.0,743.75
2016,2,21,11,0,934.0,81.0,1.7,14.0,653.0,1001.77,762.23
2016,2,21,11,15,939.5,82.0,1.65,14.0,671.5,1027.91,777.55
2016,2,21,11,30,945.0,83.0,1.6,14.0,690.0,1050.53,790.58
2016,2,21,11,45,947.5,83.5,1.6,14.0,700.5,1065.87,799.75
2016,2,21,12,0,950.0,84.0,1.6,14.0,711.0,1077.39,806.66
2016,2,21,12,15,950.0,84.0,1.65,14.0,713.5,1081.87,810.07
2016,2,21,12,30,950.0,84.0,1.7,14.0,716.0,1082.4,811.18
2016,2,21,12,45,946.0,84.5,1.8,14.5,709.5,1075.52,806.97
2016,2,21,13,0,942.0,85.0,1.9,15.0,703.0,1064.78,800.39
2016,2,21,13,15,937.0,84.5,1.95,15.0,689.0,1048.04,790.73
2016,2,21,13,30,932.0,84.0,2.0,15.0,675.0,1027.63,778.76
2016,2,21,13,45,920.5,84.5,2.15,15.0,652.5,998.64,762.3
2016,2,21,14,0,909.0,85.0,2.3,15.0,630.0,966.53,743.51
2016,2,21,14,15,797.5,107.0,2.4,14.5,568.5,876.08,684.38
2016,2,21,14,30,686.0,129.0,2.5,14.0,507.0,782.61,621.46
2016,2,21,14,45,714.0,111.5,2.6,14.0,483.5,760.86,608.28
2016,2,21,15,0,742.0,94.0,2.7,14.0,460.0,730.02,587.57
2016,2,21,15,15,717.5,90.0,2.7,14.0,420.5,678.47,550.52
2016,2,21,15,30,693.0,86.0,2.7,14.0,381.0,622.77,509.26
2016,2,21,15,45,648.0,87.0,2.7,14.0,339.0,559.17,459.51
2016,2,21,16,0,603.0,88.0,2.7,14.0,297.0,497.57,410.0
2016,2,21,16,15,567.0,79.0,2.7,13.5,252.5,433.39,357.87
2016,2,21,16,30,531.0,70.0,2.7,13.0,208.0,371.81,305.93
2016,2,21,16,45,472.5,60.0,2.7,12.5,164.0,301.92,245.43
2016,2,21,17,0,414.0,50.0,2.7,12.0,120.0,238.0,188.36
2016,2,21,17,15,319.5,37.5,2.65,12.0,80.5,166.08,123.89
2016,2,21,17,30,225.0,25.0,2.6,12.0,41.0,102.86,53.63
2016,2,21,17,45,112.5,12.5,2.6,12.0,20.5,34.38,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
