Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,10.5,40.5,85.85,26.34
2016,2,22,7,30,446.0,31.0,1.9,11.0,81.0,194.56,141.66
2016,2,22,7,45,535.0,39.0,1.95,11.5,128.0,262.93,205.38
2016,2,22,8,0,624.0,47.0,2.0,12.0,175.0,344.33,277.39
2016,2,22,8,15,679.0,52.0,2.0,12.0,225.0,414.94,339.66
2016,2,22,8,30,734.0,57.0,2.0,12.0,275.0,490.22,403.53
2016,2,22,8,45,591.0,89.5,2.05,12.5,283.5,482.07,397.82
2016,2,22,9,0,448.0,122.0,2.1,13.0,292.0,447.53,369.86
2016,2,22,9,15,652.0,96.5,2.1,13.0,376.0,595.93,488.72
2016,2,22,9,30,856.0,71.0,2.1,13.0,460.0,747.82,602.22
2016,2,22,9,45,873.5,73.5,2.15,13.5,499.5,793.79,632.17
2016,2,22,10,0,891.0,76.0,2.2,14.0,539.0,845.63,666.77
2016,2,22,10,15,904.0,77.5,2.2,14.0,572.5,890.64,696.71
2016,2,22,10,30,917.0,79.0,2.2,14.0,606.0,933.35,724.75
2016,2,22,10,45,925.0,80.5,2.2,14.5,632.5,968.83,746.18
2016,2,22,11,0,933.0,82.0,2.2,15.0,659.0,1001.25,765.38
2016,2,22,11,15,939.5,83.0,2.15,15.0,678.0,1028.33,781.73
2016,2,22,11,30,946.0,84.0,2.1,15.0,697.0,1051.92,795.76
2016,2,22,11,45,948.5,85.0,2.1,15.5,707.5,1067.86,803.97
2016,2,22,12,0,951.0,86.0,2.1,16.0,718.0,1079.96,809.84
2016,2,22,12,15,952.0,86.0,2.1,16.0,721.0,1085.44,813.07
2016,2,22,12,30,953.0,86.0,2.1,16.0,724.0,1086.96,813.97
2016,2,22,12,45,948.5,87.5,2.15,16.0,718.0,1080.72,810.71
2016,2,22,13,0,944.0,89.0,2.2,16.0,712.0,1070.59,805.14
2016,2,22,13,15,829.5,120.5,2.2,16.0,660.0,994.79,755.26
2016,2,22,13,30,715.0,152.0,2.2,16.0,608.0,911.79,700.22
2016,2,22,13,45,818.5,119.0,2.2,16.0,625.0,951.38,729.05
2016,2,22,14,0,922.0,86.0,2.2,16.0,642.0,978.74,748.23
2016,2,22,14,15,912.0,84.5,2.1,16.0,613.0,942.33,723.13
2016,2,22,14,30,902.0,83.0,2.0,16.0,584.0,903.12,696.74
2016,2,22,14,45,886.0,81.5,1.95,16.0,548.5,856.29,665.44
2016,2,22,15,0,870.0,80.0,1.9,16.0,513.0,815.89,638.41
2016,2,22,15,15,849.0,77.0,1.75,16.0,471.5,759.19,598.4
2016,2,22,15,30,828.0,74.0,1.6,16.0,430.0,701.62,557.33
2016,2,22,15,45,797.0,71.0,1.45,16.0,383.5,636.77,508.83
2016,2,22,16,0,766.0,68.0,1.3,16.0,337.0,572.68,458.88
2016,2,22,16,15,722.5,63.5,1.3,15.5,288.0,500.97,403.2
2016,2,22,16,30,679.0,59.0,1.3,15.0,239.0,434.89,349.46
2016,2,22,16,45,609.0,52.5,1.3,14.5,189.0,355.41,283.0
2016,2,22,17,0,539.0,46.0,1.3,14.0,139.0,282.91,220.01
2016,2,22,17,15,423.5,36.0,1.35,14.0,94.0,199.03,146.8
2016,2,22,17,30,308.0,26.0,1.4,14.0,49.0,126.93,70.69
2016,2,22,17,45,154.0,13.0,1.45,14.0,24.5,43.46,0.0
2016,2,22,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.5,1.55,12.0,42.0,86.5,35.03
2016,2,23,7,30,431.0,35.0,1.6,12.0,84.0,192.85,140.91
2016,2,23,7,45,525.0,43.0,1.65,12.5,132.5,265.25,206.6
2016,2,23,8,0,619.0,51.0,1.7,13.0,181.0,348.2,279.05
2016,2,23,8,15,675.0,56.5,1.8,13.0,231.5,416.81,339.35
2016,2,23,8,30,731.0,62.0,1.9,13.0,282.0,493.12,403.8
2016,2,23,8,45,771.5,65.5,2.0,13.0,331.5,562.2,460.54
2016,2,23,9,0,812.0,69.0,2.1,13.0,381.0,633.45,517.15
2016,2,23,9,15,649.0,109.5,2.1,13.0,377.0,606.93,495.03
2016,2,23,9,30,486.0,150.0,2.1,13.0,373.0,550.91,449.99
2016,2,23,9,45,694.0,114.5,2.1,13.5,462.5,709.56,571.67
2016,2,23,10,0,902.0,79.0,2.1,14.0,552.0,857.58,675.02
2016,2,23,10,15,914.5,81.0,1.95,14.0,586.0,903.16,702.52
2016,2,23,10,30,927.0,83.0,1.8,14.0,620.0,946.36,728.69
2016,2,23,10,45,935.0,84.5,1.7,14.5,646.5,982.12,748.49
2016,2,23,11,0,943.0,86.0,1.6,15.0,673.0,1014.77,765.85
2016,2,23,11,15,948.5,87.0,1.55,15.0,692.0,1041.07,781.02
2016,2,23,11,30,954.0,88.0,1.5,15.0,711.0,1063.8,793.89
2016,2,23,11,45,954.5,89.5,1.45,15.5,721.0,1078.4,800.05
2016,2,23,12,0,955.0,91.0,1.4,16.0,731.0,1089.07,803.87
2016,2,23,12,15,955.5,91.0,1.3,16.0,733.5,1094.03,804.7
2016,2,23,12,30,956.0,91.0,1.2,16.0,736.0,1095.01,803.15
2016,2,23,12,45,947.5,93.5,1.2,16.5,728.5,1085.8,795.98
2016,2,23,13,0,939.0,96.0,1.2,17.0,721.0,1072.73,786.69
2016,2,23,13,15,934.0,95.5,1.1,17.0,706.5,1055.94,774.66
2016,2,23,13,30,929.0,95.0,1.0,17.0,692.0,1035.48,760.47
2016,2,23,13,45,920.0,94.5,0.95,17.0,669.5,1007.63,742.76
2016,2,23,14,0,911.0,94.0,0.9,17.0,647.0,976.56,723.12
2016,2,23,14,15,900.0,92.0,0.85,17.0,617.5,938.91,699.22
2016,2,23,14,30,889.0,90.0,0.8,17.0,588.0,908.52,680.1
2016,2,23,14,45,766.5,107.0,0.75,17.0,517.5,797.24,606.32
2016,2,23,15,0,644.0,124.0,0.7,17.0,447.0,686.7,531.66
2016,2,23,15,15,702.5,98.5,0.65,17.0,425.0,674.25,524.85
2016,2,23,15,30,761.0,73.0,0.6,17.0,403.0,650.87,508.92
2016,2,23,15,45,700.5,80.0,0.55,17.0,358.5,583.56,458.99
2016,2,23,16,0,640.0,87.0,0.5,17.0,314.0,516.82,408.34
2016,2,23,16,15,598.5,79.5,0.55,16.5,268.0,449.19,357.34
2016,2,23,16,30,557.0,72.0,0.6,16.0,222.0,384.64,306.3
2016,2,23,16,45,481.0,64.5,0.7,15.5,175.0,307.79,243.65
2016,2,23,17,0,405.0,57.0,0.8,15.0,128.0,238.51,184.99
2016,2,23,17,15,308.0,43.0,0.9,14.5,86.5,163.54,120.84
2016,2,23,17,30,211.0,29.0,1.0,14.0,45.0,101.73,59.55
2016,2,23,17,45,105.5,14.5,1.1,14.0,22.5,33.92,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,12.0,10.0,19.81,0.0
2016,2,24,7,15,203.5,23.0,1.2,12.0,44.0,89.47,43.29
2016,2,24,7,30,343.0,37.0,1.3,12.0,78.0,165.7,121.85
2016,2,24,7,45,437.5,46.5,1.4,12.0,124.0,234.58,183.59
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,314.25,253.39
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,382.27,312.51
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,455.52,373.8
2016,2,24,8,45,539.0,99.0,1.4,12.5,281.5,458.5,376.46
2016,2,24,9,0,432.0,129.0,1.4,13.0,297.0,442.89,363.46
2016,2,24,9,15,608.5,106.5,1.3,13.0,372.5,574.45,467.02
2016,2,24,9,30,785.0,84.0,1.2,13.0,448.0,707.9,565.12
2016,2,24,9,45,805.5,86.0,1.2,13.5,487.0,760.93,599.3
2016,2,24,10,0,826.0,88.0,1.2,14.0,526.0,812.92,632.84
2016,2,24,10,15,839.5,90.5,1.15,14.5,558.5,858.06,660.2
2016,2,24,10,30,853.0,93.0,1.1,15.0,591.0,901.07,685.56
2016,2,24,10,45,862.5,94.5,1.1,15.5,617.0,936.78,706.43
2016,2,24,11,0,872.0,96.0,1.1,16.0,643.0,957.81,717.51
2016,2,24,11,15,878.0,97.0,1.05,16.0,661.0,983.11,731.98
2016,2,24,11,30,884.0,98.0,1.0,16.0,679.0,1005.12,744.19
2016,2,24,11,45,887.0,98.5,1.0,16.0,689.5,1020.11,752.98
2016,2,24,12,0,890.0,99.0,1.0,16.0,700.0,1031.52,759.69
2016,2,24,12,15,890.5,99.0,0.95,16.0,702.0,1036.15,761.2
2016,2,24,12,30,891.0,99.0,0.9,16.0,704.0,1037.06,760.59
2016,2,24,12,45,888.5,99.0,0.85,16.5,698.5,1031.2,754.48
2016,2,24,13,0,886.0,99.0,0.8,17.0,693.0,1021.67,746.33
2016,2,24,13,15,881.5,98.5,0.75,17.0,679.0,1005.97,735.87
2016,2,24,13,30,877.0,98.0,0.7,17.0,665.0,986.79,723.43
2016,2,24,13,45,869.0,96.5,0.7,17.0,643.5,959.74,707.2
2016,2,24,14,0,861.0,95.0,0.7,17.0,622.0,941.0,696.46
2016,2,24,14,15,849.5,93.5,0.7,17.0,593.5,904.15,673.8
2016,2,24,14,30,838.0,92.0,0.7,17.0,565.0,864.75,649.51
2016,2,24,14,45,822.0,89.5,0.7,17.0,530.0,818.08,620.06
2016,2,24,15,0,806.0,87.0,0.7,17.0,495.0,769.69,589.04
2016,2,24,15,15,784.0,84.0,0.7,17.0,455.0,714.73,552.85
2016,2,24,15,30,762.0,81.0,0.7,17.0,415.0,659.15,515.46
2016,2,24,15,45,731.5,77.5,0.7,17.0,370.0,597.04,470.5
2016,2,24,16,0,701.0,74.0,0.7,17.0,325.0,538.64,426.68
2016,2,24,16,15,657.5,68.5,0.8,16.5,278.0,469.2,374.32
2016,2,24,16,30,614.0,63.0,0.9,16.0,231.0,402.95,321.84
2016,2,24,16,45,548.5,55.5,1.0,15.5,183.0,328.17,260.24
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,260.04,201.73
2016,2,24,17,15,377.5,37.5,1.2,14.5,92.0,182.7,135.11
2016,2,24,17,30,272.0,27.0,1.3,14.0,49.0,117.84,71.76
2016,2,24,17,45,136.0,13.5,1.4,14.0,24.5,39.31,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,18.34,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,46.0,84.37,45.42
2016,2,25,7,30,302.0,42.0,0.9,12.0,80.0,154.78,114.41
2016,2,25,7,45,385.5,53.5,0.95,12.5,124.5,220.59,172.46
2016,2,25,8,0,469.0,65.0,1.0,13.0,169.0,294.5,236.25
2016,2,25,8,15,527.0,73.0,0.95,13.0,216.0,361.4,293.41
2016,2,25,8,30,585.0,81.0,0.9,13.0,263.0,433.68,352.91
2016,2,25,8,45,478.5,111.0,0.9,13.5,275.5,427.41,348.11
2016,2,25,9,0,372.0,141.0,0.9,14.0,288.0,415.16,337.57
2016,2,25,9,15,539.0,118.5,0.9,14.5,357.5,536.94,432.62
2016,2,25,9,30,706.0,96.0,0.9,15.0,427.0,664.86,526.91
2016,2,25,9,45,666.0,118.0,0.9,15.5,451.0,689.57,540.88
2016,2,25,10,0,626.0,140.0,0.9,16.0,475.0,707.97,551.37
2016,2,25,10,15,536.0,181.0,0.9,16.0,480.0,688.65,534.86
2016,2,25,10,30,446.0,222.0,0.9,16.0,485.0,670.08,518.88
2016,2,25,10,45,453.5,231.5,0.95,16.5,508.5,701.75,540.36
2016,2,25,11,0,461.0,241.0,1.0,17.0,532.0,731.92,559.95
2016,2,25,11,15,656.0,176.0,0.95,17.0,603.0,873.73,658.51
2016,2,25,11,30,851.0,111.0,0.9,17.0,674.0,999.58,737.26
2016,2,25,11,45,854.5,111.5,0.85,17.5,684.5,1015.0,742.18
2016,2,25,12,0,858.0,112.0,0.8,18.0,695.0,1026.86,746.57
2016,2,25,12,15,859.5,112.0,0.75,18.0,697.5,1032.45,748.56
2016,2,25,12,30,861.0,112.0,0.7,18.0,700.0,1034.34,748.46
2016,2,25,12,45,864.0,109.5,0.65,18.0,696.0,1031.11,745.36
2016,2,25,13,0,867.0,107.0,0.6,18.0,692.0,1024.11,740.15
2016,2,25,13,15,863.0,106.5,0.55,18.0,679.0,1008.76,729.95
2016,2,25,13,30,859.0,106.0,0.5,18.0,666.0,989.88,717.81
2016,2,25,13,45,847.5,106.0,0.45,18.5,644.0,960.98,698.2
2016,2,25,14,0,836.0,106.0,0.4,19.0,622.0,929.12,676.97
2016,2,25,14,15,825.0,104.5,0.4,18.5,594.0,893.26,656.78
2016,2,25,14,30,814.0,103.0,0.4,18.0,566.0,854.88,634.72
2016,2,25,14,45,794.5,101.5,0.4,18.0,530.5,807.02,604.88
2016,2,25,15,0,775.0,100.0,0.4,18.0,495.0,757.71,573.68
2016,2,25,15,15,753.0,96.0,0.5,17.5,455.0,706.76,543.3
2016,2,25,15,30,731.0,92.0,0.6,17.0,415.0,651.09,507.66
2016,2,25,15,45,705.5,82.0,0.75,17.0,367.0,586.09,462.6
2016,2,25,16,0,680.0,72.0,0.9,17.0,319.0,521.73,415.72
2016,2,25,16,15,615.5,73.0,0.95,16.5,272.5,448.93,359.7
2016,2,25,16,30,551.0,74.0,1.0,16.0,226.0,380.83,305.12
2016,2,25,16,45,513.5,62.5,1.1,15.5,182.5,318.08,252.82
2016,2,25,17,0,476.0,51.0,1.2,15.0,139.0,258.92,201.18
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.5,182.28,135.09
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,118.23,74.21
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,39.45,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.85,13.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.9,13.0,8.0,6.29,0.0
2016,2,26,7,15,17.0,26.5,1.0,13.0,29.0,28.07,13.63
2016,2,26,7,30,34.0,45.0,1.1,13.0,50.0,52.05,36.83
2016,2,26,7,45,52.5,66.0,1.2,13.0,76.5,80.92,62.21
2016,2,26,8,0,71.0,87.0,1.3,13.0,103.0,119.87,96.08
2016,2,26,8,15,82.5,108.5,1.35,13.0,131.0,151.25,123.33
2016,2,26,8,30,94.0,130.0,1.4,13.0,159.0,183.94,151.22
2016,2,26,8,45,104.5,149.0,1.5,13.5,186.5,214.48,176.55
2016,2,26,9,0,115.0,168.0,1.6,14.0,214.0,246.13,202.26
2016,2,26,9,15,109.5,187.0,1.6,14.0,235.0,267.5,219.13
2016,2,26,9,30,104.0,206.0,1.6,14.0,256.0,272.44,222.63
2016,2,26,9,45,241.5,209.5,1.65,14.5,336.5,422.42,343.47
2016,2,26,10,0,379.0,213.0,1.7,15.0,417.0,550.66,442.33
2016,2,26,10,15,390.0,224.5,1.7,15.0,446.0,587.09,468.03
2016,2,26,10,30,401.0,236.0,1.7,15.0,475.0,622.96,493.69
2016,2,26,10,45,374.0,255.0,1.7,15.0,485.0,631.12,497.86
2016,2,26,11,0,347.0,274.0,1.7,15.0,495.0,636.47,500.19
2016,2,26,11,15,380.5,273.5,1.7,15.0,522.0,676.41,529.46
2016,2,26,11,30,414.0,273.0,1.7,15.0,549.0,716.01,557.87
2016,2,26,11,45,418.0,276.5,1.75,15.5,559.0,751.93,581.52
2016,2,26,12,0,422.0,280.0,1.8,16.0,569.0,764.02,588.79
2016,2,26,12,15,363.0,297.0,1.85,16.0,546.0,702.65,544.32
2016,2,26,12,30,304.0,314.0,1.9,16.0,523.0,661.79,514.09
2016,2,26,12,45,282.5,315.5,2.0,16.0,508.5,640.35,499.03
2016,2,26,13,0,261.0,317.0,2.1,16.0,494.0,617.83,482.89
2016,2,26,13,15,349.0,289.0,2.15,15.5,521.0,670.37,525.65
2016,2,26,13,30,437.0,261.0,2.2,15.0,548.0,741.18,580.15
2016,2,26,13,45,446.0,248.5,2.3,15.0,533.5,726.44,570.51
2016,2,26,14,0,455.0,236.0,2.4,15.0,519.0,709.29,559.8
2016,2,26,14,15,308.0,250.0,2.45,15.0,437.5,556.4,444.45
2016,2,26,14,30,161.0,264.0,2.5,15.0,356.0,413.1,332.52
2016,2,26,14,45,110.0,241.0,2.6,15.0,302.5,320.98,260.31
2016,2,26,15,0,59.0,218.0,2.7,15.0,249.0,252.17,204.56
2016,2,26,15,15,46.0,196.5,2.7,14.5,219.5,218.1,177.49
2016,2,26,15,30,33.0,175.0,2.7,14.0,190.0,185.32,150.97
2016,2,26,15,45,16.5,140.0,2.7,14.0,147.5,126.98,102.41
2016,2,26,16,0,0.0,105.0,2.7,14.0,105.0,84.51,66.52
2016,2,26,16,15,0.0,90.0,2.55,13.5,90.0,71.96,56.12
2016,2,26,16,30,0.0,75.0,2.4,13.0,75.0,59.5,45.57
2016,2,26,16,45,0.0,59.5,2.3,13.0,59.5,46.66,34.44
2016,2,26,17,0,0.0,44.0,2.2,13.0,44.0,33.88,23.25
2016,2,26,17,15,0.0,30.5,2.05,12.5,30.5,23.29,13.9
2016,2,26,17,30,0.0,17.0,1.9,12.0,17.0,12.94,4.28
2016,2,26,17,45,0.0,8.5,1.8,12.0,8.5,6.45,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,14.95,0.0
2016,2,27,7,15,217.0,28.5,1.5,12.0,57.5,97.94,60.02
2016,2,27,7,30,434.0,38.0,1.5,12.0,96.0,194.09,144.17
2016,2,27,7,45,517.5,45.5,1.55,12.5,143.5,261.97,204.93
2016,2,27,8,0,601.0,53.0,1.6,13.0,191.0,339.14,272.29
2016,2,27,8,15,652.5,58.5,1.55,13.0,240.0,406.98,331.02
2016,2,27,8,30,704.0,64.0,1.5,13.0,289.0,477.33,389.7
2016,2,27,8,45,738.5,67.5,1.5,13.5,336.5,541.28,440.67
2016,2,27,9,0,773.0,71.0,1.5,14.0,384.0,606.86,490.87
2016,2,27,9,15,797.5,74.5,1.4,14.0,427.5,666.67,535.02
2016,2,27,9,30,822.0,78.0,1.3,14.0,471.0,726.43,575.84
2016,2,27,9,45,839.0,80.5,1.2,14.5,510.0,778.66,608.79
2016,2,27,10,0,856.0,83.0,1.1,15.0,549.0,829.5,639.73
2016,2,27,10,15,868.5,84.5,1.05,15.0,581.5,863.98,660.58
2016,2,27,10,30,881.0,86.0,1.0,15.0,614.0,905.05,685.76
2016,2,27,10,45,746.0,137.0,0.95,15.0,597.0,880.49,666.75
2016,2,27,11,0,611.0,188.0,0.9,15.0,580.0,825.72,628.29
2016,2,27,11,15,654.0,179.5,0.9,15.0,609.5,873.62,660.74
2016,2,27,11,30,697.0,171.0,0.9,15.0,639.0,919.65,690.07
2016,2,27,11,45,621.5,202.0,0.95,15.5,624.5,885.51,665.92
2016,2,27,12,0,546.0,233.0,1.0,16.0,610.0,839.52,633.23
2016,2,27,12,15,441.5,270.5,1.0,16.0,576.5,775.51,587.42
2016,2,27,12,30,337.0,308.0,1.0,16.0,543.0,687.44,524.67
2016,2,27,12,45,319.0,309.5,1.0,16.0,530.0,669.41,512.67
2016,2,27,13,0,301.0,311.0,1.0,16.0,517.0,650.11,498.96
2016,2,27,13,15,469.0,249.5,1.0,16.0,563.5,768.48,586.62
2016,2,27,13,30,637.0,188.0,1.0,16.0,610.0,867.65,656.61
2016,2,27,13,45,602.0,192.5,1.05,16.0,580.5,823.83,626.8
2016,2,27,14,0,567.0,197.0,1.1,16.0,551.0,771.31,592.12
2016,2,27,14,15,358.0,231.5,1.1,16.0,452.0,579.89,453.42
2016,2,27,14,30,149.0,266.0,1.1,16.0,353.0,403.7,319.25
2016,2,27,14,45,490.0,176.0,1.1,16.0,435.0,625.15,494.25
2016,2,27,15,0,831.0,86.0,1.1,16.0,517.0,783.86,608.83
2016,2,27,15,15,705.0,104.5,1.1,15.5,450.0,676.88,533.27
2016,2,27,15,30,579.0,123.0,1.1,15.0,383.0,572.67,457.27
2016,2,27,15,45,661.0,96.5,1.1,15.0,364.5,569.4,456.58
2016,2,27,16,0,743.0,70.0,1.1,15.0,346.0,552.62,443.7
2016,2,27,16,15,702.0,65.5,1.15,14.5,297.5,483.67,389.98
2016,2,27,16,30,661.0,61.0,1.2,14.0,249.0,419.62,338.11
2016,2,27,16,45,602.5,54.5,1.25,14.0,200.5,346.74,276.53
2016,2,27,17,0,544.0,48.0,1.3,14.0,152.0,279.6,217.65
2016,2,27,17,15,440.0,38.5,1.35,13.5,106.5,200.67,149.29
2016,2,27,17,30,336.0,29.0,1.4,13.0,61.0,134.24,87.71
2016,2,27,17,45,168.0,14.5,1.5,13.0,30.5,55.85,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.0,11.5,5.5,4.33,0.0
2016,2,28,7,0,0.0,11.0,2.0,12.0,11.0,8.65,0.0
2016,2,28,7,15,18.0,30.0,2.0,12.0,32.5,31.61,17.9
2016,2,28,7,30,36.0,49.0,2.0,12.0,54.0,56.03,40.5
2016,2,28,7,45,51.5,70.5,2.05,12.5,81.0,84.23,65.3
2016,2,28,8,0,67.0,92.0,2.1,13.0,108.0,114.15,91.47
2016,2,28,8,15,77.0,113.0,2.1,13.0,135.5,142.58,116.27
2016,2,28,8,30,87.0,134.0,2.1,13.0,163.0,172.18,141.65
2016,2,28,8,45,95.5,153.5,2.1,13.5,189.0,200.33,165.07
2016,2,28,9,0,104.0,173.0,2.1,14.0,215.0,242.69,199.54
2016,2,28,9,15,220.0,182.5,2.05,14.0,284.5,338.54,279.07
2016,2,28,9,30,336.0,192.0,2.0,14.0,354.0,461.48,377.17
2016,2,28,9,45,272.5,219.0,1.95,14.0,357.5,455.51,369.66
2016,2,28,10,0,209.0,246.0,1.9,14.0,361.0,424.94,343.88
2016,2,28,10,15,197.0,263.0,1.85,14.0,376.5,440.39,354.91
2016,2,28,10,30,185.0,280.0,1.8,14.0,392.0,454.53,364.51
2016,2,28,10,45,361.5,248.0,1.8,14.5,478.0,609.69,484.66
2016,2,28,11,0,538.0,216.0,1.8,15.0,564.0,776.28,605.99
2016,2,28,11,15,461.0,251.0,1.8,15.0,555.5,750.8,583.42
2016,2,28,11,30,384.0,286.0,1.8,15.0,547.0,698.53,544.09
2016,2,28,11,45,288.5,310.0,1.85,15.0,507.5,634.79,495.82
2016,2,28,12,0,193.0,334.0,1.9,15.0,468.0,543.41,426.63
2016,2,28,12,15,134.5,327.5,1.95,15.0,421.0,477.48,376.38
2016,2,28,12,30,76.0,321.0,2.0,15.0,374.0,386.31,305.8
2016,2,28,12,45,162.5,322.5,2.05,15.0,434.5,499.68,395.52
2016,2,28,13,0,249.0,324.0,2.1,15.0,495.0,586.91,462.68
2016,2,28,13,15,267.0,314.0,2.1,15.0,494.5,614.28,482.67
2016,2,28,13,30,285.0,304.0,2.1,15.0,494.0,615.77,484.53
2016,2,28,13,45,400.0,261.0,2.1,15.0,518.0,671.52,529.4
2016,2,28,14,0,515.0,218.0,2.1,15.0,542.0,743.96,584.62
2016,2,28,14,15,367.0,241.5,2.05,15.0,467.0,597.8,474.56
2016,2,28,14,30,219.0,265.0,2.0,15.0,392.0,462.41,370.29
2016,2,28,14,45,341.5,224.5,2.0,15.0,409.5,531.71,427.6
2016,2,28,15,0,464.0,184.0,2.0,15.0,427.0,590.32,474.32
2016,2,28,15,15,348.5,187.5,1.95,15.0,362.0,467.72,379.07
2016,2,28,15,30,233.0,191.0,1.9,15.0,297.0,373.45,304.15
2016,2,28,15,45,211.5,172.5,1.9,15.0,261.0,313.51,256.99
2016,2,28,16,0,190.0,154.0,1.9,15.0,225.0,270.77,222.33
2016,2,28,16,15,170.0,136.5,1.85,14.5,193.5,231.99,190.49
2016,2,28,16,30,150.0,119.0,1.8,14.0,162.0,195.3,159.64
2016,2,28,16,45,134.0,97.5,1.75,14.0,130.5,158.11,127.47
2016,2,28,17,0,118.0,76.0,1.7,14.0,99.0,122.71,96.29
2016,2,28,17,15,86.0,55.5,1.8,13.5,69.5,85.06,63.44
2016,2,28,17,30,54.0,35.0,1.9,13.0,40.0,51.04,32.88
2016,2,28,17,45,27.0,17.5,2.0,13.0,20.0,22.43,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,8.5,1.45,10.5,12.0,18.23,0.0
2016,2,29,7,0,174.0,17.0,1.4,11.0,24.0,57.32,0.0
2016,2,29,7,15,309.0,28.5,1.45,11.5,64.0,121.8,80.82
2016,2,29,7,30,444.0,40.0,1.5,12.0,104.0,197.27,147.51
2016,2,29,7,45,529.5,47.0,1.55,12.5,152.5,265.84,208.41
2016,2,29,8,0,615.0,54.0,1.6,13.0,201.0,343.92,276.2
2016,2,29,8,15,664.5,59.5,1.55,13.0,251.0,409.79,333.14
2016,2,29,8,30,714.0,65.0,1.5,13.0,301.0,481.67,392.76
2016,2,29,8,45,743.5,70.0,1.5,13.5,348.0,544.68,442.73
2016,2,29,9,0,773.0,75.0,1.5,14.0,395.0,608.87,491.66
2016,2,29,9,15,797.0,78.0,1.5,14.0,438.5,667.79,535.87
2016,2,29,9,30,821.0,81.0,1.5,14.0,482.0,726.56,577.27
2016,2,29,9,45,833.5,85.0,1.5,14.5,520.0,776.91,610.28
2016,2,29,10,0,846.0,89.0,1.5,15.0,558.0,825.52,641.43
2016,2,29,10,15,858.5,91.0,1.45,15.0,590.5,869.8,669.61
2016,2,29,10,30,871.0,93.0,1.4,15.0,623.0,901.32,688.69
2016,2,29,10,45,885.0,92.0,1.35,15.5,650.0,938.06,709.9
2016,2,29,11,0,899.0,91.0,1.3,16.0,677.0,972.12,728.91
2016,2,29,11,15,905.0,92.0,1.3,16.0,695.5,997.8,744.45
2016,2,29,11,30,911.0,93.0,1.3,16.0,714.0,1020.05,757.9
2016,2,29,11,45,919.0,91.0,1.3,16.5,725.5,1037.29,766.79
2016,2,29,12,0,927.0,89.0,1.3,17.0,737.0,1050.88,773.47
2016,2,29,12,15,928.0,89.5,1.25,17.0,739.5,1056.51,775.73
2016,2,29,12,30,929.0,90.0,1.2,17.0,742.0,1058.25,775.76
2016,2,29,12,45,926.0,90.5,1.2,17.5,736.0,1052.04,770.51
2016,2,29,13,0,923.0,91.0,1.2,18.0,730.0,1042.01,763.1
2016,2,29,13,15,706.5,168.5,1.15,18.0,652.5,924.04,686.58
2016,2,29,13,30,490.0,246.0,1.1,18.0,575.0,772.57,583.24
2016,2,29,13,45,541.0,219.0,1.05,18.0,571.0,781.28,592.4
2016,2,29,14,0,592.0,192.0,1.0,18.0,567.0,793.36,601.69
2016,2,29,14,15,730.0,140.0,0.9,18.0,582.5,845.43,636.91
2016,2,29,14,30,868.0,88.0,0.8,18.0,598.0,867.01,650.06
2016,2,29,14,45,848.0,88.0,0.75,18.5,561.0,828.37,623.19
2016,2,29,15,0,828.0,88.0,0.7,19.0,524.0,778.49,589.44
2016,2,29,15,15,807.5,85.0,0.6,19.0,483.0,723.6,552.35
2016,2,29,15,30,787.0,82.0,0.5,19.0,442.0,667.92,513.83
2016,2,29,15,45,671.0,91.5,0.4,19.0,377.0,565.38,438.73
2016,2,29,16,0,555.0,101.0,0.3,19.0,312.0,468.4,366.19
2016,2,29,16,15,513.5,94.5,0.25,18.5,269.0,406.26,319.3
2016,2,29,16,30,472.0,88.0,0.2,18.0,226.0,342.29,269.02
2016,2,29,16,45,420.0,76.0,0.2,18.0,182.0,278.19,216.78
2016,2,29,17,0,368.0,64.0,0.2,18.0,138.0,219.65,167.53
2016,2,29,17,15,296.0,49.5,0.2,17.5,97.5,158.02,115.68
2016,2,29,17,30,224.0,35.0,0.2,17.0,57.0,105.26,69.77
2016,2,29,17,45,112.0,17.5,0.2,17.0,28.5,45.19,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,12.5,11.5,9.05,0.0
2016,3,1,7,0,0.0,23.0,1.6,13.0,23.0,18.95,0.0
2016,3,1,7,15,154.0,36.0,1.65,13.0,58.5,87.07,59.04
2016,3,1,7,30,308.0,49.0,1.7,13.0,94.0,159.44,119.82
2016,3,1,7,45,364.5,62.5,1.8,13.5,136.5,214.54,168.83
2016,3,1,8,0,421.0,76.0,1.9,14.0,179.0,276.18,222.71
2016,3,1,8,15,469.0,84.0,1.9,14.0,222.0,333.88,272.73
2016,3,1,8,30,517.0,92.0,1.9,14.0,265.0,402.96,330.41
2016,3,1,8,45,566.5,97.0,1.95,14.5,312.5,468.39,383.14
2016,3,1,9,0,616.0,102.0,2.0,15.0,360.0,537.39,437.04
2016,3,1,9,15,552.0,133.0,2.1,15.0,382.5,548.49,444.98
2016,3,1,9,30,488.0,164.0,2.2,15.0,405.0,560.43,453.04
2016,3,1,9,45,685.5,121.5,2.3,15.5,488.5,703.66,562.61
2016,3,1,10,0,883.0,79.0,2.4,16.0,572.0,834.87,654.6
2016,3,1,10,15,894.5,80.5,2.45,16.0,605.0,878.2,683.0
2016,3,1,10,30,906.0,82.0,2.5,16.0,638.0,919.1,710.3
2016,3,1,10,45,917.5,82.0,2.55,16.0,664.5,955.58,734.4
2016,3,1,11,0,929.0,82.0,2.6,16.0,691.0,989.13,756.47
2016,3,1,11,15,934.0,82.5,2.6,16.0,709.5,1013.83,772.03
2016,3,1,11,30,939.0,83.0,2.6,16.0,728.0,1034.95,785.31
2016,3,1,11,45,944.5,82.5,2.6,16.0,739.0,1051.7,795.79
2016,3,1,12,0,950.0,82.0,2.6,16.0,750.0,1064.66,803.9
2016,3,1,12,15,949.5,82.0,2.55,16.0,751.5,1068.22,805.37
2016,3,1,12,30,949.0,82.0,2.5,16.0,753.0,1067.81,804.47
2016,3,1,12,45,946.0,82.0,2.5,16.0,746.5,1060.89,800.05
2016,3,1,13,0,943.0,82.0,2.5,16.0,740.0,1050.06,793.25
2016,3,1,13,15,937.5,81.5,2.5,16.0,725.0,1032.33,782.02
2016,3,1,13,30,932.0,81.0,2.5,16.0,710.0,1010.91,768.49
2016,3,1,13,45,924.0,80.0,2.5,16.0,687.0,982.98,750.62
2016,3,1,14,0,916.0,79.0,2.5,16.0,664.0,951.76,730.57
2016,3,1,14,15,905.0,78.0,2.45,16.0,634.5,914.76,705.99
2016,3,1,14,30,894.0,77.0,2.4,16.0,605.0,875.04,679.46
2016,3,1,14,45,878.5,75.0,2.4,16.0,568.5,827.93,647.93
2016,3,1,15,0,863.0,73.0,2.4,16.0,532.0,778.96,614.68
2016,3,1,15,15,842.5,71.0,2.35,15.5,490.0,724.65,577.78
2016,3,1,15,30,822.0,69.0,2.3,15.0,448.0,675.8,544.21
2016,3,1,15,45,460.0,114.0,2.3,15.0,322.5,440.5,360.24
2016,3,1,16,0,98.0,159.0,2.3,15.0,197.0,205.18,167.33
2016,3,1,16,15,91.0,138.5,2.1,14.5,170.0,176.67,144.38
2016,3,1,16,30,84.0,118.0,1.9,14.0,143.0,148.95,121.04
2016,3,1,16,45,317.5,82.5,1.75,14.0,151.0,238.49,192.96
2016,3,1,17,0,551.0,47.0,1.6,14.0,159.0,274.54,214.34
2016,3,1,17,15,455.0,39.0,1.5,13.5,113.5,200.19,149.05
2016,3,1,17,30,359.0,31.0,1.4,13.0,68.0,137.23,92.74
2016,3,1,17,45,179.5,15.5,1.35,13.0,34.0,58.04,8.69
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,0.9,12.5,7.5,5.9,0.0
2016,3,2,7,0,0.0,15.0,1.0,13.0,15.0,11.43,0.0
2016,3,2,7,15,10.0,34.0,1.05,13.0,35.5,32.03,20.03
2016,3,2,7,30,20.0,53.0,1.1,13.0,56.0,53.02,38.63
2016,3,2,7,45,31.0,74.0,1.15,13.5,80.5,77.64,60.04
2016,3,2,8,0,42.0,95.0,1.2,14.0,105.0,103.61,82.43
2016,3,2,8,15,50.0,115.0,1.2,14.0,130.0,128.38,103.69
2016,3,2,8,30,58.0,135.0,1.2,14.0,155.0,154.17,125.46
2016,3,2,8,45,71.5,156.5,1.2,14.5,184.5,185.84,151.51
2016,3,2,9,0,85.0,178.0,1.2,15.0,214.0,219.01,178.27
2016,3,2,9,15,83.5,197.0,1.2,15.0,235.5,240.34,195.06
2016,3,2,9,30,82.0,216.0,1.2,15.0,257.0,261.56,211.53
2016,3,2,9,45,124.0,237.0,1.3,15.5,304.5,336.2,270.56
2016,3,2,10,0,166.0,258.0,1.4,16.0,352.0,398.32,318.41
2016,3,2,10,15,175.5,273.5,1.45,16.0,377.5,429.12,341.34
2016,3,2,10,30,185.0,289.0,1.5,16.0,403.0,460.11,364.4
2016,3,2,10,45,169.0,302.0,1.6,16.0,410.0,464.8,367.05
2016,3,2,11,0,153.0,315.0,1.7,16.0,417.0,468.11,368.85
2016,3,2,11,15,134.0,322.0,1.8,16.0,413.0,460.61,362.53
2016,3,2,11,30,115.0,329.0,1.9,16.0,409.0,428.56,337.96
2016,3,2,11,45,137.5,336.5,2.0,16.0,433.0,484.24,380.65
2016,3,2,12,0,160.0,344.0,2.1,16.0,457.0,516.47,405.2
2016,3,2,12,15,103.0,325.5,2.15,16.0,398.5,414.65,327.01
2016,3,2,12,30,46.0,307.0,2.2,16.0,340.0,336.67,265.74
2016,3,2,12,45,39.0,295.5,2.3,16.0,323.5,317.06,250.82
2016,3,2,13,0,32.0,284.0,2.4,16.0,307.0,297.54,235.64
2016,3,2,13,15,30.5,279.5,2.4,16.0,301.0,291.08,230.75
2016,3,2,13,30,29.0,275.0,2.4,16.0,295.0,284.63,225.85
2016,3,2,13,45,19.5,245.0,2.45,16.0,258.5,224.12,177.98
2016,3,2,14,0,10.0,215.0,2.5,16.0,222.0,187.19,148.46
2016,3,2,14,15,45.5,241.0,2.5,15.5,268.5,262.81,211.03
2016,3,2,14,30,81.0,267.0,2.5,15.0,315.0,320.9,258.68
2016,3,2,14,45,62.5,243.5,2.5,15.0,279.5,278.44,224.66
2016,3,2,15,0,44.0,220.0,2.5,15.0,244.0,237.52,191.85
2016,3,2,15,15,130.0,209.5,2.45,15.0,272.0,306.08,249.76
2016,3,2,15,30,216.0,199.0,2.4,15.0,300.0,349.94,286.54
2016,3,2,15,45,210.0,178.5,2.35,15.0,268.5,314.38,257.9
2016,3,2,16,0,204.0,158.0,2.3,15.0,237.0,279.11,229.3
2016,3,2,16,15,184.5,140.5,2.15,14.5,204.5,240.02,197.1
2016,3,2,16,30,165.0,123.0,2.0,14.0,172.0,202.92,165.89
2016,3,2,16,45,153.0,101.5,1.9,14.0,140.5,166.88,134.66
2016,3,2,17,0,141.0,80.0,1.8,14.0,109.0,132.17,103.96
2016,3,2,17,15,109.0,59.5,1.8,13.5,78.0,93.6,70.28
2016,3,2,17,30,77.0,39.0,1.8,13.0,47.0,58.79,39.64
2016,3,2,17,45,38.5,19.5,1.8,13.0,23.5,26.03,4.13
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
