Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,1.55,13.0,5.0,3.93,0.0
2016,3,3,7,0,0.0,10.0,1.6,13.0,10.0,7.59,0.0
2016,3,3,7,15,0.0,24.0,1.55,13.0,24.0,18.31,9.33
2016,3,3,7,30,0.0,38.0,1.5,13.0,38.0,29.08,19.0
2016,3,3,7,45,0.0,54.0,1.5,13.5,54.0,42.14,30.42
2016,3,3,8,0,0.0,70.0,1.5,14.0,70.0,55.25,41.74
2016,3,3,8,15,0.0,87.0,1.4,14.0,87.0,69.34,53.8
2016,3,3,8,30,0.0,104.0,1.3,14.0,104.0,83.52,65.76
2016,3,3,8,45,0.0,95.0,1.2,14.0,95.0,74.65,58.1
2016,3,3,9,0,0.0,86.0,1.1,14.0,86.0,66.52,51.1
2016,3,3,9,15,0.0,102.5,1.1,14.0,102.5,80.16,62.44
2016,3,3,9,30,0.0,119.0,1.1,14.0,119.0,93.95,73.77
2016,3,3,9,45,7.0,161.0,1.1,14.5,165.0,136.08,108.42
2016,3,3,10,0,14.0,203.0,1.1,15.0,211.0,180.06,143.78
2016,3,3,10,15,10.5,201.5,1.1,15.0,207.5,175.37,139.43
2016,3,3,10,30,7.0,200.0,1.1,15.0,204.0,170.62,135.23
2016,3,3,10,45,6.5,202.0,1.15,15.0,206.0,171.76,135.96
2016,3,3,11,0,6.0,204.0,1.2,15.0,208.0,172.94,136.73
2016,3,3,11,15,15.0,236.0,1.3,15.0,246.0,210.95,167.37
2016,3,3,11,30,24.0,268.0,1.4,15.0,284.0,249.96,198.34
2016,3,3,11,45,24.5,271.0,1.5,15.0,288.5,253.34,200.84
2016,3,3,12,0,25.0,274.0,1.6,15.0,293.0,256.73,203.53
2016,3,3,12,15,38.5,294.5,1.5,15.0,323.0,314.81,249.11
2016,3,3,12,30,52.0,315.0,1.4,15.0,353.0,350.58,276.59
2016,3,3,12,45,39.0,296.0,1.35,15.0,324.5,316.82,249.93
2016,3,3,13,0,26.0,277.0,1.3,15.0,296.0,260.56,205.98
2016,3,3,13,15,26.0,271.5,1.2,15.0,290.5,255.25,202.08
2016,3,3,13,30,26.0,266.0,1.1,15.0,285.0,249.94,197.97
2016,3,3,13,45,55.0,281.0,1.05,15.0,318.0,314.8,249.7
2016,3,3,14,0,84.0,296.0,1.0,15.0,351.0,357.19,282.97
2016,3,3,14,15,49.5,255.0,1.0,14.5,287.0,280.47,223.2
2016,3,3,14,30,15.0,214.0,1.0,14.0,223.0,190.85,152.1
2016,3,3,14,45,7.5,185.0,1.0,14.0,189.5,157.92,125.86
2016,3,3,15,0,0.0,156.0,1.0,14.0,156.0,126.02,99.88
2016,3,3,15,15,0.0,113.0,0.9,14.0,113.0,88.78,69.33
2016,3,3,15,30,0.0,70.0,0.8,14.0,70.0,53.73,40.13
2016,3,3,15,45,0.0,90.5,0.7,14.0,90.5,70.3,54.32
2016,3,3,16,0,0.0,111.0,0.6,14.0,111.0,88.72,69.94
2016,3,3,16,15,0.0,96.0,0.6,14.0,96.0,76.27,59.55
2016,3,3,16,30,0.0,81.0,0.6,14.0,81.0,63.91,49.16
2016,3,3,16,45,0.0,65.5,0.6,14.0,65.5,51.2,38.3
2016,3,3,17,0,0.0,50.0,0.6,14.0,50.0,38.57,27.35
2016,3,3,17,15,0.0,36.0,0.6,14.0,36.0,27.52,17.63
2016,3,3,17,30,0.0,22.0,0.6,14.0,22.0,16.76,8.07
2016,3,3,17,45,0.0,11.0,0.65,14.0,11.0,8.35,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,13.0,6.5,5.11,0.0
2016,3,4,7,0,0.0,13.0,1.3,13.0,13.0,9.89,0.0
2016,3,4,7,15,0.0,28.0,1.3,13.0,28.0,21.39,11.97
2016,3,4,7,30,0.0,43.0,1.3,13.0,43.0,33.4,22.7
2016,3,4,7,45,0.0,61.0,1.3,13.5,61.0,48.26,35.67
2016,3,4,8,0,0.0,79.0,1.3,14.0,79.0,63.2,48.52
2016,3,4,8,15,0.0,97.0,1.35,14.0,97.0,78.22,61.33
2016,3,4,8,30,0.0,115.0,1.4,14.0,115.0,93.34,74.02
2016,3,4,8,45,15.0,141.5,1.5,14.5,148.0,125.55,100.92
2016,3,4,9,0,30.0,168.0,1.6,15.0,181.0,171.06,138.36
2016,3,4,9,15,17.5,169.0,1.75,15.0,177.0,151.74,121.85
2016,3,4,9,30,5.0,170.0,1.9,15.0,173.0,143.03,114.12
2016,3,4,9,45,3.0,172.0,2.05,15.0,174.0,142.67,113.53
2016,3,4,10,0,1.0,174.0,2.2,15.0,175.0,142.32,112.92
2016,3,4,10,15,0.5,107.0,2.2,15.0,107.5,83.65,64.39
2016,3,4,10,30,0.0,40.0,2.2,15.0,40.0,30.69,20.18
2016,3,4,10,45,0.0,28.5,2.25,15.0,28.5,21.86,12.75
2016,3,4,11,0,0.0,17.0,2.3,15.0,17.0,13.03,5.31
2016,3,4,11,15,0.0,18.0,2.25,15.0,18.0,13.81,5.95
2016,3,4,11,30,0.0,19.0,2.2,15.0,19.0,14.58,6.59
2016,3,4,11,45,0.0,74.0,2.2,15.0,74.0,57.06,42.02
2016,3,4,12,0,0.0,129.0,2.2,15.0,129.0,101.44,78.55
2016,3,4,12,15,0.0,139.5,2.3,15.0,139.5,110.27,85.7
2016,3,4,12,30,0.0,150.0,2.4,15.0,150.0,119.19,92.98
2016,3,4,12,45,33.0,236.5,2.5,15.0,260.0,248.13,198.3
2016,3,4,13,0,66.0,323.0,2.6,15.0,370.0,371.95,296.06
2016,3,4,13,15,67.0,315.5,2.6,15.0,362.5,364.21,289.78
2016,3,4,13,30,68.0,308.0,2.6,15.0,355.0,356.3,283.97
2016,3,4,13,45,65.5,298.5,2.65,15.0,342.5,342.74,273.72
2016,3,4,14,0,63.0,289.0,2.7,15.0,330.0,329.2,263.49
2016,3,4,14,15,31.5,217.5,2.6,15.0,238.0,224.74,180.04
2016,3,4,14,30,0.0,146.0,2.5,15.0,146.0,116.32,91.24
2016,3,4,14,45,19.0,183.0,2.4,15.0,193.5,165.32,132.52
2016,3,4,15,0,38.0,220.0,2.3,15.0,241.0,231.29,186.74
2016,3,4,15,15,19.0,144.0,2.25,14.5,154.5,129.86,103.87
2016,3,4,15,30,0.0,68.0,2.2,14.0,68.0,52.18,38.78
2016,3,4,15,45,0.0,76.0,2.15,14.0,76.0,58.36,44.2
2016,3,4,16,0,0.0,84.0,2.1,14.0,84.0,65.13,50.07
2016,3,4,16,15,0.0,72.5,2.15,14.0,72.5,55.84,42.26
2016,3,4,16,30,0.0,61.0,2.2,14.0,61.0,46.75,34.54
2016,3,4,16,45,0.0,49.5,2.3,14.0,49.5,37.87,26.9
2016,3,4,17,0,0.0,38.0,2.4,14.0,38.0,29.02,19.18
2016,3,4,17,15,0.0,27.0,2.45,14.0,27.0,20.57,11.75
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,12.16,4.32
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,6.06,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,14.0,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.5,3.35,14.0,8.5,6.44,0.0
2016,3,5,7,30,0.0,13.0,3.4,14.0,13.0,9.86,2.7
2016,3,5,7,45,0.0,18.5,3.5,14.5,18.5,14.06,6.37
2016,3,5,8,0,0.0,24.0,3.6,15.0,24.0,18.26,10.02
2016,3,5,8,15,0.0,29.5,3.75,15.0,29.5,22.48,13.65
2016,3,5,8,30,0.0,35.0,3.9,15.0,35.0,26.71,17.25
2016,3,5,8,45,0.0,40.0,4.05,15.0,40.0,30.56,20.48
2016,3,5,9,0,0.0,45.0,4.2,15.0,45.0,34.42,23.7
2016,3,5,9,15,0.0,82.5,4.25,15.0,82.5,63.42,48.13
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,94.63,74.13
2016,3,5,9,45,0.0,90.5,4.35,15.5,90.5,69.71,53.0
2016,3,5,10,0,0.0,61.0,4.4,16.0,61.0,46.85,33.7
2016,3,5,10,15,7.0,141.5,4.45,16.0,146.0,118.37,93.21
2016,3,5,10,30,14.0,222.0,4.5,16.0,231.0,196.59,157.0
2016,3,5,10,45,7.0,125.0,4.6,16.0,129.5,104.57,81.45
2016,3,5,11,0,0.0,28.0,4.7,16.0,28.0,21.49,12.31
2016,3,5,11,15,50.5,181.5,4.75,16.0,217.5,209.11,168.49
2016,3,5,11,30,101.0,335.0,4.8,16.0,407.0,418.13,334.79
2016,3,5,11,45,50.5,221.0,4.85,16.0,257.0,249.33,199.79
2016,3,5,12,0,0.0,107.0,4.9,16.0,107.0,83.21,63.22
2016,3,5,12,15,19.0,205.5,4.9,16.0,219.5,186.77,148.59
2016,3,5,12,30,38.0,304.0,4.9,16.0,332.0,322.91,257.63
2016,3,5,12,45,21.0,248.5,4.9,16.0,264.5,227.91,181.36
2016,3,5,13,0,4.0,193.0,4.9,16.0,197.0,160.53,126.54
2016,3,5,13,15,4.0,189.5,5.05,16.0,193.0,157.45,124.23
2016,3,5,13,30,4.0,186.0,5.2,16.0,189.0,154.4,121.88
2016,3,5,13,45,2.0,101.0,5.35,16.0,102.5,80.13,61.05
2016,3,5,14,0,0.0,16.0,5.5,16.0,16.0,12.26,4.61
2016,3,5,14,15,0.0,27.0,6.0,15.5,27.0,20.7,11.73
2016,3,5,14,30,0.0,38.0,6.5,15.0,38.0,29.14,18.89
2016,3,5,14,45,0.0,27.0,7.05,15.0,27.0,20.67,11.8
2016,3,5,15,0,0.0,16.0,7.6,15.0,16.0,12.23,4.69
2016,3,5,15,15,0.0,12.5,7.85,15.0,12.5,9.54,2.44
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,6.86,0.18
2016,3,5,15,45,0.0,11.5,8.4,15.0,11.5,8.76,1.81
2016,3,5,16,0,0.0,14.0,8.7,15.0,14.0,10.66,3.45
2016,3,5,16,15,0.0,12.0,8.65,15.0,12.0,9.12,2.16
2016,3,5,16,30,0.0,10.0,8.6,15.0,10.0,7.59,0.85
2016,3,5,16,45,0.0,8.0,8.6,15.0,8.0,6.07,0.0
2016,3,5,17,0,0.0,6.0,8.6,15.0,6.0,4.54,0.0
2016,3,5,17,15,0.0,4.0,8.4,15.0,4.0,3.03,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,51.5,15.5,2.5,12.5,19.5,18.62,0.0
2016,3,6,7,0,103.0,31.0,2.5,13.0,39.0,53.65,27.74
2016,3,6,7,15,216.5,48.0,2.65,13.0,80.5,111.74,79.33
2016,3,6,7,30,330.0,65.0,2.8,13.0,122.0,178.96,136.44
2016,3,6,7,45,404.5,76.5,3.0,13.0,169.5,240.08,190.5
2016,3,6,8,0,479.0,88.0,3.2,13.0,217.0,309.75,251.49
2016,3,6,8,15,533.0,96.0,3.3,13.0,266.5,378.86,311.17
2016,3,6,8,30,587.0,104.0,3.4,13.0,316.0,449.26,370.56
2016,3,6,8,45,620.0,111.5,3.5,13.5,362.5,511.03,420.83
2016,3,6,9,0,653.0,119.0,3.6,14.0,409.0,574.6,471.04
2016,3,6,9,15,680.5,124.0,3.65,14.0,452.5,633.25,516.9
2016,3,6,9,30,708.0,129.0,3.7,14.0,496.0,692.34,562.06
2016,3,6,9,45,728.5,132.5,3.75,14.0,535.0,744.43,601.02
2016,3,6,10,0,749.0,136.0,3.8,14.0,574.0,795.64,637.63
2016,3,6,10,15,764.0,138.5,3.8,14.0,606.5,839.82,668.41
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,882.09,697.55
2016,3,6,10,45,792.5,141.5,3.8,14.0,665.0,918.58,722.32
2016,3,6,11,0,806.0,142.0,3.8,14.0,691.0,944.96,739.85
2016,3,6,11,15,587.5,225.5,3.85,14.0,631.5,837.97,661.2
2016,3,6,11,30,369.0,309.0,3.9,14.0,572.0,699.07,554.19
2016,3,6,11,45,302.0,329.0,3.95,14.0,546.5,659.14,523.17
2016,3,6,12,0,235.0,349.0,4.0,14.0,521.0,592.42,471.49
2016,3,6,12,15,152.0,342.0,4.1,14.0,453.5,502.1,400.75
2016,3,6,12,30,69.0,335.0,4.2,14.0,386.0,386.68,309.23
2016,3,6,12,45,34.5,237.5,4.3,14.0,263.0,249.71,200.43
2016,3,6,13,0,0.0,140.0,4.4,14.0,140.0,110.62,86.31
2016,3,6,13,15,0.0,137.0,4.45,14.0,137.0,108.1,84.42
2016,3,6,13,30,0.0,134.0,4.5,14.0,134.0,105.58,82.43
2016,3,6,13,45,61.0,223.0,4.6,14.0,263.0,258.34,209.84
2016,3,6,14,0,122.0,312.0,4.7,14.0,392.0,427.41,345.85
2016,3,6,14,15,113.5,296.5,4.75,14.0,368.5,379.39,307.89
2016,3,6,14,30,105.0,281.0,4.8,14.0,345.0,352.67,287.04
2016,3,6,14,45,52.5,204.0,4.85,14.0,236.0,226.09,184.01
2016,3,6,15,0,0.0,127.0,4.9,14.0,127.0,100.25,78.8
2016,3,6,15,15,0.0,116.5,4.9,13.5,116.5,91.56,71.96
2016,3,6,15,30,0.0,106.0,4.9,13.0,106.0,82.93,65.02
2016,3,6,15,45,0.0,69.5,4.9,13.0,69.5,53.33,40.04
2016,3,6,16,0,0.0,33.0,4.9,13.0,33.0,25.19,16.04
2016,3,6,16,15,0.0,28.5,4.9,13.0,28.5,21.73,13.1
2016,3,6,16,30,0.0,24.0,4.9,13.0,24.0,18.27,10.14
2016,3,6,16,45,0.0,19.0,4.9,13.0,19.0,14.44,6.82
2016,3,6,17,0,0.0,14.0,4.9,13.0,14.0,10.63,3.48
2016,3,6,17,15,0.0,10.0,4.95,12.5,10.0,7.58,0.8
2016,3,6,17,30,0.0,6.0,5.0,12.0,6.0,4.54,0.0
2016,3,6,17,45,0.0,3.0,5.1,12.0,3.0,2.27,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,99.5,14.0,2.9,10.0,22.0,23.31,0.0
2016,3,7,7,0,199.0,28.0,3.0,10.0,44.0,72.85,40.52
2016,3,7,7,15,300.5,41.5,3.1,10.0,85.5,125.48,89.11
2016,3,7,7,30,402.0,55.0,3.2,10.0,127.0,193.96,148.95
2016,3,7,7,45,460.5,66.0,3.3,10.0,173.5,253.91,203.46
2016,3,7,8,0,519.0,77.0,3.4,10.0,220.0,320.28,262.82
2016,3,7,8,15,581.0,78.0,3.45,10.0,267.0,384.52,319.41
2016,3,7,8,30,643.0,79.0,3.5,10.0,314.0,453.96,379.01
2016,3,7,8,45,482.0,127.5,3.55,10.5,317.0,436.74,364.83
2016,3,7,9,0,321.0,176.0,3.6,11.0,320.0,393.39,327.96
2016,3,7,9,15,168.5,183.5,3.6,11.0,260.0,296.11,246.61
2016,3,7,9,30,16.0,191.0,3.6,11.0,200.0,169.67,138.33
2016,3,7,9,45,82.0,231.5,3.65,11.0,279.5,275.92,227.81
2016,3,7,10,0,148.0,272.0,3.7,11.0,359.0,393.35,323.48
2016,3,7,10,15,117.5,283.5,3.75,11.0,355.0,384.68,314.74
2016,3,7,10,30,87.0,295.0,3.8,11.0,351.0,353.5,288.59
2016,3,7,10,45,144.0,311.5,3.85,11.5,408.5,446.53,363.08
2016,3,7,11,0,201.0,328.0,3.9,12.0,466.0,521.98,421.98
2016,3,7,11,15,307.5,314.5,3.95,12.0,532.0,637.44,512.52
2016,3,7,11,30,414.0,301.0,4.0,12.0,598.0,733.33,586.46
2016,3,7,11,45,479.0,277.5,4.1,12.0,625.5,801.68,637.91
2016,3,7,12,0,544.0,254.0,4.2,12.0,653.0,847.38,673.06
2016,3,7,12,15,499.5,273.0,4.25,12.0,640.0,824.64,655.04
2016,3,7,12,30,455.0,292.0,4.3,12.0,627.0,798.86,635.24
2016,3,7,12,45,650.0,213.5,4.35,12.0,687.0,919.43,729.12
2016,3,7,13,0,845.0,135.0,4.4,12.0,747.0,1015.66,797.81
2016,3,7,13,15,753.0,166.0,4.4,12.0,704.0,955.77,754.89
2016,3,7,13,30,661.0,197.0,4.4,12.0,661.0,885.28,705.0
2016,3,7,13,45,402.5,256.5,4.4,12.5,536.5,678.59,545.88
2016,3,7,14,0,144.0,316.0,4.4,13.0,412.0,450.7,364.03
2016,3,7,14,15,481.5,216.5,4.35,13.0,516.5,682.28,553.27
2016,3,7,14,30,819.0,117.0,4.3,13.0,621.0,853.15,684.01
2016,3,7,14,45,743.0,125.5,4.25,13.0,563.0,773.95,625.05
2016,3,7,15,0,667.0,134.0,4.2,13.0,505.0,692.4,564.2
2016,3,7,15,15,716.0,116.0,4.05,13.0,487.0,678.79,554.78
2016,3,7,15,30,765.0,98.0,3.9,13.0,469.0,658.29,539.22
2016,3,7,15,45,738.5,93.0,3.8,13.0,423.0,596.68,490.44
2016,3,7,16,0,712.0,88.0,3.7,13.0,377.0,535.71,441.12
2016,3,7,16,15,671.0,83.0,3.55,12.5,327.5,467.9,385.55
2016,3,7,16,30,630.0,78.0,3.4,12.0,278.0,402.99,330.62
2016,3,7,16,45,571.0,70.5,3.3,12.0,228.0,331.25,268.17
2016,3,7,17,0,512.0,63.0,3.2,12.0,178.0,265.38,209.36
2016,3,7,17,15,417.5,53.0,3.25,11.5,130.5,192.74,145.67
2016,3,7,17,30,323.0,43.0,3.3,11.0,83.0,131.24,91.83
2016,3,7,17,45,183.5,27.5,3.35,11.0,48.0,66.74,34.22
2016,3,7,18,0,44.0,12.0,3.4,11.0,13.0,14.49,0.0
2016,3,7,18,15,22.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,62.0,15.0,2.05,10.5,20.0,19.39,0.0
2016,3,8,7,0,124.0,30.0,2.0,11.0,40.0,55.8,32.06
2016,3,8,7,15,183.5,48.0,1.95,11.0,75.5,96.4,68.88
2016,3,8,7,30,243.0,66.0,1.9,11.0,111.0,151.42,116.83
2016,3,8,7,45,267.5,85.5,1.85,11.5,149.0,188.18,150.29
2016,3,8,8,0,292.0,105.0,1.8,12.0,187.0,234.72,191.18
2016,3,8,8,15,325.5,118.0,1.75,12.0,225.5,281.54,231.66
2016,3,8,8,30,359.0,131.0,1.7,12.0,264.0,344.19,283.84
2016,3,8,8,45,556.0,104.5,1.7,12.0,342.0,464.24,381.73
2016,3,8,9,0,753.0,78.0,1.7,12.0,420.0,592.25,482.79
2016,3,8,9,15,541.5,147.0,1.75,12.0,405.0,549.46,446.86
2016,3,8,9,30,330.0,216.0,1.8,12.0,390.0,472.78,384.56
2016,3,8,9,45,189.5,233.5,1.85,12.0,335.5,378.45,308.54
2016,3,8,10,0,49.0,251.0,1.9,12.0,281.0,270.49,218.99
2016,3,8,10,15,53.0,267.0,1.9,12.0,300.5,291.6,236.0
2016,3,8,10,30,57.0,283.0,1.9,12.0,320.0,313.0,252.61
2016,3,8,10,45,42.0,277.0,1.95,12.5,305.0,293.93,236.19
2016,3,8,11,0,27.0,271.0,2.0,13.0,290.0,253.34,202.91
2016,3,8,11,15,27.0,277.0,1.95,12.5,296.0,280.71,224.89
2016,3,8,11,30,27.0,283.0,1.9,12.0,302.0,287.21,230.08
2016,3,8,11,45,46.5,309.5,1.9,12.0,343.5,334.56,267.85
2016,3,8,12,0,66.0,336.0,1.9,12.0,385.0,382.64,305.52
2016,3,8,12,15,120.0,349.0,1.9,12.0,438.0,475.17,377.78
2016,3,8,12,30,174.0,362.0,1.9,12.0,491.0,543.51,430.21
2016,3,8,12,45,120.5,347.5,1.95,12.0,436.5,473.33,375.59
2016,3,8,13,0,67.0,333.0,2.0,12.0,382.0,379.88,303.03
2016,3,8,13,15,88.5,334.5,2.05,12.0,397.5,401.91,321.67
2016,3,8,13,30,110.0,336.0,2.1,12.0,413.0,423.07,338.98
2016,3,8,13,45,101.5,323.0,2.2,12.0,393.0,399.17,320.69
2016,3,8,14,0,93.0,310.0,2.3,12.0,373.0,375.44,302.64
2016,3,8,14,15,48.5,249.5,2.15,11.5,282.5,270.19,218.83
2016,3,8,14,30,4.0,189.0,2.0,11.0,192.0,157.09,126.25
2016,3,8,14,45,4.0,184.5,1.85,11.0,187.0,153.36,123.66
2016,3,8,15,0,4.0,180.0,1.7,11.0,182.0,149.73,120.9
2016,3,8,15,15,2.0,109.0,1.55,11.0,110.0,86.57,68.28
2016,3,8,15,30,0.0,38.0,1.4,11.0,38.0,29.07,19.43
2016,3,8,15,45,0.0,84.5,1.3,11.0,84.5,65.12,50.51
2016,3,8,16,0,0.0,131.0,1.2,11.0,131.0,105.74,85.19
2016,3,8,16,15,0.0,114.0,1.2,10.5,114.0,91.51,73.36
2016,3,8,16,30,0.0,97.0,1.2,10.0,97.0,77.4,61.54
2016,3,8,16,45,0.0,79.5,1.3,10.0,79.5,62.94,49.09
2016,3,8,17,0,0.0,62.0,1.4,10.0,62.0,48.59,36.53
2016,3,8,17,15,0.0,46.0,1.45,10.0,46.0,35.64,25.04
2016,3,8,17,30,0.0,30.0,1.5,10.0,30.0,22.92,13.67
2016,3,8,17,45,0.0,17.5,1.6,10.0,17.5,13.33,4.03
2016,3,8,18,0,0.0,5.0,1.7,10.0,5.0,3.93,0.0
2016,3,8,18,15,0.0,2.5,1.7,10.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,2.4,12.0,0.5,0.38,0.0
2016,3,9,7,0,0.0,1.0,2.4,12.0,1.0,0.75,0.0
2016,3,9,7,15,0.0,2.5,2.4,12.0,2.5,1.89,0.0
2016,3,9,7,30,0.0,4.0,2.4,12.0,4.0,3.03,0.0
2016,3,9,7,45,0.0,6.0,2.4,12.5,6.0,4.55,0.0
2016,3,9,8,0,0.0,8.0,2.4,13.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,9.5,2.35,13.0,9.5,7.22,0.59
2016,3,9,8,30,0.0,11.0,2.3,13.0,11.0,8.37,1.58
2016,3,9,8,45,0.0,55.0,2.3,13.0,55.0,42.12,30.58
2016,3,9,9,0,0.0,99.0,2.3,13.0,99.0,77.11,60.21
2016,3,9,9,15,7.0,145.0,2.25,13.0,149.0,121.2,97.18
2016,3,9,9,30,14.0,191.0,2.2,13.0,199.0,167.46,135.33
2016,3,9,9,45,7.0,156.0,2.15,13.5,160.0,130.51,104.05
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,94.8,73.92
2016,3,9,10,15,0.0,122.0,2.1,14.0,122.0,95.55,74.43
2016,3,9,10,30,0.0,123.0,2.1,14.0,123.0,96.34,74.94
2016,3,9,10,45,0.0,111.5,2.15,14.5,111.5,86.81,66.81
2016,3,9,11,0,0.0,100.0,2.2,15.0,100.0,77.43,58.87
2016,3,9,11,15,17.0,198.5,2.25,15.0,211.0,177.36,141.05
2016,3,9,11,30,34.0,297.0,2.3,15.0,322.0,307.96,244.77
2016,3,9,11,45,62.0,324.0,2.35,15.0,370.5,364.49,289.06
2016,3,9,12,0,90.0,351.0,2.4,15.0,419.0,421.86,333.66
2016,3,9,12,15,55.0,313.0,2.4,15.0,354.5,346.39,274.29
2016,3,9,12,30,20.0,275.0,2.4,15.0,290.0,250.19,198.12
2016,3,9,12,45,36.0,299.0,2.45,15.5,326.0,312.48,247.56
2016,3,9,13,0,52.0,323.0,2.5,16.0,362.0,353.37,279.22
2016,3,9,13,15,62.0,324.0,2.5,16.0,369.0,363.72,287.57
2016,3,9,13,30,72.0,325.0,2.5,16.0,376.0,373.62,295.73
2016,3,9,13,45,79.0,317.5,2.55,16.0,372.0,371.05,294.36
2016,3,9,14,0,86.0,310.0,2.6,16.0,368.0,367.98,292.68
2016,3,9,14,15,92.5,298.0,2.6,15.5,358.0,359.12,287.0
2016,3,9,14,30,99.0,286.0,2.6,15.0,348.0,349.7,280.88
2016,3,9,14,45,71.5,259.5,2.6,15.0,303.0,296.61,238.76
2016,3,9,15,0,44.0,233.0,2.6,15.0,258.0,245.81,198.02
2016,3,9,15,15,22.0,190.0,2.5,15.0,202.5,172.39,138.43
2016,3,9,15,30,0.0,147.0,2.4,15.0,147.0,118.18,93.63
2016,3,9,15,45,25.5,156.5,2.3,15.0,167.0,153.57,123.89
2016,3,9,16,0,51.0,166.0,2.2,15.0,187.0,178.07,144.58
2016,3,9,16,15,44.5,146.0,2.05,14.5,163.0,153.22,124.17
2016,3,9,16,30,38.0,126.0,1.9,14.0,139.0,129.23,104.25
2016,3,9,16,45,31.5,105.5,1.75,14.0,115.0,105.62,84.15
2016,3,9,17,0,25.0,85.0,1.6,14.0,91.0,82.92,64.58
2016,3,9,17,15,13.0,64.5,1.6,13.5,67.5,56.05,41.56
2016,3,9,17,30,1.0,44.0,1.6,13.0,44.0,35.36,23.83
2016,3,9,17,45,0.5,26.0,1.6,13.0,26.0,20.43,9.43
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,13.5,4.0,3.02,0.0
2016,3,10,7,0,0.0,8.0,3.4,14.0,8.0,6.06,0.0
2016,3,10,7,15,0.0,15.5,3.45,14.0,15.5,11.77,4.22
2016,3,10,7,30,0.0,23.0,3.5,14.0,23.0,17.5,9.28
2016,3,10,7,45,0.0,31.0,3.55,14.5,31.0,23.63,14.61
2016,3,10,8,0,0.0,39.0,3.6,15.0,39.0,29.77,19.89
2016,3,10,8,15,0.0,47.0,3.75,15.0,47.0,35.93,25.14
2016,3,10,8,30,0.0,55.0,3.9,15.0,55.0,42.1,30.35
2016,3,10,8,45,0.0,31.5,4.05,15.0,31.5,24.05,14.89
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,6.09,0.0
2016,3,10,9,15,0.0,37.0,4.15,15.0,37.0,28.31,18.4
2016,3,10,9,30,0.0,66.0,4.1,15.0,66.0,50.68,37.2
2016,3,10,9,45,0.0,65.0,4.1,15.0,65.0,49.94,36.46
2016,3,10,10,0,0.0,64.0,4.1,15.0,64.0,49.19,35.74
2016,3,10,10,15,0.0,39.5,4.0,15.0,39.5,30.31,19.85
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,11.49,4.01
2016,3,10,10,45,0.0,53.0,3.8,15.0,53.0,40.77,28.52
2016,3,10,11,0,0.0,91.0,3.7,15.0,91.0,70.25,52.96
2016,3,10,11,15,0.0,102.5,3.6,15.0,102.5,79.5,60.52
2016,3,10,11,30,0.0,114.0,3.5,15.0,114.0,88.91,68.21
2016,3,10,11,45,0.0,115.5,3.45,15.0,115.5,90.16,69.18
2016,3,10,12,0,0.0,117.0,3.4,15.0,117.0,91.41,70.18
2016,3,10,12,15,0.0,117.5,3.3,15.0,117.5,91.82,70.5
2016,3,10,12,30,0.0,118.0,3.2,15.0,118.0,92.23,70.84
2016,3,10,12,45,0.0,135.5,3.15,15.0,135.5,106.72,82.73
2016,3,10,13,0,0.0,153.0,3.1,15.0,153.0,121.43,94.77
2016,3,10,13,15,0.0,131.0,3.0,15.0,131.0,102.95,79.69
2016,3,10,13,30,0.0,109.0,2.9,15.0,109.0,84.79,64.85
2016,3,10,13,45,0.0,72.0,2.8,15.0,72.0,55.49,40.71
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,26.88,16.91
2016,3,10,14,15,0.0,40.0,2.55,15.0,40.0,30.71,20.17
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,34.55,23.44
2016,3,10,14,45,0.0,76.0,2.3,15.0,76.0,58.47,43.55
2016,3,10,15,0,0.0,107.0,2.2,15.0,107.0,83.22,64.3
2016,3,10,15,15,0.0,73.5,2.1,14.5,73.5,56.48,42.16
2016,3,10,15,30,0.0,40.0,2.0,14.0,40.0,30.61,20.46
2016,3,10,15,45,0.0,37.0,1.9,14.0,37.0,28.28,18.57
2016,3,10,16,0,0.0,34.0,1.8,14.0,34.0,25.96,16.65
2016,3,10,16,15,0.0,29.5,1.75,14.0,29.5,22.5,13.72
2016,3,10,16,30,0.0,25.0,1.7,14.0,25.0,19.04,10.78
2016,3,10,16,45,0.0,20.5,1.7,14.0,20.5,15.59,7.8
2016,3,10,17,0,0.0,16.0,1.7,14.0,16.0,12.15,4.8
2016,3,10,17,15,0.0,12.0,1.8,14.0,12.0,9.1,2.11
2016,3,10,17,30,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,2.05,14.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,13.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,5.2,13.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.0,5.15,13.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,3,11,7,45,0.0,10.0,5.05,13.0,10.0,7.59,0.89
2016,3,11,8,0,0.0,13.0,5.0,13.0,13.0,9.88,2.88
2016,3,11,8,15,0.0,15.5,4.85,13.0,15.5,11.79,4.53
2016,3,11,8,30,0.0,18.0,4.7,13.0,18.0,13.71,6.17
2016,3,11,8,45,0.0,13.0,4.55,13.0,13.0,9.9,2.87
2016,3,11,9,0,0.0,8.0,4.4,13.0,8.0,6.1,0.0
2016,3,11,9,15,0.0,52.5,4.45,13.0,52.5,40.24,28.73
2016,3,11,9,30,0.0,97.0,4.5,13.0,97.0,75.03,58.06
2016,3,11,9,45,58.0,189.0,4.6,13.0,224.5,211.76,173.47
2016,3,11,10,0,116.0,281.0,4.7,13.0,352.0,372.41,304.28
2016,3,11,10,15,62.5,247.0,4.45,13.0,285.5,276.87,225.19
2016,3,11,10,30,9.0,213.0,4.2,13.0,219.0,182.14,146.11
2016,3,11,10,45,14.5,237.5,4.0,13.0,248.0,209.32,168.32
2016,3,11,11,0,20.0,262.0,3.8,13.0,277.0,237.05,190.62
2016,3,11,11,15,88.0,310.5,3.6,13.0,375.5,372.11,300.21
2016,3,11,11,30,156.0,359.0,3.4,13.0,474.0,514.31,411.01
2016,3,11,11,45,85.0,306.0,3.25,13.5,368.5,366.65,293.59
2016,3,11,12,0,14.0,253.0,3.1,14.0,263.0,223.21,177.43
2016,3,11,12,15,10.5,232.0,3.15,14.0,240.0,200.72,159.6
2016,3,11,12,30,7.0,211.0,3.2,14.0,217.0,178.51,141.62
2016,3,11,12,45,3.5,166.5,3.25,14.0,169.5,136.33,107.32
2016,3,11,13,0,0.0,122.0,3.3,14.0,122.0,95.49,73.79
2016,3,11,13,15,217.0,207.5,3.6,13.5,363.0,434.42,354.28
2016,3,11,13,30,434.0,293.0,3.9,13.0,604.0,749.17,596.8
2016,3,11,13,45,343.0,305.5,4.2,13.0,547.0,646.37,517.72
2016,3,11,14,0,252.0,318.0,4.5,13.0,490.0,566.88,456.74
2016,3,11,14,15,350.0,281.0,4.65,12.5,508.5,605.66,491.8
2016,3,11,14,30,448.0,244.0,4.8,12.0,527.0,656.18,534.77
2016,3,11,14,45,368.0,245.5,4.95,12.0,469.5,556.36,456.79
2016,3,11,15,0,288.0,247.0,5.1,12.0,412.0,480.26,396.06
2016,3,11,15,15,244.0,233.0,5.0,12.0,365.5,420.04,347.52
2016,3,11,15,30,200.0,219.0,4.9,12.0,319.0,348.63,289.37
2016,3,11,15,45,290.5,185.0,4.85,12.0,315.0,374.67,312.24
2016,3,11,16,0,381.0,151.0,4.8,12.0,311.0,389.78,324.89
2016,3,11,16,15,352.5,137.5,4.65,11.5,271.5,326.55,272.11
2016,3,11,16,30,324.0,124.0,4.5,11.0,232.0,278.99,231.3
2016,3,11,16,45,279.0,108.0,4.4,11.0,189.5,224.91,183.98
2016,3,11,17,0,234.0,92.0,4.3,11.0,147.0,175.92,140.58
2016,3,11,17,15,186.5,72.5,4.2,11.0,109.5,128.03,98.23
2016,3,11,17,30,139.0,53.0,4.1,11.0,72.0,86.04,61.5
2016,3,11,17,45,69.5,33.0,4.05,11.0,42.5,42.67,24.6
2016,3,11,18,0,0.0,13.0,4.0,11.0,13.0,9.91,0.0
2016,3,11,18,15,0.0,6.5,3.95,11.0,6.5,5.11,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,7.0,18.0,3.45,11.5,18.5,15.28,0.0
2016,3,12,7,0,14.0,36.0,3.6,12.0,37.0,32.87,20.51
2016,3,12,7,15,40.5,58.5,3.7,12.0,66.0,60.28,43.95
2016,3,12,7,30,67.0,81.0,3.8,12.0,95.0,91.08,70.58
2016,3,12,7,45,87.5,104.0,3.95,12.0,127.0,130.18,104.64
2016,3,12,8,0,108.0,127.0,4.1,12.0,159.0,166.41,136.12
2016,3,12,8,15,132.5,145.0,4.2,12.0,191.5,201.98,166.78
2016,3,12,8,30,157.0,163.0,4.3,12.0,224.0,240.3,199.44
2016,3,12,8,45,115.5,182.0,4.4,12.5,230.0,242.87,200.91
2016,3,12,9,0,74.0,201.0,4.5,13.0,236.0,228.04,187.51
2016,3,12,9,15,37.0,182.5,4.55,13.0,200.0,186.33,152.05
2016,3,12,9,30,0.0,164.0,4.6,13.0,164.0,131.97,105.61
2016,3,12,9,45,65.0,224.0,4.65,13.0,264.5,251.38,205.83
2016,3,12,10,0,130.0,284.0,4.7,13.0,365.0,386.02,315.31
2016,3,12,10,15,86.0,282.0,4.75,13.0,337.0,332.25,270.42
2016,3,12,10,30,42.0,280.0,4.8,13.0,309.0,293.3,237.42
2016,3,12,10,45,26.0,253.0,4.85,13.0,271.0,252.03,203.45
2016,3,12,11,0,10.0,226.0,4.9,13.0,233.0,194.47,155.97
2016,3,12,11,15,11.5,237.0,5.0,13.0,245.5,205.84,165.23
2016,3,12,11,30,13.0,248.0,5.1,13.0,258.0,217.3,174.48
2016,3,12,11,45,23.5,279.5,5.2,13.0,297.5,256.63,206.6
2016,3,12,12,0,34.0,311.0,5.3,13.0,337.0,320.84,258.31
2016,3,12,12,15,114.0,341.5,5.2,13.0,427.5,456.59,368.14
2016,3,12,12,30,194.0,372.0,5.1,13.0,518.0,568.98,456.97
2016,3,12,12,45,97.0,217.5,5.1,13.5,290.5,309.8,251.43
2016,3,12,13,0,0.0,63.0,5.1,14.0,63.0,48.59,34.9
2016,3,12,13,15,0.0,112.0,5.05,14.0,112.0,87.26,67.14
2016,3,12,13,30,0.0,161.0,5.0,14.0,161.0,128.12,100.88
2016,3,12,13,45,4.5,190.5,4.95,14.0,193.5,157.83,125.52
2016,3,12,14,0,9.0,220.0,4.9,14.0,226.0,188.12,150.56
2016,3,12,14,15,4.5,176.0,4.75,14.0,179.0,145.23,115.45
2016,3,12,14,30,0.0,132.0,4.6,14.0,132.0,103.8,81.29
2016,3,12,14,45,0.0,135.0,4.5,14.0,135.0,106.44,83.68
2016,3,12,15,0,0.0,138.0,4.4,14.0,138.0,109.16,86.15
2016,3,12,15,15,0.0,76.0,4.3,13.5,76.0,58.42,43.93
2016,3,12,15,30,0.0,14.0,4.2,13.0,14.0,10.68,3.49
2016,3,12,15,45,0.0,38.5,4.1,13.0,38.5,29.44,19.61
2016,3,12,16,0,0.0,63.0,4.0,13.0,63.0,48.29,35.82
2016,3,12,16,15,0.0,55.0,3.9,13.0,55.0,42.1,30.61
2016,3,12,16,30,0.0,47.0,3.8,13.0,47.0,35.93,25.36
2016,3,12,16,45,0.0,38.5,3.75,13.0,38.5,29.39,19.74
2016,3,12,17,0,0.0,30.0,3.7,13.0,30.0,22.86,14.05
2016,3,12,17,15,0.0,22.0,3.6,13.0,22.0,16.73,8.66
2016,3,12,17,30,0.0,14.0,3.5,13.0,14.0,10.62,3.28
2016,3,12,17,45,0.0,8.0,3.4,13.0,8.0,6.06,0.0
2016,3,12,18,0,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,3,12,18,15,0.0,1.0,3.2,13.0,1.0,0.79,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,3.6,13.0,4.5,3.4,0.0
2016,3,13,7,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,3,13,7,15,0.0,15.5,3.75,13.0,15.5,11.77,4.32
2016,3,13,7,30,0.0,22.0,3.8,13.0,22.0,16.73,8.72
2016,3,13,7,45,0.0,29.5,3.9,13.5,29.5,22.47,13.72
2016,3,13,8,0,0.0,37.0,4.0,14.0,37.0,28.23,18.66
2016,3,13,8,15,0.0,44.5,4.05,14.0,44.5,34.01,23.59
2016,3,13,8,30,0.0,52.0,4.1,14.0,52.0,39.8,28.48
2016,3,13,8,45,0.0,45.0,4.2,14.0,45.0,34.42,23.8
2016,3,13,9,0,0.0,38.0,4.3,14.0,38.0,29.06,19.16
2016,3,13,9,15,0.0,31.0,4.3,14.0,31.0,23.71,14.54
2016,3,13,9,30,0.0,24.0,4.3,14.0,24.0,18.36,9.95
2016,3,13,9,45,0.0,67.5,4.3,14.0,67.5,51.88,38.22
2016,3,13,10,0,0.0,111.0,4.3,14.0,111.0,86.37,66.95
2016,3,13,10,15,0.0,129.5,4.35,14.0,129.5,101.65,79.47
2016,3,13,10,30,0.0,148.0,4.4,14.0,148.0,117.14,92.11
2016,3,13,10,45,0.0,127.5,4.45,14.0,127.5,99.95,77.77
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,83.13,63.77
2016,3,13,11,15,0.0,131.0,4.55,14.0,131.0,102.87,80.02
2016,3,13,11,30,0.0,155.0,4.6,14.0,155.0,122.97,96.46
2016,3,13,11,45,0.0,136.0,4.65,14.0,136.0,107.06,83.32
