Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,0.0,117.0,4.7,14.0,117.0,91.39,70.4
2016,3,13,12,15,0.0,130.0,4.65,14.0,130.0,102.1,79.22
2016,3,13,12,30,0.0,143.0,4.6,14.0,143.0,112.9,88.09
2016,3,13,12,45,6.0,194.0,4.6,14.0,199.0,162.31,128.79
2016,3,13,13,0,12.0,245.0,4.6,14.0,255.0,213.35,170.38
2016,3,13,13,15,8.5,222.0,4.5,14.0,229.5,189.28,150.78
2016,3,13,13,30,5.0,199.0,4.4,14.0,204.0,165.59,131.53
2016,3,13,13,45,4.5,194.5,4.35,14.0,198.5,161.18,128.08
2016,3,13,14,0,4.0,190.0,4.3,14.0,193.0,156.8,124.65
2016,3,13,14,15,2.0,155.5,4.2,14.0,157.0,125.28,98.88
2016,3,13,14,30,0.0,121.0,4.1,14.0,121.0,94.59,73.62
2016,3,13,14,45,0.0,132.5,4.05,14.0,132.5,104.27,81.85
2016,3,13,15,0,0.0,144.0,4.0,14.0,144.0,114.19,90.28
2016,3,13,15,15,0.0,101.0,3.9,14.0,101.0,78.29,60.52
2016,3,13,15,30,0.0,58.0,3.8,14.0,58.0,44.48,32.18
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,43.68,31.63
2016,3,13,16,0,0.0,56.0,3.7,14.0,56.0,42.89,31.06
2016,3,13,16,15,0.0,49.0,3.65,14.0,49.0,37.48,26.52
2016,3,13,16,30,0.0,42.0,3.6,14.0,42.0,32.08,21.95
2016,3,13,16,45,0.0,34.5,3.55,14.0,34.5,26.31,17.01
2016,3,13,17,0,0.0,27.0,3.5,14.0,27.0,20.56,12.02
2016,3,13,17,15,0.0,20.0,3.45,13.5,20.0,15.2,7.34
2016,3,13,17,30,0.0,13.0,3.4,13.0,13.0,9.86,2.65
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,59.5,23.0,2.5,11.0,30.0,29.32,9.19
2016,3,14,7,0,119.0,46.0,2.5,11.0,60.0,67.67,45.35
2016,3,14,7,15,186.0,65.5,2.5,11.0,99.5,110.79,81.78
2016,3,14,7,30,253.0,85.0,2.5,11.0,139.0,162.37,126.36
2016,3,14,7,45,301.5,102.0,2.55,11.5,183.5,212.83,170.64
2016,3,14,8,0,350.0,119.0,2.6,12.0,228.0,277.88,226.44
2016,3,14,8,15,415.0,121.0,2.6,12.0,272.0,334.44,274.81
2016,3,14,8,30,480.0,123.0,2.6,12.0,316.0,397.1,327.42
2016,3,14,8,45,423.5,153.5,2.65,12.0,339.0,421.52,347.47
2016,3,14,9,0,367.0,184.0,2.7,12.0,362.0,424.77,349.98
2016,3,14,9,15,371.5,202.5,2.65,12.0,396.5,465.49,382.06
2016,3,14,9,30,376.0,221.0,2.6,12.0,431.0,505.71,412.85
2016,3,14,9,45,448.5,215.0,2.6,12.5,483.0,591.18,478.15
2016,3,14,10,0,521.0,209.0,2.6,13.0,535.0,664.67,532.82
2016,3,14,10,15,508.0,226.5,2.6,13.0,557.5,691.87,551.39
2016,3,14,10,30,495.0,244.0,2.6,13.0,580.0,716.25,567.99
2016,3,14,10,45,432.0,278.0,2.6,13.0,579.0,708.21,559.5
2016,3,14,11,0,369.0,312.0,2.6,13.0,578.0,676.15,534.01
2016,3,14,11,15,383.5,316.0,2.6,13.0,598.0,702.66,553.55
2016,3,14,11,30,398.0,320.0,2.6,13.0,618.0,727.96,571.67
2016,3,14,11,45,465.5,296.0,2.6,13.5,648.5,796.91,621.18
2016,3,14,12,0,533.0,272.0,2.6,14.0,679.0,844.26,654.64
2016,3,14,12,15,463.5,302.0,2.65,14.0,656.5,807.1,626.16
2016,3,14,12,30,394.0,332.0,2.7,14.0,634.0,746.63,581.93
2016,3,14,12,45,502.5,286.0,2.75,14.0,668.0,826.55,642.74
2016,3,14,13,0,611.0,240.0,2.8,14.0,702.0,887.33,688.38
2016,3,14,13,15,721.5,190.5,2.85,14.0,725.5,937.03,724.84
2016,3,14,13,30,832.0,141.0,2.9,14.0,749.0,968.37,747.17
2016,3,14,13,45,824.5,139.0,3.0,14.0,726.0,940.5,729.13
2016,3,14,14,0,817.0,137.0,3.1,14.0,703.0,909.56,709.38
2016,3,14,14,15,805.0,134.5,3.15,13.5,673.0,871.3,685.18
2016,3,14,14,30,793.0,132.0,3.2,13.0,643.0,830.64,658.95
2016,3,14,14,45,776.0,129.5,3.3,13.0,606.0,788.89,630.62
2016,3,14,15,0,759.0,127.0,3.4,13.0,569.0,740.25,596.39
2016,3,14,15,15,737.0,123.0,3.4,13.0,527.0,685.23,555.28
2016,3,14,15,30,715.0,119.0,3.4,13.0,485.0,629.8,512.92
2016,3,14,15,45,684.0,114.5,3.45,13.0,438.0,568.15,464.76
2016,3,14,16,0,653.0,110.0,3.5,13.0,391.0,507.65,416.18
2016,3,14,16,15,612.0,103.5,3.45,12.5,342.0,441.57,362.26
2016,3,14,16,30,571.0,97.0,3.4,12.0,293.0,378.54,309.2
2016,3,14,16,45,513.0,88.5,3.35,12.0,243.0,310.25,250.06
2016,3,14,17,0,455.0,80.0,3.3,12.0,193.0,244.41,192.03
2016,3,14,17,15,369.5,67.5,3.2,11.5,145.0,178.08,134.31
2016,3,14,17,30,284.0,55.0,3.1,11.0,97.0,122.12,86.16
2016,3,14,17,45,142.0,38.5,3.05,11.0,59.5,60.77,37.1
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,17.11,0.0
2016,3,14,18,15,0.0,11.0,2.95,11.0,11.0,8.65,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,19.0,1.8,10.5,39.5,42.86,16.34
2016,3,15,7,0,339.0,38.0,1.8,11.0,79.0,105.89,67.92
2016,3,15,7,15,433.0,48.0,1.75,11.0,126.5,162.6,116.33
2016,3,15,7,30,527.0,58.0,1.7,11.0,174.0,230.74,175.8
2016,3,15,7,45,591.5,64.0,1.65,11.5,225.5,295.09,232.71
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,366.17,293.88
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,429.86,348.3
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,495.44,402.47
2016,3,15,8,45,765.0,82.5,1.6,12.5,426.5,557.8,451.57
2016,3,15,9,0,795.0,86.0,1.6,13.0,475.0,621.23,499.68
2016,3,15,9,15,815.0,88.5,1.55,13.0,519.0,677.34,541.29
2016,3,15,9,30,835.0,91.0,1.5,13.0,563.0,732.79,580.66
2016,3,15,9,45,851.0,93.0,1.45,13.5,601.5,783.6,613.38
2016,3,15,10,0,867.0,95.0,1.4,14.0,640.0,824.03,638.1
2016,3,15,10,15,877.5,96.5,1.4,14.0,672.0,865.28,664.88
2016,3,15,10,30,888.0,98.0,1.4,14.0,704.0,904.0,689.65
2016,3,15,10,45,896.5,99.0,1.4,14.5,729.5,937.59,709.48
2016,3,15,11,0,905.0,100.0,1.4,15.0,755.0,968.12,727.13
2016,3,15,11,15,909.5,100.5,1.4,15.0,772.5,991.03,741.08
2016,3,15,11,30,914.0,101.0,1.4,15.0,790.0,1010.38,752.85
2016,3,15,11,45,917.5,101.0,1.45,15.0,799.5,1024.55,762.21
2016,3,15,12,0,921.0,101.0,1.5,15.0,809.0,1034.93,769.33
2016,3,15,12,15,921.0,101.5,1.55,15.0,810.5,1038.53,772.24
2016,3,15,12,30,921.0,102.0,1.6,15.0,812.0,1038.24,772.85
2016,3,15,12,45,922.5,100.0,1.65,15.5,806.0,1032.82,768.87
2016,3,15,13,0,924.0,98.0,1.7,16.0,800.0,1023.5,762.54
2016,3,15,13,15,920.5,97.0,1.75,16.0,785.0,1006.54,752.77
2016,3,15,13,30,917.0,96.0,1.8,16.0,770.0,985.9,740.69
2016,3,15,13,45,910.5,95.0,1.85,16.0,747.5,958.91,724.39
2016,3,15,14,0,904.0,94.0,1.9,16.0,725.0,928.61,705.83
2016,3,15,14,15,894.5,93.0,1.95,15.5,695.0,892.55,684.49
2016,3,15,14,30,885.0,92.0,2.0,15.0,665.0,853.74,660.95
2016,3,15,14,45,872.0,90.0,2.05,15.0,628.5,808.5,631.27
2016,3,15,15,0,859.0,88.0,2.1,15.0,592.0,761.22,599.71
2016,3,15,15,15,841.5,85.5,2.1,15.0,549.5,714.99,568.01
2016,3,15,15,30,824.0,83.0,2.1,15.0,507.0,660.26,527.46
2016,3,15,15,45,800.5,79.5,2.15,15.0,460.5,599.93,481.82
2016,3,15,16,0,777.0,76.0,2.2,15.0,414.0,539.77,434.77
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.5,474.16,382.38
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,410.56,329.61
2016,3,15,16,45,660.0,62.5,2.2,14.0,262.0,342.34,270.87
2016,3,15,17,0,611.0,57.0,2.2,14.0,211.0,278.17,214.0
2016,3,15,17,15,533.5,49.5,2.3,13.5,161.0,209.04,153.49
2016,3,15,17,30,456.0,42.0,2.4,13.0,111.0,148.9,100.89
2016,3,15,17,45,322.0,30.5,2.55,12.5,69.5,85.8,49.63
2016,3,15,18,0,188.0,19.0,2.7,12.0,28.0,37.32,0.0
2016,3,15,18,15,94.0,9.5,2.7,12.0,14.0,10.18,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.5,5.0,1.1,11.0,6.0,0.0,0.0
2016,3,16,6,30,77.0,10.0,1.0,11.0,12.0,12.0,0.0
2016,3,16,6,45,227.5,23.5,0.9,11.5,48.0,54.04,23.81
2016,3,16,7,0,378.0,37.0,0.8,12.0,84.0,111.61,70.93
2016,3,16,7,15,468.5,46.0,0.8,12.0,132.5,168.84,119.53
2016,3,16,7,30,559.0,55.0,0.8,12.0,181.0,236.98,178.55
2016,3,16,7,45,616.5,61.0,0.85,12.5,232.5,300.49,234.28
2016,3,16,8,0,674.0,67.0,0.9,13.0,284.0,369.88,293.46
2016,3,16,8,15,712.5,71.5,1.0,13.0,334.5,433.32,347.19
2016,3,16,8,30,751.0,76.0,1.1,13.0,385.0,500.11,401.93
2016,3,16,8,45,779.0,79.0,1.25,13.5,433.5,561.47,450.45
2016,3,16,9,0,807.0,82.0,1.4,14.0,482.0,623.63,498.12
2016,3,16,9,15,826.5,85.0,1.4,14.5,526.0,680.37,539.17
2016,3,16,9,30,846.0,88.0,1.4,15.0,570.0,736.4,577.77
2016,3,16,9,45,861.0,89.5,1.45,15.5,608.5,778.47,604.99
2016,3,16,10,0,876.0,91.0,1.5,16.0,647.0,825.78,635.62
2016,3,16,10,15,886.5,93.0,1.5,16.0,679.0,867.8,662.73
2016,3,16,10,30,897.0,95.0,1.5,16.0,711.0,907.26,687.87
2016,3,16,10,45,904.5,95.5,1.55,16.0,736.0,939.57,708.75
2016,3,16,11,0,912.0,96.0,1.6,16.0,761.0,968.72,727.58
2016,3,16,11,15,916.5,97.0,1.6,16.0,778.5,992.23,742.01
2016,3,16,11,30,921.0,98.0,1.6,16.0,796.0,1012.15,754.2
2016,3,16,11,45,924.0,98.0,1.6,16.5,805.5,1025.83,761.0
2016,3,16,12,0,927.0,98.0,1.6,17.0,815.0,1035.68,765.5
2016,3,16,12,15,927.0,98.0,1.6,17.0,816.0,1038.68,767.19
2016,3,16,12,30,927.0,98.0,1.6,17.0,817.0,1037.77,766.59
2016,3,16,12,45,928.5,96.0,1.65,17.0,810.5,1032.23,764.0
2016,3,16,13,0,930.0,94.0,1.7,17.0,804.0,1022.76,759.03
2016,3,16,13,15,925.5,93.5,1.7,17.0,789.0,1005.24,748.2
2016,3,16,13,30,921.0,93.0,1.7,17.0,774.0,984.05,735.15
2016,3,16,13,45,915.0,91.5,1.7,17.0,751.0,956.83,718.18
2016,3,16,14,0,909.0,90.0,1.7,17.0,728.0,926.27,699.02
2016,3,16,14,15,900.0,89.0,1.7,17.0,698.0,890.47,676.26
2016,3,16,14,30,891.0,88.0,1.7,17.0,668.0,851.86,651.47
2016,3,16,14,45,878.0,86.0,1.7,17.0,631.5,806.38,621.67
2016,3,16,15,0,865.0,84.0,1.7,17.0,595.0,758.85,590.09
2016,3,16,15,15,848.0,81.5,1.65,17.0,552.5,706.15,553.91
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,657.88,518.42
2016,3,16,15,45,807.5,76.5,1.6,17.0,463.5,598.38,473.87
2016,3,16,16,0,784.0,74.0,1.6,17.0,417.0,539.01,428.03
2016,3,16,16,15,751.0,70.0,1.55,16.5,367.0,473.65,376.54
2016,3,16,16,30,718.0,66.0,1.5,16.0,317.0,410.19,324.64
2016,3,16,16,45,670.0,61.0,1.45,15.5,265.5,342.01,267.27
2016,3,16,17,0,622.0,56.0,1.4,15.0,214.0,278.58,212.07
2016,3,16,17,15,546.5,48.5,1.45,14.5,164.0,209.6,152.28
2016,3,16,17,30,471.0,41.0,1.5,14.0,114.0,149.37,100.06
2016,3,16,17,45,341.0,30.0,1.6,14.0,72.0,86.81,49.64
2016,3,16,18,0,211.0,19.0,1.7,14.0,30.0,38.69,1.75
2016,3,16,18,15,105.5,9.5,1.7,13.5,15.0,10.14,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,129.0,12.0,2.2,12.0,15.0,16.23,0.0
2016,3,17,6,45,282.5,24.0,2.35,12.5,53.5,61.03,28.33
2016,3,17,7,0,436.0,36.0,2.5,13.0,92.0,120.66,76.03
2016,3,17,7,15,522.5,44.0,2.45,13.0,142.0,179.45,126.6
2016,3,17,7,30,609.0,52.0,2.4,13.0,192.0,248.58,187.45
2016,3,17,7,45,664.0,57.5,2.4,13.5,244.5,313.31,245.21
2016,3,17,8,0,719.0,63.0,2.4,14.0,297.0,383.72,306.28
2016,3,17,8,15,755.5,67.0,2.3,14.0,349.0,448.66,361.78
2016,3,17,8,30,792.0,71.0,2.2,14.0,401.0,516.06,417.23
2016,3,17,8,45,818.5,74.0,2.1,14.5,450.0,578.5,466.03
2016,3,17,9,0,845.0,77.0,2.0,15.0,499.0,641.53,513.27
2016,3,17,9,15,863.0,79.5,1.9,15.5,543.5,692.48,549.91
2016,3,17,9,30,881.0,82.0,1.8,16.0,588.0,747.55,586.87
2016,3,17,9,45,895.0,83.5,1.75,16.5,627.0,797.16,618.54
2016,3,17,10,0,909.0,85.0,1.7,17.0,666.0,844.87,648.2
2016,3,17,10,15,918.5,86.5,1.65,17.0,698.5,886.56,674.4
2016,3,17,10,30,928.0,88.0,1.6,17.0,731.0,925.51,698.43
2016,3,17,10,45,934.5,89.0,1.55,17.5,756.0,958.22,716.7
2016,3,17,11,0,941.0,90.0,1.5,18.0,781.0,987.61,732.6
2016,3,17,11,15,945.5,91.0,1.4,18.0,798.5,1011.61,745.44
2016,3,17,11,30,950.0,92.0,1.3,18.0,816.0,1031.91,755.82
2016,3,17,11,45,952.0,92.5,1.25,18.5,825.0,1045.39,761.32
2016,3,17,12,0,954.0,93.0,1.2,19.0,834.0,1054.93,764.47
2016,3,17,12,15,954.0,93.0,1.1,19.0,835.5,1057.94,764.09
2016,3,17,12,30,954.0,93.0,1.0,19.0,837.0,1056.92,761.34
2016,3,17,12,45,951.0,93.0,0.95,19.5,829.5,1048.91,754.05
2016,3,17,13,0,948.0,93.0,0.9,20.0,822.0,1036.95,744.57
2016,3,17,13,15,944.0,92.5,0.8,20.0,806.5,1019.6,732.26
2016,3,17,13,30,940.0,92.0,0.7,20.0,791.0,998.49,717.78
2016,3,17,13,45,933.5,91.0,0.6,20.0,767.5,970.88,699.39
2016,3,17,14,0,927.0,90.0,0.5,20.0,744.0,939.89,679.03
2016,3,17,14,15,918.0,88.5,0.5,20.0,713.5,902.97,657.09
2016,3,17,14,30,909.0,87.0,0.5,20.0,683.0,863.18,633.19
2016,3,17,14,45,896.0,85.5,0.5,20.0,646.0,817.55,605.21
2016,3,17,15,0,883.0,84.0,0.5,20.0,609.0,769.82,575.48
2016,3,17,15,15,866.0,81.5,0.55,19.5,566.0,716.33,543.09
2016,3,17,15,30,849.0,79.0,0.6,19.0,523.0,667.14,510.71
2016,3,17,15,45,826.0,76.0,0.7,19.0,475.5,606.55,468.39
2016,3,17,16,0,803.0,73.0,0.8,19.0,428.0,546.01,424.27
2016,3,17,16,15,770.0,69.5,0.85,18.5,377.0,480.23,374.53
2016,3,17,16,30,737.0,66.0,0.9,18.0,326.0,416.3,323.95
2016,3,17,16,45,689.0,61.0,0.95,17.5,273.5,347.15,267.26
2016,3,17,17,0,641.0,56.0,1.0,17.0,221.0,282.61,212.24
2016,3,17,17,15,566.0,48.5,1.1,16.5,170.0,212.82,152.6
2016,3,17,17,30,491.0,41.0,1.2,16.0,119.0,151.72,100.25
2016,3,17,17,45,360.5,30.5,1.35,16.0,76.0,88.69,50.18
2016,3,17,18,0,230.0,20.0,1.5,16.0,33.0,40.42,5.27
2016,3,17,18,15,115.0,10.0,1.5,15.5,16.5,10.37,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,60.5,7.0,2.35,11.0,9.0,0.0,0.0
2016,3,18,6,30,121.0,14.0,2.4,11.0,18.0,17.26,0.0
2016,3,18,6,45,265.0,27.0,2.45,11.5,57.0,61.32,30.65
2016,3,18,7,0,409.0,40.0,2.5,12.0,96.0,118.87,76.22
2016,3,18,7,15,496.5,49.0,2.45,12.0,145.5,177.23,126.27
2016,3,18,7,30,584.0,58.0,2.4,12.0,195.0,246.09,186.77
2016,3,18,7,45,335.5,97.0,2.4,12.0,180.0,225.66,180.05
2016,3,18,8,0,87.0,136.0,2.4,12.0,165.0,154.35,125.47
2016,3,18,8,15,95.0,157.0,2.4,12.0,193.0,182.28,149.47
2016,3,18,8,30,103.0,178.0,2.4,12.0,221.0,221.44,182.13
2016,3,18,8,45,58.5,179.5,2.4,12.5,205.0,190.83,155.96
2016,3,18,9,0,14.0,181.0,2.4,13.0,189.0,155.83,125.78
2016,3,18,9,15,76.0,222.5,2.4,13.0,267.0,249.2,203.36
2016,3,18,9,30,138.0,264.0,2.4,13.0,345.0,354.14,287.86
2016,3,18,9,45,147.5,283.0,2.4,13.5,374.0,387.02,312.4
2016,3,18,10,0,157.0,302.0,2.4,14.0,403.0,420.35,337.23
2016,3,18,10,15,107.5,305.0,2.35,14.0,376.0,368.9,295.44
2016,3,18,10,30,58.0,308.0,2.3,14.0,349.0,331.4,264.36
2016,3,18,10,45,71.5,327.0,2.3,14.0,379.0,364.52,290.34
2016,3,18,11,0,85.0,346.0,2.3,14.0,409.0,398.26,316.29
2016,3,18,11,15,85.0,354.0,2.25,14.0,418.0,408.12,323.28
2016,3,18,11,30,85.0,362.0,2.2,14.0,427.0,417.71,330.18
2016,3,18,11,45,275.5,334.5,2.2,14.0,549.5,622.28,488.86
2016,3,18,12,0,466.0,307.0,2.2,14.0,672.0,806.07,623.54
2016,3,18,12,15,689.0,212.0,2.15,14.0,752.0,941.61,720.61
2016,3,18,12,30,912.0,117.0,2.1,14.0,832.0,1038.74,783.92
2016,3,18,12,45,906.0,119.0,2.1,14.5,824.0,1029.98,775.7
2016,3,18,13,0,900.0,121.0,2.1,15.0,816.0,1017.48,766.42
2016,3,18,13,15,895.5,120.0,2.15,15.0,800.5,999.71,755.82
2016,3,18,13,30,891.0,119.0,2.2,15.0,785.0,978.38,742.93
2016,3,18,13,45,886.0,116.5,2.3,15.0,762.0,951.61,726.89
2016,3,18,14,0,881.0,114.0,2.4,15.0,739.0,932.91,716.31
2016,3,18,14,15,870.5,112.5,2.45,14.5,708.5,895.2,693.22
2016,3,18,14,30,860.0,111.0,2.5,14.0,678.0,854.8,668.07
2016,3,18,14,45,849.0,107.5,2.55,14.0,641.0,809.43,637.76
2016,3,18,15,0,838.0,104.0,2.6,14.0,604.0,761.94,605.48
2016,3,18,15,15,679.5,135.5,2.65,14.0,522.5,646.86,519.28
2016,3,18,15,30,521.0,167.0,2.7,14.0,441.0,530.36,429.44
2016,3,18,15,45,532.0,147.5,2.75,14.0,405.0,489.66,398.44
2016,3,18,16,0,543.0,128.0,2.8,14.0,369.0,446.53,363.98
2016,3,18,16,15,503.0,122.0,2.65,13.5,325.0,388.4,316.38
2016,3,18,16,30,463.0,116.0,2.5,13.0,281.0,333.54,270.33
2016,3,18,16,45,427.0,101.5,2.45,13.0,235.5,275.94,220.66
2016,3,18,17,0,391.0,87.0,2.4,13.0,190.0,222.06,173.15
2016,3,18,17,15,337.0,71.5,2.3,12.5,146.0,166.4,124.5
2016,3,18,17,30,283.0,56.0,2.2,12.0,102.0,117.3,81.82
2016,3,18,17,45,192.0,39.0,2.15,12.0,65.5,68.3,41.98
2016,3,18,18,0,101.0,22.0,2.1,12.0,29.0,29.52,5.91
2016,3,18,18,15,50.5,11.0,2.05,11.5,14.5,9.58,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,5.11,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,9.91,0.0
2016,3,19,6,45,46.5,31.5,1.7,12.5,38.0,32.9,18.15
2016,3,19,7,0,93.0,50.0,1.8,13.0,63.0,60.87,41.42
2016,3,19,7,15,118.5,71.5,1.85,13.0,95.0,92.59,68.76
2016,3,19,7,30,144.0,93.0,1.9,13.0,127.0,127.66,99.37
2016,3,19,7,45,163.5,113.5,1.95,13.0,161.0,162.82,130.16
2016,3,19,8,0,183.0,134.0,2.0,13.0,195.0,200.31,162.56
2016,3,19,8,15,275.0,144.5,2.0,13.0,253.5,274.7,224.55
2016,3,19,8,30,367.0,155.0,2.0,13.0,312.0,362.55,296.43
2016,3,19,8,45,573.0,121.5,2.05,13.5,398.5,481.42,391.72
2016,3,19,9,0,779.0,88.0,2.1,14.0,485.0,608.76,490.85
2016,3,19,9,15,798.5,90.5,2.05,14.0,528.0,663.49,531.49
2016,3,19,9,30,818.0,93.0,2.0,14.0,571.0,717.55,570.84
2016,3,19,9,45,602.5,179.5,2.0,14.0,544.0,677.65,536.91
2016,3,19,10,0,387.0,266.0,2.0,14.0,517.0,587.76,466.16
2016,3,19,10,15,448.0,257.5,2.0,14.0,561.5,664.74,524.11
2016,3,19,10,30,509.0,249.0,2.0,14.0,606.0,726.83,569.2
2016,3,19,10,45,693.5,177.5,2.0,14.5,682.5,847.56,656.27
2016,3,19,11,0,878.0,106.0,2.0,15.0,759.0,942.63,718.34
2016,3,19,11,15,588.0,233.5,2.0,15.0,675.0,835.05,640.93
2016,3,19,11,30,298.0,361.0,2.0,15.0,591.0,666.11,514.4
2016,3,19,11,45,343.5,352.5,2.05,15.0,620.5,705.96,545.74
2016,3,19,12,0,389.0,344.0,2.1,15.0,650.0,744.91,574.47
2016,3,19,12,15,302.0,365.5,2.1,15.0,603.5,682.63,527.26
2016,3,19,12,30,215.0,387.0,2.1,15.0,557.0,595.72,462.64
2016,3,19,12,45,177.0,384.0,2.1,15.0,523.5,553.92,431.65
2016,3,19,13,0,139.0,381.0,2.1,15.0,490.0,511.81,399.78
2016,3,19,13,15,184.5,371.5,2.05,15.0,512.5,543.08,424.8
2016,3,19,13,30,230.0,362.0,2.0,15.0,535.0,572.08,447.43
2016,3,19,13,45,154.0,345.0,2.0,15.0,459.0,479.07,376.55
2016,3,19,14,0,78.0,328.0,2.0,15.0,383.0,369.31,291.99
2016,3,19,14,15,95.0,318.5,2.0,15.0,383.5,372.16,295.71
2016,3,19,14,30,112.0,309.0,2.0,15.0,384.0,373.71,297.84
2016,3,19,14,45,176.5,289.5,2.05,15.0,399.5,418.02,334.2
2016,3,19,15,0,241.0,270.0,2.1,15.0,415.0,439.05,352.2
2016,3,19,15,15,305.5,238.0,2.15,14.5,408.5,456.57,367.91
2016,3,19,15,30,370.0,206.0,2.2,14.0,402.0,451.57,366.04
2016,3,19,15,45,265.0,199.0,2.3,14.0,333.0,360.63,293.48
2016,3,19,16,0,160.0,192.0,2.4,14.0,264.0,268.43,218.87
2016,3,19,16,15,449.5,128.0,2.35,13.5,296.5,365.06,297.82
2016,3,19,16,30,739.0,64.0,2.3,13.0,329.0,409.93,329.55
2016,3,19,16,45,697.5,58.5,2.3,13.0,278.0,343.02,270.77
2016,3,19,17,0,656.0,53.0,2.3,13.0,227.0,279.79,214.09
2016,3,19,17,15,584.5,46.5,2.15,12.5,176.0,211.59,153.72
2016,3,19,17,30,513.0,40.0,2.0,12.0,125.0,151.38,100.78
2016,3,19,17,45,392.5,30.5,1.9,12.0,81.5,90.15,51.35
2016,3,19,18,0,272.0,21.0,1.8,12.0,38.0,42.93,10.78
2016,3,19,18,15,136.0,10.5,1.75,11.5,19.0,10.28,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,2.4,13.0,5.5,4.33,0.0
2016,3,20,6,30,0.0,11.0,2.5,13.0,11.0,8.37,0.0
2016,3,20,6,45,1.5,30.0,2.6,13.5,30.0,23.31,12.74
2016,3,20,7,0,3.0,49.0,2.7,14.0,49.0,38.82,26.76
2016,3,20,7,15,15.0,69.5,2.75,14.0,73.0,58.48,43.55
2016,3,20,7,30,27.0,90.0,2.8,14.0,97.0,83.54,65.01
2016,3,20,7,45,34.5,111.0,2.85,14.0,122.0,106.39,84.63
2016,3,20,8,0,42.0,132.0,2.9,14.0,147.0,130.32,104.97
2016,3,20,8,15,35.5,148.5,2.9,14.0,162.5,144.3,116.74
2016,3,20,8,30,29.0,165.0,2.9,14.0,178.0,157.65,127.68
2016,3,20,8,45,14.5,124.0,2.95,14.5,130.5,106.11,84.2
2016,3,20,9,0,0.0,83.0,3.0,15.0,83.0,63.83,48.29
2016,3,20,9,15,2.0,133.5,3.05,15.0,134.5,106.41,83.71
2016,3,20,9,30,4.0,184.0,3.1,15.0,186.0,150.86,120.07
2016,3,20,9,45,16.0,220.0,3.2,15.0,230.0,191.62,153.27
2016,3,20,10,0,28.0,256.0,3.3,15.0,274.0,250.09,200.28
2016,3,20,10,15,16.0,222.0,3.4,15.0,232.5,193.9,154.41
2016,3,20,10,30,4.0,188.0,3.5,15.0,191.0,154.11,121.67
2016,3,20,10,45,7.5,214.0,3.65,15.0,220.0,179.8,142.5
2016,3,20,11,0,11.0,240.0,3.8,15.0,249.0,205.97,163.5
2016,3,20,11,15,5.5,171.5,3.85,15.0,176.0,141.7,111.28
2016,3,20,11,30,0.0,103.0,3.9,15.0,103.0,80.0,60.65
2016,3,20,11,45,0.0,110.5,4.0,15.5,110.5,86.09,65.53
2016,3,20,12,0,0.0,118.0,4.1,16.0,118.0,92.2,70.37
2016,3,20,12,15,36.5,244.0,4.1,15.5,273.5,252.13,200.97
2016,3,20,12,30,73.0,370.0,4.1,15.0,429.0,413.82,328.45
2016,3,20,12,45,36.5,235.5,4.15,15.0,265.0,243.66,194.02
2016,3,20,13,0,0.0,101.0,4.2,15.0,101.0,78.41,59.26
2016,3,20,13,15,9.5,187.5,4.1,15.0,195.0,159.13,125.77
2016,3,20,13,30,19.0,274.0,4.0,15.0,289.0,243.9,194.15
2016,3,20,13,45,9.5,209.0,3.95,15.0,216.5,177.3,140.41
2016,3,20,14,0,0.0,144.0,3.9,15.0,144.0,113.41,88.31
2016,3,20,14,15,0.0,148.5,3.8,15.0,148.5,117.16,91.6
2016,3,20,14,30,0.0,153.0,3.7,15.0,153.0,120.96,94.88
2016,3,20,14,45,0.0,150.5,3.6,15.0,150.5,118.94,93.41
2016,3,20,15,0,0.0,148.0,3.5,15.0,148.0,116.96,92.0
2016,3,20,15,15,39.0,189.5,3.35,15.0,210.0,191.2,154.24
2016,3,20,15,30,78.0,231.0,3.2,15.0,272.0,255.47,207.17
2016,3,20,15,45,64.5,207.0,3.1,15.0,239.0,220.6,178.76
2016,3,20,16,0,51.0,183.0,3.0,15.0,206.0,187.25,151.58
2016,3,20,16,15,34.5,158.0,2.85,14.5,172.5,153.07,123.66
2016,3,20,16,30,18.0,133.0,2.7,14.0,139.0,114.75,91.94
2016,3,20,16,45,11.5,113.5,2.6,14.0,117.0,95.05,75.4
2016,3,20,17,0,5.0,94.0,2.5,14.0,95.0,76.23,59.44
2016,3,20,17,15,2.5,73.5,2.4,13.5,74.0,58.53,44.3
2016,3,20,17,30,0.0,53.0,2.3,13.0,53.0,41.3,29.38
2016,3,20,17,45,0.0,34.5,2.2,13.0,34.5,26.59,16.28
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,12.19,1.53
2016,3,20,18,15,0.0,8.0,2.1,13.0,8.0,6.29,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,2.8,13.0,7.0,5.51,0.0
2016,3,21,6,30,0.0,14.0,2.9,13.0,14.0,10.67,0.0
2016,3,21,6,45,24.5,34.5,3.05,13.0,38.5,30.6,17.93
2016,3,21,7,0,49.0,55.0,3.2,13.0,63.0,53.81,37.58
2016,3,21,7,15,71.0,77.5,3.3,13.0,93.0,85.69,64.82
2016,3,21,7,30,93.0,100.0,3.4,13.0,123.0,117.61,92.42
2016,3,21,7,45,115.0,120.5,3.55,13.5,155.5,150.52,120.68
2016,3,21,8,0,137.0,141.0,3.7,14.0,188.0,186.15,150.96
2016,3,21,8,15,68.5,108.0,3.75,14.0,131.5,130.47,105.27
2016,3,21,8,30,0.0,75.0,3.8,14.0,75.0,57.59,43.48
2016,3,21,8,45,0.0,70.5,3.9,14.0,70.5,54.12,40.44
2016,3,21,9,0,0.0,66.0,4.0,14.0,66.0,50.67,37.39
2016,3,21,9,15,7.5,138.5,4.05,14.0,143.5,114.29,90.77
2016,3,21,9,30,15.0,211.0,4.1,14.0,221.0,182.39,146.8
2016,3,21,9,45,30.5,244.5,4.2,14.5,264.5,239.31,192.75
2016,3,21,10,0,46.0,278.0,4.3,15.0,308.0,285.76,229.6
2016,3,21,10,15,39.5,283.5,4.4,15.0,310.5,287.14,230.07
2016,3,21,10,30,33.0,289.0,4.5,15.0,313.0,288.04,230.28
2016,3,21,10,45,27.0,285.0,4.65,15.0,305.0,279.56,223.14
2016,3,21,11,0,21.0,281.0,4.8,15.0,297.0,251.69,200.59
2016,3,21,11,15,12.0,229.5,4.85,15.0,239.0,197.61,156.84
2016,3,21,11,30,3.0,178.0,4.9,15.0,181.0,144.81,113.73
2016,3,21,11,45,4.0,183.0,5.0,15.0,186.5,150.07,118.05
2016,3,21,12,0,5.0,188.0,5.1,15.0,192.0,155.33,122.33
2016,3,21,12,15,5.0,188.5,5.1,15.0,192.5,155.77,122.67
2016,3,21,12,30,5.0,189.0,5.1,15.0,193.0,156.19,123.01
2016,3,21,12,45,91.5,289.0,5.1,15.0,361.0,370.44,297.37
2016,3,21,13,0,178.0,389.0,5.1,15.0,529.0,555.1,441.66
2016,3,21,13,15,179.5,380.0,5.0,15.0,519.0,544.19,432.79
2016,3,21,13,30,181.0,371.0,4.9,15.0,509.0,532.42,424.03
2016,3,21,13,45,91.5,274.0,4.85,15.0,344.0,347.55,278.9
2016,3,21,14,0,2.0,177.0,4.8,15.0,179.0,142.84,112.33
2016,3,21,14,15,1.0,146.5,4.8,14.5,147.5,116.29,91.12
2016,3,21,14,30,0.0,116.0,4.8,14.0,116.0,90.31,69.94
2016,3,21,14,45,0.0,140.0,4.8,14.0,140.0,110.09,86.53
2016,3,21,15,0,0.0,164.0,4.8,14.0,164.0,130.42,103.57
2016,3,21,15,15,0.0,116.0,4.65,14.0,116.0,90.39,70.51
2016,3,21,15,30,0.0,68.0,4.5,14.0,68.0,52.22,38.64
2016,3,21,15,45,275.5,98.5,4.35,14.0,224.0,277.98,230.9
2016,3,21,16,0,551.0,129.0,4.2,14.0,380.0,451.88,370.53
2016,3,21,16,15,453.0,129.0,4.0,13.5,319.0,363.8,297.48
2016,3,21,16,30,355.0,129.0,3.8,13.0,258.0,291.8,237.51
2016,3,21,16,45,323.0,116.0,3.65,13.0,220.0,235.47,188.98
2016,3,21,17,0,291.0,103.0,3.5,13.0,182.0,192.2,150.64
2016,3,21,17,15,319.0,81.5,3.35,12.5,151.0,165.96,124.65
2016,3,21,17,30,347.0,60.0,3.2,12.0,120.0,129.49,89.44
2016,3,21,17,45,242.5,44.0,3.1,12.0,79.0,76.38,46.97
2016,3,21,18,0,138.0,28.0,3.0,12.0,38.0,35.89,13.39
2016,3,21,18,15,69.0,14.0,2.95,12.0,19.0,11.56,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,11.0,2.25,10.5,14.5,8.65,0.0
2016,3,22,6,30,142.0,22.0,2.3,11.0,29.0,26.43,1.21
2016,3,22,6,45,282.0,34.5,2.4,11.5,71.0,68.11,38.09
2016,3,22,7,0,422.0,47.0,2.5,12.0,113.0,125.29,81.71
2016,3,22,7,15,503.5,55.5,2.6,12.0,163.5,182.4,130.65
2016,3,22,7,30,585.0,64.0,2.7,12.0,214.0,249.16,189.38
2016,3,22,7,45,642.5,69.0,2.8,12.0,267.5,313.05,246.63
2016,3,22,8,0,700.0,74.0,2.9,12.0,321.0,382.66,307.76
2016,3,22,8,15,735.0,78.5,2.9,12.0,372.5,445.83,362.41
2016,3,22,8,30,770.0,83.0,2.9,12.0,424.0,511.61,417.51
2016,3,22,8,45,801.0,84.5,2.95,12.5,473.5,573.86,467.55
2016,3,22,9,0,832.0,86.0,3.0,13.0,523.0,637.07,516.74
2016,3,22,9,15,849.5,88.5,3.0,13.0,567.0,692.67,559.43
2016,3,22,9,30,867.0,91.0,3.0,13.0,611.0,740.45,594.96
2016,3,22,9,45,884.0,91.5,3.05,13.0,650.0,790.4,630.27
2016,3,22,10,0,901.0,92.0,3.1,13.0,689.0,838.66,663.93
2016,3,22,10,15,910.5,93.5,3.1,13.0,721.0,879.67,691.74
2016,3,22,10,30,920.0,95.0,3.1,13.0,753.0,917.94,717.43
2016,3,22,10,45,927.5,95.5,3.1,13.5,778.0,950.38,737.52
2016,3,22,11,0,935.0,96.0,3.1,14.0,803.0,979.55,755.24
2016,3,22,11,15,939.0,97.0,3.1,14.0,820.5,1002.51,770.07
2016,3,22,11,30,943.0,98.0,3.1,14.0,838.0,1021.77,782.47
2016,3,22,11,45,945.5,98.0,3.15,14.0,847.0,1034.7,791.13
2016,3,22,12,0,948.0,98.0,3.2,14.0,856.0,1043.72,797.33
2016,3,22,12,15,948.0,98.0,3.25,14.0,856.5,1046.3,799.34
2016,3,22,12,30,948.0,98.0,3.3,14.0,857.0,1044.89,798.84
2016,3,22,12,45,945.0,98.5,3.4,14.0,849.0,1037.07,794.58
2016,3,22,13,0,942.0,99.0,3.5,14.0,841.0,1025.34,787.78
2016,3,22,13,15,938.5,98.0,3.55,14.0,825.5,1007.68,776.62
2016,3,22,13,30,935.0,97.0,3.6,14.0,810.0,986.29,762.97
2016,3,22,13,45,930.0,95.5,3.7,14.0,787.0,959.35,745.83
2016,3,22,14,0,925.0,94.0,3.8,14.0,764.0,928.99,726.2
2016,3,22,14,15,916.5,92.5,3.8,14.0,733.5,892.35,701.41
2016,3,22,14,30,908.0,91.0,3.8,14.0,703.0,852.82,674.42
2016,3,22,14,45,898.0,88.5,3.85,14.0,666.0,808.4,643.88
2016,3,22,15,0,888.0,86.0,3.9,14.0,629.0,761.65,611.26
2016,3,22,15,15,871.5,83.5,3.85,13.5,586.0,708.28,573.29
2016,3,22,15,30,855.0,81.0,3.8,13.0,543.0,658.85,535.8
2016,3,22,15,45,834.5,78.0,3.8,13.0,495.5,599.59,488.91
2016,3,22,16,0,814.0,75.0,3.8,13.0,448.0,540.13,440.5
2016,3,22,16,15,783.5,71.5,3.7,13.0,397.0,475.34,386.18
2016,3,22,16,30,753.0,68.0,3.6,13.0,346.0,412.12,331.53
2016,3,22,16,45,710.0,63.0,3.5,13.0,293.0,344.59,272.06
2016,3,22,17,0,667.0,58.0,3.4,13.0,240.0,280.88,214.51
2016,3,22,17,15,596.5,51.5,3.3,12.5,188.5,212.56,153.88
2016,3,22,17,30,526.0,45.0,3.2,12.0,137.0,152.48,101.14
2016,3,22,17,45,407.5,35.0,3.1,12.0,91.5,91.28,52.27
2016,3,22,18,0,289.0,25.0,3.0,12.0,46.0,44.53,16.13
2016,3,22,18,15,144.5,12.5,2.95,11.5,23.0,10.48,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,20.5,10.5,1.8,9.5,11.5,8.26,0.0
2016,3,23,6,30,41.0,21.0,1.8,10.0,23.0,19.04,2.74
2016,3,23,6,45,97.0,39.5,1.8,10.5,53.0,46.51,28.67
2016,3,23,7,0,153.0,58.0,1.8,11.0,83.0,80.3,55.97
2016,3,23,7,15,181.0,79.0,1.75,11.0,118.5,116.91,87.84
2016,3,23,7,30,209.0,100.0,1.7,11.0,154.0,157.15,123.23
2016,3,23,7,45,231.5,118.5,1.7,11.5,191.0,196.52,157.61
2016,3,23,8,0,254.0,137.0,1.7,12.0,228.0,238.46,193.51
2016,3,23,8,15,264.0,158.0,1.7,12.5,265.0,279.16,227.62
2016,3,23,8,30,274.0,179.0,1.7,13.0,302.0,320.69,261.43
2016,3,23,8,45,557.0,132.5,1.75,13.5,416.5,478.5,387.71
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,640.94,512.6
2016,3,23,9,15,783.5,107.0,1.7,14.0,549.0,665.31,528.69
2016,3,23,9,30,727.0,128.0,1.6,14.0,567.0,685.27,541.71
2016,3,23,9,45,571.0,197.5,1.55,14.5,555.5,658.12,517.36
2016,3,23,10,0,415.0,267.0,1.5,15.0,544.0,623.03,486.89
2016,3,23,10,15,669.0,182.0,1.5,15.0,653.0,780.35,604.55
2016,3,23,10,30,923.0,97.0,1.5,15.0,762.0,920.94,699.32
2016,3,23,10,45,929.5,98.0,1.5,15.5,787.0,953.0,716.7
2016,3,23,11,0,936.0,99.0,1.5,16.0,812.0,981.74,733.1
2016,3,23,11,15,940.0,100.0,1.55,16.0,829.0,1004.63,747.8
2016,3,23,11,30,944.0,101.0,1.6,16.0,846.0,1023.81,760.24
2016,3,23,11,45,779.5,181.0,1.7,16.0,800.5,980.19,732.52
2016,3,23,12,0,615.0,261.0,1.8,16.0,755.0,902.71,680.42
2016,3,23,12,15,584.5,273.0,1.85,16.0,743.0,881.5,666.81
2016,3,23,12,30,554.0,285.0,1.9,16.0,731.0,862.52,653.87
2016,3,23,12,45,735.0,201.0,1.95,16.0,786.5,959.26,723.67
2016,3,23,13,0,916.0,117.0,2.0,16.0,842.0,1016.42,761.52
2016,3,23,13,15,911.5,116.0,2.05,16.0,826.0,998.13,749.87
