Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,907.0,115.0,2.1,16.0,810.0,976.23,736.72
2016,3,23,13,45,895.5,116.0,2.2,16.0,785.5,946.51,718.85
2016,3,23,14,0,884.0,117.0,2.3,16.0,761.0,913.77,698.77
2016,3,23,14,15,874.0,115.0,2.35,16.0,729.5,886.93,682.11
2016,3,23,14,30,864.0,113.0,2.4,16.0,698.0,846.13,655.51
2016,3,23,14,45,776.5,129.0,2.45,16.0,633.5,760.52,596.61
2016,3,23,15,0,689.0,145.0,2.5,16.0,569.0,682.76,540.06
2016,3,23,15,15,743.0,124.0,2.5,15.5,552.5,666.55,530.38
2016,3,23,15,30,797.0,103.0,2.5,15.0,536.0,641.02,512.56
2016,3,23,15,45,770.0,100.0,2.55,15.0,488.0,580.38,465.77
2016,3,23,16,0,743.0,97.0,2.6,15.0,440.0,521.7,419.25
2016,3,23,16,15,584.0,108.5,2.6,14.5,359.0,411.26,331.42
2016,3,23,16,30,425.0,120.0,2.6,14.0,278.0,310.62,249.91
2016,3,23,16,45,375.5,110.5,2.6,14.0,234.5,255.3,202.8
2016,3,23,17,0,326.0,101.0,2.6,14.0,191.0,205.23,159.39
2016,3,23,17,15,370.0,79.0,2.55,13.5,160.5,173.72,128.49
2016,3,23,17,30,414.0,57.0,2.5,13.0,130.0,139.31,94.34
2016,3,23,17,45,296.5,43.0,2.5,12.5,86.5,80.04,47.87
2016,3,23,18,0,179.0,29.0,2.5,12.0,43.0,38.14,15.97
2016,3,23,18,15,89.5,14.5,2.45,12.0,21.5,11.5,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.0,11.5,2.6,11.0,16.5,9.05,0.0
2016,3,24,6,30,150.0,23.0,2.7,11.0,33.0,27.47,7.34
2016,3,24,6,45,261.0,38.0,2.8,11.5,73.5,65.91,37.84
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,120.59,80.23
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,174.69,126.38
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,237.88,181.71
2016,3,24,7,45,557.5,85.0,2.95,12.5,262.0,295.7,233.42
2016,3,24,8,0,590.0,97.0,3.0,13.0,311.0,356.61,286.49
2016,3,24,8,15,628.5,103.5,3.0,13.0,361.5,418.03,339.05
2016,3,24,8,30,667.0,110.0,3.0,13.0,412.0,482.36,392.53
2016,3,24,8,45,671.5,124.0,3.05,13.5,455.5,536.56,435.78
2016,3,24,9,0,676.0,138.0,3.1,14.0,499.0,589.51,476.65
2016,3,24,9,15,698.5,142.0,3.0,14.0,542.0,643.72,517.99
2016,3,24,9,30,721.0,146.0,2.9,14.0,585.0,697.75,558.07
2016,3,24,9,45,747.5,145.0,2.8,14.5,625.0,749.29,594.38
2016,3,24,10,0,774.0,144.0,2.7,15.0,665.0,800.1,628.77
2016,3,24,10,15,786.5,146.5,2.6,15.0,696.5,835.9,652.04
2016,3,24,10,30,799.0,149.0,2.5,15.0,728.0,874.93,677.39
2016,3,24,10,45,815.0,147.0,2.45,15.5,754.5,910.22,698.9
2016,3,24,11,0,831.0,145.0,2.4,16.0,781.0,942.88,718.35
2016,3,24,11,15,836.5,146.5,2.4,16.0,798.5,966.3,733.25
2016,3,24,11,30,842.0,148.0,2.4,16.0,816.0,986.33,745.99
2016,3,24,11,45,837.5,153.0,2.4,16.0,823.5,996.7,752.35
2016,3,24,12,0,833.0,158.0,2.4,16.0,831.0,1003.26,756.4
2016,3,24,12,15,833.5,158.0,2.4,16.0,832.0,1006.0,758.06
2016,3,24,12,30,834.0,158.0,2.4,16.0,833.0,1005.02,757.44
2016,3,24,12,45,858.5,143.5,2.4,16.0,832.0,1008.97,760.29
2016,3,24,13,0,883.0,129.0,2.4,16.0,831.0,994.12,750.66
2016,3,24,13,15,878.5,128.0,2.4,16.0,815.5,976.24,739.28
2016,3,24,13,30,874.0,127.0,2.4,16.0,800.0,968.0,734.54
2016,3,24,13,45,865.0,127.0,2.4,16.0,776.5,939.57,716.1
2016,3,24,14,0,856.0,127.0,2.4,16.0,753.0,908.04,695.68
2016,3,24,14,15,845.5,125.0,2.4,16.0,722.5,870.25,670.86
2016,3,24,14,30,835.0,123.0,2.4,16.0,692.0,829.9,644.09
2016,3,24,14,45,812.0,124.5,2.45,16.0,653.0,780.95,611.29
2016,3,24,15,0,789.0,126.0,2.5,16.0,614.0,730.75,576.08
2016,3,24,15,15,770.0,122.0,2.55,15.5,571.0,680.39,540.43
2016,3,24,15,30,751.0,118.0,2.6,15.0,528.0,625.71,500.5
2016,3,24,15,45,720.5,115.0,2.65,15.0,480.5,564.77,453.55
2016,3,24,16,0,690.0,112.0,2.7,15.0,433.0,504.86,406.02
2016,3,24,16,15,547.5,118.0,2.8,14.5,355.0,399.72,322.42
2016,3,24,16,30,405.0,124.0,2.9,14.0,277.0,303.72,244.55
2016,3,24,16,45,361.0,114.0,3.0,14.0,235.0,251.27,199.76
2016,3,24,17,0,317.0,104.0,3.1,14.0,193.0,203.44,158.14
2016,3,24,17,15,276.5,85.5,3.1,13.5,151.0,148.84,110.96
2016,3,24,17,30,236.0,67.0,3.1,13.0,109.0,105.76,73.83
2016,3,24,17,45,172.0,48.0,3.15,13.0,73.0,64.47,40.48
2016,3,24,18,0,108.0,29.0,3.2,13.0,37.0,31.51,14.01
2016,3,24,18,15,54.0,14.5,3.1,12.5,18.5,11.41,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,86.5,13.5,2.05,11.0,19.5,10.62,0.0
2016,3,25,6,30,173.0,27.0,2.1,11.0,39.0,31.74,11.32
2016,3,25,6,45,291.0,40.5,2.2,11.5,81.5,70.97,40.99
2016,3,25,7,0,409.0,54.0,2.3,12.0,124.0,127.48,84.46
2016,3,25,7,15,484.5,63.5,2.4,12.0,174.0,183.13,132.03
2016,3,25,7,30,560.0,73.0,2.5,12.0,224.0,247.7,188.61
2016,3,25,7,45,622.5,76.5,2.6,12.5,277.5,310.5,243.91
2016,3,25,8,0,685.0,80.0,2.7,13.0,331.0,379.48,303.41
2016,3,25,8,15,719.0,84.5,2.75,13.0,382.0,441.67,356.88
2016,3,25,8,30,753.0,89.0,2.8,13.0,433.0,505.35,410.05
2016,3,25,8,45,781.5,91.0,2.85,13.5,481.5,565.61,458.27
2016,3,25,9,0,810.0,93.0,2.9,14.0,530.0,626.62,505.54
2016,3,25,9,15,828.0,95.5,2.75,14.0,573.5,681.35,546.76
2016,3,25,9,30,846.0,98.0,2.6,14.0,617.0,735.16,585.98
2016,3,25,9,45,859.0,100.5,2.5,14.5,655.0,783.88,618.14
2016,3,25,10,0,872.0,103.0,2.4,15.0,693.0,821.94,641.77
2016,3,25,10,15,882.0,105.0,2.35,15.0,725.0,862.63,668.53
2016,3,25,10,30,892.0,107.0,2.3,15.0,757.0,900.69,693.11
2016,3,25,10,45,896.0,109.5,2.25,15.5,781.0,931.03,710.84
2016,3,25,11,0,900.0,112.0,2.2,16.0,805.0,958.03,726.18
2016,3,25,11,15,904.5,113.0,2.15,16.0,822.0,980.52,739.78
2016,3,25,11,30,909.0,114.0,2.1,16.0,839.0,999.44,751.03
2016,3,25,11,45,911.5,114.5,2.05,16.0,847.5,1012.27,758.32
2016,3,25,12,0,914.0,115.0,2.0,16.0,856.0,1021.31,763.25
2016,3,25,12,15,914.0,115.0,2.0,16.0,856.5,1023.57,764.54
2016,3,25,12,30,914.0,115.0,2.0,16.0,857.0,1021.96,763.52
2016,3,25,12,45,917.5,111.5,2.05,16.0,850.5,1016.31,760.66
2016,3,25,13,0,921.0,108.0,2.1,16.0,844.0,1006.73,755.37
2016,3,25,13,15,916.5,107.0,2.15,16.0,828.0,988.25,744.28
2016,3,25,13,30,912.0,106.0,2.2,16.0,812.0,966.16,730.88
2016,3,25,13,45,905.5,104.5,2.25,16.0,788.5,938.24,713.55
2016,3,25,14,0,899.0,103.0,2.3,16.0,765.0,907.06,693.93
2016,3,25,14,15,889.5,101.5,2.35,16.0,733.5,870.24,670.28
2016,3,25,14,30,880.0,100.0,2.4,16.0,702.0,830.7,644.51
2016,3,25,14,45,865.5,98.5,2.5,16.0,664.5,784.79,614.23
2016,3,25,15,0,851.0,97.0,2.6,16.0,627.0,744.06,587.21
2016,3,25,15,15,833.5,94.5,2.65,15.5,583.5,690.72,549.4
2016,3,25,15,30,816.0,92.0,2.7,15.0,540.0,636.34,509.54
2016,3,25,15,45,787.0,90.5,2.8,15.0,491.5,575.42,462.55
2016,3,25,16,0,758.0,89.0,2.9,15.0,443.0,515.2,414.59
2016,3,25,16,15,725.0,84.5,2.95,14.5,392.5,451.69,363.08
2016,3,25,16,30,692.0,80.0,3.0,14.0,342.0,389.53,310.84
2016,3,25,16,45,640.0,75.0,3.1,14.0,289.5,322.21,252.62
2016,3,25,17,0,588.0,70.0,3.2,14.0,237.0,259.9,197.46
2016,3,25,17,15,517.0,62.0,3.2,13.5,186.5,195.49,141.23
2016,3,25,17,30,446.0,54.0,3.2,13.0,136.0,139.3,92.96
2016,3,25,17,45,329.5,42.0,3.25,13.0,91.5,82.7,48.9
2016,3,25,18,0,213.0,30.0,3.3,13.0,47.0,39.35,17.48
2016,3,25,18,15,106.5,15.0,3.25,12.5,23.5,11.8,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,12.0,2.4,12.0,22.0,9.44,0.0
2016,3,26,6,30,271.0,24.0,2.4,12.0,44.0,35.18,12.8
2016,3,26,6,45,384.5,34.0,2.45,12.5,87.5,77.41,42.44
2016,3,26,7,0,498.0,44.0,2.5,13.0,131.0,133.73,85.64
2016,3,26,7,15,566.0,50.5,2.45,13.0,181.5,189.98,134.28
2016,3,26,7,30,634.0,57.0,2.4,13.0,232.0,254.04,191.0
2016,3,26,7,45,677.5,62.0,2.4,13.5,283.5,315.72,245.96
2016,3,26,8,0,721.0,67.0,2.4,14.0,335.0,380.82,302.45
2016,3,26,8,15,751.5,70.5,2.4,14.0,385.0,441.82,354.79
2016,3,26,8,30,782.0,74.0,2.4,14.0,435.0,504.55,406.86
2016,3,26,8,45,803.0,77.0,2.4,14.5,482.0,562.55,452.86
2016,3,26,9,0,824.0,80.0,2.4,15.0,529.0,620.57,497.27
2016,3,26,9,15,840.5,82.5,2.45,15.0,571.5,669.16,534.63
2016,3,26,9,30,857.0,85.0,2.5,15.0,614.0,721.38,573.28
2016,3,26,9,45,867.0,87.5,2.55,15.5,650.5,767.23,604.09
2016,3,26,10,0,877.0,90.0,2.6,16.0,687.0,810.91,632.95
2016,3,26,10,15,885.5,91.0,2.6,16.0,717.5,849.35,658.62
2016,3,26,10,30,894.0,92.0,2.6,16.0,748.0,885.06,682.22
2016,3,26,10,45,900.0,93.5,2.65,16.5,771.5,916.12,701.6
2016,3,26,11,0,906.0,95.0,2.7,17.0,795.0,943.95,718.7
2016,3,26,11,15,909.5,95.5,2.7,17.0,811.5,964.99,732.09
2016,3,26,11,30,913.0,96.0,2.7,17.0,828.0,982.42,743.18
2016,3,26,11,45,911.0,98.5,2.75,17.0,835.0,992.97,750.21
2016,3,26,12,0,909.0,101.0,2.8,17.0,842.0,999.65,754.84
2016,3,26,12,15,909.0,101.5,2.8,17.0,842.5,1002.34,756.5
2016,3,26,12,30,909.0,102.0,2.8,17.0,843.0,1001.19,755.76
2016,3,26,12,45,884.5,113.5,2.85,17.0,829.5,983.87,744.74
2016,3,26,13,0,860.0,125.0,2.9,17.0,816.0,962.92,731.47
2016,3,26,13,15,723.0,192.0,2.95,17.0,765.5,911.59,697.31
2016,3,26,13,30,586.0,259.0,3.0,17.0,715.0,828.35,637.85
2016,3,26,13,45,517.0,275.0,3.05,17.0,668.5,766.64,593.93
2016,3,26,14,0,448.0,291.0,3.1,17.0,622.0,705.28,549.34
2016,3,26,14,15,620.0,210.0,3.15,16.5,648.0,763.68,598.05
2016,3,26,14,30,792.0,129.0,3.2,16.0,674.0,795.3,625.19
2016,3,26,14,45,610.5,184.5,3.25,16.0,591.5,682.82,540.91
2016,3,26,15,0,429.0,240.0,3.3,16.0,509.0,567.4,452.27
2016,3,26,15,15,512.0,196.0,3.3,15.5,495.0,561.33,450.88
2016,3,26,15,30,595.0,152.0,3.3,15.0,481.0,552.86,446.14
2016,3,26,15,45,522.0,155.5,3.35,15.0,426.0,473.48,383.44
2016,3,26,16,0,449.0,159.0,3.4,15.0,371.0,407.17,330.0
2016,3,26,16,15,272.5,158.0,3.4,15.0,282.5,282.82,229.17
2016,3,26,16,30,96.0,157.0,3.4,15.0,194.0,173.59,139.76
2016,3,26,16,45,86.0,135.0,3.4,15.0,164.5,144.63,115.41
2016,3,26,17,0,76.0,113.0,3.4,15.0,135.0,116.98,91.73
2016,3,26,17,15,61.0,91.0,3.35,14.5,106.5,89.5,68.33
2016,3,26,17,30,46.0,69.0,3.3,14.0,78.0,64.13,46.73
2016,3,26,17,45,23.0,48.0,3.3,13.5,52.5,40.88,27.47
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,20.58,9.91
2016,3,26,18,15,0.0,13.5,3.25,13.0,13.5,10.62,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,119.0,14.0,2.6,11.0,23.5,11.02,0.0
2016,3,27,6,30,238.0,28.0,2.7,11.0,47.0,36.87,15.94
2016,3,27,6,45,348.0,40.5,2.8,11.5,91.5,78.54,45.3
2016,3,27,7,0,458.0,53.0,2.9,12.0,136.0,134.16,88.18
2016,3,27,7,15,530.5,61.0,2.9,12.0,187.5,190.57,136.69
2016,3,27,7,30,603.0,69.0,2.9,12.0,239.0,255.41,193.86
2016,3,27,7,45,492.5,99.0,2.95,12.5,256.0,277.76,219.49
2016,3,27,8,0,382.0,129.0,3.0,13.0,273.0,290.74,234.63
2016,3,27,8,15,222.0,161.0,3.1,13.0,247.5,258.79,211.2
2016,3,27,8,30,62.0,193.0,3.2,13.0,222.0,197.78,161.09
2016,3,27,8,45,95.5,219.0,3.3,13.0,269.0,244.63,199.91
2016,3,27,9,0,129.0,245.0,3.4,13.0,316.0,307.32,250.87
2016,3,27,9,15,485.0,175.5,3.45,13.0,473.0,518.84,423.92
2016,3,27,9,30,841.0,106.0,3.5,13.0,630.0,736.87,594.18
2016,3,27,9,45,853.5,109.0,3.6,13.5,668.0,785.42,627.27
2016,3,27,10,0,866.0,112.0,3.7,14.0,706.0,831.99,658.99
2016,3,27,10,15,876.0,114.0,3.75,14.0,738.5,863.16,680.27
2016,3,27,10,30,886.0,116.0,3.8,14.0,771.0,900.84,706.27
2016,3,27,10,45,893.5,117.5,3.85,14.0,795.5,932.95,728.15
2016,3,27,11,0,901.0,119.0,3.9,14.0,820.0,961.9,747.81
2016,3,27,11,15,906.0,120.0,3.9,14.0,837.5,984.69,762.87
2016,3,27,11,30,911.0,121.0,3.9,14.0,855.0,1003.92,775.55
2016,3,27,11,45,911.5,122.5,3.95,14.5,863.5,1015.66,782.03
2016,3,27,12,0,912.0,124.0,4.0,15.0,872.0,1023.57,786.04
2016,3,27,12,15,913.0,124.5,4.0,15.0,873.0,1027.14,788.35
2016,3,27,12,30,914.0,125.0,4.0,15.0,874.0,1026.84,788.18
2016,3,27,12,45,909.5,126.0,4.05,15.0,866.0,1017.87,782.54
2016,3,27,13,0,905.0,127.0,4.1,15.0,858.0,1005.15,774.49
2016,3,27,13,15,901.0,126.0,4.1,15.0,842.0,987.26,762.66
2016,3,27,13,30,897.0,125.0,4.1,15.0,826.0,965.8,748.45
2016,3,27,13,45,887.0,125.5,4.2,15.0,801.5,936.96,729.65
2016,3,27,14,0,877.0,126.0,4.3,15.0,777.0,916.62,716.98
2016,3,27,14,15,775.0,154.0,4.35,14.5,712.0,836.95,662.47
2016,3,27,14,30,673.0,182.0,4.4,14.0,647.0,754.06,602.8
2016,3,27,14,45,552.5,211.5,4.45,14.0,580.0,654.1,526.67
2016,3,27,15,0,432.0,241.0,4.5,14.0,513.0,568.38,459.64
2016,3,27,15,15,400.0,230.0,4.45,13.5,468.5,499.74,407.3
2016,3,27,15,30,368.0,219.0,4.4,13.0,424.0,448.08,366.94
2016,3,27,15,45,351.0,201.5,4.4,13.0,383.0,401.2,329.23
2016,3,27,16,0,334.0,184.0,4.4,13.0,342.0,355.31,291.57
2016,3,27,16,15,373.0,155.5,4.3,12.5,314.0,337.42,276.27
2016,3,27,16,30,412.0,127.0,4.2,12.0,286.0,303.75,246.77
2016,3,27,16,45,357.0,119.0,4.15,12.0,242.5,249.05,199.37
2016,3,27,17,0,302.0,111.0,4.1,12.0,199.0,194.09,151.68
2016,3,27,17,15,259.5,92.0,4.1,12.0,157.0,146.42,110.0
2016,3,27,17,30,217.0,73.0,4.1,12.0,115.0,104.01,73.49
2016,3,27,17,45,153.0,53.5,4.1,12.0,78.5,64.14,41.56
2016,3,27,18,0,89.0,34.0,4.1,12.0,42.0,32.72,17.17
2016,3,27,18,15,44.5,17.0,4.1,12.0,21.0,12.85,0.0
2016,3,27,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,155.5,14.0,4.3,10.0,27.0,11.02,0.0
2016,3,28,6,30,311.0,28.0,4.4,10.0,54.0,39.92,17.38
2016,3,28,6,45,429.5,37.5,4.55,10.0,101.5,84.47,47.27
2016,3,28,7,0,548.0,47.0,4.7,10.0,149.0,143.91,93.39
2016,3,28,7,15,615.5,53.5,4.75,10.0,202.0,203.09,145.5
2016,3,28,7,30,683.0,60.0,4.8,10.0,255.0,270.59,206.52
2016,3,28,7,45,727.5,64.5,4.9,10.5,309.5,334.41,264.83
2016,3,28,8,0,772.0,69.0,5.0,11.0,364.0,402.23,325.39
2016,3,28,8,15,802.0,72.5,5.0,11.0,416.0,465.76,381.63
2016,3,28,8,30,832.0,76.0,5.0,11.0,468.0,530.83,437.53
2016,3,28,8,45,854.0,78.5,5.0,11.5,517.5,591.37,487.37
2016,3,28,9,0,876.0,81.0,5.0,12.0,567.0,647.24,532.1
2016,3,28,9,15,892.0,83.5,4.95,12.0,611.0,702.47,575.75
2016,3,28,9,30,908.0,86.0,4.9,12.0,655.0,756.4,616.85
2016,3,28,9,45,920.0,87.5,4.85,12.0,694.0,804.65,651.36
2016,3,28,10,0,932.0,89.0,4.8,12.0,733.0,850.69,683.82
2016,3,28,10,15,940.5,90.5,4.75,12.0,764.5,891.35,711.95
2016,3,28,10,30,949.0,92.0,4.7,12.0,796.0,929.06,737.71
2016,3,28,10,45,954.5,93.0,4.7,12.5,820.5,960.43,757.68
2016,3,28,11,0,960.0,94.0,4.7,13.0,845.0,988.33,775.09
2016,3,28,11,15,963.5,95.0,4.65,13.0,861.5,1010.72,789.62
2016,3,28,11,30,967.0,96.0,4.6,13.0,878.0,1029.3,801.52
2016,3,28,11,45,967.5,96.5,4.6,13.0,886.5,1040.55,808.87
2016,3,28,12,0,968.0,97.0,4.6,13.0,895.0,1047.76,813.59
2016,3,28,12,15,968.0,97.0,4.5,13.0,894.5,1049.9,813.94
2016,3,28,12,30,968.0,97.0,4.4,13.0,894.0,1047.96,811.61
2016,3,28,12,45,950.5,105.0,4.35,13.0,881.5,1033.43,801.22
2016,3,28,13,0,933.0,113.0,4.3,13.0,869.0,1015.06,788.38
2016,3,28,13,15,928.0,112.0,4.2,13.0,852.5,995.78,774.73
2016,3,28,13,30,923.0,111.0,4.1,13.0,836.0,972.86,758.8
2016,3,28,13,45,914.5,110.5,4.05,13.0,811.0,943.79,738.9
2016,3,28,14,0,906.0,110.0,4.0,13.0,786.0,911.52,716.77
2016,3,28,14,15,896.0,108.5,3.9,13.0,754.0,873.99,690.53
2016,3,28,14,30,886.0,107.0,3.8,13.0,722.0,833.75,662.27
2016,3,28,14,45,871.0,105.5,3.75,13.0,683.5,795.19,635.33
2016,3,28,15,0,856.0,104.0,3.7,13.0,645.0,745.92,599.68
2016,3,28,15,15,838.5,101.5,3.6,13.0,601.5,692.33,558.8
2016,3,28,15,30,821.0,99.0,3.5,13.0,558.0,637.7,516.22
2016,3,28,15,45,797.0,95.5,3.4,13.0,509.5,577.53,468.32
2016,3,28,16,0,773.0,92.0,3.3,13.0,461.0,517.63,419.36
2016,3,28,16,15,735.5,81.5,3.15,12.5,401.5,445.17,359.82
2016,3,28,16,30,698.0,71.0,3.0,12.0,342.0,375.29,300.59
2016,3,28,16,45,627.5,74.5,2.95,12.0,291.5,309.61,243.27
2016,3,28,17,0,557.0,78.0,2.9,12.0,241.0,250.79,191.17
2016,3,28,17,15,491.0,68.5,2.9,11.5,191.0,188.74,136.9
2016,3,28,17,30,425.0,59.0,2.9,11.0,141.0,134.38,90.27
2016,3,28,17,45,325.5,46.0,2.9,11.0,97.0,79.05,46.94
2016,3,28,18,0,226.0,33.0,2.9,11.0,53.0,39.25,19.2
2016,3,28,18,15,113.0,16.5,2.9,11.0,26.5,12.58,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,14.0,1.7,9.5,28.5,11.34,0.0
2016,3,29,6,30,317.0,28.0,1.8,10.0,57.0,39.78,17.83
2016,3,29,6,45,435.5,37.0,1.95,10.5,105.0,84.16,46.83
2016,3,29,7,0,554.0,46.0,2.1,11.0,153.0,143.38,92.18
2016,3,29,7,15,619.5,52.5,2.25,11.0,206.0,202.32,143.52
2016,3,29,7,30,685.0,59.0,2.4,11.0,259.0,269.46,203.41
2016,3,29,7,45,733.0,62.5,2.6,11.5,313.5,333.55,260.91
2016,3,29,8,0,781.0,66.0,2.8,12.0,368.0,401.98,320.87
2016,3,29,8,15,810.0,69.5,2.75,12.0,420.5,465.38,375.63
2016,3,29,8,30,839.0,73.0,2.7,12.0,473.0,530.21,429.71
2016,3,29,8,45,862.0,75.0,2.7,12.5,522.0,587.35,475.53
2016,3,29,9,0,885.0,77.0,2.7,13.0,571.0,647.43,521.94
2016,3,29,9,15,900.5,79.0,2.5,13.0,615.5,702.1,562.72
2016,3,29,9,30,916.0,81.0,2.3,13.0,660.0,755.41,600.43
2016,3,29,9,45,927.5,82.5,2.15,13.5,698.5,803.48,630.99
2016,3,29,10,0,939.0,84.0,2.0,14.0,737.0,849.29,659.11
2016,3,29,10,15,947.0,85.5,1.9,14.0,768.5,889.65,684.47
2016,3,29,10,30,955.0,87.0,1.8,14.0,800.0,927.03,707.39
2016,3,29,10,45,959.5,88.5,1.7,14.0,824.0,958.09,725.7
2016,3,29,11,0,964.0,90.0,1.6,14.0,848.0,985.61,741.45
2016,3,29,11,15,967.5,90.5,1.55,14.0,864.5,1007.46,754.08
2016,3,29,11,30,971.0,91.0,1.5,14.0,881.0,1025.47,764.26
2016,3,29,11,45,971.5,92.0,1.5,14.0,889.0,1037.2,771.28
2016,3,29,12,0,972.0,93.0,1.5,14.0,897.0,1044.88,775.87
2016,3,29,12,15,971.5,93.0,1.5,14.0,896.5,1046.46,776.71
2016,3,29,12,30,971.0,93.0,1.5,14.0,896.0,1043.95,775.14
2016,3,29,12,45,966.0,94.0,1.5,14.5,887.0,1034.1,767.58
2016,3,29,13,0,961.0,95.0,1.5,15.0,878.0,1020.29,757.69
2016,3,29,13,15,957.0,94.5,1.55,14.5,861.5,1001.99,748.62
2016,3,29,13,30,953.0,94.0,1.6,14.0,845.0,979.91,737.07
2016,3,29,13,45,944.0,94.0,1.65,14.0,819.5,950.24,719.06
2016,3,29,14,0,935.0,94.0,1.7,14.0,794.0,917.29,698.76
2016,3,29,14,15,926.0,93.0,1.75,14.0,762.5,880.23,675.48
2016,3,29,14,30,917.0,92.0,1.8,14.0,731.0,840.31,649.95
2016,3,29,14,45,901.0,91.5,1.85,14.0,692.0,792.92,618.79
2016,3,29,15,0,885.0,91.0,1.9,14.0,653.0,743.68,585.83
2016,3,29,15,15,868.5,88.5,1.95,14.0,609.0,690.52,547.46
2016,3,29,15,30,852.0,86.0,2.0,14.0,565.0,640.91,510.32
2016,3,29,15,45,826.0,84.5,2.05,14.0,516.0,580.35,463.77
2016,3,29,16,0,800.0,83.0,2.1,14.0,467.0,520.15,415.98
2016,3,29,16,15,769.0,79.0,2.1,13.5,415.5,455.83,363.9
2016,3,29,16,30,738.0,75.0,2.1,13.0,364.0,393.22,311.29
2016,3,29,16,45,690.5,70.5,2.15,13.0,310.0,325.81,252.97
2016,3,29,17,0,643.0,66.0,2.2,13.0,256.0,263.14,197.38
2016,3,29,17,15,576.5,59.0,2.2,12.5,204.0,198.44,140.84
2016,3,29,17,30,510.0,52.0,2.2,12.0,152.0,141.33,91.91
2016,3,29,17,45,397.0,41.5,2.2,11.5,105.0,83.98,48.1
2016,3,29,18,0,284.0,31.0,2.2,11.0,58.0,40.88,19.63
2016,3,29,18,15,142.0,15.5,2.2,11.0,29.0,12.54,0.0
2016,3,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,101.5,18.0,1.85,10.0,27.5,13.67,0.0
2016,3,30,6,30,203.0,36.0,1.9,10.0,55.0,39.08,20.63
2016,3,30,6,45,308.5,49.5,1.95,10.5,99.5,78.11,47.31
2016,3,30,7,0,414.0,63.0,2.0,11.0,144.0,130.44,87.47
2016,3,30,7,15,322.5,90.0,1.95,11.0,164.5,161.15,120.03
2016,3,30,7,30,231.0,117.0,1.9,11.0,185.0,174.66,137.12
2016,3,30,7,45,263.5,132.5,1.85,11.5,224.5,215.98,172.75
2016,3,30,8,0,296.0,148.0,1.8,12.0,264.0,260.89,210.78
2016,3,30,8,15,217.0,178.5,1.8,12.0,269.5,261.33,212.81
2016,3,30,8,30,138.0,209.0,1.8,12.0,275.0,260.57,212.5
2016,3,30,8,45,117.0,229.0,1.8,12.0,289.0,275.3,224.22
2016,3,30,9,0,96.0,249.0,1.8,12.0,303.0,275.7,224.02
2016,3,30,9,15,124.5,272.5,1.8,12.0,348.0,334.97,271.31
2016,3,30,9,30,153.0,296.0,1.8,12.0,393.0,384.63,310.1
2016,3,30,9,45,218.0,307.0,1.85,12.5,455.0,452.17,362.53
2016,3,30,10,0,283.0,318.0,1.9,13.0,517.0,540.87,429.4
2016,3,30,10,15,246.5,340.0,1.9,13.0,518.5,543.59,429.32
2016,3,30,10,30,210.0,362.0,1.9,13.0,520.0,524.66,413.89
2016,3,30,10,45,244.0,368.5,1.95,13.5,557.5,568.01,446.1
2016,3,30,11,0,278.0,375.0,2.0,14.0,595.0,631.91,492.07
2016,3,30,11,15,262.0,387.0,2.0,14.0,597.5,635.54,493.31
2016,3,30,11,30,246.0,399.0,2.0,14.0,600.0,616.46,478.94
2016,3,30,11,45,301.0,389.0,2.0,14.0,637.5,683.44,528.48
2016,3,30,12,0,356.0,379.0,2.0,14.0,675.0,728.81,561.58
2016,3,30,12,15,443.5,344.0,2.0,14.0,712.5,798.44,612.3
2016,3,30,12,30,531.0,309.0,2.0,14.0,750.0,848.49,648.8
2016,3,30,12,45,719.0,213.0,2.0,14.0,804.5,938.16,714.46
2016,3,30,13,0,907.0,117.0,2.0,14.0,859.0,988.78,747.9
2016,3,30,13,15,903.0,116.0,2.05,14.0,843.0,970.71,736.28
2016,3,30,13,30,899.0,115.0,2.1,14.0,827.0,949.08,723.07
2016,3,30,13,45,893.5,113.5,2.15,14.0,803.5,922.15,706.25
2016,3,30,14,0,888.0,112.0,2.2,14.0,780.0,891.97,687.14
2016,3,30,14,15,878.5,110.5,2.3,14.0,749.0,855.36,663.85
2016,3,30,14,30,869.0,109.0,2.4,14.0,718.0,816.08,638.37
2016,3,30,14,45,679.5,166.5,2.5,14.0,627.5,708.16,560.13
2016,3,30,15,0,490.0,224.0,2.6,14.0,537.0,588.06,469.13
2016,3,30,15,15,650.0,161.0,2.75,13.5,546.5,619.55,497.5
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,623.71,503.3
2016,3,30,15,45,787.5,94.5,3.05,13.0,508.5,565.11,457.14
2016,3,30,16,0,765.0,91.0,3.2,13.0,461.0,506.66,409.92
2016,3,30,16,15,733.5,86.5,3.25,12.5,410.0,443.61,357.96
2016,3,30,16,30,702.0,82.0,3.3,12.0,359.0,382.07,305.47
2016,3,30,16,45,658.0,76.5,3.4,12.0,307.0,317.36,248.59
2016,3,30,17,0,614.0,71.0,3.5,12.0,255.0,256.73,194.13
2016,3,30,17,15,547.5,63.5,3.4,11.5,203.5,193.47,138.47
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,137.84,90.71
2016,3,30,17,45,376.5,44.5,3.25,11.0,106.0,82.72,48.25
2016,3,30,18,0,272.0,33.0,3.2,11.0,60.0,40.8,20.49
2016,3,30,18,15,136.0,16.5,3.1,11.0,30.0,12.65,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,17.0,2.3,11.0,31.0,13.03,0.0
2016,3,31,6,30,275.0,34.0,2.4,11.0,62.0,42.15,21.65
2016,3,31,6,45,381.0,45.5,2.5,11.5,108.5,84.54,49.6
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,140.3,92.35
2016,3,31,7,15,243.5,69.0,2.6,12.0,118.0,123.87,91.29
2016,3,31,7,30,0.0,81.0,2.6,12.0,81.0,62.58,48.38
2016,3,31,7,45,0.0,98.0,2.6,12.0,98.0,76.11,59.97
2016,3,31,8,0,0.0,115.0,2.6,12.0,115.0,89.76,71.44
2016,3,31,8,15,7.0,144.5,2.55,12.0,148.0,117.21,94.39
2016,3,31,8,30,14.0,174.0,2.5,12.0,181.0,145.81,118.06
2016,3,31,8,45,35.5,206.5,2.45,12.5,226.5,195.83,159.06
2016,3,31,9,0,57.0,239.0,2.4,13.0,272.0,241.13,195.46
2016,3,31,9,15,86.0,267.0,2.4,13.0,320.5,289.71,234.52
2016,3,31,9,30,115.0,295.0,2.4,13.0,369.0,355.35,286.43
2016,3,31,9,45,504.5,197.5,2.4,13.5,549.0,596.18,478.51
2016,3,31,10,0,894.0,100.0,2.4,14.0,729.0,826.27,647.9
2016,3,31,10,15,902.5,101.5,2.4,14.0,760.0,865.34,672.19
2016,3,31,10,30,911.0,103.0,2.4,14.0,791.0,901.6,696.1
2016,3,31,10,45,918.0,103.5,2.45,14.0,815.5,932.49,716.67
2016,3,31,11,0,925.0,104.0,2.5,14.0,840.0,960.11,735.02
2016,3,31,11,15,929.0,105.0,2.5,14.0,856.0,982.02,749.03
2016,3,31,11,30,933.0,106.0,2.5,14.0,872.0,1000.26,760.66
2016,3,31,11,45,935.5,106.0,2.5,14.5,880.5,1012.28,766.79
2016,3,31,12,0,938.0,106.0,2.5,15.0,889.0,1020.44,770.49
2016,3,31,12,15,938.0,105.5,2.6,15.0,889.0,1021.76,772.28
2016,3,31,12,30,938.0,105.0,2.7,15.0,889.0,1019.14,771.61
2016,3,31,12,45,942.0,101.5,2.8,15.0,882.0,1013.32,768.91
2016,3,31,13,0,946.0,98.0,2.9,15.0,875.0,1003.48,763.61
2016,3,31,13,15,942.0,97.5,2.95,15.0,859.0,985.29,752.27
2016,3,31,13,30,938.0,97.0,3.0,15.0,843.0,963.39,738.5
2016,3,31,13,45,932.0,96.0,3.15,15.0,819.0,935.6,721.43
2016,3,31,14,0,926.0,95.0,3.3,15.0,795.0,904.45,701.85
2016,3,31,14,15,620.5,204.5,3.4,14.5,665.0,746.3,588.83
2016,3,31,14,30,315.0,314.0,3.5,14.0,535.0,560.08,446.18
2016,3,31,14,45,195.5,299.5,3.6,14.0,434.5,426.0,342.56
2016,3,31,15,0,76.0,285.0,3.7,14.0,334.0,303.08,244.08
2016,3,31,15,15,75.0,265.5,3.7,14.0,311.5,280.47,226.73
2016,3,31,15,30,74.0,246.0,3.7,14.0,289.0,257.93,208.98
2016,3,31,15,45,99.5,228.5,3.75,14.0,280.5,252.58,205.31
2016,3,31,16,0,125.0,211.0,3.8,14.0,272.0,254.08,206.75
2016,3,31,16,15,120.0,189.0,3.75,13.5,242.5,223.63,181.95
2016,3,31,16,30,115.0,167.0,3.7,13.0,213.0,193.76,157.19
2016,3,31,16,45,108.5,144.0,3.7,13.0,182.5,163.11,131.07
2016,3,31,17,0,102.0,121.0,3.7,13.0,152.0,133.39,105.35
2016,3,31,17,15,321.5,86.0,3.55,12.5,156.5,155.14,114.42
2016,3,31,17,30,541.0,51.0,3.4,12.0,161.0,141.56,90.88
2016,3,31,17,45,434.5,42.0,3.25,12.0,113.5,85.03,47.79
2016,3,31,18,0,328.0,33.0,3.1,12.0,66.0,41.83,20.57
2016,3,31,18,15,164.0,16.5,2.95,11.5,33.0,13.37,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,2.4,11.0,11.0,8.36,0.0
2016,4,1,6,30,0.0,22.0,2.5,11.0,22.0,16.77,8.08
2016,4,1,6,45,0.0,37.5,2.65,11.5,37.5,28.68,18.75
2016,4,1,7,0,0.0,53.0,2.8,12.0,53.0,40.62,29.28
2016,4,1,7,15,0.0,70.0,2.8,12.0,70.0,53.89,40.91
2016,4,1,7,30,0.0,87.0,2.8,12.0,87.0,67.31,52.5
2016,4,1,7,45,0.0,104.5,2.8,12.0,104.5,81.28,64.37
2016,4,1,8,0,0.0,122.0,2.8,12.0,122.0,95.38,76.19
2016,4,1,8,15,8.5,150.0,2.75,12.0,154.5,122.32,98.67
2016,4,1,8,30,17.0,178.0,2.7,12.0,187.0,150.53,122.0
2016,4,1,8,45,33.5,208.0,2.7,12.5,226.5,195.56,158.81
2016,4,1,9,0,50.0,238.0,2.7,13.0,266.0,235.21,190.62
2016,4,1,9,15,50.0,255.5,2.65,13.0,285.5,253.94,205.24
2016,4,1,9,30,50.0,273.0,2.6,13.0,305.0,272.71,219.79
2016,4,1,9,45,48.0,286.5,2.6,13.0,319.0,286.17,230.0
2016,4,1,10,0,46.0,300.0,2.6,13.0,333.0,299.44,240.01
2016,4,1,10,15,91.0,334.0,2.5,13.0,402.0,371.26,297.07
2016,4,1,10,30,136.0,368.0,2.4,13.0,471.0,464.33,368.75
2016,4,1,10,45,142.0,380.5,2.35,13.5,491.0,486.66,384.04
2016,4,1,11,0,148.0,393.0,2.3,14.0,511.0,508.69,399.33
2016,4,1,11,15,210.0,395.0,2.25,14.0,566.5,571.82,447.41
2016,4,1,11,30,272.0,397.0,2.2,14.0,622.0,656.57,509.7
2016,4,1,11,45,351.5,372.5,2.2,14.0,666.0,711.68,550.83
2016,4,1,12,0,431.0,348.0,2.2,14.0,710.0,785.01,604.04
2016,4,1,12,15,687.0,225.5,2.2,14.0,801.5,921.38,705.02
2016,4,1,12,30,943.0,103.0,2.2,14.0,893.0,1019.12,769.94
2016,4,1,12,45,942.0,102.0,2.2,14.0,885.0,1010.99,763.61
2016,4,1,13,0,941.0,101.0,2.2,14.0,877.0,998.95,756.0
2016,4,1,13,15,937.0,100.5,2.25,14.0,861.0,980.78,744.99
2016,4,1,13,30,933.0,100.0,2.3,14.0,845.0,958.93,731.55
2016,4,1,13,45,928.0,98.5,2.35,14.0,821.0,931.59,714.38
2016,4,1,14,0,923.0,97.0,2.4,14.0,797.0,900.86,694.82
2016,4,1,14,15,914.5,96.0,2.45,14.0,766.0,864.51,671.19
2016,4,1,14,30,906.0,95.0,2.5,14.0,735.0,825.32,645.36
2016,4,1,14,45,894.5,93.0,2.6,14.0,697.5,780.22,615.3
2016,4,1,15,0,883.0,91.0,2.7,14.0,660.0,732.98,582.82
2016,4,1,15,15,867.5,88.5,2.75,13.5,616.5,680.65,544.97
2016,4,1,15,30,852.0,86.0,2.8,13.0,573.0,631.54,508.19
2016,4,1,15,45,617.0,133.5,2.9,13.0,470.5,500.49,404.97
2016,4,1,16,0,382.0,181.0,3.0,13.0,368.0,368.85,299.61
2016,4,1,16,15,251.0,173.5,3.0,13.0,291.0,278.14,225.83
2016,4,1,16,30,120.0,166.0,3.0,13.0,214.0,193.99,156.94
2016,4,1,16,45,110.5,144.0,3.0,13.0,183.5,162.97,130.71
2016,4,1,17,0,101.0,122.0,3.0,13.0,153.0,133.19,105.08
2016,4,1,17,15,88.5,99.5,2.85,12.5,123.0,103.66,79.74
2016,4,1,17,30,76.0,77.0,2.7,12.0,93.0,75.97,55.98
2016,4,1,17,45,55.0,56.0,2.55,11.5,66.0,50.59,34.93
2016,4,1,18,0,34.0,35.0,2.4,11.0,39.0,27.96,16.36
2016,4,1,18,15,17.0,17.5,2.3,11.0,19.5,13.51,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.5,18.5,1.5,10.0,35.0,14.2,1.43
2016,4,2,6,30,301.0,37.0,1.5,10.0,70.0,45.03,24.2
2016,4,2,6,45,387.0,49.5,1.5,10.5,116.0,87.58,52.38
2016,4,2,7,0,473.0,62.0,1.5,11.0,162.0,140.97,93.84
2016,4,2,7,15,536.0,70.5,1.4,11.0,213.5,196.09,140.96
2016,4,2,7,30,599.0,79.0,1.3,11.0,265.0,258.42,195.34
2016,4,2,7,45,392.0,123.0,1.25,11.5,253.5,258.42,203.98
2016,4,2,8,0,185.0,167.0,1.2,12.0,242.0,222.19,179.11
2016,4,2,8,15,111.0,181.0,1.15,12.0,227.5,211.66,171.71
2016,4,2,8,30,37.0,195.0,1.1,12.0,213.0,183.29,148.32
2016,4,2,8,45,56.0,223.0,1.1,12.0,253.5,221.68,179.59
2016,4,2,9,0,75.0,251.0,1.1,12.0,294.0,262.28,211.97
2016,4,2,9,15,72.0,268.5,1.1,12.0,312.5,280.25,225.62
2016,4,2,9,30,69.0,286.0,1.1,12.0,331.0,297.9,238.96
2016,4,2,9,45,68.0,303.5,1.1,12.5,350.0,316.75,252.7
2016,4,2,10,0,67.0,321.0,1.1,13.0,369.0,335.47,266.13
2016,4,2,10,15,44.5,302.5,1.15,13.0,335.0,301.75,239.13
2016,4,2,10,30,22.0,284.0,1.2,13.0,301.0,250.34,198.28
2016,4,2,10,45,237.5,301.5,1.25,13.5,491.5,511.61,403.65
2016,4,2,11,0,453.0,319.0,1.3,14.0,682.0,749.45,575.2
2016,4,2,11,15,300.0,365.5,1.3,14.0,608.0,644.76,494.99
2016,4,2,11,30,147.0,412.0,1.3,14.0,534.0,531.81,410.1
2016,4,2,11,45,149.5,414.5,1.35,14.0,540.0,538.74,416.31
2016,4,2,12,0,152.0,417.0,1.4,14.0,546.0,544.85,420.94
2016,4,2,12,15,191.5,416.0,1.45,14.0,578.0,582.04,449.31
2016,4,2,12,30,231.0,415.0,1.5,14.0,610.0,618.15,476.44
2016,4,2,12,45,327.0,380.5,1.55,14.0,653.5,693.95,533.21
2016,4,2,13,0,423.0,346.0,1.6,14.0,697.0,763.61,584.31
2016,4,2,13,15,352.5,363.0,1.65,14.0,651.5,689.74,530.86
2016,4,2,13,30,282.0,380.0,1.7,14.0,606.0,634.46,490.75
2016,4,2,13,45,282.0,367.5,1.75,14.5,588.0,614.0,476.38
2016,4,2,14,0,282.0,355.0,1.8,15.0,570.0,592.31,460.73
