Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,281.0,340.5,1.8,14.5,547.5,566.7,443.52
2016,4,2,14,30,280.0,326.0,1.8,14.0,525.0,540.1,425.36
2016,4,2,14,45,163.0,300.0,1.85,14.0,414.5,399.28,317.68
2016,4,2,15,0,46.0,274.0,1.9,14.0,304.0,269.68,215.24
2016,4,2,15,15,46.5,255.5,1.9,14.0,284.0,250.5,200.93
2016,4,2,15,30,47.0,237.0,1.9,14.0,264.0,231.32,186.03
2016,4,2,15,45,323.0,182.0,1.9,14.0,343.0,356.37,288.95
2016,4,2,16,0,599.0,127.0,1.9,14.0,422.0,447.09,358.71
2016,4,2,16,15,629.0,112.5,1.9,13.5,393.0,411.62,328.2
2016,4,2,16,30,659.0,98.0,1.9,13.0,364.0,371.53,293.08
2016,4,2,16,45,604.5,93.0,1.95,13.0,311.0,306.24,237.09
2016,4,2,17,0,550.0,88.0,2.0,13.0,258.0,246.27,184.83
2016,4,2,17,15,485.0,78.0,2.0,12.5,207.0,185.5,132.66
2016,4,2,17,30,420.0,68.0,2.0,12.0,156.0,129.33,85.66
2016,4,2,17,45,321.0,54.0,2.0,12.0,110.0,78.03,47.06
2016,4,2,18,0,222.0,40.0,2.0,12.0,64.0,39.19,21.9
2016,4,2,18,15,111.0,20.0,2.0,12.0,32.0,15.18,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.0,19.0,1.75,9.0,37.5,15.28,3.64
2016,4,3,6,30,318.0,38.0,1.8,9.0,75.0,46.19,25.15
2016,4,3,6,45,414.5,49.0,1.85,9.5,123.0,89.59,53.26
2016,4,3,7,0,511.0,60.0,1.9,10.0,171.0,145.09,96.11
2016,4,3,7,15,573.5,68.0,1.9,10.0,224.0,201.86,145.08
2016,4,3,7,30,636.0,76.0,1.9,10.0,277.0,265.72,201.46
2016,4,3,7,45,679.0,81.5,1.9,10.5,330.0,327.06,255.81
2016,4,3,8,0,722.0,87.0,1.9,11.0,383.0,392.28,312.1
2016,4,3,8,15,752.0,91.0,1.9,11.0,435.0,453.42,364.32
2016,4,3,8,30,782.0,95.0,1.9,11.0,487.0,515.94,416.01
2016,4,3,8,45,805.0,98.5,1.9,11.5,535.0,575.15,462.74
2016,4,3,9,0,828.0,102.0,1.9,12.0,583.0,634.5,507.93
2016,4,3,9,15,844.5,104.5,1.9,12.0,627.0,688.26,548.51
2016,4,3,9,30,861.0,107.0,1.9,12.0,671.0,740.85,587.19
2016,4,3,9,45,491.0,223.5,1.95,12.5,549.0,606.5,481.62
2016,4,3,10,0,121.0,340.0,2.0,13.0,427.0,411.79,326.63
2016,4,3,10,15,72.5,316.5,2.0,13.0,369.5,337.53,268.91
2016,4,3,10,30,24.0,293.0,2.0,13.0,312.0,259.62,206.39
2016,4,3,10,45,24.5,301.5,2.0,13.5,321.0,268.15,212.78
2016,4,3,11,0,25.0,310.0,2.0,14.0,330.0,276.64,218.81
2016,4,3,11,15,25.5,315.5,2.0,14.0,336.5,301.58,238.04
2016,4,3,11,30,26.0,321.0,2.0,14.0,343.0,307.92,242.71
2016,4,3,11,45,470.5,224.5,2.0,14.5,622.5,695.84,545.47
2016,4,3,12,0,915.0,128.0,2.0,15.0,902.0,1012.19,762.4
2016,4,3,12,15,915.0,128.0,2.05,15.0,902.0,1013.75,760.24
2016,4,3,12,30,915.0,128.0,2.1,15.0,902.0,1011.47,759.42
2016,4,3,12,45,910.0,129.0,2.15,15.0,892.5,1001.57,753.7
2016,4,3,13,0,905.0,130.0,2.2,15.0,883.0,987.96,745.66
2016,4,3,13,15,771.0,189.5,2.25,15.0,823.0,931.65,708.82
2016,4,3,13,30,637.0,249.0,2.3,15.0,763.0,850.63,652.41
2016,4,3,13,45,755.5,189.5,2.4,15.0,781.0,882.7,679.32
2016,4,3,14,0,874.0,130.0,2.5,15.0,799.0,896.57,690.37
2016,4,3,14,15,864.0,128.0,2.55,14.5,767.5,858.5,666.32
2016,4,3,14,30,854.0,126.0,2.6,14.0,736.0,817.8,640.53
2016,4,3,14,45,838.0,125.0,2.65,14.0,697.5,771.2,608.45
2016,4,3,15,0,822.0,124.0,2.7,14.0,659.0,722.89,573.45
2016,4,3,15,15,804.0,120.5,2.7,14.0,615.0,669.46,533.58
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,615.15,492.04
2016,4,3,15,45,761.0,113.5,2.75,14.0,523.0,557.68,447.05
2016,4,3,16,0,736.0,110.0,2.8,14.0,475.0,498.97,399.75
2016,4,3,16,15,673.0,102.5,2.75,13.5,409.0,419.92,335.74
2016,4,3,16,30,610.0,95.0,2.7,13.0,343.0,346.48,274.66
2016,4,3,16,45,539.0,97.5,2.7,13.0,294.0,285.35,222.09
2016,4,3,17,0,468.0,100.0,2.7,13.0,245.0,227.06,171.72
2016,4,3,17,15,414.0,86.5,2.6,12.5,197.0,171.44,123.77
2016,4,3,17,30,360.0,73.0,2.5,12.0,149.0,122.21,82.42
2016,4,3,17,45,282.0,57.0,2.45,12.0,106.0,75.32,46.61
2016,4,3,18,0,204.0,41.0,2.4,12.0,63.0,38.36,22.07
2016,4,3,18,15,102.0,20.5,2.35,11.5,31.5,15.53,1.24
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,157.0,21.0,2.85,11.0,39.5,16.09,5.24
2016,4,4,6,30,314.0,42.0,2.9,11.0,79.0,48.94,27.57
2016,4,4,6,45,417.5,52.0,2.95,11.5,128.5,91.9,54.81
2016,4,4,7,0,521.0,62.0,3.0,12.0,178.0,147.84,97.42
2016,4,4,7,15,584.0,69.5,3.0,12.0,231.5,204.84,146.38
2016,4,4,7,30,647.0,77.0,3.0,12.0,285.0,268.94,202.89
2016,4,4,7,45,691.0,82.0,3.0,12.5,339.0,330.73,257.68
2016,4,4,8,0,735.0,87.0,3.0,13.0,393.0,396.48,314.6
2016,4,4,8,15,765.0,91.5,2.95,13.0,445.0,458.8,367.96
2016,4,4,8,30,795.0,96.0,2.9,13.0,497.0,522.38,420.71
2016,4,4,8,45,815.5,99.5,2.9,13.5,545.0,580.74,467.15
2016,4,4,9,0,836.0,103.0,2.9,14.0,593.0,638.94,511.92
2016,4,4,9,15,852.0,106.0,2.8,14.0,636.5,693.13,552.84
2016,4,4,9,30,868.0,109.0,2.7,14.0,680.0,746.1,591.66
2016,4,4,9,45,879.0,111.5,2.65,14.5,717.5,793.26,623.96
2016,4,4,10,0,890.0,114.0,2.6,15.0,755.0,829.34,646.6
2016,4,4,10,15,899.0,115.5,2.5,15.0,786.5,868.3,671.87
2016,4,4,10,30,908.0,117.0,2.4,15.0,818.0,904.47,694.8
2016,4,4,10,45,912.5,119.0,2.35,15.0,841.0,934.16,713.5
2016,4,4,11,0,917.0,121.0,2.3,15.0,864.0,960.46,729.84
2016,4,4,11,15,921.0,121.5,2.25,15.0,880.0,981.34,742.5
2016,4,4,11,30,925.0,122.0,2.2,15.0,896.0,998.58,752.78
2016,4,4,11,45,924.5,123.5,2.2,15.0,903.0,1008.79,759.06
2016,4,4,12,0,924.0,125.0,2.2,15.0,910.0,1015.14,762.97
2016,4,4,12,15,924.0,125.0,2.15,15.0,909.5,1016.64,763.23
2016,4,4,12,30,924.0,125.0,2.1,15.0,909.0,1014.26,761.1
2016,4,4,12,45,922.5,124.0,2.1,15.5,900.5,1005.63,754.22
2016,4,4,13,0,921.0,123.0,2.1,16.0,892.0,993.19,745.01
2016,4,4,13,15,916.0,122.5,2.2,16.0,875.0,974.24,734.17
2016,4,4,13,30,911.0,122.0,2.3,16.0,858.0,951.73,720.93
2016,4,4,13,45,901.0,122.0,2.45,16.0,832.0,921.88,703.07
2016,4,4,14,0,891.0,122.0,2.6,16.0,806.0,888.97,682.87
2016,4,4,14,15,880.5,120.5,2.85,15.5,774.0,851.37,660.99
2016,4,4,14,30,870.0,119.0,3.1,15.0,742.0,820.17,643.04
2016,4,4,14,45,855.0,117.0,3.35,15.0,703.0,772.84,611.34
2016,4,4,15,0,840.0,115.0,3.6,15.0,664.0,723.71,576.2
2016,4,4,15,15,822.5,112.0,3.7,14.5,620.5,670.45,537.32
2016,4,4,15,30,805.0,109.0,3.8,14.0,577.0,616.22,496.43
2016,4,4,15,45,781.0,105.5,3.9,14.0,528.5,557.21,449.59
2016,4,4,16,0,757.0,102.0,4.0,14.0,480.0,499.04,401.99
2016,4,4,16,15,725.0,97.5,3.8,14.0,428.5,436.14,348.86
2016,4,4,16,30,693.0,93.0,3.6,14.0,377.0,375.19,296.05
2016,4,4,16,45,648.5,87.0,3.45,14.0,323.5,310.92,239.79
2016,4,4,17,0,604.0,81.0,3.3,14.0,270.0,250.82,186.38
2016,4,4,17,15,537.0,72.5,3.15,13.5,217.5,188.2,132.35
2016,4,4,17,30,470.0,64.0,3.0,13.0,165.0,133.33,86.6
2016,4,4,17,45,368.5,52.5,2.9,12.5,118.0,80.92,48.0
2016,4,4,18,0,267.0,41.0,2.8,12.0,71.0,39.16,22.19
2016,4,4,18,15,133.5,20.5,2.7,12.0,35.5,15.62,2.5
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.5,1.8,10.5,6.0,0.0,0.0
2016,4,5,6,0,63.0,11.0,1.7,11.0,12.0,8.65,0.0
2016,4,5,6,15,214.0,25.0,1.65,11.5,48.5,20.36,9.2
2016,4,5,6,30,365.0,39.0,1.6,12.0,85.0,48.11,25.86
2016,4,5,6,45,460.5,48.5,1.55,12.5,134.5,92.92,53.75
2016,4,5,7,0,556.0,58.0,1.5,13.0,184.0,149.59,96.8
2016,4,5,7,15,615.0,64.5,1.55,13.0,237.5,206.73,145.63
2016,4,5,7,30,674.0,71.0,1.6,13.0,291.0,270.4,201.39
2016,4,5,7,45,718.5,75.0,1.65,13.5,345.5,333.62,256.69
2016,4,5,8,0,763.0,79.0,1.7,14.0,400.0,399.71,313.11
2016,4,5,8,15,791.0,82.5,1.75,14.0,451.5,461.15,365.13
2016,4,5,8,30,819.0,86.0,1.8,14.0,503.0,523.85,416.57
2016,4,5,8,45,840.5,88.5,1.85,14.5,551.5,582.75,462.75
2016,4,5,9,0,862.0,91.0,1.9,15.0,600.0,641.53,507.3
2016,4,5,9,15,876.5,93.0,1.95,15.0,643.0,689.27,543.57
2016,4,5,9,30,891.0,95.0,2.0,15.0,686.0,740.12,581.14
2016,4,5,9,45,900.0,98.0,2.05,15.5,723.0,786.1,612.11
2016,4,5,10,0,909.0,101.0,2.1,16.0,760.0,829.68,640.41
2016,4,5,10,15,917.0,102.0,2.15,16.0,790.5,867.81,665.85
2016,4,5,10,30,925.0,103.0,2.2,16.0,821.0,903.03,689.2
2016,4,5,10,45,929.5,104.5,2.25,16.5,844.0,932.58,707.3
2016,4,5,11,0,934.0,106.0,2.3,17.0,867.0,958.68,723.06
2016,4,5,11,15,937.5,107.0,2.3,17.0,882.5,979.79,736.34
2016,4,5,11,30,941.0,108.0,2.3,17.0,898.0,997.19,747.24
2016,4,5,11,45,942.0,108.5,2.35,17.5,905.5,1007.94,752.99
2016,4,5,12,0,943.0,109.0,2.4,18.0,913.0,1014.77,756.33
2016,4,5,12,15,942.5,108.5,2.35,18.0,912.0,1015.26,755.96
2016,4,5,12,30,942.0,108.0,2.3,18.0,911.0,1011.79,753.2
2016,4,5,12,45,940.5,107.5,2.25,18.5,902.5,1003.45,745.98
2016,4,5,13,0,939.0,107.0,2.2,19.0,894.0,991.23,736.4
2016,4,5,13,15,934.5,106.0,2.15,19.0,877.0,971.95,723.73
2016,4,5,13,30,930.0,105.0,2.1,19.0,860.0,949.01,708.79
2016,4,5,13,45,922.5,104.5,2.05,19.0,835.0,920.44,690.16
2016,4,5,14,0,915.0,104.0,2.0,19.0,810.0,888.62,669.39
2016,4,5,14,15,906.0,102.5,2.0,19.0,778.0,851.54,645.49
2016,4,5,14,30,897.0,101.0,2.0,19.0,746.0,811.7,619.53
2016,4,5,14,45,884.0,99.0,2.0,19.0,707.5,765.85,589.11
2016,4,5,15,0,871.0,97.0,2.0,19.0,669.0,718.01,555.73
2016,4,5,15,15,854.5,94.5,1.95,18.5,625.0,670.89,521.99
2016,4,5,15,30,838.0,92.0,1.9,18.0,581.0,616.56,482.09
2016,4,5,15,45,815.5,89.5,1.85,18.0,532.5,558.05,437.0
2016,4,5,16,0,793.0,87.0,1.8,18.0,484.0,499.64,390.65
2016,4,5,16,15,763.5,83.0,1.7,17.5,433.0,437.06,340.21
2016,4,5,16,30,734.0,79.0,1.6,17.0,382.0,376.07,289.39
2016,4,5,16,45,692.0,74.0,1.55,17.0,328.5,310.94,233.76
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,250.34,180.92
2016,4,5,17,15,589.0,62.5,1.5,16.5,223.0,188.46,128.23
2016,4,5,17,30,528.0,56.0,1.5,16.0,171.0,133.46,82.95
2016,4,5,17,45,431.0,46.0,1.5,15.5,123.0,79.49,44.05
2016,4,5,18,0,334.0,36.0,1.5,15.0,75.0,37.67,20.35
2016,4,5,18,15,167.0,18.0,1.5,14.5,37.5,14.49,2.75
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,5.5,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,11.0,2.5,14.0,14.0,8.65,0.0
2016,4,6,6,15,223.5,25.5,2.55,14.0,50.5,20.74,10.1
2016,4,6,6,30,367.0,40.0,2.6,14.0,87.0,48.56,26.2
2016,4,6,6,45,457.5,49.5,2.65,14.5,136.5,92.87,53.56
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,148.41,95.63
2016,4,6,7,15,606.5,66.0,2.65,15.0,239.0,205.29,144.04
2016,4,6,7,30,665.0,73.0,2.6,15.0,292.0,268.66,199.39
2016,4,6,7,45,705.0,78.0,2.55,15.5,345.5,329.78,252.98
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,394.98,308.64
2016,4,6,8,15,773.5,87.0,2.5,16.5,451.0,456.07,359.68
2016,4,6,8,30,802.0,91.0,2.5,17.0,503.0,518.53,410.05
2016,4,6,8,45,823.5,94.0,2.5,17.5,551.0,577.02,455.72
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,635.42,499.77
2016,4,6,9,15,861.0,99.5,2.5,18.0,642.5,689.22,540.06
2016,4,6,9,30,877.0,102.0,2.5,18.0,686.0,735.25,573.91
2016,4,6,9,45,888.5,104.0,2.55,18.5,724.0,781.47,605.44
2016,4,6,10,0,900.0,106.0,2.6,19.0,762.0,825.5,634.05
2016,4,6,10,15,908.5,107.5,2.6,19.0,792.5,864.15,659.46
2016,4,6,10,30,917.0,109.0,2.6,19.0,823.0,899.94,682.75
2016,4,6,10,45,922.0,110.5,2.6,19.5,846.5,929.61,700.44
2016,4,6,11,0,927.0,112.0,2.6,20.0,870.0,955.88,715.77
2016,4,6,11,15,930.5,112.5,2.55,20.0,885.5,976.28,728.08
2016,4,6,11,30,934.0,113.0,2.5,20.0,901.0,992.99,738.0
2016,4,6,11,45,934.5,114.0,2.45,20.5,908.5,1003.6,742.57
2016,4,6,12,0,935.0,115.0,2.4,21.0,916.0,1010.32,744.73
2016,4,6,12,15,934.5,114.5,2.35,21.5,915.0,1010.72,742.9
2016,4,6,12,30,934.0,114.0,2.3,22.0,914.0,1007.22,738.73
2016,4,6,12,45,929.0,115.0,2.25,22.5,904.0,997.06,730.42
2016,4,6,13,0,924.0,116.0,2.2,23.0,894.0,983.14,719.88
2016,4,6,13,15,919.5,115.0,2.15,23.0,876.5,964.04,707.53
2016,4,6,13,30,915.0,114.0,2.1,23.0,859.0,941.37,692.96
2016,4,6,13,45,905.5,114.0,2.05,23.0,833.5,911.85,673.95
2016,4,6,14,0,896.0,114.0,2.0,23.0,808.0,879.25,652.94
2016,4,6,14,15,886.5,112.5,1.9,23.0,776.0,842.33,628.51
2016,4,6,14,30,877.0,111.0,1.8,23.0,744.0,802.74,602.22
2016,4,6,14,45,642.0,187.0,1.75,23.5,637.5,679.94,513.68
2016,4,6,15,0,407.0,263.0,1.7,24.0,531.0,535.38,407.48
2016,4,6,15,15,437.5,235.5,1.6,24.0,506.5,522.53,399.09
2016,4,6,15,30,468.0,208.0,1.5,24.0,482.0,492.3,376.86
2016,4,6,15,45,454.0,191.5,1.45,24.0,439.5,442.88,339.79
2016,4,6,16,0,440.0,175.0,1.4,24.0,397.0,393.83,302.22
2016,4,6,16,15,447.0,153.0,1.3,23.5,358.5,350.03,267.94
2016,4,6,16,30,454.0,131.0,1.2,23.0,320.0,304.7,231.17
2016,4,6,16,45,411.5,121.5,1.1,23.0,275.0,252.27,188.18
2016,4,6,17,0,369.0,112.0,1.0,23.0,230.0,204.2,148.4
2016,4,6,17,15,330.5,95.0,1.0,22.5,186.0,155.51,108.56
2016,4,6,17,30,292.0,78.0,1.0,22.0,142.0,111.45,73.27
2016,4,6,17,45,231.5,60.0,1.0,22.0,102.5,69.59,42.57
2016,4,6,18,0,171.0,42.0,1.0,22.0,63.0,35.55,20.69
2016,4,6,18,15,85.5,21.0,0.85,21.5,31.5,16.07,4.22
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,2.75,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,5.51,0.0
2016,4,7,6,15,0.0,24.0,1.9,14.0,24.0,18.29,8.75
2016,4,7,6,30,0.0,41.0,2.0,14.0,41.0,30.94,20.17
2016,4,7,6,45,5.5,62.5,2.1,14.5,63.5,47.89,34.73
2016,4,7,7,0,11.0,84.0,2.2,15.0,86.0,65.97,50.06
2016,4,7,7,15,21.0,104.5,2.25,15.0,111.0,85.27,66.22
2016,4,7,7,30,31.0,125.0,2.3,15.0,136.0,109.26,86.28
2016,4,7,7,45,132.5,149.5,2.35,15.0,205.5,173.39,137.74
2016,4,7,8,0,234.0,174.0,2.4,15.0,275.0,252.24,201.69
2016,4,7,8,15,227.0,198.5,2.4,15.0,306.0,286.25,229.97
2016,4,7,8,30,220.0,223.0,2.4,15.0,337.0,309.77,249.34
2016,4,7,8,45,214.5,246.5,2.4,15.5,366.0,340.66,273.48
2016,4,7,9,0,209.0,270.0,2.4,16.0,395.0,370.7,296.28
2016,4,7,9,15,185.0,292.5,2.35,16.0,409.0,386.65,307.88
2016,4,7,9,30,161.0,315.0,2.3,16.0,423.0,400.1,317.26
2016,4,7,9,45,156.0,333.5,2.25,16.0,443.0,421.71,333.08
2016,4,7,10,0,151.0,352.0,2.2,16.0,463.0,442.51,348.03
2016,4,7,10,15,194.5,364.5,2.15,16.0,513.0,496.54,388.96
2016,4,7,10,30,238.0,377.0,2.1,16.0,563.0,552.57,430.52
2016,4,7,10,45,409.5,330.0,2.1,16.0,662.0,699.67,540.24
2016,4,7,11,0,581.0,283.0,2.1,16.0,761.0,821.5,628.16
2016,4,7,11,15,550.0,301.5,2.1,16.0,761.0,822.74,626.67
2016,4,7,11,30,519.0,320.0,2.1,16.0,761.0,820.31,623.84
2016,4,7,11,45,529.5,313.5,2.15,16.0,766.5,830.25,631.33
2016,4,7,12,0,540.0,307.0,2.2,16.0,772.0,837.6,636.96
2016,4,7,12,15,503.0,325.0,2.2,16.0,758.0,820.42,623.96
2016,4,7,12,30,466.0,343.0,2.2,16.0,744.0,800.41,609.24
2016,4,7,12,45,442.0,349.5,2.25,16.0,727.0,779.74,594.93
2016,4,7,13,0,418.0,356.0,2.3,16.0,710.0,757.06,579.15
2016,4,7,13,15,277.5,379.5,2.3,16.0,612.5,627.43,484.03
2016,4,7,13,30,137.0,403.0,2.3,16.0,515.0,499.54,387.77
2016,4,7,13,45,110.5,384.0,2.35,16.0,472.5,435.87,340.89
2016,4,7,14,0,84.0,365.0,2.4,16.0,430.0,391.88,307.62
2016,4,7,14,15,137.0,356.0,2.4,15.5,457.0,439.29,346.25
2016,4,7,14,30,190.0,347.0,2.4,15.0,484.0,465.48,368.19
2016,4,7,14,45,170.0,328.0,2.45,15.0,446.5,424.12,336.67
2016,4,7,15,0,150.0,309.0,2.5,15.0,409.0,383.9,306.0
2016,4,7,15,15,117.5,284.5,2.5,15.0,359.5,331.91,265.45
2016,4,7,15,30,85.0,260.0,2.5,15.0,310.0,271.75,217.98
2016,4,7,15,45,55.0,225.5,2.5,15.0,257.0,219.45,176.18
2016,4,7,16,0,25.0,191.0,2.5,15.0,204.0,163.65,130.99
2016,4,7,16,15,12.5,143.0,2.4,14.5,149.5,117.28,93.24
2016,4,7,16,30,0.0,95.0,2.3,14.0,95.0,73.29,56.84
2016,4,7,16,45,0.0,81.5,2.25,14.0,81.5,62.68,48.04
2016,4,7,17,0,0.0,68.0,2.2,14.0,68.0,52.17,39.16
2016,4,7,17,15,0.0,55.0,2.05,14.0,55.0,42.12,30.56
2016,4,7,17,30,0.0,42.0,1.9,14.0,42.0,32.1,21.86
2016,4,7,17,45,0.0,30.0,1.8,14.0,30.0,22.88,13.76
2016,4,7,18,0,0.0,18.0,1.7,14.0,18.0,13.69,5.66
2016,4,7,18,15,0.0,10.0,1.65,13.5,10.0,7.59,0.0
2016,4,7,18,30,0.0,2.0,1.6,13.0,2.0,1.57,0.0
2016,4,7,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,6.84,0.0
2016,4,8,6,15,8.0,28.0,1.45,13.0,29.5,21.25,11.58
2016,4,8,6,30,16.0,47.0,1.5,13.0,50.0,36.08,24.29
2016,4,8,6,45,32.5,69.0,1.55,13.5,76.5,56.23,40.86
2016,4,8,7,0,49.0,91.0,1.6,14.0,103.0,79.07,59.69
2016,4,8,7,15,63.0,113.0,1.6,14.0,132.0,103.77,80.45
2016,4,8,7,30,77.0,135.0,1.6,14.0,161.0,130.47,102.92
2016,4,8,7,45,38.5,101.5,1.6,14.0,114.5,94.75,74.26
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,52.17,38.91
2016,4,8,8,15,0.5,115.0,1.55,14.0,115.5,89.37,70.15
2016,4,8,8,30,1.0,162.0,1.5,14.0,163.0,127.63,101.63
2016,4,8,8,45,8.5,188.0,1.5,14.5,193.5,153.35,122.19
2016,4,8,9,0,16.0,214.0,1.5,15.0,224.0,180.07,143.33
2016,4,8,9,15,41.0,256.0,1.5,15.0,283.5,244.38,194.76
2016,4,8,9,30,66.0,298.0,1.5,15.0,343.0,302.68,240.36
2016,4,8,9,45,134.0,325.0,1.55,15.0,422.0,396.3,313.32
2016,4,8,10,0,202.0,352.0,1.6,15.0,501.0,481.36,378.0
2016,4,8,10,15,162.0,367.0,1.65,15.0,490.0,471.12,368.53
2016,4,8,10,30,122.0,382.0,1.7,15.0,479.0,457.78,357.3
2016,4,8,10,45,66.5,314.5,1.75,15.0,368.0,331.82,260.85
2016,4,8,11,0,11.0,247.0,1.8,15.0,257.0,208.28,163.32
2016,4,8,11,15,126.5,333.0,1.85,15.0,441.0,426.53,335.93
2016,4,8,11,30,242.0,419.0,1.9,15.0,625.0,618.63,478.48
2016,4,8,11,45,229.0,425.0,1.95,15.0,621.5,615.26,474.19
2016,4,8,12,0,216.0,431.0,2.0,15.0,618.0,610.48,470.51
2016,4,8,12,15,217.5,430.5,2.0,15.0,618.5,611.78,471.52
2016,4,8,12,30,219.0,430.0,2.0,15.0,619.0,611.87,471.65
2016,4,8,12,45,139.0,408.5,2.05,15.0,528.0,514.44,398.88
2016,4,8,13,0,59.0,387.0,2.1,15.0,437.0,397.97,310.46
2016,4,8,13,15,156.0,392.0,2.1,15.0,521.0,508.59,397.15
2016,4,8,13,30,253.0,397.0,2.1,15.0,605.0,613.54,475.92
2016,4,8,13,45,231.5,388.0,2.15,15.0,574.0,560.82,436.97
2016,4,8,14,0,210.0,379.0,2.2,15.0,543.0,526.53,412.06
2016,4,8,14,15,176.0,364.0,2.2,15.0,497.5,476.91,374.86
2016,4,8,14,30,142.0,349.0,2.2,15.0,452.0,428.9,338.49
2016,4,8,14,45,170.0,329.0,2.25,15.0,446.5,423.67,335.98
2016,4,8,15,0,198.0,309.0,2.3,15.0,441.0,415.8,331.01
2016,4,8,15,15,188.0,288.5,2.3,15.0,407.0,380.03,303.55
2016,4,8,15,30,178.0,268.0,2.3,15.0,373.0,344.79,276.25
2016,4,8,15,45,245.5,236.0,2.3,15.0,368.5,352.72,283.08
2016,4,8,16,0,313.0,204.0,2.3,15.0,364.0,342.24,274.34
2016,4,8,16,15,163.5,177.0,2.25,14.5,260.0,224.99,180.48
2016,4,8,16,30,14.0,150.0,2.2,14.0,156.0,122.57,97.85
2016,4,8,16,45,8.0,130.5,2.15,14.0,134.0,103.95,82.67
2016,4,8,17,0,2.0,111.0,2.1,14.0,112.0,86.18,67.95
2016,4,8,17,15,1.0,89.5,2.0,14.0,90.0,68.8,53.23
2016,4,8,17,30,0.0,68.0,1.9,14.0,68.0,51.82,38.65
2016,4,8,17,45,0.0,49.0,1.8,14.0,49.0,37.22,25.9
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,22.92,13.33
2016,4,8,18,15,0.0,16.5,1.65,13.5,16.5,12.57,3.25
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,2.0,13.0,4.0,3.15,0.0
2016,4,9,6,0,0.0,8.0,2.0,13.0,8.0,6.07,0.0
2016,4,9,6,15,0.0,23.5,2.0,13.0,23.5,17.94,9.15
2016,4,9,6,30,0.0,39.0,2.0,13.0,39.0,29.63,19.3
2016,4,9,6,45,0.0,59.5,2.05,13.0,59.5,45.13,32.92
2016,4,9,7,0,0.0,80.0,2.1,13.0,80.0,61.01,46.79
2016,4,9,7,15,5.0,100.5,2.1,13.0,102.0,78.31,61.46
2016,4,9,7,30,10.0,121.0,2.1,13.0,124.0,96.44,76.68
2016,4,9,7,45,5.0,108.0,2.15,13.0,109.5,85.22,67.2
2016,4,9,8,0,0.0,95.0,2.2,13.0,95.0,73.25,56.97
2016,4,9,8,15,0.0,117.5,2.15,13.0,117.5,91.09,71.83
2016,4,9,8,30,0.0,140.0,2.1,13.0,140.0,109.15,86.68
2016,4,9,8,45,0.0,130.0,2.1,13.5,130.0,101.11,79.53
2016,4,9,9,0,0.0,120.0,2.1,14.0,120.0,93.12,72.52
2016,4,9,9,15,3.5,162.5,2.05,14.0,165.0,129.8,102.64
2016,4,9,9,30,7.0,205.0,2.0,14.0,210.0,167.49,133.09
2016,4,9,9,45,18.0,248.0,2.0,14.0,261.5,212.14,168.93
2016,4,9,10,0,29.0,291.0,2.0,14.0,313.0,272.77,216.83
2016,4,9,10,15,21.5,276.5,2.0,14.0,293.0,240.68,190.8
2016,4,9,10,30,14.0,262.0,2.0,14.0,273.0,222.67,176.17
2016,4,9,10,45,27.5,308.0,2.05,14.0,330.5,291.21,230.4
2016,4,9,11,0,41.0,354.0,2.1,14.0,388.0,347.42,273.84
2016,4,9,11,15,25.5,295.5,2.05,14.0,317.5,279.72,220.55
2016,4,9,11,30,10.0,237.0,2.0,14.0,247.0,199.26,156.8
2016,4,9,11,45,6.0,197.5,2.0,14.5,204.0,162.65,127.36
2016,4,9,12,0,2.0,158.0,2.0,15.0,161.0,126.47,97.98
2016,4,9,12,15,15.0,251.0,2.0,15.0,265.0,216.06,170.03
2016,4,9,12,30,28.0,344.0,2.0,15.0,369.0,328.72,257.76
2016,4,9,12,45,173.5,372.0,2.0,15.0,520.5,510.08,398.81
2016,4,9,13,0,319.0,400.0,2.0,15.0,672.0,687.1,529.27
2016,4,9,13,15,210.0,399.0,2.0,15.0,577.0,562.68,435.91
2016,4,9,13,30,101.0,398.0,2.0,15.0,482.0,441.81,344.56
2016,4,9,13,45,98.0,385.0,2.0,15.0,464.5,423.85,332.02
2016,4,9,14,0,95.0,372.0,2.0,15.0,447.0,405.71,318.68
2016,4,9,14,15,48.5,273.0,2.0,15.0,311.5,272.76,215.77
2016,4,9,14,30,2.0,174.0,2.0,15.0,176.0,138.57,108.37
2016,4,9,14,45,1.0,156.0,2.05,15.0,157.0,123.0,96.17
2016,4,9,15,0,0.0,138.0,2.1,15.0,138.0,107.63,83.82
2016,4,9,15,15,0.0,82.0,2.05,15.0,82.0,63.16,47.28
2016,4,9,15,30,0.0,26.0,2.0,15.0,26.0,19.91,11.17
2016,4,9,15,45,0.0,50.5,2.0,15.0,50.5,38.73,27.13
2016,4,9,16,0,0.0,75.0,2.0,15.0,75.0,57.62,43.15
2016,4,9,16,15,0.0,82.5,1.9,14.5,82.5,63.41,48.26
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,69.31,53.5
2016,4,9,16,45,0.0,77.5,1.75,14.0,77.5,59.53,45.35
2016,4,9,17,0,0.0,65.0,1.7,14.0,65.0,49.84,37.18
2016,4,9,17,15,0.0,53.0,1.55,13.5,53.0,40.57,29.31
2016,4,9,17,30,0.0,41.0,1.4,13.0,41.0,31.32,21.33
2016,4,9,17,45,0.0,30.0,1.3,13.0,30.0,22.87,13.87
2016,4,9,18,0,0.0,19.0,1.2,13.0,19.0,14.45,6.94
2016,4,9,18,15,0.0,10.5,1.2,13.0,10.5,7.97,0.22
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,4.92,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,8.34,1.4
2016,4,10,6,45,0.0,16.5,1.9,13.0,16.5,12.53,5.11
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,16.73,8.81
2016,4,10,7,15,0.0,28.0,2.0,13.0,28.0,21.33,12.82
2016,4,10,7,30,0.0,34.0,2.0,13.0,34.0,25.94,16.78
2016,4,10,7,45,0.0,35.5,2.05,13.0,35.5,27.11,17.73
2016,4,10,8,0,0.0,37.0,2.1,13.0,37.0,28.28,18.67
2016,4,10,8,15,0.0,52.5,2.1,13.0,52.5,40.22,28.79
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,52.22,38.86
2016,4,10,8,45,0.0,84.5,2.1,13.0,84.5,65.04,49.52
2016,4,10,9,0,0.0,101.0,2.1,13.0,101.0,78.0,60.21
2016,4,10,9,15,0.0,105.5,2.1,13.0,105.5,81.6,63.03
2016,4,10,9,30,0.0,110.0,2.1,13.0,110.0,85.23,65.88
2016,4,10,9,45,4.5,166.0,2.15,13.5,169.5,133.75,105.64
2016,4,10,10,0,9.0,222.0,2.2,14.0,229.0,183.76,145.77
2016,4,10,10,15,15.0,257.5,2.25,14.0,270.0,218.93,173.75
2016,4,10,10,30,21.0,293.0,2.3,14.0,311.0,254.87,202.08
2016,4,10,10,45,16.5,273.5,2.35,14.0,287.5,234.89,185.87
2016,4,10,11,0,12.0,254.0,2.4,14.0,264.0,214.76,169.68
2016,4,10,11,15,10.0,230.5,2.45,14.0,239.0,193.44,152.6
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,172.18,135.52
2016,4,10,11,45,31.5,301.0,2.55,14.0,328.5,291.05,230.49
2016,4,10,12,0,55.0,395.0,2.6,14.0,443.0,401.96,316.16
2016,4,10,12,15,51.0,389.5,2.65,14.0,434.0,393.03,308.78
2016,4,10,12,30,47.0,384.0,2.7,14.0,425.0,383.78,301.73
2016,4,10,12,45,86.0,404.0,2.8,14.0,477.5,438.54,345.06
2016,4,10,13,0,125.0,424.0,2.9,14.0,530.0,511.51,401.12
2016,4,10,13,15,85.0,391.0,2.95,14.0,462.5,422.09,332.56
2016,4,10,13,30,45.0,358.0,3.0,14.0,395.0,353.37,279.21
2016,4,10,13,45,119.0,370.5,3.05,14.0,465.0,444.6,352.21
2016,4,10,14,0,193.0,383.0,3.1,14.0,535.0,513.05,406.03
2016,4,10,14,15,196.0,365.0,3.1,13.5,514.0,490.93,390.2
2016,4,10,14,30,199.0,347.0,3.1,13.0,493.0,467.97,373.99
2016,4,10,14,45,211.5,328.0,3.1,13.0,476.5,450.16,361.06
2016,4,10,15,0,224.0,309.0,3.1,13.0,460.0,430.78,346.68
2016,4,10,15,15,226.0,287.5,3.05,13.0,431.5,400.78,323.51
2016,4,10,15,30,228.0,266.0,3.0,13.0,403.0,370.14,299.49
2016,4,10,15,45,217.5,247.0,3.0,13.0,369.0,334.29,270.84
2016,4,10,16,0,207.0,228.0,3.0,13.0,335.0,299.14,242.29
2016,4,10,16,15,115.5,193.0,2.9,13.0,252.0,215.81,174.48
2016,4,10,16,30,24.0,158.0,2.8,13.0,169.0,132.39,106.35
2016,4,10,16,45,17.5,138.0,2.75,13.0,145.5,112.62,90.06
2016,4,10,17,0,11.0,118.0,2.7,13.0,122.0,93.74,74.33
2016,4,10,17,15,5.5,97.0,2.55,12.5,99.0,75.25,58.88
2016,4,10,17,30,0.0,76.0,2.4,12.0,76.0,57.68,44.01
2016,4,10,17,45,0.0,55.5,2.25,12.0,55.5,41.9,30.15
2016,4,10,18,0,0.0,35.0,2.1,12.0,35.0,26.57,17.57
2016,4,10,18,15,0.0,20.0,2.0,12.0,20.0,15.26,5.96
2016,4,10,18,30,0.0,5.0,1.9,12.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,1.85,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,12.0,0.65,12.0,12.0,9.44,0.0
2016,4,11,6,0,0.0,24.0,0.6,12.0,24.0,17.66,0.0
2016,4,11,6,15,149.0,39.0,0.65,12.0,61.5,29.1,19.07
2016,4,11,6,30,298.0,54.0,0.7,12.0,99.0,52.44,32.44
2016,4,11,6,45,378.5,65.5,0.8,12.5,146.5,92.33,57.35
2016,4,11,7,0,459.0,77.0,0.9,13.0,194.0,142.05,94.71
2016,4,11,7,15,229.5,68.5,0.95,13.0,127.0,114.62,83.21
2016,4,11,7,30,0.0,60.0,1.0,13.0,60.0,45.96,33.93
2016,4,11,7,45,0.0,84.0,1.1,13.0,84.0,64.59,49.8
2016,4,11,8,0,0.0,108.0,1.2,13.0,108.0,83.44,65.56
2016,4,11,8,15,0.0,134.5,1.2,13.0,135.0,104.55,82.99
2016,4,11,8,30,0.0,161.0,1.2,13.0,162.0,125.96,100.44
2016,4,11,8,45,21.0,206.0,1.25,13.5,219.5,174.76,140.05
2016,4,11,9,0,42.0,251.0,1.3,14.0,277.0,236.52,189.22
2016,4,11,9,15,28.5,244.0,1.3,14.0,262.5,223.93,178.37
2016,4,11,9,30,15.0,237.0,1.3,14.0,248.0,199.52,158.33
2016,4,11,9,45,40.5,287.0,1.35,14.0,317.0,274.97,218.44
2016,4,11,10,0,66.0,337.0,1.4,14.0,386.0,342.82,270.97
2016,4,11,10,15,67.0,351.5,1.4,14.0,403.5,359.95,283.34
2016,4,11,10,30,68.0,366.0,1.4,14.0,421.0,376.98,295.86
2016,4,11,10,45,69.0,377.0,1.4,14.5,434.0,390.55,305.17
2016,4,11,11,0,70.0,388.0,1.4,15.0,447.0,403.92,314.29
2016,4,11,11,15,112.5,409.5,1.4,15.0,505.5,483.6,374.23
2016,4,11,11,30,155.0,431.0,1.4,15.0,564.0,545.61,419.72
2016,4,11,11,45,96.5,400.5,1.4,15.0,484.0,444.44,343.76
2016,4,11,12,0,38.0,370.0,1.4,15.0,404.0,361.46,280.52
2016,4,11,12,15,133.0,401.5,1.4,15.0,518.0,500.32,387.23
2016,4,11,12,30,228.0,433.0,1.4,15.0,632.0,618.34,473.65
2016,4,11,12,45,154.0,420.5,1.45,15.0,554.0,535.82,411.81
2016,4,11,13,0,80.0,408.0,1.5,15.0,476.0,434.58,336.45
2016,4,11,13,15,103.5,408.0,1.5,15.0,495.0,453.96,352.46
2016,4,11,13,30,127.0,408.0,1.5,15.0,514.0,490.0,379.74
2016,4,11,13,45,177.0,394.0,1.55,15.0,537.0,515.05,399.9
2016,4,11,14,0,227.0,380.0,1.6,15.0,560.0,536.82,417.59
2016,4,11,14,15,221.0,365.0,1.6,14.5,534.5,509.33,398.23
2016,4,11,14,30,215.0,350.0,1.6,14.0,509.0,481.44,378.69
2016,4,11,14,45,216.0,331.0,1.65,14.0,483.5,454.68,359.4
2016,4,11,15,0,217.0,312.0,1.7,14.0,458.0,427.25,339.27
2016,4,11,15,15,245.0,286.0,1.7,14.0,441.0,422.0,335.97
2016,4,11,15,30,273.0,260.0,1.7,14.0,424.0,400.78,320.01
2016,4,11,15,45,245.5,241.0,1.7,14.0,379.5,352.57,282.17
2016,4,11,16,0,218.0,222.0,1.7,14.0,335.0,298.06,238.93
2016,4,11,16,15,206.0,202.0,1.7,14.0,300.0,261.77,209.44
2016,4,11,16,30,194.0,182.0,1.7,14.0,265.0,226.59,180.25
2016,4,11,16,45,376.5,135.0,1.7,14.0,270.0,243.31,188.16
2016,4,11,17,0,559.0,88.0,1.7,14.0,275.0,228.98,167.1
2016,4,11,17,15,500.0,79.5,1.65,13.5,224.5,172.34,119.05
2016,4,11,17,30,441.0,71.0,1.6,13.0,174.0,122.5,78.9
2016,4,11,17,45,360.5,58.0,1.55,13.0,128.5,71.95,42.87
2016,4,11,18,0,280.0,45.0,1.5,13.0,83.0,34.54,24.46
2016,4,11,18,15,140.0,29.5,1.55,12.5,48.5,22.21,11.64
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,11.02,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,12.0,4.0,3.15,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,6.06,0.0
2016,4,12,6,15,0.0,19.5,2.55,12.0,19.5,14.84,7.05
2016,4,12,6,30,0.0,31.0,2.6,12.0,31.0,23.66,14.47
2016,4,12,6,45,0.0,45.5,2.65,12.0,45.5,34.81,24.33
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,45.92,34.06
2016,4,12,7,15,0.0,75.5,2.7,12.0,75.5,57.87,44.39
2016,4,12,7,30,0.0,91.0,2.7,12.0,91.0,69.95,54.69
2016,4,12,7,45,0.0,92.0,2.75,12.5,92.0,70.81,55.16
2016,4,12,8,0,0.0,93.0,2.8,13.0,93.0,71.62,55.57
2016,4,12,8,15,0.0,101.5,2.8,13.0,101.5,78.32,61.03
2016,4,12,8,30,0.0,110.0,2.8,13.0,110.0,85.05,66.48
2016,4,12,8,45,0.5,140.5,2.85,13.0,141.0,109.69,86.83
2016,4,12,9,0,1.0,171.0,2.9,13.0,172.0,134.74,107.29
2016,4,12,9,15,11.5,214.0,2.9,13.0,222.5,177.1,141.91
2016,4,12,9,30,22.0,257.0,2.9,13.0,273.0,221.03,177.33
2016,4,12,9,45,59.0,305.0,2.95,13.5,349.5,304.45,243.95
2016,4,12,10,0,96.0,353.0,3.0,14.0,426.0,380.2,302.92
2016,4,12,10,15,110.0,371.0,3.05,14.0,457.5,412.19,327.35
2016,4,12,10,30,124.0,389.0,3.1,14.0,489.0,461.52,364.89
2016,4,12,10,45,126.5,401.0,3.2,14.5,505.5,479.61,377.57
2016,4,12,11,0,129.0,413.0,3.3,15.0,522.0,497.24,389.97
2016,4,12,11,15,198.5,416.5,3.35,15.0,586.5,566.68,443.7
2016,4,12,11,30,268.0,420.0,3.4,15.0,651.0,656.04,510.66
2016,4,12,11,45,573.0,276.5,3.45,15.0,777.0,828.31,643.07
2016,4,12,12,0,878.0,133.0,3.5,15.0,903.0,956.97,735.86
2016,4,12,12,15,878.5,133.5,3.55,15.0,903.0,958.79,736.33
2016,4,12,12,30,879.0,134.0,3.6,15.0,903.0,956.95,735.47
2016,4,12,12,45,853.0,148.0,3.65,15.0,888.0,954.35,734.24
2016,4,12,13,0,827.0,162.0,3.7,15.0,873.0,934.01,720.75
2016,4,12,13,15,822.5,161.0,3.8,15.0,857.5,915.58,709.07
2016,4,12,13,30,818.0,160.0,3.9,15.0,842.0,893.85,695.01
2016,4,12,13,45,811.0,159.0,4.0,15.0,818.0,866.79,677.15
2016,4,12,14,0,804.0,158.0,4.1,15.0,794.0,836.8,657.1
2016,4,12,14,15,697.5,194.5,4.1,14.5,731.5,766.14,605.61
2016,4,12,14,30,591.0,231.0,4.1,14.0,669.0,690.77,549.41
2016,4,12,14,45,594.0,214.5,4.2,14.0,635.5,653.06,522.19
2016,4,12,15,0,597.0,198.0,4.3,14.0,602.0,612.99,492.43
2016,4,12,15,15,559.0,196.0,4.3,14.0,555.0,551.45,444.65
2016,4,12,15,30,521.0,194.0,4.3,14.0,508.0,497.75,402.04
2016,4,12,15,45,518.0,178.0,4.35,14.0,469.0,452.61,365.71
2016,4,12,16,0,515.0,162.0,4.4,14.0,430.0,406.58,327.61
2016,4,12,16,15,420.0,161.5,4.3,13.5,366.0,333.6,267.8
2016,4,12,16,30,325.0,161.0,4.2,13.0,302.0,262.95,209.66
2016,4,12,16,45,286.5,149.0,4.15,13.0,261.0,218.98,172.02
2016,4,12,17,0,248.0,137.0,4.1,13.0,220.0,179.09,137.85
2016,4,12,17,15,216.5,116.0,4.0,12.5,180.0,137.74,102.89
2016,4,12,17,30,185.0,95.0,3.9,12.0,140.0,100.37,72.15
2016,4,12,17,45,140.5,74.0,3.85,12.0,103.0,66.29,46.12
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,38.71,28.24
