Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,23.86,13.28
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,12.0,2.25,11.5,15.0,9.44,0.0
2016,4,13,6,0,98.0,24.0,2.3,12.0,30.0,18.13,4.26
2016,4,13,6,15,209.0,40.5,2.4,12.0,69.5,30.44,20.52
2016,4,13,6,30,320.0,57.0,2.5,12.0,109.0,54.65,34.24
2016,4,13,6,45,405.0,67.5,2.65,12.5,158.5,95.43,59.15
2016,4,13,7,0,490.0,78.0,2.8,13.0,208.0,149.88,100.25
2016,4,13,7,15,544.5,86.5,2.8,13.0,260.0,203.08,145.14
2016,4,13,7,30,599.0,95.0,2.8,13.0,312.0,262.34,196.67
2016,4,13,7,45,638.0,101.0,2.85,13.0,364.0,319.76,247.43
2016,4,13,8,0,677.0,107.0,2.9,13.0,416.0,380.58,300.32
2016,4,13,8,15,705.5,112.0,2.85,13.0,466.0,438.73,349.97
2016,4,13,8,30,734.0,117.0,2.8,13.0,516.0,498.37,399.42
2016,4,13,8,45,757.5,120.0,2.8,13.5,563.0,554.44,444.09
2016,4,13,9,0,781.0,123.0,2.8,14.0,610.0,609.38,486.54
2016,4,13,9,15,797.0,126.0,2.75,14.0,652.0,660.21,525.38
2016,4,13,9,30,813.0,129.0,2.7,14.0,694.0,709.91,562.39
2016,4,13,9,45,834.5,126.5,2.7,14.5,732.0,757.0,595.97
2016,4,13,10,0,856.0,124.0,2.7,15.0,770.0,802.63,627.21
2016,4,13,10,15,864.0,125.5,2.7,15.0,800.0,829.67,645.06
2016,4,13,10,30,872.0,127.0,2.7,15.0,830.0,862.99,667.41
2016,4,13,10,45,876.5,129.0,2.7,15.0,852.0,890.82,685.77
2016,4,13,11,0,881.0,131.0,2.7,15.0,874.0,915.4,701.88
2016,4,13,11,15,885.0,132.0,2.7,15.0,889.0,935.25,714.78
2016,4,13,11,30,889.0,133.0,2.7,15.0,904.0,951.61,725.38
2016,4,13,11,45,885.5,136.5,2.7,15.0,909.5,959.78,730.51
2016,4,13,12,0,882.0,140.0,2.7,15.0,915.0,964.22,733.29
2016,4,13,12,15,881.5,140.0,2.7,15.0,914.0,964.58,733.46
2016,4,13,12,30,881.0,140.0,2.7,15.0,913.0,961.3,731.32
2016,4,13,12,45,877.0,140.5,2.7,15.0,903.5,951.6,724.96
2016,4,13,13,0,873.0,141.0,2.7,15.0,894.0,938.36,716.34
2016,4,13,13,15,868.5,140.0,2.75,15.0,877.5,919.85,704.64
2016,4,13,13,30,864.0,139.0,2.8,15.0,861.0,910.72,699.51
2016,4,13,13,45,850.5,141.5,2.85,15.0,835.0,880.6,679.73
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,847.69,658.04
2016,4,13,14,15,827.5,142.0,2.9,15.0,778.0,811.14,633.29
2016,4,13,14,30,818.0,140.0,2.9,15.0,747.0,772.1,605.7
2016,4,13,14,45,798.0,141.0,2.95,15.0,708.0,726.03,572.31
2016,4,13,15,0,778.0,142.0,3.0,15.0,669.0,681.55,539.33
2016,4,13,15,15,760.5,138.0,3.0,14.5,626.5,629.81,501.06
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,577.34,461.13
2016,4,13,15,45,716.5,130.5,3.05,14.0,536.5,520.1,415.62
2016,4,13,16,0,690.0,127.0,3.1,14.0,489.0,463.62,369.44
2016,4,13,16,15,658.5,121.0,3.1,13.5,438.5,403.91,320.02
2016,4,13,16,30,627.0,115.0,3.1,13.0,388.0,346.27,270.9
2016,4,13,16,45,578.5,109.0,3.1,13.0,335.5,285.75,218.38
2016,4,13,17,0,530.0,103.0,3.1,13.0,283.0,225.88,166.26
2016,4,13,17,15,469.5,92.5,2.95,12.5,232.0,169.74,118.73
2016,4,13,17,30,409.0,82.0,2.8,12.0,181.0,120.54,79.28
2016,4,13,17,45,314.0,68.5,2.7,12.0,133.5,74.03,47.13
2016,4,13,18,0,219.0,55.0,2.6,12.0,86.0,40.72,30.06
2016,4,13,18,15,122.5,34.5,2.55,11.5,50.5,25.71,15.12
2016,4,13,18,30,26.0,14.0,2.5,11.0,15.0,10.88,0.0
2016,4,13,18,45,13.0,7.0,2.45,11.0,7.5,5.51,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,46.0,13.5,2.2,10.5,16.5,10.62,0.0
2016,4,14,6,0,92.0,27.0,2.2,11.0,33.0,20.22,7.16
2016,4,14,6,15,206.0,44.0,2.25,11.0,73.5,32.91,22.89
2016,4,14,6,30,320.0,61.0,2.3,11.0,114.0,57.13,36.72
2016,4,14,6,45,394.5,73.5,2.35,11.5,163.0,98.42,62.45
2016,4,14,7,0,469.0,86.0,2.4,12.0,212.0,148.78,100.58
2016,4,14,7,15,372.5,111.5,2.5,12.0,225.0,180.42,133.35
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,195.06,151.48
2016,4,14,7,45,396.0,136.5,2.75,12.5,305.5,261.23,205.37
2016,4,14,8,0,516.0,136.0,2.9,13.0,373.0,334.98,265.91
2016,4,14,8,15,477.0,165.0,2.95,13.0,403.5,374.25,300.3
2016,4,14,8,30,438.0,194.0,3.0,13.0,434.0,408.38,329.23
2016,4,14,8,45,587.0,170.5,3.1,13.5,521.5,502.91,404.48
2016,4,14,9,0,736.0,147.0,3.2,14.0,609.0,604.31,483.43
2016,4,14,9,15,753.5,150.5,3.25,14.0,650.5,655.22,522.58
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,705.26,560.52
2016,4,14,9,45,798.0,149.0,3.4,14.0,731.5,749.08,593.8
2016,4,14,10,0,825.0,144.0,3.5,14.0,771.0,795.63,628.52
2016,4,14,10,15,834.0,146.0,3.55,14.0,800.5,832.91,654.79
2016,4,14,10,30,843.0,148.0,3.6,14.0,830.0,867.55,678.73
2016,4,14,10,45,833.0,159.0,3.65,14.0,848.5,891.5,695.02
2016,4,14,11,0,823.0,170.0,3.7,14.0,867.0,911.5,708.62
2016,4,14,11,15,827.5,171.0,3.8,14.0,882.0,931.46,722.59
2016,4,14,11,30,832.0,172.0,3.9,14.0,897.0,948.03,734.27
2016,4,14,11,45,820.0,181.5,4.0,14.5,900.0,953.72,737.06
2016,4,14,12,0,808.0,191.0,4.1,15.0,903.0,955.52,737.33
2016,4,14,12,15,807.5,190.5,4.2,15.0,902.0,955.36,737.75
2016,4,14,12,30,807.0,190.0,4.3,15.0,901.0,951.65,735.86
2016,4,14,12,45,837.0,169.5,4.4,15.0,900.0,954.12,738.72
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,951.65,738.18
2016,4,14,13,15,862.5,148.0,4.55,15.0,882.5,932.6,725.63
2016,4,14,13,30,858.0,147.0,4.6,15.0,866.0,910.11,710.76
2016,4,14,13,45,845.0,149.0,4.65,15.0,840.0,879.98,690.4
2016,4,14,14,0,832.0,151.0,4.7,15.0,814.0,847.06,667.95
2016,4,14,14,15,822.0,148.5,4.7,14.5,782.5,809.78,643.04
2016,4,14,14,30,812.0,146.0,4.7,14.0,751.0,770.06,614.94
2016,4,14,14,45,801.5,142.0,4.75,14.0,713.5,726.4,582.44
2016,4,14,15,0,791.0,138.0,4.8,14.0,676.0,680.83,547.79
2016,4,14,15,15,773.0,134.5,4.8,14.0,633.0,631.33,509.05
2016,4,14,15,30,755.0,131.0,4.8,14.0,590.0,578.59,466.96
2016,4,14,15,45,739.5,123.5,4.8,14.0,543.5,523.03,421.68
2016,4,14,16,0,724.0,116.0,4.8,14.0,497.0,467.2,374.93
2016,4,14,16,15,569.0,132.0,4.7,13.5,413.0,372.98,297.91
2016,4,14,16,30,414.0,148.0,4.6,13.0,329.0,288.68,228.93
2016,4,14,16,45,374.5,137.5,4.6,13.0,285.5,239.69,186.61
2016,4,14,17,0,335.0,127.0,4.6,13.0,242.0,190.27,143.92
2016,4,14,17,15,301.5,109.0,4.35,12.5,199.0,146.11,106.22
2016,4,14,17,30,268.0,91.0,4.1,12.0,156.0,106.0,73.37
2016,4,14,17,45,217.0,72.0,3.95,12.0,116.5,68.31,45.75
2016,4,14,18,0,166.0,53.0,3.8,12.0,77.0,39.04,28.65
2016,4,14,18,15,83.0,34.5,3.7,12.0,46.5,25.6,15.25
2016,4,14,18,30,0.0,16.0,3.6,12.0,16.0,12.13,0.0
2016,4,14,18,45,0.0,8.0,3.5,12.0,8.0,6.29,0.0
2016,4,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,100.5,12.5,2.65,9.5,20.0,9.83,0.0
2016,4,15,6,0,201.0,25.0,2.7,10.0,40.0,20.37,8.54
2016,4,15,6,15,321.5,37.5,2.75,10.0,83.5,30.56,21.07
2016,4,15,6,30,442.0,50.0,2.8,10.0,127.0,55.01,32.91
2016,4,15,6,45,515.5,59.0,2.9,10.5,178.0,100.99,60.03
2016,4,15,7,0,589.0,68.0,3.0,11.0,229.0,155.89,101.69
2016,4,15,7,15,639.5,74.5,3.15,11.5,283.0,212.16,149.68
2016,4,15,7,30,690.0,81.0,3.3,12.0,337.0,273.78,203.92
2016,4,15,7,45,722.5,87.0,3.45,12.5,390.0,333.81,257.48
2016,4,15,8,0,755.0,93.0,3.6,13.0,443.0,396.37,312.17
2016,4,15,8,15,781.0,97.0,3.55,13.0,494.5,456.85,364.34
2016,4,15,8,30,807.0,101.0,3.5,13.0,546.0,517.42,415.11
2016,4,15,8,45,826.5,104.0,3.45,13.5,593.5,574.08,460.59
2016,4,15,9,0,846.0,107.0,3.4,14.0,641.0,630.4,504.28
2016,4,15,9,15,860.5,109.5,3.3,14.0,683.5,682.3,544.08
2016,4,15,9,30,875.0,112.0,3.2,14.0,726.0,732.77,581.72
2016,4,15,9,45,893.0,110.0,3.1,14.5,764.5,772.44,609.74
2016,4,15,10,0,911.0,108.0,3.0,15.0,803.0,816.83,638.83
2016,4,15,10,15,918.5,109.5,2.95,15.0,833.0,854.03,663.6
2016,4,15,10,30,926.0,111.0,2.9,15.0,863.0,888.27,686.11
2016,4,15,10,45,933.0,111.0,2.9,15.5,886.5,917.51,704.06
2016,4,15,11,0,940.0,111.0,2.9,16.0,910.0,943.43,719.65
2016,4,15,11,15,943.0,111.5,2.9,16.0,924.5,962.75,732.08
2016,4,15,11,30,946.0,112.0,2.9,16.0,939.0,978.35,742.09
2016,4,15,11,45,948.0,112.0,2.95,16.0,946.0,988.75,749.13
2016,4,15,12,0,950.0,112.0,3.0,16.0,953.0,995.28,753.73
2016,4,15,12,15,949.0,112.0,3.0,16.0,951.5,995.12,753.54
2016,4,15,12,30,948.0,112.0,3.0,16.0,950.0,991.05,750.88
2016,4,15,12,45,948.0,110.0,3.05,16.5,941.0,982.09,744.09
2016,4,15,13,0,948.0,108.0,3.1,17.0,932.0,969.23,734.81
2016,4,15,13,15,943.5,107.5,3.1,17.0,914.0,949.97,722.28
2016,4,15,13,30,939.0,107.0,3.1,17.0,896.0,927.09,707.35
2016,4,15,13,45,932.0,106.0,3.15,17.0,870.5,898.11,688.59
2016,4,15,14,0,925.0,105.0,3.2,17.0,845.0,865.88,667.5
2016,4,15,14,15,916.0,103.5,3.2,17.0,812.5,828.55,642.36
2016,4,15,14,30,907.0,102.0,3.2,17.0,780.0,788.46,615.11
2016,4,15,14,45,894.0,101.0,3.2,17.0,741.0,743.48,583.09
2016,4,15,15,0,881.0,100.0,3.2,17.0,702.0,696.51,548.21
2016,4,15,15,15,865.5,97.5,3.15,16.5,658.0,644.85,509.8
2016,4,15,15,30,850.0,95.0,3.1,16.0,614.0,595.61,471.98
2016,4,15,15,45,828.5,92.5,3.05,16.0,565.5,537.82,425.7
2016,4,15,16,0,807.0,90.0,3.0,16.0,517.0,480.04,378.14
2016,4,15,16,15,780.0,86.0,2.9,15.5,465.0,418.9,327.18
2016,4,15,16,30,753.0,82.0,2.8,15.0,413.0,359.07,275.77
2016,4,15,16,45,716.0,77.0,2.7,15.0,360.0,296.94,221.14
2016,4,15,17,0,679.0,72.0,2.6,15.0,307.0,236.12,167.33
2016,4,15,17,15,625.5,66.0,2.55,14.5,254.0,176.5,116.44
2016,4,15,17,30,572.0,60.0,2.5,14.0,201.0,122.76,73.59
2016,4,15,17,45,490.0,51.0,2.45,14.0,151.5,71.04,39.55
2016,4,15,18,0,408.0,42.0,2.4,14.0,102.0,34.45,24.46
2016,4,15,18,15,275.5,29.5,2.45,13.5,62.5,24.1,14.15
2016,4,15,18,30,143.0,17.0,2.5,13.0,23.0,13.8,0.0
2016,4,15,18,45,71.5,8.5,2.55,13.0,11.5,6.69,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,1.4,12.5,21.0,9.83,0.0
2016,4,16,6,0,227.0,25.0,1.3,13.0,42.0,20.39,9.31
2016,4,16,6,15,338.5,37.5,1.25,13.5,85.5,30.59,20.9
2016,4,16,6,30,450.0,50.0,1.2,14.0,129.0,54.7,32.27
2016,4,16,6,45,518.0,59.0,1.2,14.5,180.0,100.53,58.66
2016,4,16,7,0,586.0,68.0,1.2,15.0,231.0,154.57,98.85
2016,4,16,7,15,634.5,74.5,1.2,15.0,284.0,210.08,145.27
2016,4,16,7,30,683.0,81.0,1.2,15.0,337.0,270.7,197.52
2016,4,16,7,45,714.0,87.0,1.3,15.5,389.5,329.69,248.7
2016,4,16,8,0,745.0,93.0,1.4,16.0,442.0,391.03,300.71
2016,4,16,8,15,770.5,97.0,1.4,16.0,492.5,450.66,350.36
2016,4,16,8,30,796.0,101.0,1.4,16.0,543.0,510.29,398.47
2016,4,16,8,45,812.5,105.5,1.45,16.5,589.5,566.01,441.65
2016,4,16,9,0,829.0,110.0,1.5,17.0,636.0,621.15,482.98
2016,4,16,9,15,843.5,112.5,1.5,17.0,678.5,672.19,520.71
2016,4,16,9,30,858.0,115.0,1.5,17.0,721.0,721.84,556.45
2016,4,16,9,45,871.0,116.5,1.55,17.5,758.0,760.21,583.07
2016,4,16,10,0,884.0,118.0,1.6,18.0,795.0,803.15,611.32
2016,4,16,10,15,892.0,119.0,1.6,18.0,824.5,839.32,634.64
2016,4,16,10,30,900.0,120.0,1.6,18.0,854.0,872.65,655.91
2016,4,16,10,45,913.0,116.5,1.6,18.5,878.5,903.03,673.85
2016,4,16,11,0,926.0,113.0,1.6,19.0,903.0,930.39,689.66
2016,4,16,11,15,929.0,113.5,1.6,19.0,917.5,949.39,701.27
2016,4,16,11,30,932.0,114.0,1.6,19.0,932.0,964.71,710.64
2016,4,16,11,45,937.0,112.0,1.65,19.5,939.5,975.76,716.7
2016,4,16,12,0,942.0,110.0,1.7,20.0,947.0,983.02,720.43
2016,4,16,12,15,941.5,110.0,1.7,20.0,945.5,983.26,720.48
2016,4,16,12,30,941.0,110.0,1.7,20.0,944.0,979.63,718.22
2016,4,16,12,45,939.5,109.0,1.7,20.0,934.5,970.26,712.42
2016,4,16,13,0,938.0,108.0,1.7,20.0,925.0,957.07,704.31
2016,4,16,13,15,934.0,107.5,1.7,20.0,908.0,938.39,692.72
2016,4,16,13,30,930.0,107.0,1.7,20.0,891.0,916.11,678.87
2016,4,16,13,45,925.0,105.0,1.7,20.0,866.0,888.06,661.23
2016,4,16,14,0,920.0,103.0,1.7,20.0,841.0,856.7,641.37
2016,4,16,14,15,911.5,101.5,1.7,19.5,809.5,819.93,618.91
2016,4,16,14,30,903.0,100.0,1.7,19.0,778.0,780.4,594.31
2016,4,16,14,45,892.0,98.5,1.75,19.0,739.5,736.56,564.65
2016,4,16,15,0,881.0,97.0,1.8,19.0,701.0,690.59,532.07
2016,4,16,15,15,866.0,95.0,1.8,19.0,658.0,639.79,494.72
2016,4,16,15,30,851.0,93.0,1.8,19.0,615.0,591.18,457.83
2016,4,16,15,45,825.0,92.5,1.8,19.0,565.5,533.02,412.77
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,475.28,366.7
2016,4,16,16,15,781.0,80.0,1.75,18.5,461.0,410.94,314.63
2016,4,16,16,30,763.0,68.0,1.7,18.0,406.0,346.99,261.06
2016,4,16,16,45,682.5,78.0,1.65,17.5,352.0,283.58,207.94
2016,4,16,17,0,602.0,88.0,1.6,17.0,298.0,228.93,162.09
2016,4,16,17,15,550.5,79.5,1.5,16.5,247.0,172.15,114.7
2016,4,16,17,30,499.0,71.0,1.4,16.0,196.0,121.19,74.84
2016,4,16,17,45,404.0,61.5,1.35,16.0,147.0,70.38,41.73
2016,4,16,18,0,309.0,52.0,1.3,16.0,98.0,39.21,28.42
2016,4,16,18,15,154.5,37.5,1.3,15.5,60.5,28.02,17.42
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,16.84,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,14.0,0.7,13.5,22.0,11.02,0.0
2016,4,17,6,0,204.0,28.0,0.7,14.0,44.0,21.37,10.69
2016,4,17,6,15,309.0,41.0,0.75,14.0,86.5,33.24,23.25
2016,4,17,6,30,414.0,54.0,0.8,14.0,129.0,56.19,34.48
2016,4,17,6,45,485.5,63.5,0.85,14.0,179.0,100.41,60.1
2016,4,17,7,0,557.0,73.0,0.9,14.0,229.0,153.34,99.37
2016,4,17,7,15,605.5,80.0,0.95,14.0,281.5,207.47,144.52
2016,4,17,7,30,654.0,87.0,1.0,14.0,334.0,266.76,195.51
2016,4,17,7,45,689.5,92.0,1.05,14.5,386.5,324.66,245.43
2016,4,17,8,0,725.0,97.0,1.1,15.0,439.0,385.42,296.63
2016,4,17,8,15,751.0,101.0,1.15,15.5,489.5,444.07,344.89
2016,4,17,8,30,777.0,105.0,1.2,16.0,540.0,502.83,391.69
2016,4,17,8,45,798.5,107.5,1.25,16.5,587.0,558.42,434.64
2016,4,17,9,0,820.0,110.0,1.3,17.0,634.0,613.9,476.14
2016,4,17,9,15,834.5,112.5,1.35,17.0,675.5,664.42,513.76
2016,4,17,9,30,849.0,115.0,1.4,17.0,717.0,713.56,549.53
2016,4,17,9,45,864.5,115.0,1.45,17.5,754.5,751.97,576.25
2016,4,17,10,0,880.0,115.0,1.5,18.0,792.0,795.09,604.71
2016,4,17,10,15,888.0,116.5,1.55,18.5,821.5,831.48,627.53
2016,4,17,10,30,896.0,118.0,1.6,19.0,851.0,865.04,648.31
2016,4,17,10,45,901.5,119.0,1.65,19.5,873.5,893.01,665.22
2016,4,17,11,0,907.0,120.0,1.7,20.0,896.0,917.69,679.95
2016,4,17,11,15,910.5,121.0,1.7,20.0,910.5,937.18,691.98
2016,4,17,11,30,914.0,122.0,1.7,20.0,925.0,953.09,701.77
2016,4,17,11,45,915.5,122.0,1.7,20.5,932.0,962.6,706.16
2016,4,17,12,0,917.0,122.0,1.7,21.0,939.0,968.37,708.29
2016,4,17,12,15,916.5,122.0,1.65,21.0,938.0,968.54,707.63
2016,4,17,12,30,916.0,122.0,1.6,21.0,937.0,964.93,704.72
2016,4,17,12,45,916.0,120.0,1.6,21.5,928.0,956.17,697.99
2016,4,17,13,0,916.0,118.0,1.6,22.0,919.0,943.65,689.01
2016,4,17,13,15,912.0,117.5,1.5,22.0,902.0,925.3,676.39
2016,4,17,13,30,908.0,117.0,1.4,22.0,885.0,903.43,661.62
2016,4,17,13,45,904.0,114.5,1.3,22.0,861.0,876.29,643.49
2016,4,17,14,0,900.0,112.0,1.2,22.0,837.0,845.86,623.27
2016,4,17,14,15,892.0,110.5,1.05,22.0,805.5,810.11,598.84
2016,4,17,14,30,884.0,109.0,0.9,22.0,774.0,771.63,572.58
2016,4,17,14,45,874.5,106.0,0.8,22.0,736.5,728.18,542.12
2016,4,17,15,0,865.0,103.0,0.7,22.0,699.0,682.54,509.54
2016,4,17,15,15,850.5,100.5,0.6,22.0,656.0,636.78,476.05
2016,4,17,15,30,836.0,98.0,0.5,22.0,613.0,584.43,437.28
2016,4,17,15,45,818.0,94.0,0.4,22.0,565.5,527.88,394.61
2016,4,17,16,0,800.0,90.0,0.3,22.0,518.0,471.06,350.56
2016,4,17,16,15,774.0,86.5,0.35,21.5,467.0,411.41,304.85
2016,4,17,16,30,748.0,83.0,0.4,21.0,416.0,352.98,258.2
2016,4,17,16,45,713.0,78.0,0.45,20.5,363.5,290.32,206.97
2016,4,17,17,0,678.0,73.0,0.5,20.0,311.0,232.05,158.25
2016,4,17,17,15,627.5,66.5,0.65,19.5,258.0,172.99,110.12
2016,4,17,17,30,577.0,60.0,0.8,19.0,205.0,119.46,69.23
2016,4,17,17,45,499.5,51.5,0.95,18.5,155.5,68.64,37.65
2016,4,17,18,0,422.0,43.0,1.1,18.0,106.0,35.28,24.84
2016,4,17,18,15,300.5,30.0,1.15,17.5,66.0,24.55,14.59
2016,4,17,18,30,179.0,17.0,1.2,17.0,26.0,13.82,0.0
2016,4,17,18,45,89.5,8.5,1.25,16.5,13.0,6.69,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,121.5,14.0,0.55,14.5,24.5,11.02,0.0
2016,4,18,6,0,243.0,28.0,0.5,15.0,49.0,22.85,12.31
2016,4,18,6,15,350.0,40.5,0.5,15.0,93.5,32.99,23.03
2016,4,18,6,30,457.0,53.0,0.5,15.0,138.0,56.18,33.87
2016,4,18,6,45,524.5,62.0,0.5,15.5,189.0,102.19,59.74
2016,4,18,7,0,592.0,71.0,0.5,16.0,240.0,156.33,99.31
2016,4,18,7,15,639.5,77.5,0.45,16.0,293.5,211.8,144.87
2016,4,18,7,30,687.0,84.0,0.4,16.0,347.0,272.23,195.86
2016,4,18,7,45,718.0,90.0,0.4,16.5,400.0,331.26,245.71
2016,4,18,8,0,749.0,96.0,0.4,17.0,453.0,392.61,296.09
2016,4,18,8,15,774.5,100.0,0.45,17.0,503.5,452.31,344.61
2016,4,18,8,30,800.0,104.0,0.5,17.0,554.0,511.92,391.63
2016,4,18,8,45,820.0,107.0,0.6,17.5,601.5,568.16,434.53
2016,4,18,9,0,840.0,110.0,0.7,18.0,649.0,624.12,475.93
2016,4,18,9,15,854.0,112.0,0.8,18.0,691.0,674.61,513.31
2016,4,18,9,30,868.0,114.0,0.9,18.0,733.0,723.63,548.91
2016,4,18,9,45,885.0,113.0,1.0,18.5,771.0,762.95,576.42
2016,4,18,10,0,902.0,112.0,1.1,19.0,809.0,806.89,605.49
2016,4,18,10,15,909.5,113.5,1.15,19.5,838.5,843.47,628.02
2016,4,18,10,30,917.0,115.0,1.2,20.0,868.0,877.13,648.48
2016,4,18,10,45,923.5,115.5,1.25,20.5,890.5,905.9,665.64
2016,4,18,11,0,930.0,116.0,1.3,21.0,913.0,931.35,680.62
2016,4,18,11,15,933.0,116.5,1.3,21.0,928.0,950.24,691.95
2016,4,18,11,30,936.0,117.0,1.3,21.0,943.0,965.45,701.06
2016,4,18,11,45,936.0,118.0,1.3,21.0,949.0,974.65,706.46
2016,4,18,12,0,936.0,119.0,1.3,21.0,955.0,980.01,709.61
2016,4,18,12,15,935.0,119.0,1.3,21.0,953.5,979.68,709.31
2016,4,18,12,30,934.0,119.0,1.3,21.0,952.0,975.5,706.76
2016,4,18,12,45,926.0,122.0,1.3,21.0,940.5,963.96,699.68
2016,4,18,13,0,918.0,125.0,1.3,21.0,929.0,948.77,690.45
2016,4,18,13,15,913.5,124.0,1.3,21.0,912.0,929.47,678.68
2016,4,18,13,30,909.0,123.0,1.3,21.0,895.0,906.67,664.72
2016,4,18,13,45,895.5,126.0,1.3,21.0,868.0,876.64,646.06
2016,4,18,14,0,882.0,129.0,1.3,21.0,841.0,843.78,625.51
2016,4,18,14,15,872.5,127.5,1.3,20.5,809.0,807.42,603.65
2016,4,18,14,30,863.0,126.0,1.3,20.0,777.0,776.78,584.59
2016,4,18,14,45,842.5,127.5,1.35,20.0,737.0,729.66,552.47
2016,4,18,15,0,822.0,129.0,1.4,20.0,697.0,681.2,518.68
2016,4,18,15,15,746.5,138.0,1.4,19.5,629.5,606.41,465.32
2016,4,18,15,30,671.0,147.0,1.4,19.0,562.0,533.92,412.34
2016,4,18,15,45,704.0,132.0,1.45,19.0,537.5,501.14,387.02
2016,4,18,16,0,737.0,117.0,1.5,19.0,513.0,463.28,356.15
2016,4,18,16,15,719.5,100.0,1.5,18.5,455.0,397.66,303.65
2016,4,18,16,30,702.0,83.0,1.5,18.0,397.0,334.1,251.0
2016,4,18,16,45,622.0,93.0,1.55,17.5,346.0,274.13,201.31
2016,4,18,17,0,542.0,103.0,1.6,17.0,295.0,222.93,158.94
2016,4,18,17,15,492.5,92.0,1.6,16.5,244.5,164.68,110.9
2016,4,18,17,30,443.0,81.0,1.6,16.0,194.0,116.09,73.32
2016,4,18,17,45,370.5,67.5,1.6,15.5,147.0,70.28,43.63
2016,4,18,18,0,298.0,54.0,1.6,15.0,100.0,40.55,29.79
2016,4,18,18,15,195.0,37.0,1.65,14.5,62.5,27.86,17.7
2016,4,18,18,30,92.0,20.0,1.7,14.0,25.0,15.12,0.0
2016,4,18,18,45,46.0,10.0,1.75,14.0,12.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,15.5,1.2,13.5,25.5,11.85,0.0
2016,4,19,6,0,233.0,31.0,1.1,14.0,51.0,23.68,13.43
2016,4,19,6,15,338.0,43.5,1.05,14.0,95.5,35.32,25.2
2016,4,19,6,30,443.0,56.0,1.0,14.0,140.0,57.56,35.71
2016,4,19,6,45,520.5,63.5,1.0,14.5,192.0,102.31,60.42
2016,4,19,7,0,598.0,71.0,1.0,15.0,244.0,156.4,99.72
2016,4,19,7,15,644.5,77.0,0.95,15.0,297.5,211.45,145.44
2016,4,19,7,30,691.0,83.0,0.9,15.0,351.0,271.31,196.71
2016,4,19,7,45,724.5,88.0,0.9,15.5,403.5,330.37,247.34
2016,4,19,8,0,758.0,93.0,0.9,16.0,456.0,393.17,299.71
2016,4,19,8,15,782.5,96.5,0.9,16.0,507.0,451.23,347.63
2016,4,19,8,30,807.0,100.0,0.9,16.0,558.0,510.12,394.65
2016,4,19,8,45,819.5,106.0,0.9,16.5,603.5,565.22,436.51
2016,4,19,9,0,832.0,112.0,0.9,17.0,649.0,619.33,476.09
2016,4,19,9,15,846.0,114.5,0.85,17.5,691.0,669.84,511.26
2016,4,19,9,30,860.0,117.0,0.8,18.0,733.0,718.91,544.12
2016,4,19,9,45,863.5,123.0,0.8,18.5,767.0,762.0,572.34
2016,4,19,10,0,867.0,129.0,0.8,19.0,801.0,802.36,597.99
2016,4,19,10,15,875.0,131.0,0.8,19.0,831.0,829.57,614.67
2016,4,19,10,30,883.0,133.0,0.8,19.0,861.0,863.01,635.44
2016,4,19,10,45,884.5,136.5,0.8,19.0,882.0,889.3,651.34
2016,4,19,11,0,886.0,140.0,0.8,19.0,903.0,912.17,665.1
2016,4,19,11,15,735.5,228.0,0.85,19.0,868.5,898.19,655.37
2016,4,19,11,30,585.0,316.0,0.9,19.0,834.0,849.31,620.76
2016,4,19,11,45,512.5,343.5,0.95,19.5,799.5,814.5,596.47
2016,4,19,12,0,440.0,371.0,1.0,20.0,765.0,775.7,569.08
2016,4,19,12,15,475.5,361.0,1.05,19.5,786.5,799.64,587.95
2016,4,19,12,30,511.0,351.0,1.1,19.0,808.0,820.89,604.33
2016,4,19,12,45,485.0,352.5,1.15,19.0,783.0,793.89,586.44
2016,4,19,13,0,459.0,354.0,1.2,19.0,758.0,764.88,567.6
2016,4,19,13,15,369.5,380.5,1.25,19.0,702.0,686.66,513.6
2016,4,19,13,30,280.0,407.0,1.3,19.0,646.0,625.55,470.4
2016,4,19,13,45,187.5,396.5,1.4,19.0,554.5,514.6,391.43
2016,4,19,14,0,95.0,386.0,1.5,19.0,463.0,408.68,313.51
2016,4,19,14,15,113.5,374.5,1.55,18.5,463.0,422.85,326.17
2016,4,19,14,30,132.0,363.0,1.6,18.0,463.0,420.14,325.62
2016,4,19,14,45,158.5,344.0,1.7,18.0,458.5,414.52,322.65
2016,4,19,15,0,185.0,325.0,1.8,18.0,454.0,406.38,317.56
2016,4,19,15,15,129.5,298.0,1.85,17.5,386.0,338.33,265.94
2016,4,19,15,30,74.0,271.0,1.9,17.0,318.0,265.78,210.05
2016,4,19,15,45,92.5,253.5,2.0,17.0,307.0,255.49,202.59
2016,4,19,16,0,111.0,236.0,2.1,17.0,296.0,250.55,198.76
2016,4,19,16,15,245.0,198.0,2.15,16.5,313.5,271.97,214.67
2016,4,19,16,30,379.0,160.0,2.2,16.0,331.0,277.27,215.26
2016,4,19,16,45,350.5,147.5,2.25,16.0,290.5,227.4,173.1
2016,4,19,17,0,322.0,135.0,2.3,16.0,250.0,186.7,138.48
2016,4,19,17,15,419.0,104.0,2.25,15.5,228.0,159.55,110.46
2016,4,19,17,30,516.0,73.0,2.2,15.0,206.0,119.55,73.65
2016,4,19,17,45,456.5,60.5,2.2,15.0,158.5,70.58,42.23
2016,4,19,18,0,397.0,48.0,2.2,15.0,111.0,39.11,28.57
2016,4,19,18,15,274.5,34.5,2.15,14.5,70.0,28.1,18.02
2016,4,19,18,30,152.0,21.0,2.1,14.0,29.0,16.02,0.0
2016,4,19,18,45,76.0,10.5,2.05,14.0,14.5,8.26,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,129.0,15.0,1.15,13.5,27.0,12.09,0.0
2016,4,20,6,0,258.0,30.0,1.2,14.0,54.0,24.46,14.39
2016,4,20,6,15,361.0,41.5,1.2,14.0,98.5,33.75,23.89
2016,4,20,6,30,464.0,53.0,1.2,14.0,143.0,55.17,33.64
2016,4,20,6,45,531.5,61.0,1.3,14.5,194.0,100.55,58.66
2016,4,20,7,0,599.0,69.0,1.4,15.0,245.0,153.99,97.8
2016,4,20,7,15,505.0,98.0,1.35,15.0,266.5,193.97,136.86
2016,4,20,7,30,411.0,127.0,1.3,15.0,288.0,225.29,168.9
2016,4,20,7,45,453.5,138.5,1.3,15.5,339.0,276.72,211.9
2016,4,20,8,0,496.0,150.0,1.3,16.0,390.0,332.33,257.58
2016,4,20,8,15,474.5,175.5,1.3,16.0,424.5,374.99,293.31
2016,4,20,8,30,453.0,201.0,1.3,16.0,459.0,414.5,325.29
2016,4,20,8,45,408.5,233.5,1.35,16.5,480.5,443.99,347.96
2016,4,20,9,0,364.0,266.0,1.4,17.0,502.0,458.15,358.28
2016,4,20,9,15,454.0,251.0,1.4,17.0,565.0,533.94,415.66
2016,4,20,9,30,544.0,236.0,1.4,17.0,628.0,605.15,468.31
2016,4,20,9,45,584.5,236.5,1.45,17.0,676.0,659.08,507.29
2016,4,20,10,0,625.0,237.0,1.5,17.0,724.0,718.78,549.72
2016,4,20,10,15,589.0,265.5,1.55,17.0,737.5,733.76,559.1
2016,4,20,10,30,553.0,294.0,1.6,17.0,751.0,749.14,568.91
2016,4,20,10,45,522.5,314.5,1.65,17.5,755.5,757.74,573.07
2016,4,20,11,0,492.0,335.0,1.7,18.0,760.0,762.62,574.65
2016,4,20,11,15,449.5,358.0,1.7,18.0,751.5,755.56,568.43
2016,4,20,11,30,407.0,381.0,1.7,18.0,743.0,744.85,559.8
2016,4,20,11,45,655.0,255.5,1.75,18.0,842.5,865.17,648.68
2016,4,20,12,0,903.0,130.0,1.8,18.0,942.0,954.03,709.13
2016,4,20,12,15,902.5,130.0,1.8,18.0,940.5,954.03,708.09
2016,4,20,12,30,902.0,130.0,1.8,18.0,939.0,950.34,705.76
2016,4,20,12,45,898.5,130.0,1.85,18.0,929.0,940.27,699.99
2016,4,20,13,0,895.0,130.0,1.9,18.0,919.0,926.62,691.96
2016,4,20,13,15,732.5,216.5,1.9,18.0,854.0,872.34,655.31
2016,4,20,13,30,570.0,303.0,1.9,18.0,789.0,791.34,596.93
2016,4,20,13,45,719.5,215.5,1.95,18.0,811.5,825.48,625.46
2016,4,20,14,0,869.0,128.0,2.0,18.0,834.0,826.27,628.73
2016,4,20,14,15,860.0,126.0,2.0,17.5,802.0,790.31,605.84
2016,4,20,14,30,851.0,124.0,2.0,17.0,770.0,759.79,585.77
2016,4,20,14,45,840.0,121.0,2.0,17.0,732.5,715.64,554.18
2016,4,20,15,0,829.0,118.0,2.0,17.0,695.0,669.54,520.56
2016,4,20,15,15,813.0,115.0,1.95,17.0,651.5,618.68,482.3
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,566.83,442.34
2016,4,20,15,45,703.0,125.0,1.9,17.0,538.0,488.97,381.95
2016,4,20,16,0,609.0,138.0,1.9,17.0,468.0,417.58,325.52
2016,4,20,16,15,608.0,123.0,1.85,16.5,425.5,367.73,284.51
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,316.84,241.1
2016,4,20,16,45,563.0,101.5,1.8,16.0,332.0,259.86,192.46
2016,4,20,17,0,519.0,95.0,1.8,16.0,281.0,207.15,147.35
2016,4,20,17,15,463.5,88.0,1.7,15.5,234.0,153.17,102.99
2016,4,20,17,30,408.0,81.0,1.6,15.0,187.0,109.25,69.68
2016,4,20,17,45,353.0,66.5,1.55,15.0,143.0,66.24,41.73
2016,4,20,18,0,298.0,52.0,1.5,15.0,99.0,39.17,28.67
2016,4,20,18,15,204.5,36.5,1.5,14.5,63.0,27.56,17.7
2016,4,20,18,30,111.0,21.0,1.5,14.0,27.0,15.92,1.4
2016,4,20,18,45,55.5,10.5,1.5,14.0,13.5,8.26,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,9.13,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,18.32,9.58
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,32.63,22.99
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,46.85,34.28
2016,4,21,6,45,5.0,84.0,1.2,14.5,85.5,63.25,48.2
2016,4,21,7,0,10.0,105.0,1.3,15.0,108.0,80.62,62.64
2016,4,21,7,15,17.0,125.0,1.35,15.0,131.5,98.56,77.41
2016,4,21,7,30,24.0,145.0,1.4,15.0,155.0,117.5,92.92
2016,4,21,7,45,28.0,166.0,1.5,15.0,178.5,140.55,111.83
2016,4,21,8,0,32.0,187.0,1.6,15.0,202.0,161.79,129.06
2016,4,21,8,15,66.0,220.0,1.65,15.0,256.0,206.9,165.26
2016,4,21,8,30,100.0,253.0,1.7,15.0,310.0,256.11,204.46
2016,4,21,8,45,94.0,273.0,1.8,15.5,330.5,276.09,219.68
2016,4,21,9,0,88.0,293.0,1.9,16.0,351.0,295.41,234.17
2016,4,21,9,15,138.5,317.5,1.95,16.0,415.0,365.28,288.72
2016,4,21,9,30,189.0,342.0,2.0,16.0,479.0,429.3,337.8
2016,4,21,9,45,215.0,357.0,2.05,16.0,520.0,470.88,369.06
2016,4,21,10,0,241.0,372.0,2.1,16.0,561.0,513.68,401.03
2016,4,21,10,15,175.5,387.5,2.1,16.0,527.5,485.59,378.13
2016,4,21,10,30,110.0,403.0,2.1,16.0,494.0,437.45,340.47
2016,4,21,10,45,101.0,411.0,2.1,16.5,496.5,440.82,342.07
2016,4,21,11,0,92.0,419.0,2.1,17.0,499.0,443.33,342.74
2016,4,21,11,15,289.5,386.5,2.15,17.0,643.5,623.58,479.79
2016,4,21,11,30,487.0,354.0,2.2,17.0,788.0,790.8,600.68
2016,4,21,11,45,509.5,338.5,2.25,17.0,795.0,802.69,608.34
2016,4,21,12,0,532.0,323.0,2.3,17.0,802.0,812.02,615.72
2016,4,21,12,15,318.0,383.5,2.35,17.0,670.0,656.81,502.18
2016,4,21,12,30,104.0,444.0,2.4,17.0,538.0,482.79,371.28
2016,4,21,12,45,205.0,432.5,2.5,17.0,615.0,579.08,446.07
2016,4,21,13,0,306.0,421.0,2.6,17.0,692.0,671.18,514.69
2016,4,21,13,15,599.5,267.5,2.65,17.0,785.0,799.13,612.87
2016,4,21,13,30,893.0,114.0,2.7,17.0,878.0,875.41,669.5
2016,4,21,13,45,662.0,222.0,2.8,17.0,779.5,781.02,601.42
2016,4,21,14,0,431.0,330.0,2.9,17.0,681.0,666.94,515.9
2016,4,21,14,15,476.5,298.0,2.9,17.0,672.5,657.53,511.19
2016,4,21,14,30,522.0,266.0,2.9,17.0,664.0,643.14,501.87
2016,4,21,14,45,688.5,182.5,2.95,17.0,680.0,667.46,522.72
2016,4,21,15,0,855.0,99.0,3.0,17.0,696.0,660.42,519.68
2016,4,21,15,15,596.5,179.5,2.95,16.5,583.5,544.2,429.77
2016,4,21,15,30,338.0,260.0,2.9,16.0,471.0,421.35,334.24
2016,4,21,15,45,257.5,249.5,2.9,16.0,403.0,351.4,279.45
2016,4,21,16,0,177.0,239.0,2.9,16.0,335.0,281.5,224.02
2016,4,21,16,15,293.5,197.5,2.85,16.0,339.0,288.59,227.88
2016,4,21,16,30,410.0,156.0,2.8,16.0,343.0,281.56,218.04
2016,4,21,16,45,328.0,146.5,2.8,16.0,284.5,217.32,165.46
2016,4,21,17,0,246.0,137.0,2.8,16.0,226.0,168.3,126.15
2016,4,21,17,15,225.0,117.5,2.65,15.5,189.0,131.4,95.54
2016,4,21,17,30,204.0,98.0,2.5,15.0,152.0,97.14,68.31
2016,4,21,17,45,176.0,77.5,2.4,15.0,117.0,64.69,45.08
2016,4,21,18,0,148.0,57.0,2.3,15.0,82.0,41.84,31.04
2016,4,21,18,15,91.0,39.0,2.25,14.5,53.0,28.93,18.94
2016,4,21,18,30,34.0,21.0,2.2,14.0,24.0,16.07,2.67
2016,4,21,18,45,17.0,10.5,2.15,14.0,12.0,8.26,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,42.0,18.5,3.75,14.0,22.5,14.22,0.0
2016,4,22,6,0,84.0,37.0,3.8,14.0,45.0,27.43,17.3
2016,4,22,6,15,137.5,56.5,3.85,14.0,79.5,41.3,30.55
2016,4,22,6,30,191.0,76.0,3.9,14.0,114.0,60.33,42.77
2016,4,22,6,45,232.5,94.5,4.0,14.0,154.5,93.12,64.64
2016,4,22,7,0,274.0,113.0,4.1,14.0,195.0,131.17,93.83
2016,4,22,7,15,308.0,127.5,4.2,14.0,237.0,169.62,125.7
2016,4,22,7,30,342.0,142.0,4.3,14.0,279.0,211.85,161.82
2016,4,22,7,45,171.0,117.5,4.45,14.5,186.0,157.54,123.25
2016,4,22,8,0,0.0,93.0,4.6,15.0,93.0,71.55,54.86
2016,4,22,8,15,4.0,140.5,4.7,15.0,143.0,110.46,87.19
2016,4,22,8,30,8.0,188.0,4.8,15.0,193.0,150.47,119.96
2016,4,22,8,45,5.5,185.0,4.9,15.0,188.5,147.39,117.08
2016,4,22,9,0,3.0,182.0,5.0,15.0,184.0,143.99,113.97
2016,4,22,9,15,2.5,177.5,5.1,15.0,179.5,140.37,110.75
2016,4,22,9,30,2.0,173.0,5.2,15.0,175.0,136.68,107.49
2016,4,22,9,45,51.0,273.0,5.35,15.0,313.5,264.77,211.98
2016,4,22,10,0,100.0,373.0,5.5,15.0,452.0,393.09,313.92
2016,4,22,10,15,50.0,238.5,5.55,15.0,278.0,238.77,190.54
2016,4,22,10,30,0.0,104.0,5.6,15.0,104.0,80.79,61.07
2016,4,22,10,45,261.0,217.5,5.65,15.0,444.5,444.71,359.86
2016,4,22,11,0,522.0,331.0,5.7,15.0,785.0,780.67,617.44
2016,4,22,11,15,271.0,325.5,5.7,14.5,561.5,549.16,438.06
2016,4,22,11,30,20.0,320.0,5.7,14.0,338.0,276.01,218.82
2016,4,22,11,45,32.0,357.5,5.7,14.0,387.0,337.06,267.8
2016,4,22,12,0,44.0,395.0,5.7,14.0,436.0,382.58,303.61
2016,4,22,12,15,442.5,278.0,5.6,14.0,678.0,687.65,549.5
2016,4,22,12,30,841.0,161.0,5.5,14.0,920.0,932.24,734.53
2016,4,22,12,45,848.0,155.0,5.4,14.0,913.5,926.02,728.24
2016,4,22,13,0,855.0,149.0,5.3,14.0,907.0,916.03,720.78
2016,4,22,13,15,852.0,148.0,5.2,14.0,891.0,898.37,707.88
2016,4,22,13,30,849.0,147.0,5.1,14.0,875.0,877.31,692.65
2016,4,22,13,45,852.0,141.0,5.05,14.0,854.5,853.15,675.55
2016,4,22,14,0,855.0,135.0,5.0,14.0,834.0,825.49,655.91
2016,4,22,14,15,847.5,133.0,5.0,14.0,803.5,790.22,630.56
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,752.31,602.12
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,712.57,571.99
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,669.89,538.96
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,619.67,499.14
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,568.32,457.48
2016,4,22,15,45,629.0,150.5,5.0,14.0,527.0,468.96,376.97
2016,4,22,16,0,445.0,191.0,5.0,14.0,434.0,377.8,302.88
