Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,581.0,143.5,4.9,13.5,429.0,369.8,292.99
2016,4,22,16,30,717.0,96.0,4.8,13.0,424.0,339.87,262.32
2016,4,22,16,45,673.5,92.0,4.7,13.0,370.5,279.36,208.44
2016,4,22,17,0,630.0,88.0,4.6,13.0,317.0,222.81,158.27
2016,4,22,17,15,575.5,81.0,4.35,13.0,265.0,166.28,110.36
2016,4,22,17,30,521.0,74.0,4.1,13.0,213.0,115.83,71.57
2016,4,22,17,45,435.0,65.0,3.9,13.0,163.5,68.9,43.48
2016,4,22,18,0,349.0,56.0,3.7,13.0,114.0,42.33,31.76
2016,4,22,18,15,230.0,41.0,3.5,12.5,74.0,30.9,20.88
2016,4,22,18,30,111.0,26.0,3.3,12.0,34.0,19.56,5.75
2016,4,22,18,45,55.5,13.0,3.15,12.0,17.0,10.23,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,17.5,2.35,11.5,31.5,13.41,0.0
2016,4,23,6,0,266.0,35.0,2.4,12.0,63.0,26.78,17.12
2016,4,23,6,15,364.5,46.0,2.4,12.0,108.0,37.25,27.33
2016,4,23,6,30,463.0,57.0,2.4,12.0,153.0,56.45,36.01
2016,4,23,6,45,522.5,66.0,2.45,12.5,202.5,101.51,60.76
2016,4,23,7,0,582.0,75.0,2.5,13.0,252.0,153.65,99.2
2016,4,23,7,15,626.0,81.0,2.5,13.0,304.5,206.76,143.78
2016,4,23,7,30,670.0,87.0,2.5,13.0,357.0,264.35,194.13
2016,4,23,7,45,696.0,93.5,2.5,13.5,407.0,320.58,243.8
2016,4,23,8,0,722.0,100.0,2.5,14.0,457.0,378.59,294.0
2016,4,23,8,15,746.0,104.0,2.5,14.0,506.0,435.75,342.85
2016,4,23,8,30,770.0,108.0,2.5,14.0,555.0,492.49,390.08
2016,4,23,8,45,784.5,112.5,2.5,14.5,599.5,545.02,431.99
2016,4,23,9,0,799.0,117.0,2.5,15.0,644.0,596.81,471.98
2016,4,23,9,15,812.5,119.5,2.5,15.0,684.0,645.1,509.11
2016,4,23,9,30,826.0,122.0,2.5,15.0,724.0,691.99,544.3
2016,4,23,9,45,847.5,118.5,2.5,15.0,761.5,730.0,572.7
2016,4,23,10,0,869.0,115.0,2.5,15.0,799.0,773.19,603.91
2016,4,23,10,15,876.5,116.0,2.5,15.0,828.0,807.74,627.23
2016,4,23,10,30,884.0,117.0,2.5,15.0,857.0,839.49,648.5
2016,4,23,10,45,888.0,119.0,2.55,15.5,878.0,866.24,665.34
2016,4,23,11,0,892.0,121.0,2.6,16.0,899.0,889.7,679.89
2016,4,23,11,15,895.5,121.5,2.6,16.0,913.0,907.98,691.76
2016,4,23,11,30,899.0,122.0,2.6,16.0,927.0,922.76,701.34
2016,4,23,11,45,897.0,124.0,2.6,16.0,932.5,930.41,706.17
2016,4,23,12,0,895.0,126.0,2.6,16.0,938.0,934.38,708.67
2016,4,23,12,15,894.5,126.0,2.65,16.0,936.5,934.25,708.97
2016,4,23,12,30,894.0,126.0,2.7,16.0,935.0,930.48,706.93
2016,4,23,12,45,890.0,127.0,2.8,16.0,925.0,920.86,701.43
2016,4,23,13,0,886.0,128.0,2.9,16.0,915.0,907.72,693.59
2016,4,23,13,15,881.5,127.0,3.05,16.0,898.0,888.9,682.21
2016,4,23,13,30,877.0,126.0,3.2,16.0,881.0,866.74,668.43
2016,4,23,13,45,866.5,127.0,3.35,16.0,855.0,838.22,650.05
2016,4,23,14,0,856.0,128.0,3.5,16.0,829.0,806.9,629.5
2016,4,23,14,15,847.0,126.5,3.55,15.5,798.0,771.89,606.74
2016,4,23,14,30,838.0,125.0,3.6,15.0,767.0,742.21,586.01
2016,4,23,14,45,821.0,125.0,3.7,15.0,729.0,697.4,552.8
2016,4,23,15,0,804.0,125.0,3.8,15.0,691.0,651.13,517.79
2016,4,23,15,15,788.0,122.0,3.8,15.0,648.5,601.55,479.18
2016,4,23,15,30,772.0,119.0,3.8,15.0,606.0,551.04,438.9
2016,4,23,15,45,747.5,117.0,3.85,15.0,559.0,496.4,394.44
2016,4,23,16,0,723.0,115.0,3.9,15.0,512.0,441.98,348.97
2016,4,23,16,15,695.0,110.5,3.85,14.5,462.5,384.77,300.65
2016,4,23,16,30,667.0,106.0,3.8,14.0,413.0,329.17,252.46
2016,4,23,16,45,617.5,102.5,3.8,14.0,360.5,270.24,201.08
2016,4,23,17,0,568.0,99.0,3.8,14.0,308.0,216.03,154.0
2016,4,23,17,15,514.5,90.5,3.65,13.5,257.0,162.25,109.31
2016,4,23,17,30,461.0,82.0,3.5,13.0,206.0,111.3,70.4
2016,4,23,17,45,386.5,70.5,3.4,13.0,159.0,66.96,43.45
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,44.15,33.4
2016,4,23,18,15,208.5,42.5,3.2,13.0,72.5,31.86,21.75
2016,4,23,18,30,105.0,26.0,3.1,13.0,33.0,19.59,6.69
2016,4,23,18,45,52.5,13.0,3.05,13.0,16.5,10.23,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.0,22.0,3.35,11.5,31.5,16.69,2.44
2016,4,24,6,0,176.0,44.0,3.5,12.0,63.0,32.74,22.35
2016,4,24,6,15,269.5,59.5,3.5,12.0,107.0,44.18,33.48
2016,4,24,6,30,363.0,75.0,3.5,12.0,151.0,63.8,44.01
2016,4,24,6,45,446.5,83.5,3.55,12.5,203.5,104.61,66.53
2016,4,24,7,0,530.0,92.0,3.6,13.0,256.0,158.72,105.89
2016,4,24,7,15,578.0,99.5,3.6,13.0,308.5,210.89,149.31
2016,4,24,7,30,626.0,107.0,3.6,13.0,361.0,268.15,198.98
2016,4,24,7,45,672.5,109.0,3.6,13.5,415.0,324.97,248.48
2016,4,24,8,0,719.0,111.0,3.6,14.0,469.0,385.75,300.68
2016,4,24,8,15,744.0,115.5,3.55,14.0,519.0,442.86,349.76
2016,4,24,8,30,769.0,120.0,3.5,14.0,569.0,500.92,398.31
2016,4,24,8,45,793.5,120.5,3.5,14.5,616.0,555.37,442.13
2016,4,24,9,0,818.0,121.0,3.5,15.0,663.0,609.82,484.66
2016,4,24,9,15,832.0,124.0,3.4,15.0,704.5,659.66,523.07
2016,4,24,9,30,846.0,127.0,3.3,15.0,746.0,708.09,559.41
2016,4,24,9,45,857.0,128.5,3.25,15.5,781.5,751.27,590.15
2016,4,24,10,0,868.0,130.0,3.2,16.0,817.0,792.26,618.54
2016,4,24,10,15,875.5,131.5,3.25,16.0,845.5,818.39,636.84
2016,4,24,10,30,883.0,133.0,3.3,16.0,874.0,850.47,658.89
2016,4,24,10,45,884.0,136.5,3.4,16.0,894.5,875.89,676.44
2016,4,24,11,0,885.0,140.0,3.5,16.0,915.0,897.88,691.66
2016,4,24,11,15,888.0,141.0,3.7,16.0,929.0,915.96,704.84
2016,4,24,11,30,891.0,142.0,3.9,16.0,943.0,930.55,715.7
2016,4,24,11,45,738.5,234.5,4.1,16.0,901.5,910.62,701.58
2016,4,24,12,0,586.0,327.0,4.3,16.0,860.0,856.97,660.65
2016,4,24,12,15,553.0,341.0,4.5,15.5,843.0,840.03,650.76
2016,4,24,12,30,520.0,355.0,4.7,15.0,826.0,820.27,638.35
2016,4,24,12,45,672.0,269.0,4.95,15.0,871.5,876.26,684.59
2016,4,24,13,0,824.0,183.0,5.2,15.0,917.0,913.87,715.95
2016,4,24,13,15,819.0,181.5,5.35,15.0,900.0,894.44,703.1
2016,4,24,13,30,814.0,180.0,5.5,15.0,883.0,871.77,688.16
2016,4,24,13,45,794.5,185.5,5.65,15.0,855.5,840.24,666.08
2016,4,24,14,0,775.0,191.0,5.8,15.0,828.0,813.46,646.59
2016,4,24,14,15,764.5,188.5,5.85,14.5,797.0,777.04,620.8
2016,4,24,14,30,754.0,186.0,5.9,14.0,766.0,738.42,592.86
2016,4,24,14,45,750.5,177.0,5.95,14.0,730.5,696.77,561.13
2016,4,24,15,0,747.0,168.0,6.0,14.0,695.0,652.91,527.01
2016,4,24,15,15,728.5,164.0,6.0,14.0,652.0,602.48,486.75
2016,4,24,15,30,710.0,160.0,6.0,14.0,609.0,551.52,445.21
2016,4,24,15,45,706.0,147.5,6.05,14.0,565.0,500.26,402.63
2016,4,24,16,0,702.0,135.0,6.1,14.0,521.0,447.7,357.78
2016,4,24,16,15,672.0,129.0,6.05,13.5,470.5,389.35,307.79
2016,4,24,16,30,642.0,123.0,6.0,13.0,420.0,332.9,258.34
2016,4,24,16,45,604.0,115.0,6.0,13.0,368.0,274.8,206.8
2016,4,24,17,0,566.0,107.0,6.0,13.0,316.0,220.25,158.6
2016,4,24,17,15,512.0,98.0,5.95,12.5,264.5,162.53,110.34
2016,4,24,17,30,458.0,89.0,5.9,12.0,213.0,114.74,74.05
2016,4,24,17,45,379.5,76.5,5.85,12.0,164.0,69.74,46.7
2016,4,24,18,0,301.0,64.0,5.8,12.0,115.0,47.52,36.54
2016,4,24,18,15,202.0,46.0,5.7,12.0,75.0,34.3,24.01
2016,4,24,18,30,103.0,28.0,5.6,12.0,35.0,20.98,8.44
2016,4,24,18,45,51.5,14.0,5.6,12.0,17.5,11.02,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,185.5,17.0,3.3,9.5,38.0,13.72,2.3
2016,4,25,6,0,371.0,34.0,3.4,10.0,76.0,28.04,18.64
2016,4,25,6,15,467.0,43.0,3.5,10.0,124.0,35.44,26.04
2016,4,25,6,30,563.0,52.0,3.6,10.0,172.0,53.79,33.43
2016,4,25,6,45,625.0,58.0,3.75,10.5,225.5,102.54,58.41
2016,4,25,7,0,687.0,64.0,3.9,11.0,279.0,161.15,101.71
2016,4,25,7,15,727.5,68.5,3.9,11.0,333.5,217.81,150.04
2016,4,25,7,30,768.0,73.0,3.9,11.0,388.0,278.36,204.15
2016,4,25,7,45,796.0,77.0,3.95,11.5,441.0,337.92,257.9
2016,4,25,8,0,824.0,81.0,4.0,12.0,494.0,399.22,312.24
2016,4,25,8,15,845.5,84.0,4.0,12.0,545.0,458.16,364.02
2016,4,25,8,30,867.0,87.0,4.0,12.0,596.0,515.79,413.41
2016,4,25,8,45,882.5,89.5,4.0,12.5,643.0,570.59,458.37
2016,4,25,9,0,898.0,92.0,4.0,13.0,690.0,624.45,501.17
2016,4,25,9,15,909.5,94.0,3.95,13.0,731.5,674.11,540.32
2016,4,25,9,30,921.0,96.0,3.9,13.0,773.0,721.92,577.08
2016,4,25,9,45,923.5,101.0,3.9,13.5,807.0,764.0,607.68
2016,4,25,10,0,926.0,106.0,3.9,14.0,841.0,803.08,634.77
2016,4,25,10,15,932.5,107.5,3.9,14.0,870.0,838.91,659.55
2016,4,25,10,30,939.0,109.0,3.9,14.0,899.0,871.68,682.0
2016,4,25,10,45,943.5,109.5,3.9,14.5,920.5,898.64,698.94
2016,4,25,11,0,948.0,110.0,3.9,15.0,942.0,922.14,713.39
2016,4,25,11,15,950.5,111.0,3.9,15.0,956.0,940.78,725.79
2016,4,25,11,30,953.0,112.0,3.9,15.0,970.0,955.7,735.67
2016,4,25,11,45,952.0,113.0,3.9,15.0,975.5,963.71,740.87
2016,4,25,12,0,951.0,114.0,3.9,15.0,981.0,967.85,743.55
2016,4,25,12,15,950.0,114.0,3.85,15.0,979.0,967.21,742.75
2016,4,25,12,30,949.0,114.0,3.8,15.0,977.0,962.71,739.43
2016,4,25,12,45,943.5,115.5,3.8,15.0,965.5,951.78,732.1
2016,4,25,13,0,938.0,117.0,3.8,15.0,954.0,937.15,722.34
2016,4,25,13,15,933.5,116.0,3.75,15.0,936.5,917.49,708.87
2016,4,25,13,30,929.0,115.0,3.7,15.0,919.0,894.3,693.0
2016,4,25,13,45,922.5,114.5,3.7,15.0,893.5,866.53,674.2
2016,4,25,14,0,916.0,114.0,3.7,15.0,868.0,835.56,653.11
2016,4,25,14,15,907.0,112.5,3.75,15.0,835.5,798.79,627.97
2016,4,25,14,30,898.0,111.0,3.8,15.0,803.0,759.34,599.64
2016,4,25,14,45,885.5,109.5,3.85,15.0,764.5,715.04,566.64
2016,4,25,15,0,873.0,108.0,3.9,15.0,726.0,668.78,531.41
2016,4,25,15,15,858.0,105.5,3.95,15.0,682.0,622.48,495.17
2016,4,25,15,30,843.0,103.0,4.0,15.0,638.0,570.05,453.33
2016,4,25,15,45,821.5,100.5,4.05,15.0,589.5,513.48,407.12
2016,4,25,16,0,800.0,98.0,4.1,15.0,541.0,456.97,359.64
2016,4,25,16,15,774.0,94.5,4.1,14.5,490.0,398.19,309.65
2016,4,25,16,30,748.0,91.0,4.1,14.0,439.0,340.62,259.34
2016,4,25,16,45,710.0,86.5,4.1,14.0,385.5,278.26,204.24
2016,4,25,17,0,672.0,82.0,4.1,14.0,332.0,220.96,153.61
2016,4,25,17,15,621.5,75.5,4.0,13.5,279.0,163.64,105.66
2016,4,25,17,30,571.0,69.0,3.9,13.0,226.0,111.82,66.82
2016,4,25,17,45,492.5,61.0,3.85,12.5,175.5,63.66,39.88
2016,4,25,18,0,414.0,53.0,3.8,12.0,125.0,43.0,32.59
2016,4,25,18,15,299.0,40.0,3.7,11.5,83.0,32.51,22.61
2016,4,25,18,30,184.0,27.0,3.6,11.0,41.0,20.54,8.89
2016,4,25,18,45,92.0,13.5,3.5,11.0,20.5,10.62,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,21.0,1.8,10.5,29.0,16.02,4.68
2016,4,26,6,0,132.0,42.0,1.8,11.0,58.0,31.23,21.45
2016,4,26,6,15,184.0,61.0,1.85,11.0,94.5,44.78,34.29
2016,4,26,6,30,236.0,80.0,1.9,11.0,131.0,63.05,45.78
2016,4,26,6,45,264.5,99.5,2.0,11.5,171.5,97.81,68.28
2016,4,26,7,0,293.0,119.0,2.1,12.0,212.0,136.26,97.8
2016,4,26,7,15,330.5,131.5,2.1,12.0,254.0,174.8,129.39
2016,4,26,7,30,368.0,144.0,2.1,12.0,296.0,221.8,169.18
2016,4,26,7,45,526.0,131.0,2.15,12.5,379.5,288.22,221.78
2016,4,26,8,0,684.0,118.0,2.2,13.0,463.0,375.47,292.04
2016,4,26,8,15,531.5,173.5,2.1,13.0,458.0,390.96,309.05
2016,4,26,8,30,379.0,229.0,2.0,13.0,453.0,385.22,307.01
2016,4,26,8,45,510.0,203.0,1.9,13.0,529.0,465.51,370.57
2016,4,26,9,0,641.0,177.0,1.8,13.0,605.0,553.05,438.11
2016,4,26,9,15,582.0,214.0,1.8,13.0,621.0,578.7,456.87
2016,4,26,9,30,523.0,251.0,1.8,13.0,637.0,593.53,467.34
2016,4,26,9,45,400.5,311.5,1.8,13.5,615.0,581.13,455.18
2016,4,26,10,0,278.0,372.0,1.8,14.0,593.0,548.06,427.53
2016,4,26,10,15,335.0,367.5,1.9,14.0,643.5,599.91,467.23
2016,4,26,10,30,392.0,363.0,2.0,14.0,694.0,653.56,507.21
2016,4,26,10,45,282.0,401.5,2.15,14.0,642.5,608.48,472.04
2016,4,26,11,0,172.0,440.0,2.3,14.0,591.0,541.93,421.17
2016,4,26,11,15,271.5,423.0,2.4,14.0,666.5,632.85,490.86
2016,4,26,11,30,371.0,406.0,2.5,14.0,742.0,709.61,548.29
2016,4,26,11,45,348.5,418.5,2.7,14.0,735.5,705.03,544.68
2016,4,26,12,0,326.0,431.0,2.9,14.0,729.0,698.33,540.1
2016,4,26,12,15,563.0,310.0,3.0,14.0,823.5,816.29,631.42
2016,4,26,12,30,800.0,189.0,3.1,14.0,918.0,909.01,701.27
2016,4,26,12,45,816.5,176.0,3.25,14.5,913.5,905.39,697.88
2016,4,26,13,0,833.0,163.0,3.4,15.0,909.0,897.73,692.58
2016,4,26,13,15,829.0,162.0,3.45,15.0,892.0,879.52,680.6
2016,4,26,13,30,825.0,161.0,3.5,15.0,875.0,858.04,666.42
2016,4,26,13,45,826.0,155.0,3.6,15.0,853.0,832.92,649.89
2016,4,26,14,0,827.0,149.0,3.7,15.0,831.0,804.49,630.63
2016,4,26,14,15,817.5,146.5,3.75,14.5,800.0,768.19,605.62
2016,4,26,14,30,808.0,144.0,3.8,14.0,769.0,729.51,578.34
2016,4,26,14,45,795.5,141.5,3.85,14.0,732.0,686.64,546.2
2016,4,26,15,0,783.0,139.0,3.9,14.0,695.0,642.05,512.09
2016,4,26,15,15,766.0,136.0,3.95,14.0,652.5,592.92,473.67
2016,4,26,15,30,749.0,133.0,4.0,14.0,610.0,543.68,434.18
2016,4,26,15,45,734.5,126.0,4.05,14.0,564.5,490.44,390.58
2016,4,26,16,0,720.0,119.0,4.1,14.0,519.0,436.86,345.47
2016,4,26,16,15,558.5,141.5,4.1,13.5,434.5,351.05,276.01
2016,4,26,16,30,397.0,164.0,4.1,13.0,350.0,275.54,215.33
2016,4,26,16,45,393.0,143.5,4.2,13.0,309.0,231.16,176.32
2016,4,26,17,0,389.0,123.0,4.3,13.0,268.0,186.92,137.17
2016,4,26,17,15,342.5,112.0,4.2,12.5,225.0,143.5,101.62
2016,4,26,17,30,296.0,101.0,4.1,12.0,182.0,104.16,71.91
2016,4,26,17,45,246.5,83.5,4.05,12.0,141.5,67.91,48.48
2016,4,26,18,0,197.0,66.0,4.0,12.0,101.0,48.22,37.24
2016,4,26,18,15,133.0,47.0,3.95,12.0,67.0,34.66,24.48
2016,4,26,18,30,69.0,28.0,3.9,12.0,33.0,20.95,9.69
2016,4,26,18,45,34.5,14.0,3.85,12.0,16.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,11.0,1.0,0.79,0.0
2016,4,27,5,45,0.0,6.5,2.7,11.5,6.5,4.92,0.0
2016,4,27,6,0,0.0,12.0,2.9,12.0,12.0,9.1,2.25
2016,4,27,6,15,0.0,19.5,2.95,12.0,19.5,14.82,7.57
2016,4,27,6,30,0.0,27.0,3.0,12.0,27.0,20.56,12.1
2016,4,27,6,45,0.0,35.0,3.15,12.5,35.0,26.7,17.45
2016,4,27,7,0,0.0,43.0,3.3,13.0,43.0,32.85,22.73
2016,4,27,7,15,0.0,51.5,3.45,13.0,51.5,39.4,28.32
2016,4,27,7,30,0.0,60.0,3.6,13.0,60.0,45.97,33.86
2016,4,27,7,45,0.0,86.0,3.8,13.0,86.0,66.09,50.85
2016,4,27,8,0,0.0,112.0,4.0,13.0,112.0,86.2,67.64
2016,4,27,8,15,67.5,189.0,4.15,13.0,229.5,180.16,145.21
2016,4,27,8,30,135.0,266.0,4.3,13.0,347.0,287.95,232.85
2016,4,27,8,45,67.5,210.5,4.45,13.0,251.0,206.55,166.62
2016,4,27,9,0,0.0,155.0,4.6,13.0,155.0,120.44,95.13
2016,4,27,9,15,271.0,200.5,4.7,13.0,401.5,352.24,287.53
2016,4,27,9,30,542.0,246.0,4.8,13.0,648.0,600.23,483.84
2016,4,27,9,45,691.5,195.0,4.9,13.0,732.0,690.81,554.79
2016,4,27,10,0,841.0,144.0,5.0,13.0,816.0,777.94,623.15
2016,4,27,10,15,850.0,146.0,5.05,13.0,845.5,814.33,650.29
2016,4,27,10,30,859.0,148.0,5.1,13.0,875.0,848.04,674.71
2016,4,27,10,45,859.5,153.0,5.15,13.0,895.5,874.61,693.6
2016,4,27,11,0,860.0,158.0,5.2,13.0,916.0,897.76,710.05
2016,4,27,11,15,864.0,158.5,5.2,13.0,930.5,916.31,722.9
2016,4,27,11,30,868.0,159.0,5.2,13.0,945.0,931.39,733.33
2016,4,27,11,45,865.0,162.5,5.2,13.0,950.5,939.47,738.82
2016,4,27,12,0,862.0,166.0,5.2,13.0,956.0,943.85,741.79
2016,4,27,12,15,862.0,166.0,5.15,13.0,954.5,944.02,741.53
2016,4,27,12,30,862.0,166.0,5.1,13.0,953.0,940.53,738.78
2016,4,27,12,45,861.0,164.0,5.1,13.0,943.5,930.68,731.95
2016,4,27,13,0,860.0,162.0,5.1,13.0,934.0,917.23,722.65
2016,4,27,13,15,855.5,161.0,5.1,13.0,916.5,898.17,709.39
2016,4,27,13,30,851.0,160.0,5.1,13.0,899.0,875.77,693.77
2016,4,27,13,45,847.0,156.5,5.1,13.0,875.0,848.27,674.44
2016,4,27,14,0,843.0,153.0,5.1,13.0,851.0,817.67,652.38
2016,4,27,14,15,833.0,150.5,5.05,13.0,819.0,780.53,624.42
2016,4,27,14,30,823.0,148.0,5.0,13.0,787.0,740.99,594.29
2016,4,27,14,45,811.5,144.5,4.95,13.0,749.0,697.36,560.59
2016,4,27,15,0,800.0,141.0,4.9,13.0,711.0,651.92,524.88
2016,4,27,15,15,783.0,137.5,4.8,13.0,667.5,601.66,484.54
2016,4,27,15,30,766.0,134.0,4.7,13.0,624.0,551.24,443.22
2016,4,27,15,45,748.0,128.5,4.65,13.0,577.0,496.86,397.99
2016,4,27,16,0,730.0,123.0,4.6,13.0,530.0,442.43,351.59
2016,4,27,16,15,701.0,117.5,4.55,13.0,479.0,383.97,301.01
2016,4,27,16,30,672.0,112.0,4.5,13.0,428.0,327.24,250.95
2016,4,27,16,45,640.5,104.0,4.45,13.0,377.0,269.81,199.94
2016,4,27,17,0,609.0,96.0,4.4,13.0,326.0,215.12,151.57
2016,4,27,17,15,556.5,88.5,4.3,12.5,274.0,160.63,106.44
2016,4,27,17,30,504.0,81.0,4.2,12.0,222.0,112.02,70.48
2016,4,27,17,45,436.0,70.0,4.15,12.0,173.5,63.56,42.18
2016,4,27,18,0,368.0,59.0,4.1,12.0,125.0,44.6,34.07
2016,4,27,18,15,260.5,44.5,4.05,12.0,83.5,33.58,23.62
2016,4,27,18,30,153.0,30.0,4.0,12.0,42.0,22.61,11.41
2016,4,27,18,45,76.5,15.0,3.95,12.0,21.0,11.8,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,40.0,11.0,2.9,10.0,12.0,8.65,0.0
2016,4,28,5,45,168.5,26.0,3.0,10.5,45.0,19.77,8.83
2016,4,28,6,0,297.0,41.0,3.1,11.0,78.0,31.3,21.68
2016,4,28,6,15,388.0,51.5,3.1,11.5,124.0,41.54,31.41
2016,4,28,6,30,479.0,62.0,3.1,12.0,170.0,57.42,38.65
2016,4,28,6,45,545.0,68.5,3.1,12.5,221.5,101.45,60.62
2016,4,28,7,0,611.0,75.0,3.1,13.0,273.0,153.2,97.56
2016,4,28,7,15,653.5,80.5,3.05,13.0,325.5,206.67,142.13
2016,4,28,7,30,696.0,86.0,3.0,13.0,378.0,264.35,192.55
2016,4,28,7,45,729.0,89.5,2.95,13.5,430.5,323.05,244.18
2016,4,28,8,0,762.0,93.0,2.9,14.0,483.0,381.82,295.13
2016,4,28,8,15,785.0,96.5,2.8,14.0,532.0,438.29,343.7
2016,4,28,8,30,808.0,100.0,2.7,14.0,581.0,495.39,391.36
2016,4,28,8,45,825.5,102.5,2.65,14.5,627.0,548.91,434.2
2016,4,28,9,0,843.0,105.0,2.6,15.0,673.0,601.85,475.15
2016,4,28,9,15,856.0,107.5,2.55,15.0,714.0,646.46,509.65
2016,4,28,9,30,869.0,110.0,2.5,15.0,755.0,693.22,544.72
2016,4,28,9,45,886.0,108.0,2.45,15.5,792.5,736.93,575.74
2016,4,28,10,0,903.0,106.0,2.4,16.0,830.0,778.78,604.45
2016,4,28,10,15,910.0,107.0,2.35,16.0,858.5,813.53,627.37
2016,4,28,10,30,917.0,108.0,2.3,16.0,887.0,845.33,648.07
2016,4,28,10,45,917.5,112.0,2.3,16.0,907.5,871.4,665.11
2016,4,28,11,0,918.0,116.0,2.3,16.0,928.0,893.91,679.73
2016,4,28,11,15,921.0,116.5,2.35,16.0,942.0,911.82,691.72
2016,4,28,11,30,924.0,117.0,2.4,16.0,956.0,926.15,701.4
2016,4,28,11,45,922.0,119.5,2.5,16.5,961.0,934.21,706.09
2016,4,28,12,0,920.0,122.0,2.6,17.0,966.0,938.52,708.38
2016,4,28,12,15,919.5,122.0,2.65,17.0,964.5,938.22,708.56
2016,4,28,12,30,919.0,122.0,2.7,17.0,963.0,934.21,706.38
2016,4,28,12,45,919.5,120.0,2.8,17.0,954.5,925.59,701.61
2016,4,28,13,0,920.0,118.0,2.9,17.0,946.0,913.27,694.38
2016,4,28,13,15,916.5,117.5,2.95,16.5,929.0,895.22,684.17
2016,4,28,13,30,913.0,117.0,3.0,16.0,912.0,873.7,671.56
2016,4,28,13,45,905.0,117.0,3.1,16.0,887.0,845.61,653.37
2016,4,28,14,0,897.0,117.0,3.2,16.0,862.0,814.5,632.91
2016,4,28,14,15,889.5,115.5,3.3,16.0,830.5,779.56,609.43
2016,4,28,14,30,882.0,114.0,3.4,16.0,799.0,741.92,582.33
2016,4,28,14,45,865.0,115.0,3.5,16.0,760.0,697.59,549.56
2016,4,28,15,0,848.0,116.0,3.6,16.0,721.0,656.87,518.56
2016,4,28,15,15,833.5,113.0,3.65,15.5,678.5,606.72,480.59
2016,4,28,15,30,819.0,110.0,3.7,15.0,636.0,555.43,440.55
2016,4,28,15,45,792.5,109.5,3.8,15.0,587.5,499.62,395.04
2016,4,28,16,0,766.0,109.0,3.9,15.0,539.0,444.39,348.73
2016,4,28,16,15,740.0,105.0,3.9,14.5,488.5,385.82,299.06
2016,4,28,16,30,714.0,101.0,3.9,14.0,438.0,329.54,250.0
2016,4,28,16,45,672.5,97.0,3.95,13.5,385.0,270.66,198.62
2016,4,28,17,0,631.0,93.0,4.0,13.0,332.0,215.5,150.66
2016,4,28,17,15,580.5,85.5,3.95,12.5,280.0,160.22,104.94
2016,4,28,17,30,530.0,78.0,3.9,12.0,228.0,110.52,68.41
2016,4,28,17,45,449.5,69.5,3.85,12.0,178.0,65.1,43.95
2016,4,28,18,0,369.0,61.0,3.8,12.0,128.0,46.0,35.34
2016,4,28,18,15,262.0,46.5,3.6,11.5,86.5,35.01,24.98
2016,4,28,18,30,155.0,32.0,3.4,11.0,45.0,24.06,13.02
2016,4,28,18,45,77.5,16.0,3.2,11.0,22.5,12.59,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,1.65,10.0,4.5,0.0,0.0
2016,4,29,5,30,0.0,9.0,1.7,10.0,9.0,7.08,0.0
2016,4,29,5,45,49.5,29.5,1.75,10.5,36.0,22.1,11.2
2016,4,29,6,0,99.0,50.0,1.8,11.0,63.0,36.64,26.44
2016,4,29,6,15,152.0,70.5,1.85,11.0,100.0,50.77,39.74
2016,4,29,6,30,205.0,91.0,1.9,11.0,137.0,68.43,51.36
2016,4,29,6,45,274.5,100.0,1.95,11.0,179.5,97.66,68.16
2016,4,29,7,0,344.0,109.0,2.0,11.0,222.0,136.6,96.14
2016,4,29,7,15,378.0,124.5,2.05,11.0,268.0,180.28,132.25
2016,4,29,7,30,412.0,140.0,2.1,11.0,314.0,227.72,172.81
2016,4,29,7,45,529.5,137.0,2.2,11.5,390.5,290.82,224.04
2016,4,29,8,0,647.0,134.0,2.3,12.0,467.0,370.63,289.22
2016,4,29,8,15,672.5,139.0,2.35,12.0,515.0,424.22,334.95
2016,4,29,8,30,698.0,144.0,2.4,12.0,563.0,478.94,380.64
2016,4,29,8,45,716.5,149.0,2.45,12.0,607.5,530.73,422.98
2016,4,29,9,0,735.0,154.0,2.5,12.0,652.0,582.33,464.13
2016,4,29,9,15,750.5,157.5,2.5,12.0,692.0,630.21,501.33
2016,4,29,9,30,766.0,161.0,2.5,12.0,732.0,677.03,536.87
2016,4,29,9,45,792.5,155.0,2.5,12.5,770.0,718.23,566.88
2016,4,29,10,0,819.0,149.0,2.5,13.0,808.0,761.43,597.63
2016,4,29,10,15,827.5,151.0,2.6,13.0,836.5,796.57,623.45
2016,4,29,10,30,836.0,153.0,2.7,13.0,865.0,829.09,646.95
2016,4,29,10,45,842.5,154.0,2.8,13.5,886.5,856.23,664.69
2016,4,29,11,0,849.0,155.0,2.9,14.0,908.0,880.28,680.25
2016,4,29,11,15,853.0,155.5,3.0,14.0,922.0,898.5,693.04
2016,4,29,11,30,857.0,156.0,3.1,14.0,936.0,913.31,703.57
2016,4,29,11,45,859.5,156.0,3.25,14.0,942.5,922.84,710.9
2016,4,29,12,0,862.0,156.0,3.4,14.0,949.0,928.78,715.86
2016,4,29,12,15,862.0,155.5,3.5,14.0,947.5,913.11,705.5
2016,4,29,12,30,862.0,155.0,3.6,14.0,946.0,909.33,703.71
2016,4,29,12,45,856.5,157.0,3.7,14.5,936.0,914.31,706.76
2016,4,29,13,0,851.0,159.0,3.8,15.0,926.0,900.72,696.77
2016,4,29,13,15,846.5,157.5,3.9,15.0,909.0,881.38,684.2
2016,4,29,13,30,842.0,156.0,4.0,15.0,892.0,858.75,669.3
2016,4,29,13,45,835.0,155.0,4.1,15.0,867.0,831.4,650.98
2016,4,29,14,0,828.0,154.0,4.2,15.0,842.0,801.13,629.72
2016,4,29,14,15,819.0,151.5,4.25,15.0,811.0,765.3,603.74
2016,4,29,14,30,810.0,149.0,4.3,15.0,780.0,727.06,575.6
2016,4,29,14,45,798.5,146.0,4.35,15.0,743.5,684.5,543.65
2016,4,29,15,0,787.0,143.0,4.4,15.0,707.0,640.16,509.63
2016,4,29,15,15,771.5,139.5,4.4,14.5,665.0,591.52,472.21
2016,4,29,15,30,756.0,136.0,4.4,14.0,623.0,542.57,433.45
2016,4,29,15,45,737.5,131.5,4.45,14.0,577.0,489.5,389.72
2016,4,29,16,0,719.0,127.0,4.5,14.0,531.0,436.43,344.8
2016,4,29,16,15,691.5,122.0,4.5,14.0,481.5,379.78,295.95
2016,4,29,16,30,664.0,117.0,4.5,14.0,432.0,324.69,247.49
2016,4,29,16,45,506.5,124.5,4.5,14.0,349.0,242.53,180.74
2016,4,29,17,0,349.0,132.0,4.5,14.0,266.0,181.46,133.4
2016,4,29,17,15,303.0,121.0,4.45,13.5,224.5,138.77,99.01
2016,4,29,17,30,257.0,110.0,4.4,13.0,183.0,104.26,73.69
2016,4,29,17,45,223.5,90.0,4.4,12.5,144.0,69.4,51.09
2016,4,29,18,0,190.0,70.0,4.4,12.0,105.0,50.84,39.67
2016,4,29,18,15,132.0,50.5,4.35,12.0,71.5,37.07,26.77
2016,4,29,18,30,74.0,31.0,4.3,12.0,38.0,23.12,12.57
2016,4,29,18,45,37.0,15.5,4.3,12.0,19.0,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,6.5,3.35,11.0,8.5,5.11,0.0
2016,4,30,5,30,104.0,13.0,3.4,11.0,17.0,10.23,0.0
2016,4,30,5,45,245.5,26.0,3.5,11.5,53.5,21.21,10.91
2016,4,30,6,0,387.0,39.0,3.6,12.0,90.0,32.03,22.35
2016,4,30,6,15,474.0,47.5,3.65,12.0,138.0,38.9,29.07
2016,4,30,6,30,561.0,56.0,3.7,12.0,186.0,53.04,35.02
2016,4,30,6,45,619.0,62.0,3.8,12.5,239.0,100.7,57.57
2016,4,30,7,0,677.0,68.0,3.9,13.0,292.0,154.98,96.17
2016,4,30,7,15,715.5,72.5,3.9,13.0,345.5,213.0,144.76
2016,4,30,7,30,754.0,77.0,3.9,13.0,399.0,271.68,196.54
2016,4,30,7,45,782.5,80.5,3.95,13.5,451.5,329.55,248.26
2016,4,30,8,0,811.0,84.0,4.0,14.0,504.0,389.21,300.77
2016,4,30,8,15,831.5,87.0,3.95,14.0,553.5,446.42,350.76
2016,4,30,8,30,852.0,90.0,3.9,14.0,603.0,502.45,398.51
2016,4,30,8,45,867.0,93.0,3.85,14.5,649.0,556.12,442.26
2016,4,30,9,0,882.0,96.0,3.8,15.0,695.0,608.84,483.84
2016,4,30,9,15,893.5,97.5,3.75,15.0,735.5,656.79,521.52
2016,4,30,9,30,905.0,99.0,3.7,15.0,776.0,702.94,556.89
2016,4,30,9,45,918.0,98.0,3.65,15.5,812.5,745.8,587.97
2016,4,30,10,0,931.0,97.0,3.6,16.0,849.0,786.44,616.35
2016,4,30,10,15,937.0,98.5,3.55,16.0,877.0,821.56,640.19
2016,4,30,10,30,943.0,100.0,3.5,16.0,905.0,853.61,661.68
2016,4,30,10,45,946.5,100.5,3.5,16.5,925.5,879.43,677.69
2016,4,30,11,0,950.0,101.0,3.5,17.0,946.0,901.76,691.24
2016,4,30,11,15,952.5,101.5,3.45,17.0,959.5,919.64,702.69
2016,4,30,11,30,955.0,102.0,3.4,17.0,973.0,933.81,711.65
2016,4,30,11,45,954.5,102.5,3.4,17.0,978.5,941.59,716.64
2016,4,30,12,0,954.0,103.0,3.4,17.0,984.0,945.53,719.16
2016,4,30,12,15,953.5,103.0,3.35,17.0,981.5,945.17,718.53
2016,4,30,12,30,953.0,103.0,3.3,17.0,979.0,940.98,715.42
2016,4,30,12,45,944.5,106.0,3.25,17.5,967.0,928.76,705.62
2016,4,30,13,0,936.0,109.0,3.2,18.0,955.0,912.93,693.52
2016,4,30,13,15,932.0,108.5,3.15,18.0,937.5,894.22,680.88
2016,4,30,13,30,928.0,108.0,3.1,18.0,920.0,872.0,665.88
2016,4,30,13,45,922.5,106.5,3.1,18.0,895.0,844.26,647.4
2016,4,30,14,0,917.0,105.0,3.1,18.0,870.0,813.33,626.65
2016,4,30,14,15,908.5,103.5,3.05,18.0,838.0,777.12,601.79
2016,4,30,14,30,900.0,102.0,3.0,18.0,806.0,738.23,573.43
2016,4,30,14,45,890.0,100.0,3.0,18.0,768.0,695.42,541.84
2016,4,30,15,0,880.0,98.0,3.0,18.0,730.0,650.48,507.95
2016,4,30,15,15,866.0,96.0,2.9,18.0,687.0,601.31,469.69
2016,4,30,15,30,852.0,94.0,2.8,18.0,644.0,550.86,429.53
2016,4,30,15,45,833.5,91.0,2.75,18.0,596.5,497.81,386.45
2016,4,30,16,0,815.0,88.0,2.7,18.0,549.0,442.2,340.23
2016,4,30,16,15,791.5,85.0,2.6,17.5,498.5,384.77,291.88
2016,4,30,16,30,768.0,82.0,2.5,17.0,448.0,328.25,243.04
2016,4,30,16,45,733.0,78.5,2.45,17.0,395.5,269.46,191.69
2016,4,30,17,0,698.0,75.0,2.4,17.0,343.0,210.85,141.03
2016,4,30,17,15,652.5,69.5,2.3,16.5,290.5,154.59,95.25
2016,4,30,17,30,607.0,64.0,2.2,16.0,238.0,103.13,58.69
2016,4,30,17,45,536.0,57.0,2.15,16.0,187.5,54.94,35.15
2016,4,30,18,0,465.0,50.0,2.1,16.0,137.0,40.77,30.25
2016,4,30,18,15,358.0,39.5,2.1,15.5,94.0,32.2,22.25
2016,4,30,18,30,251.0,29.0,2.1,15.0,51.0,23.69,13.14
2016,4,30,18,45,125.5,14.5,2.1,15.0,25.5,11.72,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,13.0,9.0,5.51,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,10.72,0.0
2016,5,1,5,45,241.5,27.0,1.2,13.5,54.0,21.98,11.81
2016,5,1,6,0,374.0,40.0,1.2,14.0,90.0,32.72,22.87
2016,5,1,6,15,459.5,48.5,1.15,14.0,137.5,39.54,29.46
2016,5,1,6,30,545.0,57.0,1.1,14.0,185.0,52.69,35.1
2016,5,1,6,45,598.5,64.0,1.1,14.5,236.5,99.67,57.13
2016,5,1,7,0,652.0,71.0,1.1,15.0,288.0,152.77,94.29
2016,5,1,7,15,691.0,75.5,1.15,15.5,341.0,206.66,138.09
2016,5,1,7,30,730.0,80.0,1.2,16.0,394.0,266.67,189.09
2016,5,1,7,45,756.5,84.5,1.25,16.5,445.0,323.32,238.08
2016,5,1,8,0,783.0,89.0,1.3,17.0,496.0,381.6,287.56
2016,5,1,8,15,804.0,92.0,1.3,17.0,545.5,437.47,334.43
2016,5,1,8,30,825.0,95.0,1.3,17.0,595.0,493.69,380.17
2016,5,1,8,45,840.0,98.0,1.3,17.5,640.0,546.78,421.4
2016,5,1,9,0,855.0,101.0,1.3,18.0,685.0,595.71,458.24
2016,5,1,9,15,867.5,103.0,1.25,18.5,725.5,643.47,492.57
2016,5,1,9,30,880.0,105.0,1.2,19.0,766.0,689.59,524.5
2016,5,1,9,45,888.5,107.0,1.2,19.5,800.5,730.99,552.63
2016,5,1,10,0,897.0,109.0,1.2,20.0,835.0,769.97,578.36
2016,5,1,10,15,904.0,110.5,1.1,20.0,863.5,804.71,599.55
2016,5,1,10,30,911.0,112.0,1.0,20.0,892.0,836.54,618.13
2016,5,1,10,45,915.0,113.0,0.95,20.5,913.0,862.38,632.07
2016,5,1,11,0,919.0,114.0,0.9,21.0,934.0,884.87,643.72
2016,5,1,11,15,922.0,114.5,0.85,21.0,947.5,902.6,653.48
2016,5,1,11,30,925.0,115.0,0.8,21.0,961.0,916.77,661.0
2016,5,1,11,45,925.5,115.5,0.75,21.0,966.5,925.11,664.91
2016,5,1,12,0,926.0,116.0,0.7,21.0,972.0,929.76,666.62
2016,5,1,12,15,925.5,116.0,0.65,21.0,970.0,929.37,665.3
2016,5,1,12,30,925.0,116.0,0.6,21.0,968.0,925.28,661.83
2016,5,1,12,45,923.0,115.5,0.6,21.0,958.5,915.74,656.11
2016,5,1,13,0,921.0,115.0,0.6,21.0,949.0,902.56,648.27
2016,5,1,13,15,917.0,114.0,0.65,20.5,931.5,883.66,639.08
2016,5,1,13,30,913.0,113.0,0.7,20.0,914.0,861.32,627.65
2016,5,1,13,45,906.0,112.5,0.8,20.0,889.0,833.68,612.35
2016,5,1,14,0,899.0,112.0,0.9,20.0,864.0,802.99,594.76
2016,5,1,14,15,891.0,110.5,1.0,19.5,832.5,767.75,574.55
2016,5,1,14,30,883.0,109.0,1.1,19.0,801.0,729.87,550.84
2016,5,1,14,45,871.0,108.0,1.25,19.0,763.0,687.32,522.38
2016,5,1,15,0,859.0,107.0,1.4,19.0,725.0,642.83,491.4
2016,5,1,15,15,844.5,104.5,1.45,18.5,682.5,597.4,458.62
2016,5,1,15,30,830.0,102.0,1.5,18.0,640.0,546.4,420.6
2016,5,1,15,45,809.5,100.0,1.55,18.0,592.5,492.07,377.96
2016,5,1,16,0,789.0,98.0,1.6,18.0,545.0,437.73,333.89
2016,5,1,16,15,554.0,141.0,1.6,17.5,441.0,339.6,258.55
2016,5,1,16,30,319.0,184.0,1.6,17.0,337.0,253.79,193.91
2016,5,1,16,45,493.5,133.0,1.65,17.0,338.5,242.7,177.52
2016,5,1,17,0,668.0,82.0,1.7,17.0,340.0,208.71,140.05
2016,5,1,17,15,621.5,76.0,1.6,16.5,288.0,153.72,95.74
2016,5,1,17,30,575.0,70.0,1.5,16.0,236.0,103.7,60.62
2016,5,1,17,45,505.0,62.0,1.45,15.5,186.5,56.85,37.94
2016,5,1,18,0,435.0,54.0,1.4,15.0,137.0,43.67,32.97
2016,5,1,18,15,332.0,42.0,1.35,14.5,94.0,34.05,24.01
2016,5,1,18,30,229.0,30.0,1.3,14.0,51.0,22.95,12.88
2016,5,1,18,45,114.5,15.0,1.3,14.0,25.5,11.48,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.39,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.75,0.0
2016,5,2,5,45,0.0,4.0,1.05,11.5,4.0,3.02,0.0
2016,5,2,6,0,0.0,7.0,1.1,12.0,7.0,5.3,0.0
2016,5,2,6,15,0.0,11.0,1.1,12.0,11.0,8.34,1.84
2016,5,2,6,30,0.0,15.0,1.1,12.0,15.0,11.39,4.67
2016,5,2,6,45,0.0,19.0,1.15,12.5,19.0,14.45,6.9
2016,5,2,7,0,0.0,23.0,1.2,13.0,23.0,17.51,9.53
2016,5,2,7,15,0.0,61.5,1.2,13.0,61.5,47.13,34.97
2016,5,2,7,30,0.0,100.0,1.2,13.0,100.0,76.56,59.84
2016,5,2,7,45,4.0,136.5,1.2,13.5,138.5,105.78,83.86
2016,5,2,8,0,8.0,173.0,1.2,14.0,177.0,135.88,108.19
2016,5,2,8,15,31.5,213.5,1.15,14.0,232.5,182.69,145.73
2016,5,2,8,30,55.0,254.0,1.1,14.0,288.0,229.55,182.79
2016,5,2,8,45,30.0,223.5,1.1,14.5,242.5,195.64,155.01
2016,5,2,9,0,5.0,193.0,1.1,15.0,197.0,153.14,120.32
2016,5,2,9,15,11.0,227.5,1.1,15.0,236.0,184.87,145.66
2016,5,2,9,30,17.0,262.0,1.1,15.0,275.0,217.43,171.13
2016,5,2,9,45,21.0,285.5,1.1,15.5,302.5,240.39,188.41
2016,5,2,10,0,25.0,309.0,1.1,16.0,330.0,263.73,205.82
2016,5,2,10,15,142.5,361.0,1.1,16.0,483.0,424.88,330.02
2016,5,2,10,30,260.0,413.0,1.1,16.0,636.0,582.57,444.88
2016,5,2,10,45,277.5,419.5,1.15,16.0,663.0,611.15,464.05
2016,5,2,11,0,295.0,426.0,1.2,16.0,690.0,639.15,483.97
2016,5,2,11,15,238.0,443.5,1.2,16.0,658.5,597.93,453.31
2016,5,2,11,30,181.0,461.0,1.2,16.0,627.0,568.32,431.01
2016,5,2,11,45,162.0,464.0,1.25,16.5,613.5,556.69,421.94
2016,5,2,12,0,143.0,467.0,1.3,17.0,600.0,543.79,411.79
2016,5,2,12,15,148.0,461.0,1.35,17.0,598.5,542.79,411.67
2016,5,2,12,30,153.0,455.0,1.4,17.0,597.0,540.78,410.76
2016,5,2,12,45,152.5,455.0,1.45,17.0,595.5,538.35,409.37
2016,5,2,13,0,152.0,455.0,1.5,17.0,594.0,534.95,407.31
2016,5,2,13,15,148.5,445.5,1.55,16.5,579.0,519.7,397.48
2016,5,2,13,30,145.0,436.0,1.6,16.0,564.0,503.77,387.16
2016,5,2,13,45,177.5,422.5,1.65,16.0,574.5,512.27,394.8
2016,5,2,14,0,210.0,409.0,1.7,16.0,585.0,518.33,400.41
2016,5,2,14,15,192.0,394.0,1.75,16.0,550.5,483.31,374.77
2016,5,2,14,30,174.0,379.0,1.8,16.0,516.0,448.76,349.45
2016,5,2,14,45,143.0,357.5,1.85,16.0,466.5,400.82,313.55
