Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,112.0,336.0,1.9,16.0,417.0,345.32,271.44
2016,5,2,15,15,178.0,313.0,1.9,15.5,433.0,366.25,289.17
2016,5,2,15,30,244.0,290.0,1.9,15.0,449.0,379.22,299.73
2016,5,2,15,45,169.5,269.0,1.9,15.0,375.5,303.54,240.42
2016,5,2,16,0,95.0,248.0,1.9,15.0,302.0,237.24,188.35
2016,5,2,16,15,123.0,226.5,1.9,14.5,289.5,228.64,181.41
2016,5,2,16,30,151.0,205.0,1.9,14.0,277.0,211.02,166.31
2016,5,2,16,45,177.5,179.5,1.95,14.0,255.0,186.89,144.95
2016,5,2,17,0,204.0,154.0,2.0,14.0,233.0,159.86,120.74
2016,5,2,17,15,171.5,137.0,1.95,13.5,196.5,127.31,94.99
2016,5,2,17,30,139.0,120.0,1.9,13.0,160.0,98.54,73.53
2016,5,2,17,45,114.0,97.5,1.9,13.0,126.0,70.56,53.89
2016,5,2,18,0,89.0,75.0,1.9,13.0,92.0,53.72,42.16
2016,5,2,18,15,55.5,53.5,1.85,13.0,63.0,38.96,28.48
2016,5,2,18,30,22.0,32.0,1.8,13.0,34.0,23.99,14.0
2016,5,2,18,45,11.0,16.0,1.8,13.0,17.0,12.33,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,5.11,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,9.9,0.0
2016,5,3,5,45,37.0,33.0,1.3,12.0,38.0,24.65,14.65
2016,5,3,6,0,74.0,53.0,1.3,12.0,63.0,38.77,28.48
2016,5,3,6,15,106.0,74.5,1.25,12.0,96.0,53.58,42.25
2016,5,3,6,30,138.0,96.0,1.2,12.0,129.0,69.7,57.0
2016,5,3,6,45,175.5,112.5,1.2,12.5,165.5,96.16,70.46
2016,5,3,7,0,213.0,129.0,1.2,13.0,202.0,128.14,94.02
2016,5,3,7,15,110.5,138.5,1.25,13.0,177.0,129.32,99.58
2016,5,3,7,30,8.0,148.0,1.3,13.0,152.0,114.41,91.23
2016,5,3,7,45,7.5,160.5,1.4,13.0,164.5,124.96,99.84
2016,5,3,8,0,7.0,173.0,1.5,13.0,177.0,135.43,108.24
2016,5,3,8,15,178.5,209.5,1.6,13.0,318.0,247.7,197.89
2016,5,3,8,30,350.0,246.0,1.7,13.0,459.0,377.21,299.81
2016,5,3,8,45,273.0,282.0,1.8,13.5,456.0,386.72,306.96
2016,5,3,9,0,196.0,318.0,1.9,14.0,453.0,379.72,301.02
2016,5,3,9,15,239.5,331.0,1.85,14.0,506.0,428.71,338.98
2016,5,3,9,30,283.0,344.0,1.8,14.0,559.0,491.09,386.05
2016,5,3,9,45,207.5,369.0,1.8,14.5,530.5,462.46,362.26
2016,5,3,10,0,132.0,394.0,1.8,15.0,502.0,438.27,341.85
2016,5,3,10,15,183.0,407.0,1.7,15.0,561.5,494.75,384.48
2016,5,3,10,30,234.0,420.0,1.6,15.0,621.0,553.47,427.4
2016,5,3,10,45,266.5,423.5,1.55,15.0,657.5,604.13,463.49
2016,5,3,11,0,299.0,427.0,1.5,15.0,694.0,641.71,489.95
2016,5,3,11,15,231.5,445.0,1.4,15.0,654.0,592.36,452.19
2016,5,3,11,30,164.0,463.0,1.3,15.0,614.0,554.17,422.68
2016,5,3,11,45,144.0,464.0,1.2,15.0,597.0,539.78,411.46
2016,5,3,12,0,124.0,465.0,1.1,15.0,580.0,524.19,399.15
2016,5,3,12,15,282.5,424.5,1.05,15.0,686.0,641.54,486.43
2016,5,3,12,30,441.0,384.0,1.0,15.0,792.0,754.74,566.21
2016,5,3,12,45,479.5,369.5,1.0,15.0,809.5,771.03,576.81
2016,5,3,13,0,518.0,355.0,1.0,15.0,827.0,784.1,586.38
2016,5,3,13,15,507.5,348.0,1.05,15.0,803.0,759.15,570.04
2016,5,3,13,30,497.0,341.0,1.1,15.0,779.0,732.23,552.6
2016,5,3,13,45,495.0,328.5,1.15,15.0,754.5,705.63,535.36
2016,5,3,14,0,493.0,316.0,1.2,15.0,730.0,677.05,516.42
2016,5,3,14,15,295.0,343.5,1.3,15.0,588.5,525.7,406.18
2016,5,3,14,30,97.0,371.0,1.4,15.0,447.0,375.86,293.0
2016,5,3,14,45,73.0,339.0,1.5,15.0,395.0,327.53,257.24
2016,5,3,15,0,49.0,307.0,1.6,15.0,343.0,281.26,221.81
2016,5,3,15,15,80.0,301.5,1.65,15.0,355.5,290.81,230.19
2016,5,3,15,30,111.0,296.0,1.7,15.0,368.0,297.18,235.51
2016,5,3,15,45,65.0,251.0,1.8,15.0,292.5,231.47,183.79
2016,5,3,16,0,19.0,206.0,1.9,15.0,217.0,167.0,132.61
2016,5,3,16,15,92.5,205.5,1.95,14.5,251.5,195.51,155.34
2016,5,3,16,30,166.0,205.0,2.0,14.0,286.0,215.1,169.31
2016,5,3,16,45,214.5,177.0,2.05,14.0,269.0,194.0,149.45
2016,5,3,17,0,263.0,149.0,2.1,14.0,252.0,169.47,126.19
2016,5,3,17,15,224.0,134.0,2.05,14.0,213.0,133.29,97.47
2016,5,3,17,30,185.0,119.0,2.0,14.0,174.0,101.19,73.88
2016,5,3,17,45,155.0,97.5,1.95,14.0,137.5,71.06,57.71
2016,5,3,18,0,125.0,76.0,1.9,14.0,101.0,54.7,42.88
2016,5,3,18,15,83.0,55.0,1.8,13.5,69.5,40.13,29.49
2016,5,3,18,30,41.0,34.0,1.7,13.0,38.0,25.37,15.33
2016,5,3,18,45,20.5,17.0,1.6,13.0,19.0,13.07,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,2.15,12.0,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,2.2,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,3.5,2.2,12.0,3.5,2.65,0.0
2016,5,4,6,30,0.0,5.0,2.2,12.0,5.0,3.79,0.0
2016,5,4,6,45,0.0,6.5,2.2,12.5,6.5,4.93,0.0
2016,5,4,7,0,0.0,8.0,2.2,13.0,8.0,6.08,0.0
2016,5,4,7,15,8.5,82.5,2.1,13.0,86.5,64.86,49.74
2016,5,4,7,30,17.0,157.0,2.0,13.0,165.0,123.3,98.55
2016,5,4,7,45,25.5,180.5,1.95,13.0,193.5,145.56,116.54
2016,5,4,8,0,34.0,204.0,1.9,13.0,222.0,172.32,138.21
2016,5,4,8,15,58.0,236.0,1.85,13.0,270.0,211.1,169.3
2016,5,4,8,30,82.0,268.0,1.8,13.0,318.0,252.82,202.5
2016,5,4,8,45,142.0,293.5,1.75,13.0,388.5,318.47,254.35
2016,5,4,9,0,202.0,319.0,1.7,13.0,459.0,383.06,304.6
2016,5,4,9,15,110.0,292.5,1.6,13.0,369.5,315.87,251.19
2016,5,4,9,30,18.0,266.0,1.5,13.0,280.0,220.98,175.05
2016,5,4,9,45,25.5,298.0,1.45,13.5,318.5,263.23,208.19
2016,5,4,10,0,33.0,330.0,1.4,14.0,357.0,297.96,234.36
2016,5,4,10,15,65.5,373.0,1.35,14.0,429.0,361.98,283.57
2016,5,4,10,30,98.0,416.0,1.3,14.0,501.0,428.23,333.24
2016,5,4,10,45,135.0,433.0,1.3,14.0,553.0,490.77,379.52
2016,5,4,11,0,172.0,450.0,1.3,14.0,605.0,540.86,416.08
2016,5,4,11,15,214.5,451.5,1.35,14.0,647.5,582.37,446.74
2016,5,4,11,30,257.0,453.0,1.4,14.0,690.0,638.49,487.37
2016,5,4,11,45,268.5,453.5,1.5,14.0,702.5,651.95,497.27
2016,5,4,12,0,280.0,454.0,1.6,14.0,715.0,663.97,506.59
2016,5,4,12,15,324.0,436.5,1.7,14.0,737.5,686.72,524.48
2016,5,4,12,30,368.0,419.0,1.8,14.0,760.0,707.47,540.84
2016,5,4,12,45,398.5,399.5,1.9,14.5,765.0,712.39,544.83
2016,5,4,13,0,429.0,380.0,2.0,15.0,770.0,727.47,555.82
2016,5,4,13,15,441.5,367.0,2.05,15.0,762.0,718.05,549.94
2016,5,4,13,30,454.0,354.0,2.1,15.0,754.0,706.09,542.41
2016,5,4,13,45,496.0,329.0,2.15,15.0,755.5,704.7,542.96
2016,5,4,14,0,538.0,304.0,2.2,15.0,757.0,699.0,540.21
2016,5,4,14,15,528.0,291.5,2.25,15.0,722.5,661.44,513.53
2016,5,4,14,30,518.0,279.0,2.3,15.0,688.0,622.56,485.66
2016,5,4,14,45,439.0,293.5,2.4,15.0,628.5,559.58,438.56
2016,5,4,15,0,360.0,308.0,2.5,15.0,569.0,491.88,387.37
2016,5,4,15,15,393.0,279.0,2.5,15.0,549.0,467.56,369.18
2016,5,4,15,30,426.0,250.0,2.5,15.0,529.0,447.68,353.32
2016,5,4,15,45,342.0,247.0,2.55,15.0,460.5,372.91,294.63
2016,5,4,16,0,258.0,244.0,2.6,15.0,392.0,313.72,247.84
2016,5,4,16,15,308.5,212.0,2.55,14.5,373.0,289.66,227.22
2016,5,4,16,30,359.0,180.0,2.5,14.0,354.0,259.98,200.58
2016,5,4,16,45,314.5,164.5,2.5,14.0,304.5,212.61,161.21
2016,5,4,17,0,270.0,149.0,2.5,14.0,255.0,170.03,126.35
2016,5,4,17,15,239.5,132.5,2.4,13.5,216.5,133.7,97.37
2016,5,4,17,30,209.0,116.0,2.3,13.0,178.0,100.89,73.17
2016,5,4,17,45,177.5,95.5,2.2,13.0,141.0,69.2,56.31
2016,5,4,18,0,146.0,75.0,2.1,13.0,104.0,53.85,42.32
2016,5,4,18,15,102.5,55.0,2.0,13.0,72.5,40.34,29.78
2016,5,4,18,30,59.0,35.0,1.9,13.0,41.0,26.16,16.15
2016,5,4,18,45,29.5,17.5,1.8,13.0,20.5,13.47,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,11.44,0.0
2016,5,5,5,45,36.0,35.0,1.9,13.0,40.5,26.09,16.16
2016,5,5,6,0,72.0,55.0,2.0,13.0,66.0,40.18,29.68
2016,5,5,6,15,103.5,76.5,2.05,13.0,99.0,54.95,43.34
2016,5,5,6,30,135.0,98.0,2.1,13.0,132.0,70.51,57.53
2016,5,5,6,45,169.5,115.5,2.2,13.5,168.0,97.04,71.33
2016,5,5,7,0,204.0,133.0,2.3,14.0,204.0,128.71,94.7
2016,5,5,7,15,257.5,149.5,2.3,14.0,253.5,167.4,124.78
2016,5,5,7,30,311.0,166.0,2.3,14.0,303.0,212.21,161.07
2016,5,5,7,45,380.0,173.5,2.3,14.0,361.5,265.48,204.47
2016,5,5,8,0,449.0,181.0,2.3,14.0,420.0,322.1,250.87
2016,5,5,8,15,265.0,225.0,2.25,14.0,369.5,300.8,238.27
2016,5,5,8,30,81.0,269.0,2.2,14.0,319.0,252.67,201.57
2016,5,5,8,45,282.5,256.0,2.2,14.0,448.5,368.19,293.42
2016,5,5,9,0,484.0,243.0,2.2,14.0,578.0,497.76,394.01
2016,5,5,9,15,380.5,296.0,2.15,14.0,568.5,493.19,389.35
2016,5,5,9,30,277.0,349.0,2.1,14.0,559.0,488.75,384.55
2016,5,5,9,45,328.5,351.5,2.1,14.5,612.0,540.08,422.92
2016,5,5,10,0,380.0,354.0,2.1,15.0,665.0,593.76,462.02
2016,5,5,10,15,281.0,391.0,2.1,15.0,625.5,565.19,438.59
2016,5,5,10,30,182.0,428.0,2.1,15.0,586.0,517.07,401.0
2016,5,5,10,45,190.5,438.5,2.1,15.0,607.5,539.37,417.64
2016,5,5,11,0,199.0,449.0,2.1,15.0,629.0,561.13,433.32
2016,5,5,11,15,137.5,444.5,2.15,15.0,569.5,509.87,394.15
2016,5,5,11,30,76.0,440.0,2.2,15.0,510.0,440.61,341.5
2016,5,5,11,45,252.0,416.0,2.25,15.5,651.0,602.74,465.27
2016,5,5,12,0,428.0,392.0,2.3,16.0,792.0,748.29,570.8
2016,5,5,12,15,411.0,398.5,2.3,16.0,782.0,738.91,562.55
2016,5,5,12,30,394.0,405.0,2.3,16.0,772.0,715.59,546.06
2016,5,5,12,45,411.0,393.0,2.3,16.0,772.0,727.61,555.08
2016,5,5,13,0,428.0,381.0,2.3,16.0,772.0,725.39,554.01
2016,5,5,13,15,444.5,367.0,2.25,16.0,766.0,718.48,549.46
2016,5,5,13,30,461.0,353.0,2.2,16.0,760.0,708.85,542.99
2016,5,5,13,45,437.5,351.0,2.2,16.0,729.5,675.02,518.77
2016,5,5,14,0,414.0,349.0,2.2,16.0,699.0,640.38,493.92
2016,5,5,14,15,593.0,255.5,2.2,15.5,736.0,679.02,526.61
2016,5,5,14,30,772.0,162.0,2.2,15.0,773.0,696.33,542.69
2016,5,5,14,45,757.5,160.0,2.2,15.0,736.0,657.12,513.14
2016,5,5,15,0,743.0,158.0,2.2,15.0,699.0,613.24,480.05
2016,5,5,15,15,572.0,207.5,2.15,15.0,609.5,517.88,406.63
2016,5,5,15,30,401.0,257.0,2.1,15.0,520.0,430.62,338.88
2016,5,5,15,45,533.0,199.5,2.05,15.0,522.5,431.21,337.97
2016,5,5,16,0,665.0,142.0,2.0,15.0,525.0,413.53,320.43
2016,5,5,16,15,637.0,136.0,1.95,15.0,476.5,359.31,274.66
2016,5,5,16,30,609.0,130.0,1.9,15.0,428.0,306.84,229.7
2016,5,5,16,45,568.5,124.0,1.85,15.0,377.5,253.23,183.97
2016,5,5,17,0,528.0,118.0,1.8,15.0,327.0,199.58,138.9
2016,5,5,17,15,479.0,108.5,1.7,14.5,277.5,150.16,99.93
2016,5,5,17,30,430.0,99.0,1.6,14.0,228.0,106.09,69.49
2016,5,5,17,45,364.5,86.5,1.55,14.0,181.0,65.26,52.6
2016,5,5,18,0,299.0,74.0,1.5,14.0,134.0,54.33,42.61
2016,5,5,18,15,214.0,57.0,1.35,13.5,93.5,42.07,31.28
2016,5,5,18,30,129.0,40.0,1.2,13.0,53.0,29.61,19.19
2016,5,5,18,45,64.5,20.0,1.1,13.0,26.5,15.15,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,1.5,11.0,9.0,7.08,0.0
2016,5,6,5,30,0.0,18.0,1.5,11.0,18.0,13.69,0.0
2016,5,6,5,45,56.5,39.0,1.55,11.5,48.0,28.8,18.74
2016,5,6,6,0,113.0,60.0,1.6,12.0,78.0,43.58,32.85
2016,5,6,6,15,162.5,80.5,1.55,12.0,116.0,57.49,45.81
2016,5,6,6,30,212.0,101.0,1.5,12.0,154.0,72.52,59.56
2016,5,6,6,45,273.5,110.0,1.45,12.0,195.0,101.01,71.46
2016,5,6,7,0,335.0,119.0,1.4,12.0,236.0,137.68,96.99
2016,5,6,7,15,220.0,151.5,1.3,12.0,233.5,160.86,121.51
2016,5,6,7,30,105.0,184.0,1.2,12.0,231.0,169.46,133.73
2016,5,6,7,45,52.5,160.5,1.2,12.5,184.0,140.89,111.81
2016,5,6,8,0,0.0,137.0,1.2,13.0,137.0,105.2,83.15
2016,5,6,8,15,17.0,190.0,1.15,13.0,200.5,153.46,122.55
2016,5,6,8,30,34.0,243.0,1.1,13.0,264.0,209.28,167.23
2016,5,6,8,45,22.0,230.0,1.1,13.0,244.0,190.14,151.35
2016,5,6,9,0,10.0,217.0,1.1,13.0,224.0,174.61,138.56
2016,5,6,9,15,33.0,275.0,1.1,13.0,300.0,243.56,193.57
2016,5,6,9,30,56.0,333.0,1.1,13.0,376.0,309.68,244.84
2016,5,6,9,45,30.0,253.5,1.15,13.0,276.5,228.18,180.38
2016,5,6,10,0,4.0,174.0,1.2,13.0,177.0,138.81,108.66
2016,5,6,10,15,2.0,132.5,1.2,13.0,134.0,104.69,81.03
2016,5,6,10,30,0.0,91.0,1.2,13.0,91.0,70.62,53.04
2016,5,6,10,45,0.0,95.0,1.25,13.5,95.0,73.83,55.56
2016,5,6,11,0,0.0,99.0,1.3,14.0,99.0,77.05,58.02
2016,5,6,11,15,2.0,130.5,1.3,14.0,132.5,103.7,79.75
2016,5,6,11,30,4.0,162.0,1.3,14.0,166.0,130.61,101.44
2016,5,6,11,45,8.5,216.5,1.35,14.0,225.0,178.46,139.72
2016,5,6,12,0,13.0,271.0,1.4,14.0,284.0,226.87,177.83
2016,5,6,12,15,19.0,313.5,1.4,14.0,331.5,267.08,209.08
2016,5,6,12,30,25.0,356.0,1.4,14.0,379.0,322.5,251.63
2016,5,6,12,45,17.5,290.5,1.4,14.0,307.0,246.37,192.66
2016,5,6,13,0,10.0,225.0,1.4,14.0,235.0,186.2,145.65
2016,5,6,13,15,17.0,279.0,1.4,14.0,294.5,235.59,185.02
2016,5,6,13,30,24.0,333.0,1.4,14.0,354.0,285.0,223.5
2016,5,6,13,45,38.0,353.0,1.4,14.0,385.5,324.71,254.34
2016,5,6,14,0,52.0,373.0,1.4,14.0,417.0,350.45,274.31
2016,5,6,14,15,49.0,356.0,1.3,14.0,396.5,330.79,259.17
2016,5,6,14,30,46.0,339.0,1.2,14.0,376.0,311.23,244.32
2016,5,6,14,45,80.0,340.0,1.2,14.0,400.5,331.07,260.6
2016,5,6,15,0,114.0,341.0,1.2,14.0,425.0,356.91,280.92
2016,5,6,15,15,128.5,321.5,1.1,14.0,411.0,341.27,268.82
2016,5,6,15,30,143.0,302.0,1.0,14.0,397.0,324.05,255.49
2016,5,6,15,45,139.0,281.0,0.95,14.0,367.5,295.29,233.04
2016,5,6,16,0,135.0,260.0,0.9,14.0,338.0,266.75,210.51
2016,5,6,16,15,71.0,211.0,0.85,14.0,252.0,190.59,150.67
2016,5,6,16,30,7.0,162.0,0.8,14.0,166.0,125.68,99.6
2016,5,6,16,45,115.5,159.0,0.8,14.0,205.5,153.67,119.3
2016,5,6,17,0,224.0,156.0,0.8,14.0,245.0,164.5,123.07
2016,5,6,17,15,339.5,125.0,0.75,13.5,238.5,142.07,99.5
2016,5,6,17,30,455.0,94.0,0.7,13.0,232.0,103.45,66.76
2016,5,6,17,45,389.5,82.5,0.7,13.0,184.5,62.11,50.0
2016,5,6,18,0,324.0,71.0,0.7,13.0,137.0,52.5,41.21
2016,5,6,18,15,238.5,55.5,0.7,13.0,96.5,41.19,30.65
2016,5,6,18,30,153.0,40.0,0.7,13.0,56.0,29.77,19.5
2016,5,6,18,45,76.5,20.0,0.75,13.0,28.0,15.22,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.4,12.0,6.5,5.11,0.0
2016,5,7,5,30,0.0,13.0,1.5,12.0,13.0,9.89,0.0
2016,5,7,5,45,2.0,32.0,1.6,12.5,32.5,24.1,14.82
2016,5,7,6,0,4.0,51.0,1.7,13.0,52.0,37.75,27.65
2016,5,7,6,15,17.5,72.5,1.75,13.0,77.0,52.46,41.2
2016,5,7,6,30,31.0,94.0,1.8,13.0,102.0,67.23,54.65
2016,5,7,6,45,45.5,115.0,1.85,13.0,129.5,86.85,67.29
2016,5,7,7,0,60.0,136.0,1.9,13.0,157.0,108.6,84.52
2016,5,7,7,15,51.5,155.0,1.95,13.0,175.0,126.47,99.76
2016,5,7,7,30,43.0,174.0,2.0,13.0,193.0,143.44,114.23
2016,5,7,7,45,152.5,198.5,2.05,13.0,278.0,203.85,161.0
2016,5,7,8,0,262.0,223.0,2.1,13.0,363.0,278.6,220.08
2016,5,7,8,15,160.0,242.5,2.1,13.0,330.5,263.32,210.03
2016,5,7,8,30,58.0,262.0,2.1,13.0,298.0,235.36,188.44
2016,5,7,8,45,29.0,211.5,2.15,13.5,229.5,184.11,146.77
2016,5,7,9,0,0.0,161.0,2.2,14.0,161.0,124.83,97.98
2016,5,7,9,15,6.5,204.0,2.15,14.0,209.0,162.92,128.9
2016,5,7,9,30,13.0,247.0,2.1,14.0,257.0,201.99,160.04
2016,5,7,9,45,9.0,217.5,2.1,14.0,225.0,176.49,139.21
2016,5,7,10,0,5.0,188.0,2.1,14.0,193.0,150.63,118.19
2016,5,7,10,15,2.5,138.5,2.05,14.0,141.0,109.79,84.96
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,69.06,51.55
2016,5,7,10,45,0.0,73.5,2.0,14.5,73.5,57.01,41.54
2016,5,7,11,0,0.0,58.0,2.0,15.0,58.0,44.98,31.54
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,61.79,45.33
2016,5,7,11,30,0.0,101.0,1.9,15.0,101.0,78.75,59.13
2016,5,7,11,45,0.0,89.0,1.9,15.0,89.0,69.33,51.41
2016,5,7,12,0,0.0,77.0,1.9,15.0,77.0,59.92,43.72
2016,5,7,12,15,0.0,94.5,1.85,15.0,94.5,73.68,54.97
2016,5,7,12,30,0.0,112.0,1.8,15.0,112.0,87.47,66.18
2016,5,7,12,45,2.0,139.5,1.75,15.0,141.5,110.94,85.25
2016,5,7,13,0,4.0,167.0,1.7,15.0,171.0,134.43,104.22
2016,5,7,13,15,8.0,213.0,1.65,15.0,221.0,174.44,136.28
2016,5,7,13,30,12.0,259.0,1.6,15.0,271.0,214.52,168.0
2016,5,7,13,45,9.0,225.5,1.6,15.0,234.5,184.53,144.28
2016,5,7,14,0,6.0,192.0,1.6,15.0,198.0,154.92,120.89
2016,5,7,14,15,5.0,184.0,1.55,15.0,188.5,147.43,115.08
2016,5,7,14,30,4.0,176.0,1.5,15.0,179.0,140.02,109.27
2016,5,7,14,45,21.5,238.0,1.5,15.0,254.0,207.41,163.7
2016,5,7,15,0,39.0,300.0,1.5,15.0,329.0,267.41,211.12
2016,5,7,15,15,176.0,290.5,1.45,15.0,408.5,342.02,270.27
2016,5,7,15,30,313.0,281.0,1.4,15.0,488.0,401.75,315.45
2016,5,7,15,45,179.5,258.0,1.4,15.0,375.0,295.38,232.67
2016,5,7,16,0,46.0,235.0,1.4,15.0,262.0,204.04,161.58
2016,5,7,16,15,198.5,209.5,1.35,14.5,309.5,240.02,188.48
2016,5,7,16,30,351.0,184.0,1.3,14.0,357.0,257.31,197.23
2016,5,7,16,45,185.5,164.0,1.3,14.0,255.0,174.52,133.68
2016,5,7,17,0,20.0,144.0,1.3,14.0,153.0,111.82,88.24
2016,5,7,17,15,13.5,124.5,1.2,14.0,130.0,94.41,74.22
2016,5,7,17,30,7.0,105.0,1.1,14.0,107.0,77.96,60.78
2016,5,7,17,45,156.5,89.0,1.05,14.0,121.5,63.64,51.22
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,53.7,42.11
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,41.78,31.13
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,29.76,19.61
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,15.23,0.74
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,6.5,1.0,12.0,6.5,5.11,0.0
2016,5,8,5,30,0.0,13.0,1.0,12.0,13.0,9.89,0.0
2016,5,8,5,45,0.0,30.0,1.05,12.5,30.0,22.78,13.82
2016,5,8,6,0,0.0,47.0,1.1,13.0,47.0,35.16,25.43
2016,5,8,6,15,4.0,68.0,1.15,13.0,69.0,50.09,39.14
2016,5,8,6,30,8.0,89.0,1.2,13.0,91.0,64.91,52.61
2016,5,8,6,45,16.5,109.0,1.25,13.5,114.5,81.35,63.51
2016,5,8,7,0,25.0,129.0,1.3,14.0,138.0,99.07,77.69
2016,5,8,7,15,80.5,158.0,1.25,14.0,193.5,133.99,104.26
2016,5,8,7,30,136.0,187.0,1.2,14.0,249.0,178.62,139.1
2016,5,8,7,45,112.0,208.5,1.2,14.0,263.5,198.24,156.24
2016,5,8,8,0,88.0,230.0,1.2,14.0,278.0,210.77,167.15
2016,5,8,8,15,53.0,226.0,1.15,14.0,256.0,199.79,158.8
2016,5,8,8,30,18.0,222.0,1.1,14.0,234.0,179.98,142.88
2016,5,8,8,45,15.0,225.0,1.1,14.5,235.0,182.3,144.25
2016,5,8,9,0,12.0,228.0,1.1,15.0,236.0,184.21,145.17
2016,5,8,9,15,37.0,284.0,1.1,15.0,312.0,252.71,199.22
2016,5,8,9,30,62.0,340.0,1.1,15.0,388.0,318.42,249.67
2016,5,8,9,45,100.5,370.5,1.15,15.0,451.5,374.42,292.3
2016,5,8,10,0,139.0,401.0,1.2,15.0,515.0,444.49,344.76
2016,5,8,10,15,206.5,408.5,1.2,15.0,585.0,508.16,392.11
2016,5,8,10,30,274.0,416.0,1.2,15.0,655.0,587.2,449.5
2016,5,8,10,45,246.5,432.5,1.3,15.0,651.5,588.3,449.35
2016,5,8,11,0,219.0,449.0,1.4,15.0,648.0,573.84,438.88
2016,5,8,11,15,341.5,414.5,1.45,15.0,729.0,664.66,506.62
2016,5,8,11,30,464.0,380.0,1.5,15.0,810.0,756.09,572.31
2016,5,8,11,45,309.5,427.0,1.6,15.5,715.0,657.23,498.88
2016,5,8,12,0,155.0,474.0,1.7,16.0,620.0,553.25,421.43
2016,5,8,12,15,166.5,473.0,1.75,16.0,629.5,562.24,429.25
2016,5,8,12,30,178.0,472.0,1.8,16.0,639.0,570.1,435.42
2016,5,8,12,45,132.5,457.5,1.9,16.0,581.0,516.48,396.02
2016,5,8,13,0,87.0,443.0,2.0,16.0,523.0,448.53,345.83
2016,5,8,13,15,104.5,441.0,2.05,16.0,535.5,458.8,354.64
2016,5,8,13,30,122.0,439.0,2.1,16.0,548.0,481.17,371.84
2016,5,8,13,45,145.0,428.0,2.15,16.0,554.0,484.63,375.26
2016,5,8,14,0,168.0,417.0,2.2,16.0,560.0,486.24,377.36
2016,5,8,14,15,170.0,401.0,2.25,15.5,541.0,466.45,363.8
2016,5,8,14,30,172.0,385.0,2.3,15.0,522.0,445.92,349.58
2016,5,8,14,45,164.5,366.0,2.35,15.0,492.0,416.02,327.26
2016,5,8,15,0,157.0,347.0,2.4,15.0,462.0,386.26,304.81
2016,5,8,15,15,137.5,324.5,2.4,15.0,421.0,347.14,274.68
2016,5,8,15,30,118.0,302.0,2.4,15.0,380.0,309.56,245.48
2016,5,8,15,45,91.0,273.5,2.45,15.0,331.0,259.26,206.0
2016,5,8,16,0,64.0,245.0,2.5,15.0,282.0,218.95,174.15
2016,5,8,16,15,37.0,206.5,2.5,14.5,228.0,174.13,138.7
2016,5,8,16,30,10.0,168.0,2.5,14.0,174.0,130.93,104.3
2016,5,8,16,45,43.0,164.5,2.5,14.0,183.0,136.16,107.79
2016,5,8,17,0,76.0,161.0,2.5,14.0,192.0,134.96,105.39
2016,5,8,17,15,68.5,139.0,2.5,13.5,164.0,111.37,86.28
2016,5,8,17,30,61.0,117.0,2.5,13.0,136.0,88.98,68.59
2016,5,8,17,45,254.5,87.0,2.5,13.0,143.0,63.26,51.09
2016,5,8,18,0,448.0,57.0,2.5,13.0,150.0,45.86,35.33
2016,5,8,18,15,355.0,46.5,2.35,12.5,107.5,37.56,27.56
2016,5,8,18,30,262.0,36.0,2.2,12.0,65.0,27.49,17.84
2016,5,8,18,45,131.0,18.0,2.1,12.0,32.5,13.78,1.19
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,9.83,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,18.75,4.71
2016,5,9,5,45,176.5,42.0,2.05,11.5,67.0,31.33,21.27
2016,5,9,6,0,277.0,59.0,2.1,12.0,104.0,43.89,33.25
2016,5,9,6,15,138.5,51.0,2.05,12.0,73.5,38.2,28.68
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,32.85,24.06
2016,5,9,6,45,0.0,54.0,2.0,12.0,54.0,41.33,30.18
2016,5,9,7,0,0.0,65.0,2.0,12.0,65.0,49.83,37.46
2016,5,9,7,15,0.0,75.5,1.95,12.0,75.5,57.97,44.33
2016,5,9,7,30,0.0,86.0,1.9,12.0,86.0,66.02,51.03
2016,5,9,7,45,0.0,96.5,1.9,12.5,96.5,74.11,57.59
2016,5,9,8,0,0.0,107.0,1.9,13.0,107.0,82.26,64.12
2016,5,9,8,15,0.0,125.5,1.85,13.0,125.5,96.61,75.87
2016,5,9,8,30,0.0,144.0,1.8,13.0,144.0,111.09,87.61
2016,5,9,8,45,3.0,171.5,1.75,13.0,173.5,134.25,106.4
2016,5,9,9,0,6.0,199.0,1.7,13.0,203.0,157.92,125.4
2016,5,9,9,15,9.0,221.0,1.7,13.0,227.5,177.72,141.13
2016,5,9,9,30,12.0,243.0,1.7,13.0,252.0,197.9,157.07
2016,5,9,9,45,14.5,262.5,1.7,13.5,274.5,216.08,170.97
2016,5,9,10,0,17.0,282.0,1.7,14.0,297.0,234.51,184.95
2016,5,9,10,15,26.5,322.0,1.65,14.0,345.5,286.2,225.19
2016,5,9,10,30,36.0,362.0,1.6,14.0,394.0,329.57,258.25
2016,5,9,10,45,30.5,354.5,1.6,14.5,382.0,320.52,250.27
2016,5,9,11,0,25.0,347.0,1.6,15.0,370.0,310.94,242.21
2016,5,9,11,15,34.5,376.5,1.6,15.0,409.0,345.62,268.75
2016,5,9,11,30,44.0,406.0,1.6,15.0,448.0,380.54,295.0
2016,5,9,11,45,94.0,440.0,1.65,15.0,528.5,454.1,351.05
2016,5,9,12,0,144.0,474.0,1.7,15.0,609.0,542.65,416.55
2016,5,9,12,15,87.5,425.5,1.75,15.0,507.5,436.26,336.99
2016,5,9,12,30,31.0,377.0,1.8,15.0,406.0,344.7,267.5
2016,5,9,12,45,29.5,369.0,1.85,15.0,396.5,335.77,261.3
2016,5,9,13,0,28.0,361.0,1.9,15.0,387.0,326.62,254.52
2016,5,9,13,15,38.5,377.0,1.9,15.0,412.0,347.96,271.26
2016,5,9,13,30,49.0,393.0,1.9,15.0,437.0,368.57,287.24
2016,5,9,13,45,48.0,381.0,1.95,15.0,423.5,355.14,277.26
2016,5,9,14,0,47.0,369.0,2.0,15.0,410.0,341.57,267.3
2016,5,9,14,15,43.0,350.0,2.0,15.0,386.5,319.78,250.85
2016,5,9,14,30,39.0,331.0,2.0,15.0,363.0,298.21,234.51
2016,5,9,14,45,36.5,312.5,2.05,15.0,341.0,278.31,219.44
2016,5,9,15,0,34.0,294.0,2.1,15.0,319.0,258.61,204.41
2016,5,9,15,15,33.0,276.5,2.1,15.0,299.5,240.82,190.74
2016,5,9,15,30,32.0,259.0,2.1,15.0,280.0,223.14,177.05
2016,5,9,15,45,28.0,238.0,2.1,15.0,255.5,201.44,160.02
2016,5,9,16,0,24.0,217.0,2.1,15.0,231.0,176.63,140.34
2016,5,9,16,15,16.5,192.0,2.1,14.5,201.5,152.7,121.51
2016,5,9,16,30,9.0,167.0,2.1,14.0,172.0,129.81,103.35
2016,5,9,16,45,4.5,140.0,2.15,14.0,142.5,107.29,85.06
2016,5,9,17,0,0.0,113.0,2.2,14.0,113.0,85.61,67.3
2016,5,9,17,15,0.0,96.5,2.2,13.5,96.5,72.92,56.86
2016,5,9,17,30,0.0,80.0,2.2,13.0,80.0,60.4,46.36
2016,5,9,17,45,206.5,72.5,2.25,13.0,116.5,53.46,42.39
2016,5,9,18,0,413.0,65.0,2.3,13.0,153.0,49.21,38.33
2016,5,9,18,15,319.0,53.0,2.25,12.5,109.5,40.01,29.75
2016,5,9,18,30,225.0,41.0,2.2,12.0,66.0,30.87,20.82
2016,5,9,18,45,112.5,20.5,2.2,12.0,33.0,15.56,3.04
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,12.5,1.65,11.0,16.0,9.83,0.0
2016,5,10,5,30,107.0,25.0,1.7,11.0,32.0,18.82,5.79
2016,5,10,5,45,217.5,39.5,1.75,11.5,70.0,29.77,20.04
2016,5,10,6,0,328.0,54.0,1.8,12.0,108.0,40.78,30.55
2016,5,10,6,15,164.0,61.0,1.7,12.0,88.0,45.15,34.91
2016,5,10,6,30,0.0,68.0,1.6,12.0,68.0,51.19,40.55
2016,5,10,6,45,0.0,85.0,1.55,12.5,85.0,63.92,49.49
2016,5,10,7,0,0.0,102.0,1.5,13.0,102.0,76.86,60.34
2016,5,10,7,15,15.5,136.5,1.35,13.0,143.5,105.5,83.65
2016,5,10,7,30,31.0,171.0,1.2,13.0,185.0,137.67,109.65
2016,5,10,7,45,28.0,186.5,1.05,13.5,200.0,152.02,121.09
2016,5,10,8,0,25.0,202.0,0.9,14.0,215.0,163.27,129.78
2016,5,10,8,15,26.0,220.0,0.8,14.0,235.0,179.7,142.71
2016,5,10,8,30,27.0,238.0,0.7,14.0,255.0,200.85,159.2
2016,5,10,8,45,39.5,268.5,0.65,14.5,295.5,234.45,184.97
2016,5,10,9,0,52.0,299.0,0.6,15.0,336.0,269.56,211.38
2016,5,10,9,15,75.0,329.0,0.6,15.0,385.5,311.95,243.59
2016,5,10,9,30,98.0,359.0,0.6,15.0,435.0,356.42,276.88
2016,5,10,9,45,131.0,381.5,0.6,15.5,487.5,413.5,318.55
2016,5,10,10,0,164.0,404.0,0.6,16.0,540.0,463.02,353.78
2016,5,10,10,15,138.0,415.0,0.65,16.0,532.0,460.39,350.95
2016,5,10,10,30,112.0,426.0,0.7,16.0,524.0,455.64,347.0
2016,5,10,10,45,151.0,440.0,0.8,16.5,575.5,503.36,381.98
2016,5,10,11,0,190.0,454.0,0.9,17.0,627.0,552.03,416.7
2016,5,10,11,15,170.5,461.5,0.95,17.0,618.0,546.84,412.26
2016,5,10,11,30,151.0,469.0,1.0,17.0,609.0,540.14,407.26
2016,5,10,11,45,187.0,470.0,1.1,17.5,645.0,573.68,431.74
2016,5,10,12,0,223.0,471.0,1.2,18.0,681.0,606.49,455.13
2016,5,10,12,15,159.5,465.0,1.3,18.0,615.5,546.88,412.07
2016,5,10,12,30,96.0,459.0,1.4,18.0,550.0,471.85,357.82
2016,5,10,12,45,84.0,446.5,1.5,18.0,525.5,449.35,342.23
2016,5,10,13,0,72.0,434.0,1.6,18.0,501.0,426.61,325.9
2016,5,10,13,15,74.5,424.5,1.7,18.0,492.0,418.25,320.45
2016,5,10,13,30,77.0,415.0,1.8,18.0,483.0,409.41,314.52
2016,5,10,13,45,69.5,401.0,1.9,18.0,461.5,388.47,299.29
2016,5,10,14,0,62.0,387.0,2.0,18.0,440.0,367.65,284.09
2016,5,10,14,15,53.0,363.0,2.05,17.5,407.5,337.47,262.09
2016,5,10,14,30,44.0,339.0,2.1,17.0,375.0,307.89,240.29
2016,5,10,14,45,46.5,326.0,2.2,17.0,362.5,295.55,231.37
2016,5,10,15,0,49.0,313.0,2.3,17.0,350.0,282.88,222.03
2016,5,10,15,15,61.5,302.5,2.35,17.0,346.0,277.48,218.31
2016,5,10,15,30,74.0,292.0,2.4,17.0,342.0,270.73,213.34
2016,5,10,15,45,58.0,263.5,2.45,17.0,301.0,235.13,185.5
2016,5,10,16,0,42.0,235.0,2.5,17.0,260.0,201.39,159.0
2016,5,10,16,15,25.5,201.0,2.55,16.5,216.0,162.59,128.49
2016,5,10,16,30,9.0,167.0,2.6,16.0,172.0,129.73,102.53
2016,5,10,16,45,10.0,154.0,2.65,16.0,158.5,118.84,93.81
2016,5,10,17,0,11.0,141.0,2.7,16.0,145.0,107.78,84.81
2016,5,10,17,15,5.5,122.0,2.65,15.5,124.5,91.54,71.81
2016,5,10,17,30,0.0,103.0,2.6,15.0,104.0,76.14,59.3
2016,5,10,17,45,225.5,82.0,2.6,14.5,130.5,59.82,47.77
2016,5,10,18,0,451.0,61.0,2.6,14.0,157.0,48.97,37.98
2016,5,10,18,15,359.0,50.0,2.5,13.5,113.5,40.34,29.95
2016,5,10,18,30,267.0,39.0,2.4,13.0,70.0,29.67,19.79
2016,5,10,18,45,149.5,24.0,2.3,13.0,39.5,18.23,5.4
2016,5,10,19,0,32.0,9.0,2.2,13.0,9.0,7.08,0.0
2016,5,10,19,15,16.0,4.5,2.15,13.0,4.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.0,5.0,3.93,0.0
2016,5,11,5,30,0.0,10.0,2.0,11.0,10.0,7.59,0.0
2016,5,11,5,45,0.0,22.0,2.1,11.5,22.0,16.76,8.87
2016,5,11,6,0,0.0,34.0,2.2,12.0,34.0,25.97,17.46
2016,5,11,6,15,0.0,48.5,2.1,12.0,48.5,37.09,27.72
2016,5,11,6,30,0.0,63.0,2.0,12.0,63.0,47.8,37.52
2016,5,11,6,45,0.0,78.0,1.95,12.5,78.0,59.04,45.32
2016,5,11,7,0,0.0,93.0,1.9,13.0,93.0,70.45,54.89
2016,5,11,7,15,0.0,97.0,1.85,13.0,97.0,73.93,57.69
2016,5,11,7,30,0.0,101.0,1.8,13.0,101.0,77.27,60.32
2016,5,11,7,45,13.0,152.5,1.75,13.5,159.5,120.15,95.48
2016,5,11,8,0,26.0,204.0,1.7,14.0,218.0,165.0,131.61
2016,5,11,8,15,23.0,216.0,1.65,14.0,229.5,175.27,139.65
2016,5,11,8,30,20.0,228.0,1.6,14.0,241.0,185.14,147.34
2016,5,11,8,45,38.5,265.5,1.55,14.5,292.0,231.19,183.55
2016,5,11,9,0,57.0,303.0,1.5,15.0,343.0,275.17,217.39
2016,5,11,9,15,51.5,315.0,1.45,15.0,353.0,285.8,225.07
2016,5,11,9,30,46.0,327.0,1.4,15.0,363.0,295.8,232.3
2016,5,11,9,45,47.0,343.0,1.4,15.0,381.0,313.0,245.2
2016,5,11,10,0,48.0,359.0,1.4,15.0,399.0,330.18,257.96
2016,5,11,10,15,31.5,321.5,1.4,15.0,348.5,288.75,225.59
2016,5,11,10,30,15.0,284.0,1.4,15.0,298.0,236.05,184.38
2016,5,11,10,45,20.0,315.5,1.45,15.5,334.5,266.4,207.77
2016,5,11,11,0,25.0,347.0,1.5,16.0,371.0,310.14,240.75
2016,5,11,11,15,29.5,366.5,1.55,16.0,394.5,331.83,257.04
2016,5,11,11,30,34.0,386.0,1.6,16.0,418.0,353.53,273.39
2016,5,11,11,45,47.0,410.0,1.65,16.0,454.5,386.28,298.21
2016,5,11,12,0,60.0,434.0,1.7,16.0,491.0,418.92,322.72
2016,5,11,12,15,49.5,416.5,1.75,16.0,463.5,394.53,304.26
2016,5,11,12,30,39.0,399.0,1.8,16.0,436.0,369.81,285.76
2016,5,11,12,45,38.5,394.0,1.9,16.0,430.5,364.25,281.98
2016,5,11,13,0,38.0,389.0,2.0,16.0,425.0,358.38,277.87
2016,5,11,13,15,38.5,383.5,2.05,16.0,419.5,352.61,273.79
2016,5,11,13,30,39.0,378.0,2.1,16.0,414.0,346.55,269.51
2016,5,11,13,45,57.5,387.5,2.15,16.0,438.0,366.98,285.82
2016,5,11,14,0,76.0,397.0,2.2,16.0,462.0,386.02,300.89
2016,5,11,14,15,92.0,389.0,2.2,16.0,465.0,386.78,302.01
2016,5,11,14,30,108.0,381.0,2.2,16.0,468.0,386.1,302.05
2016,5,11,14,45,93.5,357.5,2.2,16.0,430.5,351.37,275.61
2016,5,11,15,0,79.0,334.0,2.2,16.0,393.0,317.68,249.88
2016,5,11,15,15,69.0,309.5,2.15,16.0,359.0,286.87,226.17
2016,5,11,15,30,59.0,285.0,2.1,16.0,325.0,257.02,203.01
2016,5,11,15,45,54.0,262.5,2.1,16.0,297.0,232.11,183.6
2016,5,11,16,0,49.0,240.0,2.1,16.0,269.0,207.81,164.47
2016,5,11,16,15,27.5,201.5,2.05,15.5,218.0,166.18,131.68
2016,5,11,16,30,6.0,163.0,2.0,15.0,167.0,125.79,99.65
2016,5,11,16,45,11.0,154.0,1.95,15.0,159.5,119.02,94.2
2016,5,11,17,0,16.0,145.0,1.9,15.0,152.0,111.49,87.94
2016,5,11,17,15,10.5,126.0,1.8,14.5,130.0,94.91,74.66
2016,5,11,17,30,5.0,107.0,1.7,14.0,108.0,79.16,61.9
2016,5,11,17,45,242.5,82.0,1.65,14.0,134.5,60.04,48.06
2016,5,11,18,0,480.0,57.0,1.6,14.0,161.0,46.04,35.41
2016,5,11,18,15,389.5,47.0,1.55,13.5,116.5,38.08,28.0
2016,5,11,18,30,299.0,37.0,1.5,13.0,72.0,30.12,20.28
2016,5,11,18,45,149.5,23.5,1.45,13.0,41.0,17.88,5.93
2016,5,11,19,0,0.0,10.0,1.4,13.0,10.0,7.87,0.0
2016,5,11,19,15,0.0,5.0,1.45,12.5,5.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,2.25,11.0,6.5,5.11,0.0
2016,5,12,5,30,0.0,13.0,2.4,11.0,13.0,9.88,1.13
2016,5,12,5,45,0.0,27.5,2.55,11.0,27.5,21.0,12.61
2016,5,12,6,0,0.0,42.0,2.7,11.0,42.0,31.95,22.88
2016,5,12,6,15,0.0,59.5,2.7,11.0,59.5,44.69,34.66
2016,5,12,6,30,0.0,77.0,2.7,11.0,77.0,57.3,46.22
2016,5,12,6,45,0.0,96.0,2.75,11.5,96.0,71.5,56.19
2016,5,12,7,0,0.0,115.0,2.8,12.0,115.0,86.01,68.37
2016,5,12,7,15,0.0,125.5,2.75,12.0,125.5,94.63,75.5
2016,5,12,7,30,0.0,136.0,2.7,12.0,136.0,103.18,82.47
2016,5,12,7,45,8.0,164.0,2.65,12.5,168.5,127.14,101.85
2016,5,12,8,0,16.0,192.0,2.6,13.0,201.0,152.29,122.01
2016,5,12,8,15,13.0,199.5,2.55,13.0,207.5,158.46,126.81
2016,5,12,8,30,10.0,207.0,2.5,13.0,214.0,164.2,131.21
2016,5,12,8,45,12.5,223.5,2.5,13.0,232.5,179.38,143.27
2016,5,12,9,0,15.0,240.0,2.5,13.0,251.0,194.84,155.48
2016,5,12,9,15,24.0,274.0,2.4,13.0,292.5,228.34,182.11
2016,5,12,9,30,33.0,308.0,2.3,13.0,334.0,271.32,215.91
2016,5,12,9,45,54.5,346.0,2.25,13.5,391.0,320.12,253.58
2016,5,12,10,0,76.0,384.0,2.2,14.0,448.0,370.76,291.96
2016,5,12,10,15,101.0,407.5,2.15,14.0,494.5,413.13,324.14
2016,5,12,10,30,126.0,431.0,2.1,14.0,541.0,468.85,365.87
2016,5,12,10,45,126.5,441.5,2.1,14.5,554.5,483.2,375.27
2016,5,12,11,0,127.0,452.0,2.1,15.0,568.0,496.9,384.38
2016,5,12,11,15,150.5,461.5,2.1,15.0,600.5,528.06,407.58
2016,5,12,11,30,174.0,471.0,2.1,15.0,633.0,558.99,430.35
2016,5,12,11,45,142.0,469.5,2.1,15.0,603.0,532.78,410.14
2016,5,12,12,0,110.0,468.0,2.1,15.0,573.0,490.87,378.76
2016,5,12,12,15,112.0,467.5,2.1,15.0,574.0,506.46,390.45
2016,5,12,12,30,114.0,467.0,2.1,15.0,575.0,506.82,390.72
2016,5,12,12,45,154.0,465.0,2.15,15.0,609.0,536.87,414.1
2016,5,12,13,0,194.0,463.0,2.2,15.0,643.0,565.13,435.83
2016,5,12,13,15,221.5,450.0,2.25,15.0,651.5,571.56,441.42
2016,5,12,13,30,249.0,437.0,2.3,15.0,660.0,588.09,454.34
2016,5,12,13,45,215.0,428.5,2.35,15.0,617.5,534.71,414.98
2016,5,12,14,0,181.0,420.0,2.4,15.0,575.0,494.23,385.01
2016,5,12,14,15,212.0,400.0,2.4,15.0,575.0,491.36,383.99
2016,5,12,14,30,243.0,380.0,2.4,15.0,575.0,495.69,387.87
2016,5,12,14,45,389.5,312.5,2.45,15.0,608.5,520.73,409.02
2016,5,12,15,0,536.0,245.0,2.5,15.0,642.0,543.29,426.9
2016,5,12,15,15,634.5,194.5,2.55,14.5,638.5,534.12,420.25
2016,5,12,15,30,733.0,144.0,2.6,14.0,635.0,509.58,400.81
2016,5,12,15,45,599.5,173.0,2.65,14.0,556.0,433.88,340.51
2016,5,12,16,0,466.0,202.0,2.7,14.0,477.0,363.86,284.74
2016,5,12,16,15,346.5,205.5,2.75,14.0,400.0,290.13,226.16
2016,5,12,16,30,227.0,209.0,2.8,14.0,323.0,230.84,179.73
2016,5,12,16,45,280.0,178.0,2.9,14.0,303.5,207.19,157.37
2016,5,12,17,0,333.0,147.0,3.0,14.0,284.0,174.42,126.92
2016,5,12,17,15,298.0,133.5,3.0,13.5,243.5,136.81,97.58
