Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,263.0,120.0,3.0,13.0,203.0,103.02,74.19
2016,5,12,17,45,233.5,100.5,3.05,13.0,164.5,71.52,58.47
2016,5,12,18,0,204.0,81.0,3.1,13.0,126.0,58.44,46.58
2016,5,12,18,15,156.5,62.0,3.05,12.5,91.0,45.23,34.44
2016,5,12,18,30,109.0,43.0,3.0,12.0,56.0,31.79,21.85
2016,5,12,18,45,54.5,25.5,2.95,12.0,32.0,19.32,7.56
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,2.7,11.0,6.0,4.72,0.0
2016,5,13,5,30,0.0,12.0,2.8,11.0,12.0,9.11,0.86
2016,5,13,5,45,0.0,24.5,2.95,11.5,24.5,18.68,10.6
2016,5,13,6,0,0.0,37.0,3.1,12.0,37.0,28.28,19.54
2016,5,13,6,15,0.0,51.5,3.1,12.0,51.5,39.25,29.66
2016,5,13,6,30,0.0,66.0,3.1,12.0,66.0,49.93,39.43
2016,5,13,6,45,0.0,82.0,3.15,12.0,82.0,61.88,47.83
2016,5,13,7,0,0.0,98.0,3.2,12.0,98.0,74.03,58.16
2016,5,13,7,15,219.5,124.0,3.15,12.0,225.0,136.89,101.62
2016,5,13,7,30,439.0,150.0,3.1,12.0,352.0,228.5,170.51
2016,5,13,7,45,428.5,173.0,3.1,12.5,389.0,271.69,208.55
2016,5,13,8,0,418.0,196.0,3.1,13.0,426.0,313.24,244.64
2016,5,13,8,15,222.0,217.0,3.1,13.0,340.0,269.93,214.82
2016,5,13,8,30,26.0,238.0,3.1,13.0,254.0,195.32,156.42
2016,5,13,8,45,51.5,277.0,3.1,13.0,312.5,246.29,197.54
2016,5,13,9,0,77.0,316.0,3.1,13.0,371.0,295.89,236.88
2016,5,13,9,15,84.5,338.0,3.15,13.0,401.0,323.46,258.4
2016,5,13,9,30,92.0,360.0,3.2,13.0,431.0,351.58,280.25
2016,5,13,9,45,113.0,382.0,3.25,13.5,473.5,399.24,316.7
2016,5,13,10,0,134.0,404.0,3.3,14.0,516.0,438.87,346.47
2016,5,13,10,15,132.0,418.0,3.35,14.0,531.5,455.7,358.86
2016,5,13,10,30,130.0,432.0,3.4,14.0,547.0,471.84,370.78
2016,5,13,10,45,178.5,442.0,3.5,14.5,603.0,523.72,410.13
2016,5,13,11,0,227.0,452.0,3.6,15.0,659.0,576.82,449.71
2016,5,13,11,15,234.0,452.0,3.7,15.0,668.0,587.65,457.75
2016,5,13,11,30,241.0,452.0,3.8,15.0,677.0,610.41,474.65
2016,5,13,11,45,379.5,414.5,3.9,15.0,772.0,697.55,542.01
2016,5,13,12,0,518.0,377.0,4.0,15.0,867.0,796.61,616.1
2016,5,13,12,15,415.0,413.0,4.05,15.0,805.0,738.64,571.62
2016,5,13,12,30,312.0,449.0,4.1,15.0,743.0,670.48,520.24
2016,5,13,12,45,322.0,443.0,4.15,15.0,744.0,670.16,520.88
2016,5,13,13,0,332.0,437.0,4.2,15.0,745.0,667.96,519.78
2016,5,13,13,15,282.0,439.0,4.2,15.0,697.0,622.2,485.21
2016,5,13,13,30,232.0,441.0,4.2,15.0,649.0,564.76,441.97
2016,5,13,13,45,571.5,275.0,4.25,15.0,769.0,701.09,551.34
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,778.78,614.45
2016,5,13,14,15,904.0,107.5,4.25,14.5,858.5,744.6,589.11
2016,5,13,14,30,897.0,106.0,4.2,14.0,828.0,707.7,561.91
2016,5,13,14,45,892.0,102.5,4.2,14.0,792.5,667.8,531.09
2016,5,13,15,0,887.0,99.0,4.2,14.0,757.0,625.4,497.63
2016,5,13,15,15,875.0,96.5,4.15,14.0,715.5,577.73,459.07
2016,5,13,15,30,863.0,94.0,4.1,14.0,674.0,528.59,418.42
2016,5,13,15,45,852.0,90.0,4.05,14.0,629.0,477.41,375.09
2016,5,13,16,0,841.0,86.0,4.0,14.0,584.0,425.19,329.71
2016,5,13,16,15,820.5,83.0,3.9,13.5,534.0,368.74,280.48
2016,5,13,16,30,800.0,80.0,3.8,13.0,484.0,313.06,230.86
2016,5,13,16,45,776.0,75.5,3.75,13.0,433.0,256.07,179.69
2016,5,13,17,0,752.0,71.0,3.7,13.0,382.0,200.64,131.03
2016,5,13,17,15,714.0,67.0,3.6,13.0,330.0,145.71,87.12
2016,5,13,17,30,676.0,63.0,3.5,13.0,278.0,94.54,54.22
2016,5,13,17,45,622.0,57.0,3.45,13.0,227.0,47.01,36.62
2016,5,13,18,0,568.0,51.0,3.4,13.0,176.0,42.16,32.12
2016,5,13,18,15,480.5,43.0,3.2,12.5,129.5,35.49,25.87
2016,5,13,18,30,393.0,35.0,3.0,12.0,83.0,28.9,19.42
2016,5,13,18,45,249.5,23.5,2.85,12.0,49.0,19.24,8.04
2016,5,13,19,0,106.0,12.0,2.7,12.0,15.0,9.44,0.0
2016,5,13,19,15,53.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.0,2.1,13.0,5.0,3.93,0.0
2016,5,14,5,30,0.0,10.0,2.2,13.0,10.0,7.58,0.0
2016,5,14,5,45,0.0,19.5,2.35,13.0,19.5,14.84,7.23
2016,5,14,6,0,0.0,29.0,2.5,13.0,29.0,22.11,14.0
2016,5,14,6,15,0.0,40.0,2.5,13.0,40.0,30.56,21.79
2016,5,14,6,30,0.0,51.0,2.5,13.0,51.0,39.03,29.51
2016,5,14,6,45,0.0,63.0,2.55,13.5,63.0,48.29,35.94
2016,5,14,7,0,0.0,75.0,2.6,14.0,75.0,57.43,43.6
2016,5,14,7,15,0.5,110.0,2.5,14.0,110.5,83.51,65.53
2016,5,14,7,30,1.0,145.0,2.4,14.0,146.0,109.95,87.44
2016,5,14,7,45,8.0,169.0,2.3,14.5,174.0,130.72,103.95
2016,5,14,8,0,15.0,193.0,2.2,15.0,202.0,152.49,121.14
2016,5,14,8,15,9.5,188.0,2.1,15.0,194.0,148.1,117.3
2016,5,14,8,30,4.0,183.0,2.0,15.0,186.0,142.82,112.74
2016,5,14,8,45,10.0,214.0,1.95,15.5,221.0,170.53,134.63
2016,5,14,9,0,16.0,245.0,1.9,16.0,256.0,199.07,156.84
2016,5,14,9,15,29.0,284.5,1.9,16.0,306.5,246.28,193.89
2016,5,14,9,30,42.0,324.0,1.9,16.0,357.0,289.5,227.27
2016,5,14,9,45,38.5,332.5,1.9,16.0,364.0,297.17,232.67
2016,5,14,10,0,35.0,341.0,1.9,16.0,371.0,304.43,237.86
2016,5,14,10,15,37.5,356.5,1.95,16.0,389.5,321.64,250.87
2016,5,14,10,30,40.0,372.0,2.0,16.0,408.0,338.89,263.84
2016,5,14,10,45,64.0,406.0,2.05,16.0,465.0,388.99,302.12
2016,5,14,11,0,88.0,440.0,2.1,16.0,522.0,440.14,340.56
2016,5,14,11,15,120.0,456.0,2.15,16.0,568.5,496.17,382.39
2016,5,14,11,30,152.0,472.0,2.2,16.0,615.0,539.29,414.36
2016,5,14,11,45,323.5,429.0,2.25,16.5,734.5,661.39,505.6
2016,5,14,12,0,495.0,386.0,2.3,17.0,854.0,782.56,592.5
2016,5,14,12,15,456.0,392.5,2.35,17.0,823.5,754.85,571.79
2016,5,14,12,30,417.0,399.0,2.4,17.0,793.0,724.9,550.64
2016,5,14,12,45,377.0,416.5,2.45,17.0,770.0,691.51,526.85
2016,5,14,13,0,337.0,434.0,2.5,17.0,747.0,667.94,509.67
2016,5,14,13,15,339.5,425.0,2.55,17.0,735.0,655.11,501.19
2016,5,14,13,30,342.0,416.0,2.6,17.0,723.0,640.6,491.35
2016,5,14,13,45,294.5,414.5,2.65,17.0,674.0,592.67,456.28
2016,5,14,14,0,247.0,413.0,2.7,17.0,625.0,545.74,421.71
2016,5,14,14,15,219.5,401.0,2.75,16.5,584.5,495.44,385.49
2016,5,14,14,30,192.0,389.0,2.8,16.0,544.0,456.92,357.41
2016,5,14,14,45,239.5,362.0,2.85,16.0,546.5,454.91,357.02
2016,5,14,15,0,287.0,335.0,2.9,16.0,549.0,456.85,358.96
2016,5,14,15,15,167.0,307.0,2.9,16.0,430.0,344.91,272.17
2016,5,14,15,30,47.0,279.0,2.9,16.0,311.0,245.03,193.77
2016,5,14,15,45,32.0,244.0,2.95,16.0,265.0,206.61,163.68
2016,5,14,16,0,17.0,209.0,3.0,16.0,219.0,167.04,132.23
2016,5,14,16,15,61.0,212.0,2.95,15.5,244.0,185.23,146.76
2016,5,14,16,30,105.0,215.0,2.9,15.0,269.0,194.76,153.42
2016,5,14,16,45,321.0,162.5,2.9,15.0,301.5,204.32,152.83
2016,5,14,17,0,537.0,110.0,2.9,15.0,334.0,188.28,128.94
2016,5,14,17,15,487.5,105.0,2.85,15.0,287.0,139.78,91.3
2016,5,14,17,30,438.0,100.0,2.8,15.0,240.0,99.64,65.67
2016,5,14,17,45,445.0,81.5,2.75,15.0,202.0,60.74,48.5
2016,5,14,18,0,452.0,63.0,2.7,15.0,164.0,50.37,39.12
2016,5,14,18,15,364.0,52.5,2.55,14.5,120.5,42.21,31.58
2016,5,14,18,30,276.0,42.0,2.4,14.0,77.0,31.89,21.88
2016,5,14,18,45,163.0,27.0,2.25,14.0,45.5,20.48,9.3
2016,5,14,19,0,50.0,12.0,2.1,14.0,14.0,9.44,0.0
2016,5,14,19,15,25.0,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,12.0,2.2,12.5,12.0,9.44,0.0
2016,5,15,5,30,0.0,24.0,2.2,13.0,24.0,18.19,8.01
2016,5,15,5,45,25.0,43.5,2.25,13.5,48.0,32.26,22.31
2016,5,15,6,0,50.0,63.0,2.3,14.0,72.0,46.02,35.03
2016,5,15,6,15,67.0,84.5,2.15,14.0,100.5,60.77,48.53
2016,5,15,6,30,84.0,106.0,2.0,14.0,129.0,74.34,60.79
2016,5,15,6,45,100.0,127.0,1.85,14.5,160.0,96.78,73.74
2016,5,15,7,0,116.0,148.0,1.7,15.0,191.0,122.66,93.1
2016,5,15,7,15,117.0,171.0,1.65,15.0,220.0,149.24,114.75
2016,5,15,7,30,118.0,194.0,1.6,15.0,249.0,176.16,137.01
2016,5,15,7,45,161.5,216.0,1.55,15.0,300.5,215.26,167.8
2016,5,15,8,0,205.0,238.0,1.5,15.0,352.0,259.15,202.59
2016,5,15,8,15,502.5,172.0,1.5,15.0,483.5,352.46,272.96
2016,5,15,8,30,800.0,106.0,1.5,15.0,615.0,466.63,360.55
2016,5,15,8,45,819.5,107.0,1.5,15.5,660.0,517.67,400.76
2016,5,15,9,0,839.0,108.0,1.5,16.0,705.0,565.51,437.79
2016,5,15,9,15,851.0,110.0,1.55,16.0,744.5,611.01,473.09
2016,5,15,9,30,863.0,112.0,1.6,16.0,784.0,654.88,506.36
2016,5,15,9,45,879.5,109.5,1.65,16.5,820.0,696.02,536.08
2016,5,15,10,0,896.0,107.0,1.7,17.0,856.0,735.31,563.81
2016,5,15,10,15,902.5,108.5,1.85,17.0,883.5,768.65,588.62
2016,5,15,10,30,909.0,110.0,2.0,17.0,911.0,799.1,610.49
2016,5,15,10,45,913.5,111.0,2.15,17.0,931.5,824.49,628.44
2016,5,15,11,0,918.0,112.0,2.3,17.0,952.0,846.61,644.2
2016,5,15,11,15,920.5,112.5,2.4,17.0,965.5,863.3,655.88
2016,5,15,11,30,923.0,113.0,2.5,17.0,979.0,876.48,665.28
2016,5,15,11,45,696.0,252.5,2.7,17.0,908.0,835.25,635.26
2016,5,15,12,0,469.0,392.0,2.9,17.0,837.0,763.6,580.9
2016,5,15,12,15,696.0,253.5,2.95,17.0,911.5,839.07,640.47
2016,5,15,12,30,923.0,115.0,3.0,17.0,986.0,885.12,674.95
2016,5,15,12,45,924.0,113.0,3.15,17.0,977.5,876.99,670.13
2016,5,15,13,0,925.0,111.0,3.3,17.0,969.0,865.23,663.26
2016,5,15,13,15,921.5,110.0,3.35,17.0,952.0,847.11,651.36
2016,5,15,13,30,918.0,109.0,3.4,17.0,935.0,825.57,637.1
2016,5,15,13,45,912.0,108.5,3.5,17.0,911.0,799.25,619.68
2016,5,15,14,0,906.0,108.0,3.6,17.0,887.0,769.85,599.51
2016,5,15,14,15,898.5,107.0,3.65,17.0,856.5,736.03,574.8
2016,5,15,14,30,891.0,106.0,3.7,17.0,826.0,699.56,547.65
2016,5,15,14,45,599.0,218.5,3.75,17.0,693.0,585.25,458.72
2016,5,15,15,0,307.0,331.0,3.8,17.0,560.0,464.34,364.37
2016,5,15,15,15,375.0,290.5,3.85,16.5,554.5,452.18,356.35
2016,5,15,15,30,443.0,250.0,3.9,16.0,549.0,440.6,347.27
2016,5,15,15,45,626.0,172.0,4.0,16.0,562.5,440.73,344.88
2016,5,15,16,0,809.0,94.0,4.1,16.0,576.0,415.91,320.16
2016,5,15,16,15,787.5,91.0,4.1,15.5,527.0,361.15,272.75
2016,5,15,16,30,766.0,88.0,4.1,15.0,478.0,307.07,225.07
2016,5,15,16,45,734.5,84.5,4.1,15.0,426.5,251.18,175.69
2016,5,15,17,0,703.0,81.0,4.1,15.0,375.0,194.4,126.92
2016,5,15,17,15,662.5,76.0,4.0,15.0,323.5,140.97,84.9
2016,5,15,17,30,622.0,71.0,3.9,15.0,272.0,91.63,53.61
2016,5,15,17,45,560.5,65.0,3.85,15.0,221.5,52.24,40.97
2016,5,15,18,0,499.0,59.0,3.8,15.0,171.0,47.64,36.72
2016,5,15,18,15,412.5,49.5,3.7,14.5,126.5,40.11,29.74
2016,5,15,18,30,326.0,40.0,3.6,14.0,82.0,32.59,22.52
2016,5,15,18,45,163.0,27.5,3.5,14.0,48.5,20.85,9.97
2016,5,15,19,0,0.0,15.0,3.4,14.0,15.0,11.8,0.0
2016,5,15,19,15,0.0,7.5,3.4,13.5,7.5,5.9,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,14.5,2.0,12.0,20.0,11.41,0.0
2016,5,16,5,30,130.0,29.0,2.0,12.0,40.0,21.81,11.13
2016,5,16,5,45,229.0,43.5,2.05,12.5,78.5,32.7,22.85
2016,5,16,6,0,328.0,58.0,2.1,13.0,117.0,43.59,33.07
2016,5,16,6,15,399.5,68.5,2.05,13.0,163.0,51.5,40.5
2016,5,16,6,30,471.0,79.0,2.0,13.0,209.0,61.81,49.89
2016,5,16,6,45,527.5,85.5,2.0,13.5,259.0,97.08,61.34
2016,5,16,7,0,584.0,92.0,2.0,14.0,309.0,144.07,91.11
2016,5,16,7,15,621.5,97.5,2.0,14.0,359.5,192.95,129.41
2016,5,16,7,30,659.0,103.0,2.0,14.0,410.0,245.39,173.75
2016,5,16,7,45,693.0,105.5,2.05,14.5,461.0,297.57,218.82
2016,5,16,8,0,727.0,108.0,2.1,15.0,512.0,352.2,265.7
2016,5,16,8,15,748.0,112.0,2.1,15.5,559.0,406.69,311.76
2016,5,16,8,30,769.0,116.0,2.1,16.0,606.0,459.47,355.23
2016,5,16,8,45,788.5,117.0,2.1,16.5,650.5,509.05,395.03
2016,5,16,9,0,808.0,118.0,2.1,17.0,695.0,558.28,433.35
2016,5,16,9,15,821.0,120.5,2.1,17.0,734.0,604.37,469.05
2016,5,16,9,30,834.0,123.0,2.1,17.0,773.0,649.0,502.78
2016,5,16,9,45,854.0,119.0,2.1,17.5,809.5,684.98,528.85
2016,5,16,10,0,874.0,115.0,2.1,18.0,846.0,724.6,556.79
2016,5,16,10,15,881.0,116.0,2.1,18.0,873.5,757.15,580.0
2016,5,16,10,30,888.0,117.0,2.1,18.0,901.0,786.91,600.62
2016,5,16,10,45,892.0,118.5,2.15,18.0,921.5,811.8,617.4
2016,5,16,11,0,896.0,120.0,2.2,18.0,942.0,833.48,632.01
2016,5,16,11,15,899.5,121.0,2.25,18.0,956.0,851.02,643.85
2016,5,16,11,30,903.0,122.0,2.3,18.0,970.0,865.17,653.47
2016,5,16,11,45,904.0,122.5,2.35,18.5,975.5,873.37,657.91
2016,5,16,12,0,905.0,123.0,2.4,19.0,981.0,878.08,660.09
2016,5,16,12,15,905.0,123.0,2.45,19.0,979.5,878.02,660.43
2016,5,16,12,30,905.0,123.0,2.5,19.0,978.0,874.46,658.51
2016,5,16,12,45,903.5,122.5,2.6,19.0,969.0,865.73,653.57
2016,5,16,13,0,902.0,122.0,2.7,19.0,960.0,853.52,646.31
2016,5,16,13,15,898.5,121.0,2.75,18.5,943.5,835.83,636.17
2016,5,16,13,30,895.0,120.0,2.8,18.0,927.0,814.82,623.71
2016,5,16,13,45,890.0,119.0,2.85,18.0,903.5,789.43,606.95
2016,5,16,14,0,885.0,118.0,2.9,18.0,880.0,760.99,587.09
2016,5,16,14,15,877.5,116.5,2.9,18.0,850.0,727.45,562.72
2016,5,16,14,30,870.0,115.0,2.9,18.0,820.0,691.32,536.03
2016,5,16,14,45,856.5,115.0,2.95,18.0,782.5,650.26,505.33
2016,5,16,15,0,843.0,115.0,3.0,18.0,745.0,607.44,472.59
2016,5,16,15,15,829.5,113.0,3.0,17.5,703.5,564.45,439.48
2016,5,16,15,30,816.0,111.0,3.0,17.0,662.0,516.38,401.55
2016,5,16,15,45,789.5,111.0,3.05,17.0,614.5,463.21,358.02
2016,5,16,16,0,763.0,111.0,3.1,17.0,567.0,410.63,313.85
2016,5,16,16,15,739.5,107.5,3.1,16.5,518.0,354.87,266.64
2016,5,16,16,30,716.0,104.0,3.1,16.0,469.0,301.85,220.67
2016,5,16,16,45,678.5,100.5,3.1,16.0,417.5,246.79,173.0
2016,5,16,17,0,641.0,97.0,3.1,16.0,366.0,194.89,129.22
2016,5,16,17,15,598.0,91.0,3.05,15.5,315.5,143.87,89.89
2016,5,16,17,30,555.0,85.0,3.0,15.0,265.0,97.35,60.68
2016,5,16,17,45,493.5,76.5,2.95,15.0,216.0,60.15,47.98
2016,5,16,18,0,432.0,68.0,2.9,15.0,167.0,54.03,42.39
2016,5,16,18,15,345.0,56.5,2.85,14.5,123.0,42.69,32.04
2016,5,16,18,30,258.0,45.0,2.8,14.0,79.0,33.93,23.73
2016,5,16,18,45,148.0,29.5,2.75,14.0,47.0,22.24,11.38
2016,5,16,19,0,38.0,14.0,2.7,14.0,15.0,11.02,0.0
2016,5,16,19,15,19.0,7.0,2.65,13.5,7.5,5.51,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,119.5,13.5,1.85,14.0,23.5,10.62,0.0
2016,5,17,5,30,239.0,27.0,1.9,14.0,47.0,22.02,11.45
2016,5,17,5,45,344.5,37.5,1.95,14.5,88.5,30.56,20.84
2016,5,17,6,0,450.0,48.0,2.0,15.0,130.0,39.14,28.9
2016,5,17,6,15,518.5,55.5,2.0,15.5,178.5,45.07,34.42
2016,5,17,6,30,587.0,63.0,2.0,16.0,227.0,51.01,39.76
2016,5,17,6,45,635.0,68.5,2.05,16.5,278.5,89.82,51.63
2016,5,17,7,0,683.0,74.0,2.1,17.0,330.0,141.02,83.38
2016,5,17,7,15,716.5,78.5,2.15,17.0,382.0,197.03,127.17
2016,5,17,7,30,750.0,83.0,2.2,17.0,434.0,252.37,173.96
2016,5,17,7,45,775.5,86.5,2.3,17.5,484.5,307.15,221.52
2016,5,17,8,0,801.0,90.0,2.4,18.0,535.0,363.34,269.96
2016,5,17,8,15,820.0,93.0,2.4,18.0,583.5,417.59,316.53
2016,5,17,8,30,839.0,96.0,2.4,18.0,632.0,471.95,362.01
2016,5,17,8,45,853.0,98.5,2.45,18.5,676.0,521.72,402.24
2016,5,17,9,0,867.0,101.0,2.5,19.0,720.0,571.12,440.93
2016,5,17,9,15,878.0,103.0,2.45,19.0,759.5,617.06,476.42
2016,5,17,9,30,889.0,105.0,2.4,19.0,799.0,661.21,509.63
2016,5,17,9,45,898.5,106.0,2.4,19.5,833.5,701.49,538.47
2016,5,17,10,0,908.0,107.0,2.4,20.0,868.0,739.41,564.9
2016,5,17,10,15,914.5,108.0,2.35,20.0,895.5,772.58,588.16
2016,5,17,10,30,921.0,109.0,2.3,20.0,923.0,802.82,608.39
2016,5,17,10,45,924.0,110.5,2.3,20.5,943.0,827.68,623.43
2016,5,17,11,0,927.0,112.0,2.3,21.0,963.0,849.18,636.13
2016,5,17,11,15,929.5,112.5,2.25,21.0,976.5,865.96,646.45
2016,5,17,11,30,932.0,113.0,2.2,21.0,990.0,879.21,654.45
2016,5,17,11,45,931.5,114.0,2.15,21.0,995.0,886.83,658.75
2016,5,17,12,0,931.0,115.0,2.1,21.0,1000.0,890.82,660.76
2016,5,17,12,15,930.5,115.0,2.05,21.0,997.5,890.35,659.93
2016,5,17,12,30,930.0,115.0,2.0,21.0,995.0,886.28,656.83
2016,5,17,12,45,928.0,114.5,2.0,21.0,985.5,876.95,650.86
2016,5,17,13,0,926.0,114.0,2.0,21.0,976.0,864.06,642.64
2016,5,17,13,15,922.5,113.0,2.0,21.0,958.5,846.02,631.06
2016,5,17,13,30,919.0,112.0,2.0,21.0,941.0,824.57,617.24
2016,5,17,13,45,912.0,112.0,2.0,21.0,916.5,798.02,599.96
2016,5,17,14,0,905.0,112.0,2.0,21.0,892.0,768.44,579.84
2016,5,17,14,15,897.5,110.5,2.05,21.0,861.5,734.36,556.22
2016,5,17,14,30,890.0,109.0,2.1,21.0,831.0,697.62,530.19
2016,5,17,14,45,880.0,107.5,2.15,21.0,794.0,656.85,500.63
2016,5,17,15,0,870.0,106.0,2.2,21.0,757.0,614.01,468.77
2016,5,17,15,15,857.0,103.5,2.25,20.5,715.5,566.84,433.66
2016,5,17,15,30,844.0,101.0,2.3,20.0,674.0,518.35,396.33
2016,5,17,15,45,827.0,98.5,2.35,20.0,627.5,467.71,355.38
2016,5,17,16,0,810.0,96.0,2.4,20.0,581.0,415.15,311.76
2016,5,17,16,15,788.0,93.0,2.4,19.5,532.0,360.34,265.77
2016,5,17,16,30,766.0,90.0,2.4,19.0,483.0,306.27,219.4
2016,5,17,16,45,734.5,86.5,2.45,19.0,431.0,250.57,171.5
2016,5,17,17,0,703.0,83.0,2.5,19.0,379.0,193.89,124.04
2016,5,17,17,15,663.0,77.5,2.4,18.5,327.5,140.33,83.15
2016,5,17,17,30,623.0,72.0,2.3,18.0,276.0,90.8,52.74
2016,5,17,17,45,562.0,66.0,2.25,17.5,225.5,52.95,41.18
2016,5,17,18,0,501.0,60.0,2.2,17.0,175.0,48.37,37.09
2016,5,17,18,15,416.5,50.5,2.15,16.5,130.0,40.87,30.22
2016,5,17,18,30,332.0,41.0,2.1,16.0,85.0,33.37,23.1
2016,5,17,18,45,206.0,27.5,2.05,16.0,51.0,21.03,10.63
2016,5,17,19,0,80.0,14.0,2.0,16.0,17.0,10.66,0.0
2016,5,17,19,15,40.0,7.0,1.95,15.5,8.5,5.51,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,14.5,1.3,13.0,23.0,11.07,0.0
2016,5,18,5,30,196.0,29.0,1.3,13.0,46.0,22.08,11.82
2016,5,18,5,45,295.0,41.5,1.35,13.5,86.0,31.68,21.97
2016,5,18,6,0,394.0,54.0,1.4,14.0,126.0,43.48,32.89
2016,5,18,6,15,462.5,62.5,1.3,14.0,173.0,49.91,38.97
2016,5,18,6,30,531.0,71.0,1.2,14.0,220.0,56.32,44.83
2016,5,18,6,45,579.0,77.5,1.15,14.5,270.0,92.21,56.05
2016,5,18,7,0,627.0,84.0,1.1,15.0,320.0,140.88,86.25
2016,5,18,7,15,661.5,89.0,1.0,15.5,370.5,190.99,124.74
2016,5,18,7,30,696.0,94.0,0.9,16.0,421.0,244.24,168.81
2016,5,18,7,45,721.5,98.5,0.85,16.5,470.0,297.29,213.9
2016,5,18,8,0,747.0,103.0,0.8,17.0,519.0,354.12,261.39
2016,5,18,8,15,766.5,106.0,0.8,17.0,566.0,405.79,304.65
2016,5,18,8,30,786.0,109.0,0.8,17.0,613.0,457.72,346.96
2016,5,18,8,45,798.0,113.5,0.85,17.5,655.5,507.18,385.85
2016,5,18,9,0,810.0,118.0,0.9,18.0,698.0,555.64,422.76
2016,5,18,9,15,822.0,120.0,1.0,18.0,736.5,600.63,457.39
2016,5,18,9,30,834.0,122.0,1.1,18.0,775.0,639.05,486.76
2016,5,18,9,45,847.5,121.5,1.2,18.5,809.0,678.71,515.46
2016,5,18,10,0,861.0,121.0,1.3,19.0,843.0,716.42,542.17
2016,5,18,10,15,867.5,122.5,1.4,19.0,870.0,748.54,565.53
2016,5,18,10,30,874.0,124.0,1.5,19.0,897.0,777.88,586.74
2016,5,18,10,45,876.5,126.0,1.6,19.0,916.5,801.61,603.17
2016,5,18,11,0,879.0,128.0,1.7,19.0,936.0,822.12,617.38
2016,5,18,11,15,882.0,129.0,1.75,19.0,949.5,838.92,628.64
2016,5,18,11,30,885.0,130.0,1.8,19.0,963.0,852.39,637.76
2016,5,18,11,45,887.0,129.5,1.85,19.0,969.0,860.43,643.34
2016,5,18,12,0,889.0,129.0,1.9,19.0,975.0,865.07,646.78
2016,5,18,12,15,888.5,129.0,1.95,19.0,973.0,864.62,646.93
2016,5,18,12,30,888.0,129.0,2.0,19.0,971.0,860.75,644.91
2016,5,18,12,45,886.5,128.5,2.05,19.0,962.0,852.22,639.84
2016,5,18,13,0,885.0,128.0,2.1,19.0,953.0,840.3,632.57
2016,5,18,13,15,881.0,127.5,2.15,18.5,936.5,823.01,622.87
2016,5,18,13,30,877.0,127.0,2.2,18.0,920.0,802.48,610.93
2016,5,18,13,45,869.5,127.0,2.3,18.0,895.5,776.58,594.16
2016,5,18,14,0,862.0,127.0,2.4,18.0,871.0,747.82,574.35
2016,5,18,14,15,854.0,125.5,2.45,18.0,841.0,714.78,550.78
2016,5,18,14,30,846.0,124.0,2.5,18.0,811.0,679.23,524.92
2016,5,18,14,45,832.5,124.0,2.55,18.0,774.5,644.33,498.73
2016,5,18,15,0,819.0,124.0,2.6,18.0,738.0,601.77,466.39
2016,5,18,15,15,805.5,121.0,2.6,17.5,697.0,555.15,430.89
2016,5,18,15,30,792.0,118.0,2.6,17.0,656.0,507.41,393.43
2016,5,18,15,45,776.0,114.0,2.65,17.0,611.5,456.82,352.05
2016,5,18,16,0,760.0,110.0,2.7,17.0,567.0,405.89,309.23
2016,5,18,16,15,737.5,106.5,2.7,16.5,519.0,353.05,264.4
2016,5,18,16,30,715.0,103.0,2.7,16.0,471.0,298.38,217.26
2016,5,18,16,45,690.0,96.5,2.7,16.0,421.5,244.14,169.97
2016,5,18,17,0,665.0,90.0,2.7,16.0,372.0,191.72,125.36
2016,5,18,17,15,625.0,84.5,2.7,15.5,321.5,140.37,85.9
2016,5,18,17,30,585.0,79.0,2.7,15.0,271.0,93.1,56.69
2016,5,18,17,45,526.0,72.0,2.75,15.0,222.0,57.01,45.21
2016,5,18,18,0,467.0,65.0,2.8,15.0,173.0,51.9,40.54
2016,5,18,18,15,382.5,54.5,2.8,14.5,129.0,43.78,33.05
2016,5,18,18,30,298.0,44.0,2.8,14.0,85.0,33.47,23.44
2016,5,18,18,45,178.5,30.0,2.85,14.0,51.5,22.73,12.33
2016,5,18,19,0,59.0,16.0,2.9,14.0,18.0,12.2,0.0
2016,5,18,19,15,29.5,8.0,2.95,13.5,9.0,6.29,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,17.0,3.95,11.0,24.0,12.88,0.0
2016,5,19,5,30,156.0,34.0,4.1,11.0,48.0,25.51,14.86
2016,5,19,5,45,262.5,47.0,4.35,11.5,88.5,35.38,25.38
2016,5,19,6,0,369.0,60.0,4.6,12.0,129.0,45.31,34.77
2016,5,19,6,15,272.0,85.5,4.6,12.0,144.5,62.16,50.21
2016,5,19,6,30,175.0,111.0,4.6,12.0,160.0,78.54,65.06
2016,5,19,6,45,208.0,127.5,4.7,12.5,197.5,101.84,75.81
2016,5,19,7,0,241.0,144.0,4.8,13.0,235.0,133.74,98.04
2016,5,19,7,15,465.5,116.0,4.6,13.0,324.0,172.94,120.44
2016,5,19,7,30,690.0,88.0,4.4,13.0,413.0,236.62,166.6
2016,5,19,7,45,558.5,143.0,4.25,13.5,425.0,284.3,213.79
2016,5,19,8,0,427.0,198.0,4.1,14.0,437.0,311.26,241.66
2016,5,19,8,15,620.0,156.5,4.0,14.0,537.0,386.09,301.03
2016,5,19,8,30,813.0,115.0,3.9,14.0,637.0,473.28,370.97
2016,5,19,8,45,833.5,116.0,3.8,14.0,683.0,525.2,414.25
2016,5,19,9,0,854.0,117.0,3.7,14.0,729.0,576.77,456.21
2016,5,19,9,15,866.0,119.0,3.55,14.0,769.0,619.59,490.38
2016,5,19,9,30,878.0,121.0,3.4,14.0,809.0,663.81,524.56
2016,5,19,9,45,881.0,126.0,3.25,14.5,842.0,702.62,552.67
2016,5,19,10,0,884.0,131.0,3.1,15.0,875.0,738.65,577.85
2016,5,19,10,15,890.5,132.5,3.15,15.0,902.0,771.42,602.2
2016,5,19,10,30,897.0,134.0,3.2,15.0,929.0,801.34,624.15
2016,5,19,10,45,902.0,134.5,3.25,15.5,949.5,826.26,640.55
2016,5,19,11,0,907.0,135.0,3.3,16.0,970.0,847.98,654.28
2016,5,19,11,15,910.0,135.5,3.35,16.0,983.5,864.77,665.8
2016,5,19,11,30,913.0,136.0,3.4,16.0,997.0,878.13,675.02
2016,5,19,11,45,915.0,135.5,3.45,16.0,1003.0,886.39,680.78
2016,5,19,12,0,917.0,135.0,3.5,16.0,1009.0,891.15,684.23
2016,5,19,12,15,917.0,135.0,3.55,16.0,1007.0,891.13,684.47
2016,5,19,12,30,917.0,135.0,3.6,16.0,1005.0,887.59,682.39
2016,5,19,12,45,684.5,259.5,3.7,16.0,905.5,816.81,629.75
2016,5,19,13,0,452.0,384.0,3.8,16.0,806.0,721.84,557.17
2016,5,19,13,15,447.5,376.0,3.95,16.0,787.5,702.71,544.55
2016,5,19,13,30,443.0,368.0,4.1,16.0,769.0,681.65,529.88
2016,5,19,13,45,673.0,246.0,4.25,16.0,837.0,743.42,580.46
2016,5,19,14,0,903.0,124.0,4.4,16.0,905.0,773.22,607.05
2016,5,19,14,15,895.0,122.5,4.5,15.5,873.5,738.99,582.76
2016,5,19,14,30,887.0,121.0,4.6,15.0,842.0,702.14,556.21
2016,5,19,14,45,708.5,187.0,4.7,15.0,746.5,621.38,492.78
2016,5,19,15,0,530.0,253.0,4.8,15.0,651.0,536.09,425.64
2016,5,19,15,15,679.5,184.5,4.9,14.5,666.0,539.49,429.07
2016,5,19,15,30,829.0,116.0,5.0,14.0,681.0,522.59,414.65
2016,5,19,15,45,733.0,132.0,5.1,14.0,606.0,450.32,355.22
2016,5,19,16,0,637.0,148.0,5.2,14.0,531.0,385.63,301.45
2016,5,19,16,15,507.5,168.5,5.25,13.5,457.5,316.23,245.04
2016,5,19,16,30,378.0,189.0,5.3,13.0,384.0,258.81,199.18
2016,5,19,16,45,429.0,157.5,5.4,13.0,357.0,225.45,167.5
2016,5,19,17,0,480.0,126.0,5.5,13.0,330.0,182.57,127.87
2016,5,19,17,15,433.5,119.5,5.4,12.5,285.5,140.09,95.26
2016,5,19,17,30,387.0,113.0,5.3,12.0,241.0,102.44,71.34
2016,5,19,17,45,348.5,97.5,5.25,12.0,198.0,70.14,57.53
2016,5,19,18,0,310.0,82.0,5.2,12.0,155.0,59.72,48.02
2016,5,19,18,15,253.0,66.0,5.2,12.0,116.0,48.51,37.61
2016,5,19,18,30,196.0,50.0,5.2,12.0,77.0,37.08,26.82
2016,5,19,18,45,98.0,34.0,5.25,12.0,47.5,25.28,14.72
2016,5,19,19,0,0.0,18.0,5.3,12.0,18.0,13.48,0.0
2016,5,19,19,15,0.0,9.0,5.3,12.0,9.0,7.08,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.0,4.5,11.0,25.5,12.91,0.0
2016,5,20,5,30,189.0,34.0,4.5,11.0,51.0,25.65,15.17
2016,5,20,5,45,294.5,46.0,4.55,11.0,92.0,34.87,25.02
2016,5,20,6,0,400.0,58.0,4.6,11.0,133.0,46.69,36.16
2016,5,20,6,15,470.5,67.0,4.6,11.0,181.0,53.45,42.6
2016,5,20,6,30,541.0,76.0,4.6,11.0,229.0,60.17,48.82
2016,5,20,6,45,594.5,81.5,4.7,11.5,281.0,94.16,58.72
2016,5,20,7,0,648.0,87.0,4.8,12.0,333.0,143.42,89.09
2016,5,20,7,15,683.0,92.0,4.75,12.0,384.5,194.69,129.46
2016,5,20,7,30,718.0,97.0,4.7,12.0,436.0,249.11,176.35
2016,5,20,7,45,744.5,100.5,4.7,12.5,486.5,302.71,224.01
2016,5,20,8,0,771.0,104.0,4.7,13.0,537.0,360.19,274.77
2016,5,20,8,15,790.5,107.5,4.65,13.0,584.5,413.38,321.95
2016,5,20,8,30,810.0,111.0,4.6,13.0,632.0,466.78,368.28
2016,5,20,8,45,822.5,115.0,4.6,13.0,675.5,517.08,411.18
2016,5,20,9,0,835.0,119.0,4.6,13.0,719.0,566.35,452.17
2016,5,20,9,15,847.0,121.5,4.6,13.0,758.5,612.74,489.95
2016,5,20,9,30,859.0,124.0,4.6,13.0,798.0,652.46,521.92
2016,5,20,9,45,870.5,124.0,4.6,13.0,832.0,692.03,553.05
2016,5,20,10,0,882.0,124.0,4.6,13.0,866.0,729.44,581.96
2016,5,20,10,15,888.5,125.5,4.6,13.0,893.5,762.11,606.78
2016,5,20,10,30,895.0,127.0,4.6,13.0,921.0,791.94,629.14
2016,5,20,10,45,897.0,129.5,4.65,13.5,941.0,816.12,645.5
2016,5,20,11,0,899.0,132.0,4.7,14.0,961.0,836.98,659.12
2016,5,20,11,15,902.0,132.5,4.7,14.0,974.0,853.64,670.66
2016,5,20,11,30,905.0,133.0,4.7,14.0,987.0,866.9,679.83
2016,5,20,11,45,904.0,134.5,4.75,14.0,992.5,874.24,685.16
2016,5,20,12,0,903.0,136.0,4.8,14.0,998.0,878.08,688.11
2016,5,20,12,15,902.5,136.0,4.8,14.0,995.5,877.66,687.78
2016,5,20,12,30,902.0,136.0,4.8,14.0,993.0,873.78,685.09
2016,5,20,12,45,897.0,137.5,4.85,14.0,982.5,863.97,678.55
2016,5,20,13,0,892.0,139.0,4.9,14.0,972.0,850.8,669.68
2016,5,20,13,15,887.5,138.0,4.9,14.0,955.0,832.72,656.99
2016,5,20,13,30,883.0,137.0,4.9,14.0,938.0,811.39,641.99
2016,5,20,13,45,875.0,137.0,4.9,14.0,913.0,785.09,622.68
2016,5,20,14,0,867.0,137.0,4.9,14.0,888.0,755.93,600.71
2016,5,20,14,15,858.5,135.5,4.9,13.5,857.5,722.52,576.34
2016,5,20,14,30,850.0,134.0,4.9,13.0,827.0,693.23,554.38
2016,5,20,14,45,838.5,131.5,4.9,13.0,790.0,651.34,521.45
2016,5,20,15,0,827.0,129.0,4.9,13.0,753.0,607.63,486.46
2016,5,20,15,15,812.5,126.5,4.85,13.0,711.0,560.7,448.03
2016,5,20,15,30,798.0,124.0,4.8,13.0,669.0,512.7,407.86
2016,5,20,15,45,781.0,120.0,4.8,13.0,623.5,461.52,364.35
2016,5,20,16,0,764.0,116.0,4.8,13.0,578.0,410.07,319.57
2016,5,20,16,15,740.0,112.5,4.7,12.5,529.0,354.34,270.97
2016,5,20,16,30,716.0,109.0,4.6,12.0,480.0,301.46,223.97
2016,5,20,16,45,686.0,103.5,4.55,12.0,429.5,246.91,175.51
2016,5,20,17,0,656.0,98.0,4.5,12.0,379.0,194.71,130.47
2016,5,20,17,15,613.5,92.0,4.4,12.0,327.5,143.29,90.32
2016,5,20,17,30,571.0,86.0,4.3,12.0,276.0,96.28,60.98
2016,5,20,17,45,508.5,78.5,4.25,12.0,226.5,61.65,49.93
2016,5,20,18,0,446.0,71.0,4.2,12.0,177.0,56.32,45.01
2016,5,20,18,15,361.0,60.0,4.05,11.5,132.5,45.26,34.83
2016,5,20,18,30,276.0,49.0,3.9,11.0,88.0,36.87,26.81
2016,5,20,18,45,165.0,33.5,3.8,11.0,54.5,25.2,14.96
2016,5,20,19,0,54.0,18.0,3.7,11.0,21.0,13.64,0.0
2016,5,20,19,15,27.0,9.0,3.6,11.0,10.5,7.08,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,5.5,15.0,2.05,11.0,15.5,11.63,0.0
2016,5,21,5,30,11.0,30.0,2.1,11.0,31.0,22.61,12.88
2016,5,21,5,45,33.5,50.0,2.2,11.5,55.5,36.73,26.66
2016,5,21,6,0,56.0,70.0,2.3,12.0,80.0,50.69,39.61
2016,5,21,6,15,74.0,91.5,2.35,12.0,109.5,64.69,52.5
2016,5,21,6,30,92.0,113.0,2.4,12.0,139.0,78.77,65.25
2016,5,21,6,45,110.0,133.0,2.45,12.0,170.5,99.64,76.97
2016,5,21,7,0,128.0,153.0,2.5,12.0,202.0,125.48,96.19
2016,5,21,7,15,120.0,175.5,2.6,12.0,227.0,150.7,117.19
2016,5,21,7,30,112.0,198.0,2.7,12.0,252.0,175.18,138.07
2016,5,21,7,45,120.0,222.0,2.8,12.5,285.0,204.55,162.12
2016,5,21,8,0,128.0,246.0,2.9,13.0,318.0,234.92,186.8
2016,5,21,8,15,158.5,268.5,2.95,13.0,365.5,273.93,218.2
2016,5,21,8,30,189.0,291.0,3.0,13.0,413.0,315.94,251.89
2016,5,21,8,45,267.0,298.0,3.1,13.0,483.0,378.05,301.19
2016,5,21,9,0,345.0,305.0,3.2,13.0,553.0,441.32,351.18
2016,5,21,9,15,332.5,327.5,3.15,13.0,577.5,470.25,373.58
2016,5,21,9,30,320.0,350.0,3.1,13.0,602.0,497.27,394.15
2016,5,21,9,45,547.5,261.5,3.1,13.0,714.0,598.91,474.31
2016,5,21,10,0,775.0,173.0,3.1,13.0,826.0,702.41,554.39
2016,5,21,10,15,783.0,175.0,3.05,13.0,853.0,734.42,577.45
2016,5,21,10,30,791.0,177.0,3.0,13.0,880.0,763.97,598.82
2016,5,21,10,45,628.5,275.0,3.0,13.0,841.5,746.3,582.27
2016,5,21,11,0,466.0,373.0,3.0,13.0,803.0,711.84,553.61
2016,5,21,11,15,446.5,384.0,2.95,13.0,801.0,714.23,554.85
2016,5,21,11,30,427.0,395.0,2.9,13.0,799.0,713.92,553.83
2016,5,21,11,45,460.5,393.0,2.9,13.0,831.0,744.45,576.32
2016,5,21,12,0,494.0,391.0,2.9,13.0,863.0,773.02,597.03
2016,5,21,12,15,435.5,406.5,2.9,13.0,822.0,736.91,569.8
2016,5,21,12,30,377.0,422.0,2.9,13.0,781.0,689.74,535.03
2016,5,21,12,45,388.5,411.5,2.9,13.0,778.5,686.32,533.3
2016,5,21,13,0,400.0,401.0,2.9,13.0,776.0,690.34,536.48
2016,5,21,13,15,428.5,382.5,2.9,13.0,777.5,689.86,536.9
2016,5,21,13,30,457.0,364.0,2.9,13.0,779.0,686.33,535.08
2016,5,21,13,45,499.5,339.0,2.9,13.0,781.5,684.79,534.92
2016,5,21,14,0,542.0,314.0,2.9,13.0,784.0,679.01,531.47
2016,5,21,14,15,421.0,343.5,2.9,13.0,701.5,599.33,470.76
2016,5,21,14,30,300.0,373.0,2.9,13.0,619.0,517.98,408.46
2016,5,21,14,45,329.5,346.5,2.9,13.5,605.5,500.45,395.24
2016,5,21,15,0,359.0,320.0,2.9,14.0,592.0,479.75,378.87
2016,5,21,15,15,230.5,315.0,2.9,14.0,486.0,381.05,302.03
2016,5,21,15,30,102.0,310.0,2.9,14.0,380.0,294.26,233.93
2016,5,21,15,45,417.5,216.5,2.9,14.0,473.5,371.38,293.01
2016,5,21,16,0,733.0,123.0,2.9,14.0,567.0,400.74,309.14
2016,5,21,16,15,709.5,119.0,2.9,13.5,519.0,348.19,263.82
2016,5,21,16,30,686.0,115.0,2.9,13.0,471.0,296.7,218.9
2016,5,21,16,45,659.0,108.5,2.95,13.0,422.0,243.73,172.51
2016,5,21,17,0,632.0,102.0,3.0,13.0,373.0,192.85,129.09
2016,5,21,17,15,590.5,95.5,2.95,13.0,323.0,142.62,90.29
2016,5,21,17,30,549.0,89.0,2.9,13.0,273.0,96.71,61.87
2016,5,21,17,45,492.5,80.5,2.9,13.0,224.5,62.93,50.88
2016,5,21,18,0,436.0,72.0,2.9,13.0,176.0,54.25,43.0
2016,5,21,18,15,356.0,60.5,2.7,12.5,132.5,45.57,34.99
2016,5,21,18,30,276.0,49.0,2.5,12.0,89.0,36.88,26.76
2016,5,21,18,45,171.0,33.5,2.35,12.0,55.0,25.23,15.11
2016,5,21,19,0,66.0,18.0,2.2,12.0,21.0,13.69,0.0
2016,5,21,19,15,33.0,9.0,2.15,11.5,10.5,7.08,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,63.5,17.0,1.7,11.0,23.0,12.98,0.0
2016,5,22,5,30,127.0,34.0,1.8,11.0,46.0,25.47,15.38
2016,5,22,5,45,192.0,50.5,1.95,11.5,81.0,37.55,27.42
2016,5,22,6,0,257.0,67.0,2.1,12.0,116.0,49.22,38.32
2016,5,22,6,15,303.5,83.0,2.1,12.0,157.5,60.3,48.6
2016,5,22,6,30,350.0,99.0,2.1,12.0,199.0,71.11,58.42
2016,5,22,6,45,397.5,107.0,2.1,12.5,242.0,96.99,66.89
2016,5,22,7,0,445.0,115.0,2.1,13.0,285.0,135.95,91.08
2016,5,22,7,15,462.0,130.5,2.05,13.0,329.5,180.11,125.93
2016,5,22,7,30,479.0,146.0,2.0,13.0,374.0,225.88,164.55
2016,5,22,7,45,354.5,193.0,2.0,13.0,372.0,252.63,193.04
2016,5,22,8,0,230.0,240.0,2.0,13.0,370.0,264.77,207.81
2016,5,22,8,15,482.5,188.5,1.95,13.0,491.0,348.97,272.06
2016,5,22,8,30,735.0,137.0,1.9,13.0,612.0,450.9,351.19
2016,5,22,8,45,749.5,142.0,1.9,13.5,654.5,500.09,390.64
2016,5,22,9,0,764.0,147.0,1.9,14.0,697.0,548.37,428.48
2016,5,22,9,15,776.5,149.5,1.9,14.0,735.0,592.09,462.69
2016,5,22,9,30,789.0,152.0,1.9,14.0,773.0,634.43,495.05
2016,5,22,9,45,813.0,146.0,1.95,14.0,809.5,675.44,526.25
2016,5,22,10,0,837.0,140.0,2.0,14.0,846.0,715.18,556.0
2016,5,22,10,15,843.5,141.5,2.05,14.0,872.5,738.61,573.64
2016,5,22,10,30,850.0,143.0,2.1,14.0,899.0,767.16,594.57
2016,5,22,10,45,852.5,145.5,2.15,14.5,918.5,790.57,610.38
2016,5,22,11,0,855.0,148.0,2.2,15.0,938.0,810.85,623.38
2016,5,22,11,15,857.5,148.5,2.25,15.0,950.5,826.36,634.02
2016,5,22,11,30,860.0,149.0,2.3,15.0,963.0,838.64,642.53
2016,5,22,11,45,667.5,272.0,2.4,15.0,906.0,813.21,621.5
2016,5,22,12,0,475.0,395.0,2.5,15.0,849.0,758.84,579.3
2016,5,22,12,15,667.5,272.5,2.55,15.0,909.0,816.63,625.66
2016,5,22,12,30,860.0,150.0,2.6,15.0,969.0,846.1,649.92
2016,5,22,12,45,662.0,266.0,2.7,15.0,893.5,798.05,612.96
2016,5,22,13,0,464.0,382.0,2.8,15.0,818.0,725.29,557.51
2016,5,22,13,15,408.5,397.0,2.85,14.5,775.5,684.16,528.73
2016,5,22,13,30,353.0,412.0,2.9,14.0,733.0,635.05,493.57
2016,5,22,13,45,312.0,412.5,2.95,14.0,690.5,594.34,463.53
2016,5,22,14,0,271.0,413.0,3.0,14.0,648.0,554.18,433.52
