Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,15,396.5,351.5,3.05,14.0,682.5,587.45,461.01
2016,5,22,14,30,522.0,290.0,3.1,14.0,717.0,604.33,475.27
2016,5,22,14,45,436.5,306.5,3.15,14.0,653.0,541.68,426.93
2016,5,22,15,0,351.0,323.0,3.2,14.0,589.0,476.6,376.72
2016,5,22,15,15,562.0,225.0,3.2,14.0,623.5,501.1,396.12
2016,5,22,15,30,773.0,127.0,3.2,14.0,658.0,500.35,393.47
2016,5,22,15,45,757.0,123.0,3.25,14.0,613.5,450.97,352.03
2016,5,22,16,0,741.0,119.0,3.3,14.0,569.0,399.44,308.07
2016,5,22,16,15,621.5,139.5,3.3,13.5,495.5,333.8,254.57
2016,5,22,16,30,502.0,160.0,3.3,13.0,422.0,274.34,206.64
2016,5,22,16,45,426.5,156.5,3.3,13.0,363.0,222.17,163.91
2016,5,22,17,0,351.0,153.0,3.3,13.0,304.0,176.13,127.64
2016,5,22,17,15,323.5,138.0,3.2,13.0,263.5,138.11,98.0
2016,5,22,17,30,296.0,123.0,3.1,13.0,223.0,103.07,74.41
2016,5,22,17,45,272.5,104.5,3.05,13.0,184.5,74.72,61.37
2016,5,22,18,0,249.0,86.0,3.0,13.0,146.0,62.35,50.22
2016,5,22,18,15,206.5,68.0,2.8,12.5,110.0,49.83,38.79
2016,5,22,18,30,164.0,50.0,2.6,12.0,74.0,37.09,26.98
2016,5,22,18,45,82.0,34.5,2.45,12.0,46.5,25.66,15.62
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,14.28,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,7.47,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,62.0,16.5,2.2,12.0,22.5,12.64,0.0
2016,5,23,5,30,124.0,33.0,2.3,12.0,45.0,24.81,14.87
2016,5,23,5,45,185.5,49.5,2.4,12.5,79.5,36.88,26.74
2016,5,23,6,0,247.0,66.0,2.5,13.0,114.0,48.44,37.49
2016,5,23,6,15,290.5,82.0,2.5,13.0,154.0,59.49,47.68
2016,5,23,6,30,334.0,98.0,2.5,13.0,194.0,70.24,57.42
2016,5,23,6,45,373.5,109.5,2.55,13.5,237.0,96.65,67.24
2016,5,23,7,0,413.0,121.0,2.6,14.0,280.0,135.69,92.0
2016,5,23,7,15,457.0,131.5,2.55,14.0,330.5,179.05,124.87
2016,5,23,7,30,501.0,142.0,2.5,14.0,381.0,226.94,164.07
2016,5,23,7,45,608.5,127.5,2.5,14.0,449.5,281.46,207.91
2016,5,23,8,0,716.0,113.0,2.5,14.0,518.0,342.08,257.89
2016,5,23,8,15,736.5,117.0,2.5,14.0,564.0,393.54,302.55
2016,5,23,8,30,757.0,121.0,2.5,14.0,610.0,446.83,347.66
2016,5,23,8,45,772.0,124.0,2.5,14.5,653.0,494.82,386.96
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,542.14,424.55
2016,5,23,9,15,799.0,129.5,2.5,15.0,734.0,586.34,459.56
2016,5,23,9,30,811.0,132.0,2.5,15.0,772.0,629.09,492.63
2016,5,23,9,45,829.0,129.5,2.5,15.0,807.0,669.65,523.48
2016,5,23,10,0,847.0,127.0,2.5,15.0,842.0,701.89,547.87
2016,5,23,10,15,853.5,128.0,2.5,15.0,868.5,732.99,570.77
2016,5,23,10,30,860.0,129.0,2.5,15.0,895.0,761.38,591.34
2016,5,23,10,45,547.0,292.5,2.55,15.0,784.0,693.46,536.4
2016,5,23,11,0,234.0,456.0,2.6,15.0,673.0,574.89,443.96
2016,5,23,11,15,247.0,460.5,2.6,15.0,692.0,605.52,467.04
2016,5,23,11,30,260.0,465.0,2.6,15.0,711.0,624.27,480.57
2016,5,23,11,45,282.0,462.0,2.65,15.0,730.5,642.88,494.53
2016,5,23,12,0,304.0,459.0,2.7,15.0,750.0,660.15,507.52
2016,5,23,12,15,382.5,428.0,2.7,15.0,793.5,698.67,536.98
2016,5,23,12,30,461.0,397.0,2.7,15.0,837.0,745.01,571.34
2016,5,23,12,45,652.0,274.5,2.75,15.0,890.0,795.05,611.63
2016,5,23,13,0,843.0,152.0,2.8,15.0,943.0,815.84,630.68
2016,5,23,13,15,839.5,151.0,2.8,15.0,926.5,799.5,619.32
2016,5,23,13,30,836.0,150.0,2.8,15.0,910.0,791.17,613.21
2016,5,23,13,45,837.0,144.0,2.85,15.0,889.0,757.03,589.33
2016,5,23,14,0,838.0,138.0,2.9,15.0,868.0,730.78,570.61
2016,5,23,14,15,724.5,197.0,2.9,15.0,812.5,689.11,537.65
2016,5,23,14,30,611.0,256.0,2.9,15.0,757.0,636.13,496.67
2016,5,23,14,45,369.0,306.5,2.95,15.0,605.0,490.5,385.69
2016,5,23,15,0,127.0,357.0,3.0,15.0,453.0,365.87,288.45
2016,5,23,15,15,155.5,336.5,3.0,15.0,448.0,356.42,281.85
2016,5,23,15,30,184.0,316.0,3.0,15.0,443.0,344.14,272.16
2016,5,23,15,45,115.5,282.0,3.05,15.0,360.0,275.7,218.43
2016,5,23,16,0,47.0,248.0,3.1,15.0,277.0,209.97,166.76
2016,5,23,16,15,41.0,225.0,3.1,14.5,249.0,186.07,148.07
2016,5,23,16,30,35.0,202.0,3.1,14.0,221.0,163.01,129.79
2016,5,23,16,45,18.0,170.0,3.15,14.0,179.5,131.59,104.63
2016,5,23,17,0,1.0,138.0,3.2,14.0,138.0,103.55,82.22
2016,5,23,17,15,0.5,120.0,3.2,13.5,120.0,89.53,70.83
2016,5,23,17,30,0.0,102.0,3.2,13.0,102.0,75.75,59.42
2016,5,23,17,45,235.5,84.0,3.2,13.0,141.5,61.44,49.56
2016,5,23,18,0,471.0,66.0,3.2,13.0,181.0,52.51,41.46
2016,5,23,18,15,393.5,56.0,3.1,13.0,137.0,44.85,34.32
2016,5,23,18,30,316.0,46.0,3.0,13.0,93.0,35.04,25.1
2016,5,23,18,45,158.0,35.0,2.9,13.0,58.5,26.25,16.18
2016,5,23,19,0,0.0,24.0,2.8,13.0,24.0,17.58,0.0
2016,5,23,19,15,0.0,12.0,2.75,12.5,12.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,2.6,12.0,10.5,7.98,0.0
2016,5,24,5,30,0.0,21.0,2.7,12.0,21.0,16.01,7.66
2016,5,24,5,45,0.0,37.0,2.85,12.5,37.0,28.14,19.1
2016,5,24,6,0,0.0,53.0,3.0,13.0,53.0,39.85,29.88
2016,5,24,6,15,0.0,71.5,3.0,13.0,71.5,53.12,42.02
2016,5,24,6,30,0.0,90.0,3.0,13.0,90.0,66.29,53.91
2016,5,24,6,45,1.5,108.5,3.0,13.0,109.5,80.07,63.08
2016,5,24,7,0,3.0,127.0,3.0,13.0,129.0,94.51,75.11
2016,5,24,7,15,10.0,148.0,3.0,13.0,153.0,111.99,89.29
2016,5,24,7,30,17.0,169.0,3.0,13.0,177.0,130.49,104.22
2016,5,24,7,45,105.5,207.5,3.0,13.5,266.5,188.94,149.22
2016,5,24,8,0,194.0,246.0,3.0,14.0,356.0,255.73,201.3
2016,5,24,8,15,125.0,259.5,3.0,14.0,332.5,252.56,200.57
2016,5,24,8,30,56.0,273.0,3.0,14.0,309.0,237.04,188.97
2016,5,24,8,45,269.5,263.5,3.0,14.0,456.0,349.6,277.95
2016,5,24,9,0,483.0,254.0,3.0,14.0,603.0,478.61,378.55
2016,5,24,9,15,362.5,312.0,2.95,14.0,582.0,471.86,372.9
2016,5,24,9,30,242.0,370.0,2.9,14.0,561.0,462.04,364.34
2016,5,24,9,45,148.0,371.5,2.9,14.5,490.0,405.78,319.74
2016,5,24,10,0,54.0,373.0,2.9,15.0,419.0,340.27,267.25
2016,5,24,10,15,51.0,381.0,2.9,15.0,425.5,347.86,273.02
2016,5,24,10,30,48.0,389.0,2.9,15.0,432.0,355.02,278.17
2016,5,24,10,45,303.0,366.5,2.95,15.0,646.0,555.69,435.32
2016,5,24,11,0,558.0,344.0,3.0,15.0,860.0,755.94,584.06
2016,5,24,11,15,415.5,403.0,3.0,15.0,790.5,699.9,539.4
2016,5,24,11,30,273.0,462.0,3.0,15.0,721.0,631.15,486.73
2016,5,24,11,45,312.5,450.5,3.0,15.0,748.5,656.99,506.81
2016,5,24,12,0,352.0,439.0,3.0,15.0,776.0,681.55,525.27
2016,5,24,12,15,297.0,456.0,3.0,15.0,740.5,650.66,501.49
2016,5,24,12,30,242.0,473.0,3.0,15.0,705.0,606.9,468.69
2016,5,24,12,45,153.5,454.5,3.05,15.0,601.0,516.5,400.78
2016,5,24,13,0,65.0,436.0,3.1,15.0,497.0,414.63,322.92
2016,5,24,13,15,50.0,406.0,3.1,15.0,453.0,375.33,293.31
2016,5,24,13,30,35.0,376.0,3.1,15.0,409.0,336.47,263.51
2016,5,24,13,45,27.0,341.5,3.15,15.0,366.5,299.74,235.32
2016,5,24,14,0,19.0,307.0,3.2,15.0,324.0,254.88,200.47
2016,5,24,14,15,28.0,322.0,3.2,15.0,346.0,280.48,221.08
2016,5,24,14,30,37.0,337.0,3.2,15.0,368.0,296.39,233.85
2016,5,24,14,45,21.5,266.5,3.25,15.0,284.0,220.74,174.29
2016,5,24,15,0,6.0,196.0,3.3,15.0,200.0,155.34,122.09
2016,5,24,15,15,7.5,204.5,3.3,14.5,210.0,162.09,128.15
2016,5,24,15,30,9.0,213.0,3.3,14.0,220.0,168.51,133.87
2016,5,24,15,45,4.5,186.5,3.3,14.0,190.0,145.25,115.18
2016,5,24,16,0,0.0,160.0,3.3,14.0,160.0,122.64,96.96
2016,5,24,16,15,9.0,173.5,3.3,14.0,178.5,135.22,107.5
2016,5,24,16,30,18.0,187.0,3.3,14.0,197.0,146.2,116.55
2016,5,24,16,45,9.0,161.0,3.35,14.0,166.0,123.07,97.92
2016,5,24,17,0,0.0,135.0,3.4,14.0,135.0,101.26,80.35
2016,5,24,17,15,0.0,117.5,3.4,13.5,117.5,87.76,69.36
2016,5,24,17,30,0.0,100.0,3.4,13.0,100.0,74.43,58.3
2016,5,24,17,45,235.5,84.0,3.4,13.0,142.0,61.45,49.58
2016,5,24,18,0,471.0,68.0,3.4,13.0,184.0,54.02,42.82
2016,5,24,18,15,393.0,58.0,3.3,12.5,139.5,46.4,35.79
2016,5,24,18,30,315.0,48.0,3.2,12.0,95.0,36.45,26.48
2016,5,24,18,45,207.0,34.0,3.1,12.0,60.5,25.76,15.97
2016,5,24,19,0,99.0,20.0,3.0,12.0,26.0,15.14,0.0
2016,5,24,19,15,49.5,10.0,2.95,12.0,13.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.5,2.3,12.0,27.5,12.6,0.0
2016,5,25,5,30,220.0,33.0,2.4,12.0,55.0,25.1,15.3
2016,5,25,5,45,312.0,45.0,2.55,12.5,95.0,34.31,24.53
2016,5,25,6,0,404.0,57.0,2.7,13.0,135.0,45.74,35.12
2016,5,25,6,15,202.0,60.0,2.7,13.0,99.0,43.67,33.59
2016,5,25,6,30,0.0,63.0,2.7,13.0,63.0,48.12,37.68
2016,5,25,6,45,0.0,77.0,2.75,13.0,77.0,58.52,44.76
2016,5,25,7,0,0.0,91.0,2.8,13.0,91.0,69.08,53.66
2016,5,25,7,15,0.0,96.0,2.8,13.0,96.0,73.21,56.99
2016,5,25,7,30,0.0,101.0,2.8,13.0,101.0,77.25,60.22
2016,5,25,7,45,0.0,107.5,2.85,13.5,107.5,82.38,64.19
2016,5,25,8,0,0.0,114.0,2.9,14.0,114.0,87.5,68.13
2016,5,25,8,15,4.5,160.5,2.9,14.0,163.5,124.71,98.67
2016,5,25,8,30,9.0,207.0,2.9,14.0,213.0,162.72,129.46
2016,5,25,8,45,14.5,234.0,2.95,14.0,244.5,187.17,148.93
2016,5,25,9,0,20.0,261.0,3.0,14.0,276.0,212.33,168.88
2016,5,25,9,15,22.0,278.0,3.0,14.0,295.0,228.32,181.35
2016,5,25,9,30,24.0,295.0,3.0,14.0,314.0,244.49,193.92
2016,5,25,9,45,38.5,333.5,3.0,14.5,365.5,294.09,232.5
2016,5,25,10,0,53.0,372.0,3.0,15.0,417.0,338.37,266.26
2016,5,25,10,15,100.5,406.5,3.0,15.0,495.0,404.05,317.17
2016,5,25,10,30,148.0,441.0,3.0,15.0,573.0,482.79,376.99
2016,5,25,10,45,299.5,408.5,3.0,15.0,683.5,587.3,457.38
2016,5,25,11,0,451.0,376.0,3.0,15.0,794.0,696.35,538.98
2016,5,25,11,15,315.5,426.5,3.0,15.0,721.0,629.43,486.85
2016,5,25,11,30,180.0,477.0,3.0,15.0,648.0,556.15,430.21
2016,5,25,11,45,305.0,439.5,3.05,15.5,731.0,640.34,494.46
2016,5,25,12,0,430.0,402.0,3.1,16.0,814.0,722.79,555.12
2016,5,25,12,15,671.5,257.0,3.15,16.0,899.0,801.84,617.07
2016,5,25,12,30,913.0,112.0,3.2,16.0,984.0,853.24,656.48
2016,5,25,12,45,908.0,114.0,3.25,16.0,974.0,844.01,650.07
2016,5,25,13,0,903.0,116.0,3.3,16.0,964.0,831.4,641.83
2016,5,25,13,15,900.0,115.0,3.35,16.0,948.5,814.53,630.63
2016,5,25,13,30,897.0,114.0,3.4,16.0,933.0,794.35,617.11
2016,5,25,13,45,582.0,264.5,3.5,16.0,790.5,681.04,529.95
2016,5,25,14,0,267.0,415.0,3.6,16.0,648.0,550.12,428.11
2016,5,25,14,15,201.5,405.5,3.65,15.5,578.0,477.41,374.25
2016,5,25,14,30,136.0,396.0,3.7,15.0,508.0,417.52,328.78
2016,5,25,14,45,171.5,376.5,3.75,15.0,511.0,415.84,328.45
2016,5,25,15,0,207.0,357.0,3.8,15.0,514.0,410.98,325.11
2016,5,25,15,15,185.0,337.5,3.85,15.0,472.5,371.96,294.65
2016,5,25,15,30,163.0,318.0,3.9,15.0,431.0,334.44,265.21
2016,5,25,15,45,203.0,291.5,3.95,15.0,422.5,320.7,253.92
2016,5,25,16,0,243.0,265.0,4.0,15.0,414.0,306.93,241.74
2016,5,25,16,15,501.0,178.5,4.0,14.5,453.0,317.02,243.33
2016,5,25,16,30,759.0,92.0,4.0,14.0,492.0,298.29,217.37
2016,5,25,16,45,725.5,90.0,4.05,14.0,441.0,244.54,169.99
2016,5,25,17,0,692.0,88.0,4.1,14.0,390.0,189.68,123.42
2016,5,25,17,15,654.0,83.0,4.1,13.5,339.5,138.08,83.89
2016,5,25,17,30,616.0,78.0,4.1,13.0,289.0,90.23,55.23
2016,5,25,17,45,552.5,73.0,4.1,13.0,239.0,57.83,46.34
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,54.17,42.96
2016,5,25,18,15,409.5,58.5,4.0,12.5,144.0,46.9,36.25
2016,5,25,18,30,330.0,49.0,3.9,12.0,99.0,37.25,27.21
2016,5,25,18,45,209.5,35.5,3.8,12.0,63.0,26.85,16.99
2016,5,25,19,0,89.0,22.0,3.7,12.0,27.0,16.63,0.0
2016,5,25,19,15,44.5,11.0,3.65,12.0,13.5,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,78.0,19.0,1.9,12.0,27.0,14.49,0.0
2016,5,26,5,30,156.0,38.0,1.9,12.0,54.0,28.39,18.14
2016,5,26,5,45,246.5,52.5,1.95,12.5,93.5,39.15,28.8
2016,5,26,6,0,337.0,67.0,2.0,13.0,133.0,49.88,38.81
2016,5,26,6,15,171.0,83.5,1.9,13.0,117.0,60.0,48.17
2016,5,26,6,30,5.0,100.0,1.8,13.0,101.0,72.8,59.7
2016,5,26,6,45,11.5,119.0,1.75,13.5,123.0,87.39,68.89
2016,5,26,7,0,18.0,138.0,1.7,14.0,145.0,103.51,81.68
2016,5,26,7,15,26.0,160.0,1.6,14.0,172.0,122.42,96.78
2016,5,26,7,30,34.0,182.0,1.5,14.0,199.0,143.48,113.62
2016,5,26,7,45,55.5,211.5,1.4,14.0,242.0,174.81,138.35
2016,5,26,8,0,77.0,241.0,1.3,14.0,285.0,208.93,165.26
2016,5,26,8,15,65.0,256.0,1.25,14.0,295.5,221.97,175.81
2016,5,26,8,30,53.0,271.0,1.2,14.0,306.0,233.63,185.03
2016,5,26,8,45,71.5,300.0,1.15,14.5,350.0,269.58,212.6
2016,5,26,9,0,90.0,329.0,1.1,15.0,394.0,307.43,241.14
2016,5,26,9,15,142.5,352.5,1.05,15.0,462.5,369.12,288.04
2016,5,26,9,30,195.0,376.0,1.0,15.0,531.0,428.54,332.33
2016,5,26,9,45,192.0,394.0,1.0,15.5,551.5,451.11,347.75
2016,5,26,10,0,189.0,412.0,1.0,16.0,572.0,472.83,362.57
2016,5,26,10,15,507.0,284.5,1.0,16.0,732.5,621.94,475.01
2016,5,26,10,30,825.0,157.0,1.0,16.0,893.0,762.81,576.65
2016,5,26,10,45,591.5,288.0,1.05,16.5,821.5,719.55,540.37
2016,5,26,11,0,358.0,419.0,1.1,17.0,750.0,648.56,486.41
2016,5,26,11,15,603.0,288.0,1.15,17.0,856.0,752.54,564.59
2016,5,26,11,30,848.0,157.0,1.2,17.0,962.0,827.44,619.57
2016,5,26,11,45,852.0,156.0,1.3,17.0,968.5,836.46,625.81
2016,5,26,12,0,856.0,155.0,1.4,17.0,975.0,842.31,630.78
2016,5,26,12,15,856.0,154.5,1.55,17.0,974.0,842.05,632.31
2016,5,26,12,30,856.0,154.0,1.7,17.0,973.0,838.58,631.69
2016,5,26,12,45,861.5,149.0,1.85,17.0,966.5,832.85,629.54
2016,5,26,13,0,867.0,144.0,2.0,17.0,960.0,823.68,624.99
2016,5,26,13,15,864.0,143.0,2.15,17.0,944.0,807.51,615.56
2016,5,26,13,30,861.0,142.0,2.3,17.0,928.0,788.14,603.51
2016,5,26,13,45,854.5,141.5,2.45,17.0,905.0,763.45,586.99
2016,5,26,14,0,848.0,141.0,2.6,17.0,882.0,735.92,568.04
2016,5,26,14,15,840.5,139.5,2.7,16.5,853.0,711.81,551.65
2016,5,26,14,30,833.0,138.0,2.8,16.0,824.0,676.64,526.88
2016,5,26,14,45,823.0,136.0,2.9,16.0,788.5,637.19,497.34
2016,5,26,15,0,813.0,134.0,3.0,16.0,753.0,595.84,465.58
2016,5,26,15,15,800.0,131.0,3.05,16.0,713.0,550.36,429.69
2016,5,26,15,30,787.0,128.0,3.1,16.0,673.0,503.71,391.93
2016,5,26,15,45,769.5,125.0,3.2,16.0,628.5,454.16,351.0
2016,5,26,16,0,752.0,122.0,3.3,16.0,584.0,402.5,307.33
2016,5,26,16,15,729.5,118.0,3.35,15.5,536.0,349.76,262.34
2016,5,26,16,30,707.0,114.0,3.4,15.0,488.0,297.91,217.29
2016,5,26,16,45,674.5,110.0,3.45,15.0,438.0,244.96,171.34
2016,5,26,17,0,642.0,106.0,3.5,15.0,388.0,194.58,129.02
2016,5,26,17,15,601.5,99.5,3.45,14.5,337.5,144.27,90.93
2016,5,26,17,30,561.0,93.0,3.4,14.0,287.0,98.14,63.27
2016,5,26,17,45,501.0,85.5,3.4,14.0,237.5,66.6,53.94
2016,5,26,18,0,441.0,78.0,3.4,14.0,188.0,58.36,46.52
2016,5,26,18,15,361.0,66.5,3.3,13.5,143.0,49.75,38.64
2016,5,26,18,30,281.0,55.0,3.2,13.0,98.0,41.13,30.52
2016,5,26,18,45,176.0,39.0,3.1,13.0,62.5,29.2,18.98
2016,5,26,19,0,71.0,23.0,3.0,13.0,27.0,17.3,1.34
2016,5,26,19,15,35.5,11.5,2.95,12.5,13.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,75.5,19.5,1.0,11.5,27.5,14.85,0.0
2016,5,27,5,30,151.0,39.0,1.0,12.0,55.0,29.03,18.79
2016,5,27,5,45,246.0,53.5,1.05,12.5,95.0,39.84,29.46
2016,5,27,6,0,341.0,68.0,1.1,13.0,135.0,50.6,39.48
2016,5,27,6,15,408.0,78.5,1.15,13.0,182.0,58.35,46.71
2016,5,27,6,30,475.0,89.0,1.2,13.0,229.0,66.05,53.7
2016,5,27,6,45,530.0,95.5,1.25,13.5,279.0,94.55,62.79
2016,5,27,7,0,585.0,102.0,1.3,14.0,329.0,140.18,88.78
2016,5,27,7,15,621.0,108.0,1.3,14.0,379.5,188.19,124.61
2016,5,27,7,30,657.0,114.0,1.3,14.0,430.0,239.6,166.94
2016,5,27,7,45,690.5,116.5,1.3,14.5,480.5,290.59,210.2
2016,5,27,8,0,724.0,119.0,1.3,15.0,531.0,343.97,255.4
2016,5,27,8,15,744.5,122.5,1.25,15.5,577.5,395.22,298.35
2016,5,27,8,30,765.0,126.0,1.2,16.0,624.0,448.31,341.4
2016,5,27,8,45,786.0,127.0,1.2,16.5,668.5,497.71,380.56
2016,5,27,9,0,807.0,128.0,1.2,17.0,713.0,546.91,418.36
2016,5,27,9,15,819.0,130.0,1.15,17.0,751.5,591.35,452.01
2016,5,27,9,30,831.0,132.0,1.1,17.0,790.0,634.27,483.56
2016,5,27,9,45,851.5,127.5,1.05,17.5,826.0,669.51,508.16
2016,5,27,10,0,872.0,123.0,1.0,18.0,862.0,708.47,534.5
2016,5,27,10,15,878.5,124.0,0.95,18.0,889.0,740.23,555.98
2016,5,27,10,30,885.0,125.0,0.9,18.0,916.0,769.21,575.11
2016,5,27,10,45,890.5,125.5,0.9,18.5,936.5,794.08,590.64
2016,5,27,11,0,896.0,126.0,0.9,19.0,957.0,815.86,603.2
2016,5,27,11,15,899.0,126.5,0.95,19.0,970.5,832.44,614.23
2016,5,27,11,30,902.0,127.0,1.0,19.0,984.0,845.67,623.18
2016,5,27,11,45,902.5,127.5,1.1,19.5,989.5,853.49,628.25
2016,5,27,12,0,903.0,128.0,1.2,20.0,995.0,857.88,631.15
2016,5,27,12,15,902.5,128.0,1.35,20.0,993.5,857.63,632.93
2016,5,27,12,30,902.0,128.0,1.5,20.0,992.0,853.98,632.45
2016,5,27,12,45,897.0,130.0,1.65,20.0,982.0,844.89,628.31
2016,5,27,13,0,892.0,132.0,1.8,20.0,972.0,832.47,621.89
2016,5,27,13,15,889.0,131.0,1.9,19.5,955.5,815.94,613.3
2016,5,27,13,30,886.0,130.0,2.0,19.0,939.0,796.12,602.39
2016,5,27,13,45,879.5,129.5,2.15,19.0,915.5,770.92,585.97
2016,5,27,14,0,873.0,129.0,2.3,19.0,892.0,742.8,567.03
2016,5,27,14,15,865.5,127.5,2.35,19.0,862.5,710.4,543.96
2016,5,27,14,30,858.0,126.0,2.4,19.0,833.0,675.45,518.56
2016,5,27,14,45,847.0,125.0,2.5,19.0,797.0,636.37,489.77
2016,5,27,15,0,836.0,124.0,2.6,19.0,761.0,599.34,461.58
2016,5,27,15,15,823.0,121.5,2.6,18.5,720.5,553.46,426.57
2016,5,27,15,30,810.0,119.0,2.6,18.0,680.0,506.35,389.57
2016,5,27,15,45,790.0,117.0,2.65,18.0,634.5,455.62,348.13
2016,5,27,16,0,770.0,115.0,2.7,18.0,589.0,404.85,305.56
2016,5,27,16,15,748.0,111.5,2.7,17.5,541.0,352.43,261.23
2016,5,27,16,30,726.0,108.0,2.7,17.0,493.0,297.84,214.41
2016,5,27,16,45,693.0,104.5,2.75,17.0,442.5,244.28,168.42
2016,5,27,17,0,660.0,101.0,2.8,17.0,392.0,193.31,126.02
2016,5,27,17,15,620.5,95.0,2.75,16.5,341.0,142.59,87.99
2016,5,27,17,30,581.0,89.0,2.7,16.0,290.0,95.87,60.42
2016,5,27,17,45,522.5,81.5,2.65,16.0,240.5,63.77,51.02
2016,5,27,18,0,464.0,74.0,2.6,16.0,191.0,58.5,46.28
2016,5,27,18,15,386.5,63.5,2.5,15.5,146.0,47.92,36.73
2016,5,27,18,30,309.0,53.0,2.4,15.0,101.0,39.92,29.26
2016,5,27,18,45,202.0,38.0,2.35,14.5,65.0,28.61,18.47
2016,5,27,19,0,95.0,23.0,2.3,14.0,29.0,17.4,2.43
2016,5,27,19,15,47.5,11.5,2.3,14.0,14.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,98.5,18.5,1.5,13.0,28.5,14.05,0.0
2016,5,28,5,30,197.0,37.0,1.5,13.0,57.0,27.86,17.77
2016,5,28,5,45,288.5,49.5,1.55,13.5,97.5,37.33,27.14
2016,5,28,6,0,380.0,62.0,1.6,14.0,138.0,46.82,35.98
2016,5,28,6,15,445.0,71.5,1.65,14.0,184.5,56.46,44.85
2016,5,28,6,30,510.0,81.0,1.7,14.0,231.0,63.35,51.09
2016,5,28,6,45,557.5,88.0,1.75,14.5,281.0,89.27,57.87
2016,5,28,7,0,605.0,95.0,1.8,15.0,331.0,135.93,84.31
2016,5,28,7,15,640.0,100.5,1.75,15.5,381.5,184.39,120.12
2016,5,28,7,30,675.0,106.0,1.7,16.0,432.0,236.07,162.36
2016,5,28,7,45,702.5,110.5,1.65,16.5,481.0,287.8,206.34
2016,5,28,8,0,730.0,115.0,1.6,17.0,530.0,341.29,251.69
2016,5,28,8,15,750.0,118.5,1.55,17.0,577.0,394.57,296.75
2016,5,28,8,30,770.0,122.0,1.5,17.0,624.0,445.66,339.05
2016,5,28,8,45,786.5,125.0,1.45,17.5,667.5,494.71,377.97
2016,5,28,9,0,803.0,128.0,1.4,18.0,711.0,543.19,415.11
2016,5,28,9,15,815.5,130.0,1.3,18.0,749.5,587.7,448.64
2016,5,28,9,30,828.0,132.0,1.2,18.0,788.0,630.75,480.0
2016,5,28,9,45,837.5,134.0,1.2,18.5,821.5,670.16,507.72
2016,5,28,10,0,847.0,136.0,1.2,19.0,855.0,700.27,528.45
2016,5,28,10,15,854.0,137.5,1.2,19.0,882.0,732.02,550.73
2016,5,28,10,30,861.0,139.0,1.2,19.0,909.0,761.08,570.75
2016,5,28,10,45,866.0,140.0,1.2,19.5,929.5,785.4,586.15
2016,5,28,11,0,871.0,141.0,1.2,20.0,950.0,806.68,599.01
2016,5,28,11,15,874.5,142.0,1.25,20.0,963.5,823.63,610.3
2016,5,28,11,30,878.0,143.0,1.3,20.0,977.0,837.34,619.55
2016,5,28,11,45,879.5,143.5,1.4,20.0,983.0,845.76,626.02
2016,5,28,12,0,881.0,144.0,1.5,20.0,989.0,850.87,630.41
2016,5,28,12,15,880.5,144.0,1.6,20.0,988.0,850.65,631.34
2016,5,28,12,30,880.0,144.0,1.7,20.0,987.0,847.12,630.17
2016,5,28,12,45,870.5,148.5,1.8,20.0,975.5,836.52,624.29
2016,5,28,13,0,861.0,153.0,1.9,20.0,964.0,822.77,616.34
2016,5,28,13,15,857.5,152.0,1.95,19.5,948.0,806.43,607.33
2016,5,28,13,30,854.0,151.0,2.0,19.0,932.0,786.95,595.44
2016,5,28,13,45,849.5,149.0,2.1,19.0,909.0,772.9,586.08
2016,5,28,14,0,845.0,147.0,2.2,19.0,886.0,744.88,566.94
2016,5,28,14,15,837.0,145.0,2.25,19.0,856.5,711.63,543.43
2016,5,28,14,30,829.0,143.0,2.3,19.0,827.0,675.94,517.68
2016,5,28,14,45,819.5,140.0,2.35,19.0,791.5,636.21,488.41
2016,5,28,15,0,810.0,137.0,2.4,19.0,756.0,594.56,456.97
2016,5,28,15,15,796.5,134.5,2.4,18.5,715.5,549.5,422.76
2016,5,28,15,30,783.0,132.0,2.4,18.0,675.0,503.32,386.64
2016,5,28,15,45,766.0,128.0,2.45,18.0,630.5,453.48,346.11
2016,5,28,16,0,749.0,124.0,2.5,18.0,586.0,401.48,302.83
2016,5,28,16,15,726.5,119.5,2.5,17.5,538.0,348.62,258.4
2016,5,28,16,30,704.0,115.0,2.5,17.0,490.0,296.67,213.9
2016,5,28,16,45,675.0,110.0,2.5,17.0,440.5,244.03,168.7
2016,5,28,17,0,646.0,105.0,2.5,17.0,391.0,193.59,126.74
2016,5,28,17,15,606.0,98.5,2.4,16.5,340.5,143.27,89.13
2016,5,28,17,30,566.0,92.0,2.3,16.0,290.0,97.04,61.86
2016,5,28,17,45,512.0,83.5,2.25,16.0,241.0,65.11,52.19
2016,5,28,18,0,458.0,75.0,2.2,16.0,192.0,59.17,46.88
2016,5,28,18,15,381.0,64.5,2.1,15.5,147.0,48.56,37.32
2016,5,28,18,30,304.0,54.0,2.0,15.0,102.0,40.59,29.88
2016,5,28,18,45,200.5,39.0,1.9,14.5,66.0,29.32,19.15
2016,5,28,19,0,97.0,24.0,1.8,14.0,30.0,18.11,3.71
2016,5,28,19,15,48.5,12.0,1.8,14.0,15.0,9.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,1.65,12.0,29.5,14.42,0.0
2016,5,29,5,30,202.0,38.0,1.6,12.0,59.0,28.6,18.53
2016,5,29,5,45,297.5,50.0,1.55,12.5,100.0,37.74,27.63
2016,5,29,6,0,393.0,62.0,1.5,13.0,141.0,46.94,36.25
2016,5,29,6,15,459.0,71.5,1.4,13.0,188.5,56.59,45.15
2016,5,29,6,30,525.0,81.0,1.3,13.0,236.0,63.52,51.45
2016,5,29,6,45,470.0,102.0,1.25,13.5,260.5,91.88,62.61
2016,5,29,7,0,415.0,123.0,1.2,14.0,285.0,132.54,89.6
2016,5,29,7,15,327.0,159.5,1.15,14.0,298.0,171.2,123.51
2016,5,29,7,30,239.0,196.0,1.1,14.0,311.0,200.05,151.24
2016,5,29,7,45,219.0,221.5,1.05,14.5,336.0,228.18,175.23
2016,5,29,8,0,199.0,247.0,1.0,15.0,361.0,255.36,197.92
2016,5,29,8,15,193.5,271.0,1.0,15.0,389.0,284.8,221.88
2016,5,29,8,30,188.0,295.0,1.0,15.0,417.0,313.53,244.75
2016,5,29,8,45,164.5,317.0,1.0,15.5,429.5,331.37,258.36
2016,5,29,9,0,141.0,339.0,1.0,16.0,442.0,346.76,269.6
2016,5,29,9,15,207.5,352.0,1.05,16.0,512.0,403.79,313.02
2016,5,29,9,30,274.0,365.0,1.1,16.0,582.0,473.0,364.65
2016,5,29,9,45,243.0,388.0,1.15,16.5,586.5,484.93,372.05
2016,5,29,10,0,212.0,411.0,1.2,17.0,591.0,485.38,371.33
2016,5,29,10,15,282.5,407.5,1.25,17.0,655.5,550.36,419.48
2016,5,29,10,30,353.0,404.0,1.3,17.0,720.0,609.41,462.33
2016,5,29,10,45,381.5,397.5,1.4,17.5,746.5,636.04,480.9
2016,5,29,11,0,410.0,391.0,1.5,18.0,773.0,670.96,505.25
2016,5,29,11,15,637.0,272.0,1.55,18.0,874.0,762.2,573.35
2016,5,29,11,30,864.0,153.0,1.6,18.0,975.0,832.14,624.93
2016,5,29,11,45,681.5,273.5,1.7,18.0,924.0,813.83,608.73
2016,5,29,12,0,499.0,394.0,1.8,18.0,873.0,767.55,573.73
2016,5,29,12,15,493.0,394.5,1.85,18.0,868.0,763.21,571.53
2016,5,29,12,30,487.0,395.0,1.9,18.0,863.0,756.44,567.24
2016,5,29,12,45,384.0,425.5,1.95,18.0,792.0,685.06,516.3
2016,5,29,13,0,281.0,456.0,2.0,18.0,721.0,623.16,471.43
2016,5,29,13,15,286.0,446.0,2.05,18.0,712.0,612.67,465.0
2016,5,29,13,30,291.0,436.0,2.1,18.0,703.0,600.62,456.99
2016,5,29,13,45,280.0,426.5,2.15,18.0,678.0,575.64,439.35
2016,5,29,14,0,269.0,417.0,2.2,18.0,653.0,549.95,421.1
2016,5,29,14,15,439.5,338.0,2.25,18.0,708.0,599.26,460.12
2016,5,29,14,30,610.0,259.0,2.3,18.0,763.0,630.96,484.89
2016,5,29,14,45,449.0,302.0,2.35,18.0,664.5,539.34,415.91
2016,5,29,15,0,288.0,345.0,2.4,18.0,566.0,452.68,350.45
2016,5,29,15,15,250.0,331.5,2.4,17.5,515.5,406.1,315.9
2016,5,29,15,30,212.0,318.0,2.4,17.0,465.0,356.64,278.47
2016,5,29,15,45,160.5,296.0,2.45,17.0,403.0,303.95,237.75
2016,5,29,16,0,109.0,274.0,2.5,17.0,341.0,252.31,197.7
2016,5,29,16,15,118.0,252.0,2.5,16.5,319.5,233.66,182.91
2016,5,29,16,30,127.0,230.0,2.5,16.0,298.0,210.3,163.86
2016,5,29,16,45,78.5,197.5,2.55,16.0,238.5,164.43,128.14
2016,5,29,17,0,30.0,165.0,2.6,16.0,179.0,126.7,99.35
2016,5,29,17,15,24.5,145.5,2.6,15.5,156.0,109.56,85.93
2016,5,29,17,30,19.0,126.0,2.6,15.0,133.0,92.67,72.67
2016,5,29,17,45,12.5,106.5,2.65,15.0,110.5,77.28,63.17
2016,5,29,18,0,6.0,87.0,2.7,15.0,88.0,63.52,50.91
2016,5,29,18,15,3.0,67.0,2.6,14.5,67.5,49.4,38.23
2016,5,29,18,30,0.0,47.0,2.5,14.0,47.0,35.17,25.27
2016,5,29,18,45,0.0,30.5,2.45,14.0,30.5,23.15,14.04
2016,5,29,19,0,0.0,14.0,2.4,14.0,14.0,10.65,0.32
2016,5,29,19,15,0.0,7.0,2.4,13.5,7.0,5.51,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,8.0,17.0,0.85,12.0,18.0,13.21,0.0
2016,5,30,5,30,16.0,34.0,0.8,12.0,36.0,25.54,16.03
2016,5,30,5,45,38.0,54.0,0.8,12.5,61.0,39.62,29.33
2016,5,30,6,0,60.0,74.0,0.8,13.0,86.0,53.54,42.13
2016,5,30,6,15,74.0,95.0,0.75,13.0,114.0,67.08,54.48
2016,5,30,6,30,88.0,116.0,0.7,13.0,142.0,80.75,66.72
2016,5,30,6,45,101.5,136.5,0.7,13.5,172.5,99.15,76.81
2016,5,30,7,0,115.0,157.0,0.7,14.0,203.0,123.9,94.55
2016,5,30,7,15,126.0,180.5,0.7,14.5,236.5,151.94,116.14
2016,5,30,7,30,137.0,204.0,0.7,15.0,270.0,181.49,139.43
2016,5,30,7,45,93.0,217.5,0.75,15.5,265.0,188.42,146.6
2016,5,30,8,0,49.0,231.0,0.8,16.0,260.0,191.43,150.11
2016,5,30,8,15,50.5,251.5,0.8,16.0,283.5,212.06,166.34
2016,5,30,8,30,52.0,272.0,0.8,16.0,307.0,232.9,182.49
2016,5,30,8,45,48.5,287.0,0.85,16.5,321.0,247.33,193.2
2016,5,30,9,0,45.0,302.0,0.9,17.0,335.0,261.33,203.44
2016,5,30,9,15,93.5,340.5,0.95,17.0,413.5,322.9,250.58
2016,5,30,9,30,142.0,379.0,1.0,17.0,492.0,396.08,305.43
2016,5,30,9,45,139.5,396.0,1.1,17.5,511.0,416.19,319.37
2016,5,30,10,0,137.0,413.0,1.2,18.0,530.0,435.64,333.04
2016,5,30,10,15,121.5,423.5,1.25,18.0,529.5,439.97,335.78
2016,5,30,10,30,106.0,434.0,1.3,18.0,529.0,432.82,330.23
2016,5,30,10,45,145.5,449.0,1.4,18.0,583.0,489.62,372.52
2016,5,30,11,0,185.0,464.0,1.5,18.0,637.0,537.4,407.51
2016,5,30,11,15,223.5,465.0,1.55,18.0,676.5,573.19,433.62
2016,5,30,11,30,262.0,466.0,1.6,18.0,716.0,619.36,466.81
2016,5,30,11,45,300.0,457.5,1.7,18.0,745.5,646.18,486.66
2016,5,30,12,0,338.0,449.0,1.8,18.0,775.0,671.78,505.77
2016,5,30,12,15,351.5,435.5,1.85,18.0,773.5,671.55,506.16
2016,5,30,12,30,365.0,422.0,1.9,18.0,772.0,669.42,505.45
2016,5,30,12,45,415.0,391.5,1.95,18.0,786.0,689.92,521.3
2016,5,30,13,0,465.0,361.0,2.0,18.0,800.0,698.99,529.05
2016,5,30,13,15,450.0,367.5,2.05,18.0,787.0,683.7,518.23
2016,5,30,13,30,435.0,374.0,2.1,18.0,774.0,666.69,506.33
2016,5,30,13,45,448.0,352.0,2.2,18.0,755.0,646.4,493.06
2016,5,30,14,0,461.0,330.0,2.3,18.0,736.0,623.56,477.71
2016,5,30,14,15,389.5,352.0,2.35,18.0,686.5,567.29,436.19
2016,5,30,14,30,318.0,374.0,2.4,18.0,637.0,523.15,403.15
2016,5,30,14,45,385.5,330.0,2.5,18.0,635.5,514.34,397.91
2016,5,30,15,0,453.0,286.0,2.6,18.0,634.0,507.05,392.81
2016,5,30,15,15,469.0,263.0,2.6,18.0,606.5,474.75,367.81
2016,5,30,15,30,485.0,240.0,2.6,18.0,579.0,439.82,340.19
2016,5,30,15,45,350.0,256.5,2.65,18.0,492.5,361.03,279.38
2016,5,30,16,0,215.0,273.0,2.7,18.0,406.0,296.14,229.67
2016,5,30,16,15,143.0,247.5,2.65,17.5,333.0,238.63,185.53
2016,5,30,16,30,71.0,222.0,2.6,17.0,260.0,186.63,145.94
2016,5,30,16,45,77.0,201.5,2.6,17.0,239.0,166.75,129.63
2016,5,30,17,0,83.0,181.0,2.6,17.0,218.0,146.27,112.72
2016,5,30,17,15,75.5,160.0,2.5,16.5,190.5,123.4,94.89
2016,5,30,17,30,68.0,139.0,2.4,16.0,163.0,101.61,78.58
2016,5,30,17,45,59.5,117.5,2.35,16.0,136.0,82.8,67.74
2016,5,30,18,0,51.0,96.0,2.3,16.0,109.0,68.51,55.09
2016,5,30,18,15,38.0,75.5,2.15,15.5,84.0,54.55,42.61
2016,5,30,18,30,25.0,55.0,2.0,15.0,59.0,40.42,29.78
2016,5,30,18,45,12.5,37.0,1.95,15.0,39.0,27.67,17.85
2016,5,30,19,0,0.0,19.0,1.9,15.0,19.0,14.51,2.98
2016,5,30,19,15,0.0,9.5,1.9,14.5,9.5,7.47,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.0,18.5,1.55,12.0,31.5,14.11,0.41
2016,5,31,5,30,238.0,37.0,1.5,12.0,63.0,28.06,18.18
2016,5,31,5,45,332.0,48.5,1.5,12.5,104.5,36.93,26.95
2016,5,31,6,0,426.0,60.0,1.5,13.0,146.0,48.21,37.39
2016,5,31,6,15,213.0,64.0,1.45,13.5,107.0,46.47,36.05
2016,5,31,6,30,0.0,68.0,1.4,14.0,68.0,51.67,40.71
2016,5,31,6,45,0.0,82.5,1.35,14.5,82.5,62.4,47.78
2016,5,31,7,0,0.0,97.0,1.3,15.0,97.0,73.34,56.8
2016,5,31,7,15,0.5,124.0,1.3,15.0,124.5,93.39,73.38
2016,5,31,7,30,1.0,151.0,1.3,15.0,152.0,113.8,90.02
2016,5,31,7,45,5.5,170.5,1.3,15.5,174.0,130.24,102.86
2016,5,31,8,0,10.0,190.0,1.3,16.0,196.0,147.31,116.1
2016,5,31,8,15,13.5,209.5,1.25,16.0,218.5,164.61,129.65
2016,5,31,8,30,17.0,229.0,1.2,16.0,241.0,182.38,143.48
2016,5,31,8,45,22.0,253.0,1.2,16.5,269.0,204.7,160.54
2016,5,31,9,0,27.0,277.0,1.2,17.0,297.0,232.2,181.43
2016,5,31,9,15,30.0,297.0,1.2,17.0,320.0,252.39,196.73
2016,5,31,9,30,33.0,317.0,1.2,17.0,343.0,272.88,212.18
2016,5,31,9,45,36.0,335.0,1.25,17.5,365.0,292.03,226.15
2016,5,31,10,0,39.0,353.0,1.3,18.0,387.0,311.36,240.15
2016,5,31,10,15,59.5,388.0,1.35,18.0,440.5,357.15,274.66
2016,5,31,10,30,80.0,423.0,1.4,18.0,494.0,404.2,309.57
2016,5,31,10,45,88.0,437.5,1.45,18.5,518.0,425.63,324.51
2016,5,31,11,0,96.0,452.0,1.5,19.0,542.0,447.01,339.48
2016,5,31,11,15,113.5,464.5,1.55,19.0,572.0,485.24,367.35
2016,5,31,11,30,131.0,477.0,1.6,19.0,602.0,512.34,387.0
2016,5,31,11,45,160.5,481.5,1.65,19.0,635.0,541.95,408.79
2016,5,31,12,0,190.0,486.0,1.7,19.0,668.0,570.89,429.97
2016,5,31,12,15,227.0,478.5,1.75,19.0,696.5,594.8,447.8
2016,5,31,12,30,264.0,471.0,1.8,19.0,725.0,627.79,471.85
2016,5,31,12,45,211.0,473.0,1.9,19.0,674.5,573.61,432.89
2016,5,31,13,0,158.0,475.0,2.0,19.0,624.0,529.72,401.2
2016,5,31,13,15,169.5,466.0,2.05,19.0,624.0,527.19,400.3
2016,5,31,13,30,181.0,457.0,2.1,19.0,624.0,523.36,398.16
2016,5,31,13,45,175.5,445.0,2.2,19.0,603.0,503.2,384.0
2016,5,31,14,0,170.0,433.0,2.3,19.0,582.0,482.51,369.4
2016,5,31,14,15,175.5,417.0,2.3,19.0,566.5,465.63,357.42
2016,5,31,14,30,181.0,401.0,2.3,19.0,551.0,447.75,344.53
2016,5,31,14,45,164.0,382.5,2.35,19.0,514.5,413.16,318.89
2016,5,31,15,0,147.0,364.0,2.4,19.0,478.0,379.36,293.65
2016,5,31,15,15,159.0,343.5,2.4,19.0,460.0,360.33,279.43
2016,5,31,15,30,171.0,323.0,2.4,19.0,442.0,339.91,263.75
2016,5,31,15,45,137.5,299.0,2.45,19.0,390.5,295.59,229.64
2016,5,31,16,0,104.0,275.0,2.5,19.0,339.0,250.76,195.02
2016,5,31,16,15,83.5,248.0,2.45,18.5,296.5,215.98,168.22
2016,5,31,16,30,63.0,221.0,2.4,18.0,254.0,183.59,143.15
2016,5,31,16,45,68.5,201.0,2.4,18.0,234.0,164.42,127.51
2016,5,31,17,0,74.0,181.0,2.4,18.0,214.0,144.7,111.35
2016,5,31,17,15,67.0,160.0,2.3,17.5,187.0,122.44,94.06
2016,5,31,17,30,60.0,139.0,2.2,17.0,160.0,101.21,78.13
2016,5,31,17,45,304.5,102.5,2.15,17.0,184.0,72.62,58.56
2016,5,31,18,0,549.0,66.0,2.1,17.0,208.0,53.08,41.35
2016,5,31,18,15,473.5,57.5,2.05,16.5,161.0,46.45,35.36
2016,5,31,18,30,398.0,49.0,2.0,16.0,114.0,39.84,29.17
2016,5,31,18,45,282.5,37.0,1.95,15.5,75.5,30.09,19.92
2016,5,31,19,0,167.0,25.0,1.9,15.0,37.0,19.01,6.26
2016,5,31,19,15,83.5,12.5,1.95,14.5,18.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,130.5,19.0,2.35,12.0,33.0,14.51,0.96
2016,6,1,5,30,261.0,38.0,2.4,12.0,66.0,28.89,18.9
2016,6,1,5,45,354.0,49.0,2.5,12.5,108.5,39.71,29.38
2016,6,1,6,0,447.0,60.0,2.6,13.0,151.0,48.37,37.52
2016,6,1,6,15,223.5,60.0,2.55,13.0,105.5,43.86,33.78
2016,6,1,6,30,0.0,60.0,2.5,13.0,60.0,45.98,35.77
2016,6,1,6,45,0.0,72.5,2.5,13.5,72.5,55.38,41.98
2016,6,1,7,0,0.0,85.0,2.5,14.0,85.0,64.79,49.79
2016,6,1,7,15,0.0,104.0,2.5,14.0,104.0,79.0,61.64
2016,6,1,7,30,0.0,123.0,2.5,14.0,123.0,93.37,73.48
2016,6,1,7,45,2.5,149.0,2.5,14.5,150.5,113.72,89.91
2016,6,1,8,0,5.0,175.0,2.5,15.0,178.0,134.59,106.55
2016,6,1,8,15,4.0,175.5,2.45,15.0,178.0,135.58,107.05
2016,6,1,8,30,3.0,176.0,2.4,15.0,178.0,136.29,107.35
2016,6,1,8,45,7.0,201.0,2.4,15.5,206.0,157.88,124.35
2016,6,1,9,0,11.0,226.0,2.4,16.0,234.0,180.01,141.59
2016,6,1,9,15,12.5,241.0,2.35,16.0,250.5,193.5,152.03
2016,6,1,9,30,14.0,256.0,2.3,16.0,267.0,207.14,162.56
2016,6,1,9,45,14.5,265.0,2.3,16.5,277.0,215.57,168.63
2016,6,1,10,0,15.0,274.0,2.3,17.0,287.0,223.99,174.68
2016,6,1,10,15,59.5,354.0,2.3,17.0,407.5,328.86,256.41
2016,6,1,10,30,104.0,434.0,2.3,17.0,528.0,430.46,333.11
2016,6,1,10,45,81.0,429.0,2.3,17.0,503.5,412.84,318.76
2016,6,1,11,0,58.0,424.0,2.3,17.0,479.0,393.68,303.8
2016,6,1,11,15,59.5,429.0,2.3,17.0,485.5,401.0,309.26
