Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,30,61.0,434.0,2.3,17.0,492.0,407.94,314.33
2016,6,1,11,45,46.5,413.0,2.3,17.0,458.0,379.48,292.59
2016,6,1,12,0,32.0,392.0,2.3,17.0,424.0,350.39,270.42
2016,6,1,12,15,33.0,391.0,2.3,17.0,423.0,350.39,270.58
2016,6,1,12,30,34.0,390.0,2.3,17.0,422.0,350.02,270.36
2016,6,1,12,45,42.5,406.0,2.35,17.0,446.5,369.65,285.51
2016,6,1,13,0,51.0,422.0,2.4,17.0,471.0,388.69,300.1
2016,6,1,13,15,87.0,438.0,2.4,17.0,519.0,428.35,330.68
2016,6,1,13,30,123.0,454.0,2.4,17.0,567.0,476.49,367.03
2016,6,1,13,45,92.5,426.5,2.45,17.0,510.5,416.57,322.04
2016,6,1,14,0,62.0,399.0,2.5,17.0,454.0,368.27,285.68
2016,6,1,14,15,44.5,358.5,2.45,17.0,397.0,319.83,248.91
2016,6,1,14,30,27.0,318.0,2.4,17.0,340.0,272.77,212.76
2016,6,1,14,45,24.5,299.5,2.4,17.0,319.5,247.75,193.69
2016,6,1,15,0,22.0,281.0,2.4,17.0,299.0,230.16,180.24
2016,6,1,15,15,24.5,273.5,2.4,16.5,292.0,223.91,175.99
2016,6,1,15,30,27.0,266.0,2.4,16.0,285.0,221.13,174.41
2016,6,1,15,45,23.0,243.5,2.4,16.0,259.0,196.19,154.82
2016,6,1,16,0,19.0,221.0,2.4,16.0,233.0,175.57,138.63
2016,6,1,16,15,9.5,188.5,2.35,16.0,194.5,146.29,115.38
2016,6,1,16,30,0.0,156.0,2.3,16.0,156.0,118.33,93.1
2016,6,1,16,45,0.0,140.5,2.3,16.0,140.5,106.22,83.44
2016,6,1,17,0,0.0,125.0,2.3,16.0,125.0,94.2,73.75
2016,6,1,17,15,0.0,109.5,2.25,15.5,109.5,82.31,64.16
2016,6,1,17,30,0.0,94.0,2.2,15.0,94.0,70.54,54.51
2016,6,1,17,45,0.0,78.5,2.2,15.0,78.5,59.03,47.04
2016,6,1,18,0,0.0,63.0,2.2,15.0,63.0,47.73,36.96
2016,6,1,18,15,0.0,49.0,2.1,14.5,49.0,37.39,27.65
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,26.74,17.95
2016,6,1,18,45,0.0,23.0,1.9,14.0,23.0,17.53,9.38
2016,6,1,19,0,0.0,11.0,1.8,14.0,11.0,8.35,0.0
2016,6,1,19,15,0.0,5.5,1.85,13.5,5.5,4.33,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,135.0,18.5,1.65,12.0,33.5,14.16,1.12
2016,6,2,5,30,270.0,37.0,1.6,12.0,67.0,28.22,18.39
2016,6,2,5,45,368.5,47.5,1.6,12.5,110.0,38.55,28.4
2016,6,2,6,0,467.0,58.0,1.6,13.0,153.0,46.93,36.27
2016,6,2,6,15,233.5,67.5,1.5,13.0,115.0,49.05,38.44
2016,6,2,6,30,0.0,77.0,1.4,13.0,77.0,57.86,46.41
2016,6,2,6,45,0.0,92.5,1.35,13.5,92.5,69.28,53.81
2016,6,2,7,0,0.0,108.0,1.3,14.0,108.0,81.04,63.51
2016,6,2,7,15,2.0,131.5,1.2,14.0,133.0,98.88,78.17
2016,6,2,7,30,4.0,155.0,1.1,14.0,158.0,117.24,93.04
2016,6,2,7,45,6.5,171.5,1.05,14.5,175.5,131.15,103.88
2016,6,2,8,0,9.0,188.0,1.0,15.0,193.0,145.41,114.9
2016,6,2,8,15,13.5,209.5,0.95,15.5,218.0,164.48,129.62
2016,6,2,8,30,18.0,231.0,0.9,16.0,243.0,184.14,144.64
2016,6,2,8,45,30.5,266.0,0.85,16.5,288.0,222.02,173.73
2016,6,2,9,0,43.0,301.0,0.8,17.0,333.0,258.79,201.38
2016,6,2,9,15,43.5,317.5,0.75,17.0,351.0,275.7,213.77
2016,6,2,9,30,44.0,334.0,0.7,17.0,369.0,292.6,226.12
2016,6,2,9,45,52.0,357.5,0.7,17.5,400.5,319.89,245.93
2016,6,2,10,0,60.0,381.0,0.7,18.0,432.0,347.74,265.84
2016,6,2,10,15,62.5,396.0,0.7,18.0,450.5,365.19,278.29
2016,6,2,10,30,65.0,411.0,0.7,18.0,469.0,382.57,290.7
2016,6,2,10,45,98.0,437.0,0.75,18.5,527.0,431.91,326.5
2016,6,2,11,0,131.0,463.0,0.8,19.0,585.0,492.97,369.7
2016,6,2,11,15,127.0,469.0,0.85,19.0,589.0,498.51,373.12
2016,6,2,11,30,123.0,475.0,0.9,19.0,593.0,503.13,376.43
2016,6,2,11,45,126.0,475.5,0.95,19.5,596.5,507.89,379.36
2016,6,2,12,0,129.0,476.0,1.0,20.0,600.0,511.77,381.68
2016,6,2,12,15,184.0,476.5,1.05,20.0,653.5,556.91,414.89
2016,6,2,12,30,239.0,477.0,1.1,20.0,707.0,600.71,446.46
2016,6,2,12,45,265.5,465.5,1.2,20.0,719.0,619.97,460.69
2016,6,2,13,0,292.0,454.0,1.3,20.0,731.0,626.99,466.81
2016,6,2,13,15,275.5,450.0,1.4,20.0,707.5,604.77,451.83
2016,6,2,13,30,259.0,446.0,1.5,20.0,684.0,581.72,436.32
2016,6,2,13,45,272.5,430.5,1.6,20.0,675.0,570.64,429.71
2016,6,2,14,0,286.0,415.0,1.7,20.0,666.0,557.75,421.53
2016,6,2,14,15,239.5,408.0,1.75,20.0,614.0,509.17,386.41
2016,6,2,14,30,193.0,401.0,1.8,20.0,562.0,454.67,346.78
2016,6,2,14,45,227.5,377.0,1.9,20.0,558.5,446.73,342.06
2016,6,2,15,0,262.0,353.0,2.0,20.0,555.0,442.17,339.12
2016,6,2,15,15,220.0,338.0,2.05,19.5,501.5,387.68,298.78
2016,6,2,15,30,178.0,323.0,2.1,19.0,448.0,342.74,265.29
2016,6,2,15,45,147.5,300.0,2.15,19.0,399.5,300.25,232.77
2016,6,2,16,0,117.0,277.0,2.2,19.0,351.0,260.54,202.18
2016,6,2,16,15,126.5,255.0,2.2,18.5,329.0,237.96,184.4
2016,6,2,16,30,136.0,233.0,2.2,18.0,307.0,214.34,165.3
2016,6,2,16,45,264.0,193.0,2.25,18.0,318.5,205.31,152.75
2016,6,2,17,0,392.0,153.0,2.3,18.0,330.0,181.24,127.13
2016,6,2,17,15,529.5,114.5,2.25,17.5,322.0,142.8,91.59
2016,6,2,17,30,667.0,76.0,2.2,17.0,314.0,89.76,53.15
2016,6,2,17,45,617.0,70.0,2.2,17.0,263.5,56.24,44.19
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,51.71,40.16
2016,6,2,18,15,493.5,56.0,2.1,16.5,165.5,45.4,34.47
2016,6,2,18,30,420.0,48.0,2.0,16.0,118.0,39.12,28.59
2016,6,2,18,45,307.5,37.0,1.95,15.5,79.0,30.15,20.08
2016,6,2,19,0,195.0,26.0,1.9,15.0,40.0,19.84,7.77
2016,6,2,19,15,97.5,13.0,1.9,15.0,20.0,10.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,147.0,17.5,1.1,14.0,33.5,14.05,1.28
2016,6,3,5,30,294.0,35.0,1.1,14.0,67.0,28.6,18.57
2016,6,3,5,45,387.5,45.0,1.1,14.5,110.0,36.62,26.49
2016,6,3,6,0,481.0,55.0,1.1,15.0,153.0,44.66,33.98
2016,6,3,6,15,452.5,73.5,1.0,15.0,186.0,57.99,46.05
2016,6,3,6,30,424.0,92.0,0.9,15.0,219.0,67.36,54.43
2016,6,3,6,45,469.5,98.5,0.85,15.5,263.5,85.64,58.65
2016,6,3,7,0,515.0,105.0,0.8,16.0,308.0,128.64,82.2
2016,6,3,7,15,635.0,96.0,0.75,16.5,381.0,173.6,110.54
2016,6,3,7,30,755.0,87.0,0.7,17.0,454.0,234.4,155.58
2016,6,3,7,45,760.5,90.5,0.65,17.5,493.5,282.73,197.07
2016,6,3,8,0,766.0,94.0,0.6,18.0,533.0,330.32,237.91
2016,6,3,8,15,630.5,155.5,0.55,18.5,537.0,369.6,273.76
2016,6,3,8,30,495.0,217.0,0.5,19.0,541.0,391.13,293.45
2016,6,3,8,45,680.0,160.5,0.5,19.5,638.0,464.37,347.58
2016,6,3,9,0,865.0,104.0,0.5,20.0,735.0,543.96,405.57
2016,6,3,9,15,688.5,191.5,0.45,20.5,710.5,559.47,415.72
2016,6,3,9,30,512.0,279.0,0.4,21.0,686.0,550.85,408.11
2016,6,3,9,45,713.0,191.5,0.4,21.5,784.0,632.45,466.38
2016,6,3,10,0,914.0,104.0,0.4,22.0,882.0,709.66,519.77
2016,6,3,10,15,727.0,218.0,0.55,22.0,849.0,713.83,520.98
2016,6,3,10,30,540.0,332.0,0.7,22.0,816.0,690.71,504.42
2016,6,3,10,45,735.5,220.5,0.85,22.0,896.0,761.94,557.94
2016,6,3,11,0,931.0,109.0,1.0,22.0,976.0,817.61,599.24
2016,6,3,11,15,933.5,109.5,1.1,22.0,989.5,834.48,610.61
2016,6,3,11,30,936.0,110.0,1.2,22.0,1003.0,847.89,620.24
2016,6,3,11,45,936.5,110.5,1.35,22.0,1009.0,856.2,627.27
2016,6,3,12,0,937.0,111.0,1.5,22.0,1015.0,860.97,632.04
2016,6,3,12,15,936.5,111.0,1.6,22.0,1013.5,860.99,633.15
2016,6,3,12,30,936.0,111.0,1.7,22.0,1012.0,857.5,632.02
2016,6,3,12,45,925.5,116.5,1.8,22.0,1000.5,847.04,626.32
2016,6,3,13,0,915.0,122.0,1.9,22.0,989.0,833.23,618.43
2016,6,3,13,15,911.5,121.5,1.95,22.0,973.0,816.75,608.29
2016,6,3,13,30,908.0,121.0,2.0,22.0,957.0,796.95,595.91
2016,6,3,13,45,904.0,119.5,2.05,22.0,934.0,772.72,579.58
2016,6,3,14,0,900.0,118.0,2.1,22.0,911.0,745.37,560.79
2016,6,3,14,15,893.0,117.0,2.1,22.0,881.5,713.4,538.04
2016,6,3,14,30,886.0,116.0,2.1,22.0,852.0,678.77,512.97
2016,6,3,14,45,696.5,192.0,2.15,22.0,755.5,601.59,455.5
2016,6,3,15,0,507.0,268.0,2.2,22.0,659.0,521.51,395.81
2016,6,3,15,15,429.0,280.0,2.15,22.0,598.5,464.64,353.18
2016,6,3,15,30,351.0,292.0,2.1,22.0,538.0,407.38,309.88
2016,6,3,15,45,525.5,212.0,2.1,22.0,554.0,407.39,307.59
2016,6,3,16,0,700.0,132.0,2.1,22.0,570.0,386.11,286.4
2016,6,3,16,15,495.0,175.0,2.05,21.5,472.5,308.5,227.98
2016,6,3,16,30,290.0,218.0,2.0,21.0,375.0,248.93,185.42
2016,6,3,16,45,364.0,181.0,2.0,21.0,359.0,219.35,158.04
2016,6,3,17,0,438.0,144.0,2.0,21.0,343.0,182.6,124.63
2016,6,3,17,15,368.5,135.5,1.9,20.5,289.0,139.22,94.11
2016,6,3,17,30,299.0,127.0,1.8,20.0,235.0,104.25,73.63
2016,6,3,17,45,268.0,112.0,1.7,19.5,197.0,79.47,63.89
2016,6,3,18,0,237.0,97.0,1.6,19.0,159.0,69.36,55.19
2016,6,3,18,15,325.5,73.0,1.55,18.5,139.0,53.85,41.53
2016,6,3,18,30,414.0,49.0,1.5,18.0,119.0,39.86,29.0
2016,6,3,18,45,306.5,37.5,1.45,17.5,80.0,30.53,20.27
2016,6,3,19,0,199.0,26.0,1.4,17.0,41.0,19.87,8.07
2016,6,3,19,15,99.5,13.0,1.4,16.5,20.5,10.23,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.9,15.0,14.5,11.04,0.0
2016,6,4,5,30,0.0,29.0,0.8,15.0,29.0,22.08,13.03
2016,6,4,5,45,0.0,48.0,0.75,15.0,48.0,35.76,25.72
2016,6,4,6,0,0.0,67.0,0.7,15.0,67.0,49.29,38.09
2016,6,4,6,15,7.0,86.0,0.7,15.0,88.0,62.8,50.3
2016,6,4,6,30,14.0,105.0,0.7,15.0,109.0,76.25,62.25
2016,6,4,6,45,19.5,124.5,0.7,15.5,131.5,90.94,71.17
2016,6,4,7,0,25.0,144.0,0.7,16.0,154.0,106.36,83.0
2016,6,4,7,15,82.5,174.5,0.75,16.0,213.5,139.61,107.38
2016,6,4,7,30,140.0,205.0,0.8,16.0,273.0,181.01,138.4
2016,6,4,7,45,94.0,218.0,0.85,16.0,266.0,187.76,145.74
2016,6,4,8,0,48.0,231.0,0.9,16.0,259.0,190.13,149.11
2016,6,4,8,15,57.0,256.0,0.95,16.0,291.5,216.71,170.01
2016,6,4,8,30,66.0,281.0,1.0,16.0,324.0,244.39,191.53
2016,6,4,8,45,71.5,303.5,1.05,16.5,353.0,269.54,210.53
2016,6,4,9,0,77.0,326.0,1.1,17.0,382.0,295.21,229.71
2016,6,4,9,15,77.0,344.5,1.1,17.0,403.5,315.13,244.59
2016,6,4,9,30,77.0,363.0,1.1,17.0,425.0,334.91,259.24
2016,6,4,9,45,45.0,310.0,1.1,17.0,346.5,276.71,214.46
2016,6,4,10,0,13.0,257.0,1.1,17.0,268.0,209.05,161.86
2016,6,4,10,15,19.0,299.0,1.15,17.0,316.0,247.28,191.69
2016,6,4,10,30,25.0,341.0,1.2,17.0,364.0,295.18,228.08
2016,6,4,10,45,167.0,390.5,1.25,17.0,546.0,454.65,349.71
2016,6,4,11,0,309.0,440.0,1.3,17.0,728.0,619.18,468.7
2016,6,4,11,15,195.0,449.0,1.3,17.0,632.0,534.14,404.74
2016,6,4,11,30,81.0,458.0,1.3,17.0,536.0,443.22,337.05
2016,6,4,11,45,125.5,472.5,1.35,17.5,593.5,503.98,382.14
2016,6,4,12,0,170.0,487.0,1.4,18.0,651.0,553.12,417.15
2016,6,4,12,15,163.0,486.0,1.4,18.0,643.5,546.77,412.08
2016,6,4,12,30,156.0,485.0,1.4,18.0,636.0,539.36,406.73
2016,6,4,12,45,94.5,436.5,1.4,18.5,528.0,436.2,330.9
2016,6,4,13,0,33.0,388.0,1.4,19.0,420.0,345.18,262.74
2016,6,4,13,15,66.0,417.5,1.4,19.0,479.5,394.03,300.27
2016,6,4,13,30,99.0,447.0,1.4,19.0,539.0,441.18,335.23
2016,6,4,13,45,281.5,396.0,1.45,19.0,646.5,547.84,415.94
2016,6,4,14,0,464.0,345.0,1.5,19.0,754.0,633.84,479.12
2016,6,4,14,15,343.0,371.5,1.5,19.0,669.0,548.71,416.24
2016,6,4,14,30,222.0,398.0,1.5,19.0,584.0,470.23,358.46
2016,6,4,14,45,178.5,381.5,1.5,19.0,527.0,419.84,321.61
2016,6,4,15,0,135.0,365.0,1.5,19.0,470.0,372.14,286.14
2016,6,4,15,15,138.0,345.0,1.5,19.0,447.0,349.34,269.33
2016,6,4,15,30,141.0,325.0,1.5,19.0,424.0,325.98,251.68
2016,6,4,15,45,104.5,296.0,1.55,19.0,367.0,273.91,212.08
2016,6,4,16,0,68.0,267.0,1.6,19.0,310.0,230.5,178.98
2016,6,4,16,15,37.5,221.0,1.6,18.5,245.0,180.73,140.8
2016,6,4,16,30,7.0,175.0,1.6,18.0,180.0,134.14,104.79
2016,6,4,16,45,3.5,153.5,1.65,18.0,156.0,116.37,90.85
2016,6,4,17,0,0.0,132.0,1.7,18.0,132.0,99.2,77.2
2016,6,4,17,15,0.0,112.5,1.7,17.5,112.5,84.44,65.38
2016,6,4,17,30,0.0,93.0,1.7,17.0,93.0,69.91,53.53
2016,6,4,17,45,265.0,80.0,1.7,16.5,150.5,57.27,45.21
2016,6,4,18,0,530.0,67.0,1.7,16.0,208.0,53.53,41.95
2016,6,4,18,15,460.0,58.5,1.65,15.5,162.0,47.0,36.05
2016,6,4,18,30,390.0,50.0,1.6,15.0,116.0,40.46,29.94
2016,6,4,18,45,292.0,38.0,1.55,15.0,78.5,30.84,20.81
2016,6,4,19,0,194.0,26.0,1.5,15.0,41.0,19.86,8.51
2016,6,4,19,15,97.0,13.0,1.55,14.5,20.5,10.23,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,21.5,4.0,1.55,12.5,4.5,0.0,0.0
2016,6,5,5,0,43.0,8.0,1.6,13.0,9.0,6.29,0.0
2016,6,5,5,15,164.5,21.5,1.65,13.0,38.0,16.44,2.96
2016,6,5,5,30,286.0,35.0,1.7,13.0,67.0,28.54,18.63
2016,6,5,5,45,376.5,45.0,1.8,13.5,109.0,36.53,26.52
2016,6,5,6,0,467.0,55.0,1.9,14.0,151.0,44.52,33.99
2016,6,5,6,15,257.5,84.0,1.85,14.0,139.5,61.33,49.19
2016,6,5,6,30,48.0,113.0,1.8,14.0,128.0,79.89,65.75
2016,6,5,6,45,56.0,134.0,1.8,14.0,154.0,96.03,75.36
2016,6,5,7,0,64.0,155.0,1.8,14.0,180.0,116.81,91.02
2016,6,5,7,15,146.0,177.0,1.8,14.0,245.0,150.89,115.0
2016,6,5,7,30,228.0,199.0,1.8,14.0,310.0,196.0,148.59
2016,6,5,7,45,145.0,218.5,1.8,14.5,292.0,203.09,157.82
2016,6,5,8,0,62.0,238.0,1.8,15.0,274.0,199.42,157.35
2016,6,5,8,15,72.0,263.0,1.85,15.0,307.5,227.18,179.46
2016,6,5,8,30,82.0,288.0,1.9,15.0,341.0,256.11,202.26
2016,6,5,8,45,76.0,305.5,2.0,15.5,357.5,272.91,215.09
2016,6,5,9,0,70.0,323.0,2.1,16.0,374.0,289.03,227.18
2016,6,5,9,15,100.5,351.0,2.15,16.0,428.5,333.01,261.22
2016,6,5,9,30,131.0,379.0,2.2,16.0,483.0,386.45,302.08
2016,6,5,9,45,122.5,394.5,2.3,16.5,495.0,401.12,312.27
2016,6,5,10,0,114.0,410.0,2.4,17.0,507.0,414.74,321.71
2016,6,5,10,15,207.5,415.5,2.4,17.0,599.5,490.3,379.43
2016,6,5,10,30,301.0,421.0,2.4,17.0,692.0,579.17,445.46
2016,6,5,10,45,249.5,443.0,2.45,17.0,671.0,568.2,435.95
2016,6,5,11,0,198.0,465.0,2.5,17.0,650.0,544.42,417.69
2016,6,5,11,15,183.5,473.0,2.5,17.0,646.0,544.51,417.43
2016,6,5,11,30,169.0,481.0,2.5,17.0,642.0,543.19,415.98
2016,6,5,11,45,235.0,472.0,2.5,17.0,698.0,591.0,452.14
2016,6,5,12,0,301.0,463.0,2.5,17.0,754.0,648.44,494.31
2016,6,5,12,15,244.5,474.0,2.45,17.0,710.5,612.2,466.5
2016,6,5,12,30,188.0,485.0,2.4,17.0,667.0,564.64,431.1
2016,6,5,12,45,208.0,478.0,2.4,17.5,677.0,572.57,436.89
2016,6,5,13,0,228.0,471.0,2.4,18.0,687.0,578.98,441.18
2016,6,5,13,15,175.0,463.0,2.4,18.0,627.5,526.55,402.26
2016,6,5,13,30,122.0,455.0,2.4,18.0,568.0,474.97,363.87
2016,6,5,13,45,148.0,445.0,2.4,18.0,578.5,480.93,369.3
2016,6,5,14,0,174.0,435.0,2.4,18.0,589.0,484.9,372.88
2016,6,5,14,15,120.0,406.0,2.45,18.0,511.0,417.41,322.26
2016,6,5,14,30,66.0,377.0,2.5,18.0,433.0,344.86,267.37
2016,6,5,14,45,78.5,367.0,2.55,18.0,430.5,340.15,264.55
2016,6,5,15,0,91.0,357.0,2.6,18.0,428.0,334.17,260.37
2016,6,5,15,15,70.0,325.5,2.65,18.0,378.5,292.5,228.41
2016,6,5,15,30,49.0,294.0,2.7,18.0,329.0,252.83,197.85
2016,6,5,15,45,33.5,257.5,2.75,18.0,281.0,213.98,167.68
2016,6,5,16,0,18.0,221.0,2.8,18.0,233.0,175.08,137.2
2016,6,5,16,15,9.5,191.0,2.8,17.5,198.0,148.08,116.2
2016,6,5,16,30,1.0,161.0,2.8,17.0,163.0,122.26,95.94
2016,6,5,16,45,0.5,141.5,2.85,17.0,142.5,107.06,83.79
2016,6,5,17,0,0.0,122.0,2.9,17.0,122.0,92.1,71.7
2016,6,5,17,15,0.0,98.0,2.85,16.5,98.0,74.25,57.15
2016,6,5,17,30,0.0,74.0,2.8,16.0,74.0,56.6,42.53
2016,6,5,17,45,0.0,62.0,2.8,16.0,62.0,47.52,36.68
2016,6,5,18,0,0.0,50.0,2.8,16.0,50.0,38.26,28.43
2016,6,5,18,15,207.0,49.5,2.7,15.5,85.5,36.64,26.9
2016,6,5,18,30,414.0,49.0,2.6,15.0,121.0,39.8,29.37
2016,6,5,18,45,310.0,38.0,2.55,15.0,82.0,30.91,20.9
2016,6,5,19,0,206.0,27.0,2.5,15.0,43.0,20.63,9.35
2016,6,5,19,15,103.0,13.5,2.5,14.5,21.5,10.62,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,2.5,13.0,9.0,6.29,0.0
2016,6,6,5,15,163.0,21.0,2.5,13.0,37.0,16.07,2.93
2016,6,6,5,30,280.0,34.0,2.5,13.0,65.0,27.67,17.89
2016,6,6,5,45,366.5,43.5,2.5,13.5,105.5,35.24,25.38
2016,6,6,6,0,453.0,53.0,2.5,14.0,146.0,42.81,32.47
2016,6,6,6,15,226.5,69.0,2.45,14.0,115.5,49.97,39.09
2016,6,6,6,30,0.0,85.0,2.4,14.0,85.0,63.24,51.0
2016,6,6,6,45,0.0,102.5,2.4,14.5,102.5,75.96,59.25
2016,6,6,7,0,0.0,120.0,2.4,15.0,120.0,89.24,70.17
2016,6,6,7,15,3.5,140.0,2.4,15.0,142.0,104.95,82.93
2016,6,6,7,30,7.0,160.0,2.4,15.0,164.0,121.27,96.05
2016,6,6,7,45,6.5,170.0,2.4,15.5,174.0,129.91,102.7
2016,6,6,8,0,6.0,180.0,2.4,16.0,184.0,138.4,109.17
2016,6,6,8,15,7.0,190.0,2.4,16.0,194.5,147.35,116.13
2016,6,6,8,30,8.0,200.0,2.4,16.0,205.0,156.36,123.12
2016,6,6,8,45,10.5,218.0,2.45,16.0,225.5,172.24,135.61
2016,6,6,9,0,13.0,236.0,2.5,16.0,246.0,188.42,148.29
2016,6,6,9,15,17.5,263.5,2.5,16.0,277.5,213.34,167.83
2016,6,6,9,30,22.0,291.0,2.5,16.0,309.0,238.79,187.62
2016,6,6,9,45,20.0,293.0,2.55,16.5,310.0,240.62,188.38
2016,6,6,10,0,18.0,295.0,2.6,17.0,311.0,242.16,188.99
2016,6,6,10,15,25.5,329.5,2.6,17.0,352.5,283.96,221.35
2016,6,6,10,30,33.0,364.0,2.6,17.0,394.0,319.53,248.45
2016,6,6,10,45,76.5,412.5,2.65,17.0,483.5,394.07,305.72
2016,6,6,11,0,120.0,461.0,2.7,17.0,573.0,480.93,370.89
2016,6,6,11,15,95.5,456.0,2.65,17.0,546.5,450.35,347.04
2016,6,6,11,30,71.0,451.0,2.6,17.0,520.0,428.75,330.31
2016,6,6,11,45,62.0,443.5,2.6,17.0,503.5,416.4,320.92
2016,6,6,12,0,53.0,436.0,2.6,17.0,487.0,403.41,311.0
2016,6,6,12,15,135.0,459.5,2.6,17.0,589.5,501.11,385.58
2016,6,6,12,30,217.0,483.0,2.6,17.0,692.0,585.81,448.47
2016,6,6,12,45,136.5,457.0,2.6,17.0,588.5,497.7,382.19
2016,6,6,13,0,56.0,431.0,2.6,17.0,485.0,398.99,307.61
2016,6,6,13,15,69.5,435.5,2.6,17.0,501.0,411.37,317.79
2016,6,6,13,30,83.0,440.0,2.6,17.0,517.0,422.78,326.74
2016,6,6,13,45,65.5,412.0,2.6,17.0,472.0,383.53,297.09
2016,6,6,14,0,48.0,384.0,2.6,17.0,427.0,345.03,267.97
2016,6,6,14,15,56.0,379.5,2.6,17.0,427.5,343.83,267.6
2016,6,6,14,30,64.0,375.0,2.6,17.0,428.0,341.8,266.43
2016,6,6,14,45,251.0,336.0,2.65,17.0,532.0,434.26,339.34
2016,6,6,15,0,438.0,297.0,2.7,17.0,636.0,503.57,391.87
2016,6,6,15,15,281.0,311.0,2.7,16.5,524.5,403.61,315.37
2016,6,6,15,30,124.0,325.0,2.7,16.0,413.0,317.47,249.43
2016,6,6,15,45,84.5,289.5,2.75,16.0,348.0,260.15,205.0
2016,6,6,16,0,45.0,254.0,2.8,16.0,283.0,211.92,167.34
2016,6,6,16,15,70.0,243.0,2.85,16.0,284.0,207.4,163.4
2016,6,6,16,30,95.0,232.0,2.9,16.0,285.0,199.95,156.55
2016,6,6,16,45,51.0,191.5,2.95,16.0,219.5,153.79,120.5
2016,6,6,17,0,7.0,151.0,3.0,16.0,154.0,113.72,89.6
2016,6,6,17,15,3.5,119.5,3.0,15.5,121.0,89.73,70.21
2016,6,6,17,30,0.0,88.0,3.0,15.0,88.0,66.49,51.07
2016,6,6,17,45,0.0,74.0,3.0,15.0,74.0,56.06,44.41
2016,6,6,18,0,0.0,60.0,3.0,15.0,60.0,45.76,35.22
2016,6,6,18,15,0.0,46.5,2.95,14.5,46.5,35.58,26.08
2016,6,6,18,30,0.0,33.0,2.9,14.0,33.0,25.19,16.63
2016,6,6,18,45,0.0,22.5,2.9,14.0,22.5,17.14,9.16
2016,6,6,19,0,0.0,12.0,2.9,14.0,12.0,9.11,1.11
2016,6,6,19,15,0.0,6.0,2.9,13.5,6.0,4.72,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.4,14.0,9.0,7.08,0.0
2016,6,7,5,15,139.0,23.0,2.4,14.0,37.0,17.46,3.78
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.13,18.22
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,38.31,28.02
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,46.58,35.81
2016,6,7,6,15,251.5,87.0,2.45,14.0,142.0,63.16,50.82
2016,6,7,6,30,71.0,116.0,2.4,14.0,137.0,81.91,67.55
2016,6,7,6,45,81.0,137.0,2.35,14.5,165.5,98.34,76.9
2016,6,7,7,0,91.0,158.0,2.3,15.0,194.0,120.84,93.07
2016,6,7,7,15,58.5,169.0,2.25,15.0,193.0,131.88,102.81
2016,6,7,7,30,26.0,180.0,2.2,15.0,192.0,139.17,109.98
2016,6,7,7,45,116.0,214.0,2.15,15.5,279.5,191.72,149.29
2016,6,7,8,0,206.0,248.0,2.1,16.0,367.0,253.97,196.73
2016,6,7,8,15,303.5,250.0,2.1,16.0,441.0,308.66,238.86
2016,6,7,8,30,401.0,252.0,2.1,16.0,515.0,374.36,290.01
2016,6,7,8,45,251.5,293.5,2.15,16.0,462.5,354.42,276.94
2016,6,7,9,0,102.0,335.0,2.2,16.0,410.0,314.12,246.47
2016,6,7,9,15,98.5,353.0,2.25,16.0,428.5,332.86,261.07
2016,6,7,9,30,95.0,371.0,2.3,16.0,447.0,351.09,274.87
2016,6,7,9,45,215.0,377.0,2.35,16.5,557.5,444.69,346.64
2016,6,7,10,0,335.0,383.0,2.4,17.0,668.0,546.74,422.71
2016,6,7,10,15,265.0,413.0,2.45,17.0,643.5,535.45,412.83
2016,6,7,10,30,195.0,443.0,2.5,17.0,619.0,510.5,393.34
2016,6,7,10,45,177.5,454.5,2.6,17.0,617.5,513.64,395.54
2016,6,7,11,0,160.0,466.0,2.7,17.0,616.0,515.18,396.35
2016,6,7,11,15,193.5,470.5,2.75,17.0,654.0,549.24,422.02
2016,6,7,11,30,227.0,475.0,2.8,17.0,692.0,583.19,447.28
2016,6,7,11,45,134.5,446.5,2.85,17.0,576.0,488.22,375.83
2016,6,7,12,0,42.0,418.0,2.9,17.0,460.0,379.13,292.65
2016,6,7,12,15,55.0,435.0,2.9,17.0,489.0,404.04,312.15
2016,6,7,12,30,68.0,452.0,2.9,17.0,518.0,428.44,330.64
2016,6,7,12,45,78.0,455.5,2.95,17.0,530.5,438.33,338.32
2016,6,7,13,0,88.0,459.0,3.0,17.0,543.0,447.47,345.51
2016,6,7,13,15,81.5,446.5,3.0,17.0,523.5,429.62,332.15
2016,6,7,13,30,75.0,434.0,3.0,17.0,504.0,411.56,318.72
2016,6,7,13,45,68.0,417.5,3.05,17.0,479.5,389.73,302.47
2016,6,7,14,0,61.0,401.0,3.1,17.0,455.0,367.97,286.22
2016,6,7,14,15,66.0,391.0,3.1,17.0,447.5,359.78,280.4
2016,6,7,14,30,71.0,381.0,3.1,17.0,440.0,350.98,274.03
2016,6,7,14,45,63.5,358.5,3.15,17.0,410.0,324.0,253.52
2016,6,7,15,0,56.0,336.0,3.2,17.0,380.0,297.53,233.32
2016,6,7,15,15,48.5,311.5,3.2,16.5,348.0,270.12,212.61
2016,6,7,15,30,41.0,287.0,3.2,16.0,316.0,243.46,192.26
2016,6,7,15,45,37.5,266.0,3.2,16.0,291.5,222.0,175.5
2016,6,7,16,0,34.0,245.0,3.2,16.0,267.0,200.99,158.95
2016,6,7,16,15,22.0,213.0,3.15,16.0,226.5,168.37,133.08
2016,6,7,16,30,10.0,181.0,3.1,16.0,186.0,139.32,110.02
2016,6,7,16,45,5.0,161.5,3.1,16.0,164.0,122.44,96.63
2016,6,7,17,0,0.0,142.0,3.1,16.0,142.0,106.27,83.76
2016,6,7,17,15,0.0,106.0,3.1,15.5,106.0,79.93,62.14
2016,6,7,17,30,0.0,70.0,3.1,15.0,70.0,53.71,40.24
2016,6,7,17,45,0.0,59.0,3.1,15.0,59.0,45.2,34.76
2016,6,7,18,0,0.0,48.0,3.1,15.0,48.0,36.71,27.18
2016,6,7,18,15,182.0,51.5,3.0,14.5,83.5,37.77,28.03
2016,6,7,18,30,364.0,55.0,2.9,14.0,119.0,41.78,31.26
2016,6,7,18,45,265.5,42.0,2.85,14.0,81.0,31.84,21.86
2016,6,7,19,0,167.0,29.0,2.8,14.0,43.0,21.95,10.88
2016,6,7,19,15,83.5,14.5,2.8,14.0,21.5,11.41,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.0,2.85,13.0,1.0,0.0,0.0
2016,6,8,5,0,0.0,2.0,2.9,13.0,2.0,1.57,0.0
2016,6,8,5,15,0.0,7.5,2.95,13.0,7.5,5.68,0.0
2016,6,8,5,30,0.0,13.0,3.0,13.0,13.0,9.87,2.76
2016,6,8,5,45,0.0,21.5,3.15,13.5,21.5,16.36,8.78
2016,6,8,6,0,0.0,30.0,3.3,14.0,30.0,22.86,14.75
2016,6,8,6,15,0.0,39.5,3.35,14.0,39.5,30.16,21.41
2016,6,8,6,30,0.0,49.0,3.4,14.0,49.0,37.47,28.01
2016,6,8,6,45,0.0,58.5,3.5,14.0,58.5,44.8,32.85
2016,6,8,7,0,0.0,68.0,3.6,14.0,68.0,52.16,39.04
2016,6,8,7,15,22.0,129.0,3.65,14.0,140.0,99.58,78.01
2016,6,8,7,30,44.0,190.0,3.7,14.0,212.0,149.17,118.17
2016,6,8,7,45,31.0,196.5,3.75,14.0,213.0,155.45,123.65
2016,6,8,8,0,18.0,203.0,3.8,14.0,214.0,158.9,126.7
2016,6,8,8,15,78.5,250.0,3.8,14.0,301.0,219.42,174.65
2016,6,8,8,30,139.0,297.0,3.8,14.0,388.0,289.63,230.26
2016,6,8,8,45,114.0,314.0,3.85,14.5,392.0,300.91,239.03
2016,6,8,9,0,89.0,331.0,3.9,15.0,396.0,304.14,241.17
2016,6,8,9,15,129.5,355.5,3.9,15.0,456.0,357.77,283.26
2016,6,8,9,30,170.0,380.0,3.9,15.0,516.0,409.07,323.1
2016,6,8,9,45,276.0,371.5,3.9,15.0,602.5,485.41,382.61
2016,6,8,10,0,382.0,363.0,3.9,15.0,689.0,561.07,440.93
2016,6,8,10,15,316.5,398.5,3.9,15.0,674.0,558.8,437.83
2016,6,8,10,30,251.0,434.0,3.9,15.0,659.0,551.69,431.15
2016,6,8,10,45,232.0,448.5,3.9,15.5,660.5,548.76,427.77
2016,6,8,11,0,213.0,463.0,3.9,16.0,662.0,552.7,429.31
2016,6,8,11,15,216.0,469.5,3.95,16.0,674.0,565.47,438.78
2016,6,8,11,30,219.0,476.0,4.0,16.0,686.0,577.21,447.43
2016,6,8,11,45,316.0,443.5,4.05,16.0,748.0,640.41,496.16
2016,6,8,12,0,413.0,411.0,4.1,16.0,810.0,701.5,542.51
2016,6,8,12,15,416.0,409.5,4.1,15.5,811.0,703.14,544.43
2016,6,8,12,30,419.0,408.0,4.1,15.0,812.0,702.63,545.15
2016,6,8,12,45,426.0,401.5,4.1,15.0,809.5,699.24,542.9
2016,6,8,13,0,433.0,395.0,4.1,15.0,807.0,693.61,539.03
2016,6,8,13,15,488.5,371.0,4.05,15.0,828.0,709.27,551.49
2016,6,8,13,30,544.0,347.0,4.0,15.0,849.0,720.78,560.63
2016,6,8,13,45,504.5,346.5,4.0,15.0,803.0,677.2,528.15
2016,6,8,14,0,465.0,346.0,4.0,15.0,757.0,633.32,495.43
2016,6,8,14,15,515.0,314.5,3.95,15.0,756.5,625.71,490.53
2016,6,8,14,30,565.0,283.0,3.9,15.0,756.0,613.01,481.28
2016,6,8,14,45,523.5,281.0,3.85,15.0,704.5,562.99,442.73
2016,6,8,15,0,482.0,279.0,3.8,15.0,653.0,514.16,404.79
2016,6,8,15,15,506.0,253.0,3.8,15.0,627.5,482.93,380.15
2016,6,8,15,30,530.0,227.0,3.8,15.0,602.0,448.3,351.96
2016,6,8,15,45,413.0,246.0,3.8,15.0,527.0,383.28,300.26
2016,6,8,16,0,296.0,265.0,3.8,15.0,452.0,323.5,253.14
2016,6,8,16,15,338.0,233.5,3.8,15.0,431.0,295.23,228.3
2016,6,8,16,30,380.0,202.0,3.8,15.0,410.0,262.39,198.68
2016,6,8,16,45,391.0,178.5,3.8,15.0,374.5,225.4,166.21
2016,6,8,17,0,402.0,155.0,3.8,15.0,339.0,184.21,130.84
2016,6,8,17,15,239.5,149.0,3.75,14.5,255.0,133.9,97.49
2016,6,8,17,30,77.0,143.0,3.7,14.0,171.0,104.93,81.75
2016,6,8,17,45,66.5,122.5,3.7,14.0,144.0,86.27,71.39
2016,6,8,18,0,56.0,102.0,3.7,14.0,117.0,72.58,59.21
2016,6,8,18,15,44.0,81.5,3.55,14.0,92.0,58.7,46.66
2016,6,8,18,30,32.0,61.0,3.4,14.0,67.0,44.63,33.78
2016,6,8,18,45,16.0,43.0,3.3,14.0,46.0,31.91,21.95
2016,6,8,19,0,0.0,25.0,3.2,14.0,25.0,18.91,8.77
2016,6,8,19,15,0.0,12.5,3.15,13.5,12.5,9.83,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,9.0,3.1,13.0,10.0,7.08,0.0
2016,6,9,5,15,142.5,23.5,3.25,13.0,38.0,17.84,4.21
2016,6,9,5,30,255.0,38.0,3.4,13.0,66.0,28.88,18.94
2016,6,9,5,45,345.5,48.5,3.6,13.5,107.5,39.16,28.81
2016,6,9,6,0,436.0,59.0,3.8,14.0,149.0,47.41,36.53
2016,6,9,6,15,246.5,87.0,3.8,14.0,140.5,63.11,50.77
2016,6,9,6,30,57.0,115.0,3.8,14.0,132.0,81.18,66.91
2016,6,9,6,45,66.0,135.5,3.8,14.5,159.0,96.69,75.89
2016,6,9,7,0,75.0,156.0,3.8,15.0,186.0,117.81,91.31
2016,6,9,7,15,42.5,160.0,3.75,15.0,177.0,123.36,96.58
2016,6,9,7,30,10.0,164.0,3.7,15.0,168.0,124.59,98.75
2016,6,9,7,45,27.5,196.5,3.7,15.0,211.5,154.43,122.49
2016,6,9,8,0,45.0,229.0,3.7,15.0,255.0,186.93,148.36
2016,6,9,8,15,73.5,261.0,3.65,15.0,307.5,225.42,178.79
2016,6,9,8,30,102.0,293.0,3.6,15.0,360.0,267.16,211.8
2016,6,9,8,45,67.0,289.5,3.55,15.5,334.5,255.68,202.47
2016,6,9,9,0,32.0,286.0,3.5,16.0,309.0,240.26,189.72
2016,6,9,9,15,33.0,302.5,3.45,16.0,328.0,256.78,202.53
2016,6,9,9,30,34.0,319.0,3.4,16.0,347.0,273.36,215.24
2016,6,9,9,45,47.5,350.5,3.4,16.0,391.0,309.83,243.56
2016,6,9,10,0,61.0,382.0,3.4,16.0,435.0,347.41,272.45
2016,6,9,10,15,75.5,405.5,3.35,16.0,473.0,380.09,297.34
2016,6,9,10,30,90.0,429.0,3.3,16.0,511.0,413.45,322.56
2016,6,9,10,45,59.5,398.0,3.3,16.0,453.0,368.7,287.65
2016,6,9,11,0,29.0,367.0,3.3,16.0,395.0,322.0,251.16
2016,6,9,11,15,46.5,405.5,3.3,16.0,450.5,369.05,287.6
2016,6,9,11,30,64.0,444.0,3.3,16.0,506.0,416.57,323.7
2016,6,9,11,45,67.0,444.0,3.35,16.0,509.0,420.14,326.27
2016,6,9,12,0,70.0,444.0,3.4,16.0,512.0,423.21,328.69
2016,6,9,12,15,61.5,439.5,3.45,16.0,499.0,412.68,320.57
2016,6,9,12,30,53.0,435.0,3.5,16.0,486.0,401.65,312.13
2016,6,9,12,45,102.5,456.0,3.55,16.0,554.0,457.79,355.9
2016,6,9,13,0,152.0,477.0,3.6,16.0,622.0,522.84,405.38
2016,6,9,13,15,86.5,404.0,3.65,16.0,486.5,397.55,310.11
2016,6,9,13,30,21.0,331.0,3.7,16.0,351.0,276.21,215.85
2016,6,9,13,45,53.0,375.0,3.75,16.0,423.0,343.42,269.17
2016,6,9,14,0,85.0,419.0,3.8,16.0,495.0,399.32,312.58
2016,6,9,14,15,66.5,389.5,3.8,16.0,448.0,358.64,281.14
2016,6,9,14,30,48.0,360.0,3.8,16.0,401.0,319.1,250.67
2016,6,9,14,45,78.5,361.5,3.85,16.0,425.0,335.26,264.03
2016,6,9,15,0,109.0,363.0,3.9,16.0,449.0,348.61,274.8
2016,6,9,15,15,146.0,345.0,3.95,16.0,453.0,352.78,278.27
2016,6,9,15,30,183.0,327.0,4.0,16.0,457.0,347.03,273.61
2016,6,9,15,45,495.0,213.5,4.05,16.0,533.5,394.21,307.59
2016,6,9,16,0,807.0,100.0,4.1,16.0,610.0,402.11,306.29
2016,6,9,16,15,787.5,97.0,4.1,15.5,562.5,350.02,260.93
2016,6,9,16,30,768.0,94.0,4.1,15.0,515.0,298.33,215.39
2016,6,9,16,45,742.5,90.0,4.15,15.0,466.0,245.16,168.63
2016,6,9,17,0,717.0,86.0,4.2,15.0,417.0,193.65,124.86
2016,6,9,17,15,683.5,81.5,4.2,14.5,366.5,138.61,82.77
2016,6,9,17,30,650.0,77.0,4.2,14.0,316.0,90.4,54.41
2016,6,9,17,45,604.5,71.0,4.2,14.0,267.0,56.68,45.13
2016,6,9,18,0,559.0,65.0,4.2,14.0,218.0,52.24,41.15
2016,6,9,18,15,492.0,57.5,4.1,14.0,172.0,46.42,35.78
2016,6,9,18,30,425.0,50.0,4.0,14.0,126.0,40.6,30.24
2016,6,9,18,45,329.0,39.0,3.95,14.0,87.0,31.74,21.83
2016,6,9,19,0,233.0,28.0,3.9,14.0,48.0,22.86,11.96
2016,6,9,19,15,116.5,14.0,3.85,13.5,24.0,10.73,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,5.0,3.3,13.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,10.0,3.4,13.0,11.0,7.87,0.0
2016,6,10,5,15,192.5,21.5,3.55,13.0,40.0,17.5,4.07
2016,6,10,5,30,320.0,33.0,3.7,13.0,69.0,27.02,17.36
2016,6,10,5,45,400.5,42.5,3.85,13.5,110.0,34.65,24.86
2016,6,10,6,0,481.0,52.0,4.0,14.0,151.0,42.27,31.98
2016,6,10,6,15,458.5,70.0,4.05,14.0,185.0,55.28,43.81
2016,6,10,6,30,436.0,88.0,4.1,14.0,219.0,64.88,52.44
2016,6,10,6,45,467.0,98.5,4.2,14.5,262.5,80.64,57.43
2016,6,10,7,0,498.0,109.0,4.3,15.0,306.0,121.93,78.92
2016,6,10,7,15,579.0,104.0,4.3,15.0,363.5,164.82,107.31
2016,6,10,7,30,660.0,99.0,4.3,15.0,421.0,213.35,144.78
2016,6,10,7,45,655.5,114.5,4.3,15.5,462.5,263.79,189.3
2016,6,10,8,0,651.0,130.0,4.3,16.0,504.0,312.84,232.76
2016,6,10,8,15,653.0,144.5,4.3,16.0,546.5,361.88,275.84
2016,6,10,8,30,655.0,159.0,4.3,16.0,589.0,409.82,317.15
2016,6,10,8,45,746.0,134.0,4.3,16.0,654.5,466.38,363.72
2016,6,10,9,0,837.0,109.0,4.3,16.0,720.0,525.11,411.72
2016,6,10,9,15,848.5,111.0,4.25,16.0,759.0,569.25,447.71
2016,6,10,9,30,860.0,113.0,4.2,16.0,798.0,611.8,481.63
2016,6,10,9,45,678.0,215.0,4.2,16.5,768.5,621.77,487.1
2016,6,10,10,0,496.0,317.0,4.2,17.0,739.0,606.28,472.7
2016,6,10,10,15,448.5,347.0,4.2,17.0,738.5,615.16,478.87
2016,6,10,10,30,401.0,377.0,4.2,17.0,738.0,619.46,481.2
2016,6,10,10,45,384.5,395.5,4.25,17.0,747.5,626.38,486.14
2016,6,10,11,0,368.0,414.0,4.3,17.0,757.0,638.69,494.84
2016,6,10,11,15,275.5,447.0,4.3,17.0,706.0,601.75,465.6
2016,6,10,11,30,183.0,480.0,4.3,17.0,655.0,551.25,426.28
2016,6,10,11,45,191.0,483.0,4.3,17.0,667.0,562.66,435.04
2016,6,10,12,0,199.0,486.0,4.3,17.0,679.0,573.02,442.75
2016,6,10,12,15,178.5,486.0,4.3,17.0,659.0,556.81,430.27
2016,6,10,12,30,158.0,486.0,4.3,17.0,639.0,539.5,417.06
2016,6,10,12,45,312.5,438.5,4.3,17.0,737.5,630.51,487.96
2016,6,10,13,0,467.0,391.0,4.3,17.0,836.0,716.11,552.89
2016,6,10,13,15,673.0,265.0,4.3,17.0,894.0,764.32,591.94
2016,6,10,13,30,879.0,139.0,4.3,17.0,952.0,784.62,610.92
2016,6,10,13,45,875.5,137.0,4.3,17.0,930.0,761.5,593.68
2016,6,10,14,0,872.0,135.0,4.3,17.0,908.0,735.31,574.23
2016,6,10,14,15,685.0,221.0,4.3,16.5,816.0,666.5,521.18
2016,6,10,14,30,498.0,307.0,4.3,16.0,724.0,588.53,461.25
2016,6,10,14,45,533.0,278.0,4.3,16.0,708.0,565.96,444.53
2016,6,10,15,0,568.0,249.0,4.3,16.0,692.0,539.06,423.66
2016,6,10,15,15,522.5,248.5,4.3,16.0,639.0,487.86,383.26
2016,6,10,15,30,477.0,248.0,4.3,16.0,586.0,438.8,344.11
2016,6,10,15,45,638.5,179.5,4.3,16.0,601.5,433.78,337.05
2016,6,10,16,0,800.0,111.0,4.3,16.0,617.0,408.72,311.64
2016,6,10,16,15,780.0,107.5,4.3,15.5,569.5,356.34,266.27
2016,6,10,16,30,760.0,104.0,4.3,15.0,522.0,304.43,220.66
2016,6,10,16,45,735.0,99.5,4.3,15.0,472.0,247.82,171.13
2016,6,10,17,0,710.0,95.0,4.3,15.0,422.0,195.88,127.01
2016,6,10,17,15,674.5,90.0,4.25,14.5,371.5,144.24,87.82
2016,6,10,17,30,639.0,85.0,4.2,14.0,321.0,95.96,59.28
2016,6,10,17,45,589.0,78.5,4.2,14.0,270.5,61.95,49.82
2016,6,10,18,0,539.0,72.0,4.2,14.0,220.0,57.3,45.66
2016,6,10,18,15,468.5,63.5,4.0,13.5,173.5,50.86,39.82
2016,6,10,18,30,398.0,55.0,3.8,13.0,127.0,44.42,33.76
2016,6,10,18,45,294.0,43.0,3.65,13.0,87.5,32.72,22.81
2016,6,10,19,0,190.0,31.0,3.5,13.0,48.0,23.48,12.69
2016,6,10,19,15,95.0,15.5,3.4,13.0,24.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,5.51,0.0
2016,6,11,5,15,36.5,23.0,1.95,12.5,27.0,17.45,4.09
2016,6,11,5,30,73.0,39.0,2.0,13.0,47.0,29.08,19.13
2016,6,11,5,45,107.0,58.0,2.1,13.5,76.5,42.49,31.75
2016,6,11,6,0,141.0,77.0,2.2,14.0,106.0,55.16,43.4
2016,6,11,6,15,163.0,97.0,2.2,14.0,139.5,68.4,55.45
2016,6,11,6,30,185.0,117.0,2.2,14.0,173.0,81.29,66.98
2016,6,11,6,45,207.5,134.5,2.2,14.5,208.5,96.73,74.35
2016,6,11,7,0,230.0,152.0,2.2,15.0,244.0,126.84,92.99
2016,6,11,7,15,228.5,175.5,2.15,15.0,277.0,159.99,118.49
2016,6,11,7,30,227.0,199.0,2.1,15.0,310.0,193.12,145.65
2016,6,11,7,45,252.5,218.0,2.1,15.5,353.5,229.91,175.03
2016,6,11,8,0,278.0,237.0,2.1,16.0,397.0,269.23,206.6
2016,6,11,8,15,192.5,265.0,2.0,16.5,380.5,274.14,213.05
2016,6,11,8,30,107.0,293.0,1.9,17.0,364.0,268.75,210.08
2016,6,11,8,45,108.0,314.5,1.85,17.5,390.0,293.08,228.68
2016,6,11,9,0,109.0,336.0,1.8,18.0,416.0,317.39,246.79
2016,6,11,9,15,208.0,346.5,1.7,18.0,509.0,392.89,304.22
2016,6,11,9,30,307.0,357.0,1.6,18.0,602.0,477.06,366.86
2016,6,11,9,45,365.5,349.5,1.55,18.5,652.5,522.22,399.25
2016,6,11,10,0,424.0,342.0,1.5,19.0,703.0,577.51,438.49
2016,6,11,10,15,652.0,235.0,1.4,19.5,811.0,667.01,503.47
2016,6,11,10,30,880.0,128.0,1.3,20.0,919.0,747.55,560.54
2016,6,11,10,45,710.5,241.0,1.25,20.5,889.0,751.63,557.4
2016,6,11,11,0,541.0,354.0,1.2,21.0,859.0,729.61,537.4
2016,6,11,11,15,718.5,242.5,1.2,21.0,924.0,787.15,580.14
2016,6,11,11,30,896.0,131.0,1.2,21.0,989.0,824.71,607.85
2016,6,11,11,45,897.0,132.0,1.2,21.0,995.5,833.71,613.14
2016,6,11,12,0,898.0,133.0,1.2,21.0,1002.0,839.37,616.65
2016,6,11,12,15,898.5,132.5,1.3,21.0,1001.0,840.14,618.36
