Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,30,899.0,132.0,1.4,21.0,1000.0,837.58,617.96
2016,6,11,12,45,906.0,126.5,1.55,21.0,995.0,832.88,616.74
2016,6,11,13,0,913.0,121.0,1.7,21.0,990.0,824.58,613.07
2016,6,11,13,15,910.5,120.5,1.85,21.0,975.0,809.37,604.68
2016,6,11,13,30,908.0,120.0,2.0,21.0,960.0,790.82,593.76
2016,6,11,13,45,902.5,119.5,2.2,21.0,937.5,766.81,578.52
2016,6,11,14,0,897.0,119.0,2.4,21.0,915.0,739.76,560.64
2016,6,11,14,15,890.5,118.0,2.5,20.5,886.5,708.73,539.85
2016,6,11,14,30,884.0,117.0,2.6,20.0,858.0,675.01,516.5
2016,6,11,14,45,873.5,116.5,2.75,20.0,823.0,636.76,488.37
2016,6,11,15,0,863.0,116.0,2.9,20.0,788.0,596.46,457.9
2016,6,11,15,15,851.5,113.5,2.95,20.0,748.0,552.22,423.29
2016,6,11,15,30,840.0,111.0,3.0,20.0,708.0,507.83,387.57
2016,6,11,15,45,821.0,110.0,3.05,20.0,663.0,458.03,346.81
2016,6,11,16,0,802.0,109.0,3.1,20.0,618.0,407.96,304.8
2016,6,11,16,15,782.5,106.0,3.05,19.5,570.5,356.11,260.9
2016,6,11,16,30,763.0,103.0,3.0,19.0,523.0,304.68,216.61
2016,6,11,16,45,732.5,100.0,3.0,18.5,472.5,247.88,168.5
2016,6,11,17,0,702.0,97.0,3.0,18.0,422.0,196.31,125.96
2016,6,11,17,15,667.0,91.5,2.95,17.5,371.0,144.8,87.39
2016,6,11,17,30,632.0,86.0,2.9,17.0,320.0,96.61,59.12
2016,6,11,17,45,581.0,80.0,2.85,17.0,270.0,62.92,50.06
2016,6,11,18,0,530.0,74.0,2.8,17.0,220.0,58.7,46.34
2016,6,11,18,15,461.5,65.0,2.75,16.5,173.5,51.96,40.3
2016,6,11,18,30,393.0,56.0,2.7,16.0,127.0,45.17,34.01
2016,6,11,18,45,292.5,43.5,2.65,15.5,87.5,33.07,22.89
2016,6,11,19,0,192.0,31.0,2.6,15.0,48.0,23.5,12.72
2016,6,11,19,15,96.0,15.5,2.55,14.5,24.0,11.81,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.0,4.5,2.1,12.5,4.5,0.0,0.0
2016,6,12,5,0,16.0,9.0,2.1,13.0,9.0,7.08,0.0
2016,6,12,5,15,113.5,25.5,2.2,13.0,37.5,19.2,5.03
2016,6,12,5,30,211.0,42.0,2.3,13.0,66.0,31.5,21.19
2016,6,12,5,45,301.0,54.5,2.4,13.5,107.0,40.92,30.37
2016,6,12,6,0,391.0,67.0,2.5,14.0,148.0,50.36,39.15
2016,6,12,6,15,454.5,76.5,2.45,14.0,195.0,57.5,45.79
2016,6,12,6,30,518.0,86.0,2.4,14.0,242.0,67.12,54.44
2016,6,12,6,45,569.5,91.5,2.35,14.5,292.5,79.53,56.17
2016,6,12,7,0,621.0,97.0,2.3,15.0,343.0,124.85,77.0
2016,6,12,7,15,655.0,102.5,2.25,15.0,393.0,173.07,110.51
2016,6,12,7,30,689.0,108.0,2.2,15.0,443.0,224.39,151.78
2016,6,12,7,45,718.5,110.5,2.15,15.0,493.0,275.01,195.08
2016,6,12,8,0,748.0,113.0,2.1,15.0,543.0,327.55,240.62
2016,6,12,8,15,767.0,116.5,2.05,15.0,589.5,381.08,286.84
2016,6,12,8,30,786.0,120.0,2.0,15.0,636.0,432.0,330.1
2016,6,12,8,45,803.0,122.0,1.95,15.5,679.5,480.74,369.93
2016,6,12,9,0,820.0,124.0,1.9,16.0,723.0,528.94,408.08
2016,6,12,9,15,831.0,126.5,1.9,16.0,761.0,573.49,443.34
2016,6,12,9,30,842.0,129.0,1.9,16.0,799.0,616.47,476.53
2016,6,12,9,45,681.5,219.0,1.9,16.5,776.5,625.42,481.3
2016,6,12,10,0,521.0,309.0,1.9,17.0,754.0,615.03,471.36
2016,6,12,10,15,703.0,218.0,1.95,17.0,838.5,687.5,526.85
2016,6,12,10,30,885.0,127.0,2.0,17.0,923.0,749.46,574.12
2016,6,12,10,45,650.5,258.0,2.1,17.0,850.5,720.2,549.38
2016,6,12,11,0,416.0,389.0,2.2,17.0,778.0,661.61,504.01
2016,6,12,11,15,348.5,425.5,2.25,17.0,754.5,639.71,487.7
2016,6,12,11,30,281.0,462.0,2.3,17.0,731.0,622.44,474.06
2016,6,12,11,45,298.0,463.5,2.4,17.5,750.5,640.71,487.03
2016,6,12,12,0,315.0,465.0,2.5,18.0,770.0,657.61,498.7
2016,6,12,12,15,437.5,414.5,2.55,18.0,837.5,722.19,547.06
2016,6,12,12,30,560.0,364.0,2.6,18.0,905.0,778.49,588.72
2016,6,12,12,45,460.0,395.5,2.65,18.0,838.0,719.64,545.53
2016,6,12,13,0,360.0,427.0,2.7,18.0,771.0,652.93,497.09
2016,6,12,13,15,413.5,399.5,2.7,17.5,787.5,672.34,513.47
2016,6,12,13,30,467.0,372.0,2.7,17.0,804.0,681.31,521.81
2016,6,12,13,45,669.5,251.0,2.7,17.0,854.0,719.98,553.42
2016,6,12,14,0,872.0,130.0,2.7,17.0,904.0,730.87,564.61
2016,6,12,14,15,864.5,128.5,2.65,17.0,875.0,699.55,540.99
2016,6,12,14,30,857.0,127.0,2.6,17.0,846.0,665.67,515.43
2016,6,12,14,45,847.0,125.5,2.6,17.0,811.0,627.9,486.72
2016,6,12,15,0,837.0,124.0,2.6,17.0,776.0,591.78,458.47
2016,6,12,15,15,824.5,121.5,2.55,17.0,736.0,547.18,423.11
2016,6,12,15,30,812.0,119.0,2.5,17.0,696.0,501.26,385.91
2016,6,12,15,45,519.0,199.0,2.45,17.0,559.5,393.52,303.07
2016,6,12,16,0,226.0,279.0,2.4,17.0,423.0,303.37,235.27
2016,6,12,16,15,145.0,253.5,2.35,16.5,343.5,242.63,188.91
2016,6,12,16,30,64.0,228.0,2.3,16.0,264.0,188.49,147.92
2016,6,12,16,45,118.0,209.5,2.3,16.0,267.5,182.47,141.07
2016,6,12,17,0,172.0,191.0,2.3,16.0,271.0,168.56,127.3
2016,6,12,17,15,86.0,153.5,2.25,15.5,193.5,120.97,92.61
2016,6,12,17,30,0.0,116.0,2.2,15.0,116.0,85.62,67.15
2016,6,12,17,45,0.0,98.0,2.2,15.0,98.0,72.26,58.73
2016,6,12,18,0,0.0,80.0,2.2,15.0,80.0,59.45,47.38
2016,6,12,18,15,196.5,67.5,2.15,14.5,103.0,49.85,38.78
2016,6,12,18,30,393.0,55.0,2.1,14.0,126.0,44.33,33.59
2016,6,12,18,45,299.5,43.0,2.05,14.0,87.5,32.77,22.81
2016,6,12,19,0,206.0,31.0,2.0,14.0,49.0,23.56,12.98
2016,6,12,19,15,103.0,15.5,2.05,14.0,24.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,2.7,12.0,5.0,0.0,0.0
2016,6,13,5,0,36.0,10.0,2.8,12.0,10.0,7.87,0.0
2016,6,13,5,15,149.0,24.0,2.8,12.0,38.5,18.22,4.47
2016,6,13,5,30,262.0,38.0,2.8,12.0,67.0,28.91,19.06
2016,6,13,5,45,356.0,47.5,2.85,12.5,108.5,38.42,28.29
2016,6,13,6,0,450.0,57.0,2.9,13.0,150.0,45.95,35.39
2016,6,13,6,15,225.0,76.0,2.9,13.0,122.5,55.87,44.52
2016,6,13,6,30,0.0,95.0,2.9,13.0,95.0,69.76,57.01
2016,6,13,6,45,3.0,113.5,2.95,13.5,114.5,83.09,65.51
2016,6,13,7,0,6.0,132.0,3.0,14.0,134.0,97.66,77.33
2016,6,13,7,15,8.0,148.0,3.0,14.0,151.5,110.9,88.06
2016,6,13,7,30,10.0,164.0,3.0,14.0,169.0,124.43,98.97
2016,6,13,7,45,7.0,170.0,3.05,14.0,173.5,129.8,103.25
2016,6,13,8,0,4.0,176.0,3.1,14.0,178.0,134.63,107.04
2016,6,13,8,15,20.0,217.0,3.15,14.0,230.0,171.76,136.86
2016,6,13,8,30,36.0,258.0,3.2,14.0,282.0,213.23,169.98
2016,6,13,8,45,33.0,270.5,3.25,14.5,293.5,225.04,178.87
2016,6,13,9,0,30.0,283.0,3.3,15.0,305.0,236.46,187.39
2016,6,13,9,15,42.0,313.5,3.3,15.0,346.5,269.78,213.55
2016,6,13,9,30,54.0,344.0,3.3,15.0,388.0,304.31,240.41
2016,6,13,9,45,158.5,372.5,3.3,15.0,507.0,403.46,318.2
2016,6,13,10,0,263.0,401.0,3.3,15.0,626.0,510.31,400.04
2016,6,13,10,15,296.5,406.0,3.4,15.0,667.0,548.4,428.73
2016,6,13,10,30,330.0,411.0,3.5,15.0,708.0,587.12,458.06
2016,6,13,10,45,443.5,378.0,3.6,15.5,786.5,662.13,514.4
2016,6,13,11,0,557.0,345.0,3.7,16.0,865.0,733.32,566.95
2016,6,13,11,15,735.0,232.5,3.8,16.0,929.5,790.29,612.01
2016,6,13,11,30,913.0,120.0,3.9,16.0,994.0,827.93,642.29
2016,6,13,11,45,912.0,122.0,4.0,16.0,1000.0,836.42,648.31
2016,6,13,12,0,911.0,124.0,4.1,16.0,1006.0,841.47,652.18
2016,6,13,12,15,911.0,124.0,4.15,16.0,1004.5,842.33,652.97
2016,6,13,12,30,911.0,124.0,4.2,16.0,1003.0,839.83,651.47
2016,6,13,12,45,911.0,122.0,4.3,16.0,995.5,832.33,646.8
2016,6,13,13,0,911.0,120.0,4.4,16.0,988.0,821.41,639.94
2016,6,13,13,15,908.0,119.5,4.45,16.0,972.0,805.96,629.55
2016,6,13,13,30,905.0,119.0,4.5,16.0,956.0,787.19,616.6
2016,6,13,13,45,896.5,120.0,4.55,16.0,933.0,762.4,598.42
2016,6,13,14,0,888.0,121.0,4.6,16.0,910.0,734.74,577.86
2016,6,13,14,15,881.0,119.5,4.6,16.0,881.0,703.34,553.98
2016,6,13,14,30,874.0,118.0,4.6,16.0,852.0,669.31,527.71
2016,6,13,14,45,864.0,116.5,4.7,16.0,817.0,631.0,498.04
2016,6,13,15,0,854.0,115.0,4.8,16.0,782.0,590.65,466.05
2016,6,13,15,15,842.5,113.0,4.8,15.5,742.5,547.28,431.45
2016,6,13,15,30,831.0,111.0,4.8,15.0,703.0,503.78,395.7
2016,6,13,15,45,824.5,104.5,4.85,15.0,661.0,455.26,354.35
2016,6,13,16,0,818.0,98.0,4.9,15.0,619.0,405.35,310.76
2016,6,13,16,15,799.0,95.0,4.9,15.0,571.5,353.04,264.44
2016,6,13,16,30,780.0,92.0,4.9,15.0,524.0,301.05,217.84
2016,6,13,16,45,762.5,81.5,4.9,15.0,471.0,243.87,167.19
2016,6,13,17,0,745.0,71.0,4.9,15.0,418.0,187.53,118.75
2016,6,13,17,15,710.0,72.5,4.9,14.5,371.5,139.9,82.63
2016,6,13,17,30,675.0,74.0,4.9,14.0,325.0,90.96,53.64
2016,6,13,17,45,622.5,70.0,4.9,14.0,274.5,56.15,44.65
2016,6,13,18,0,570.0,66.0,4.9,14.0,224.0,53.07,41.89
2016,6,13,18,15,504.5,58.5,4.8,13.5,177.5,47.25,36.62
2016,6,13,18,30,439.0,51.0,4.7,13.0,131.0,41.44,31.16
2016,6,13,18,45,333.0,41.0,4.65,13.0,91.0,33.34,23.4
2016,6,13,19,0,227.0,31.0,4.6,13.0,51.0,23.64,13.2
2016,6,13,19,15,113.5,15.5,4.6,13.0,25.5,11.85,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,41.0,10.0,3.7,12.0,11.0,7.87,0.0
2016,6,14,5,15,162.5,23.0,3.7,12.0,39.5,17.53,4.01
2016,6,14,5,30,284.0,36.0,3.7,12.0,68.0,29.35,19.42
2016,6,14,5,45,385.0,44.5,3.75,12.5,110.5,36.17,26.3
2016,6,14,6,0,486.0,53.0,3.8,13.0,153.0,43.11,32.85
2016,6,14,6,15,545.0,59.5,3.8,13.0,200.5,48.16,37.62
2016,6,14,6,30,604.0,66.0,3.8,13.0,248.0,53.23,42.25
2016,6,14,6,45,650.5,69.5,3.85,13.5,298.5,64.17,43.5
2016,6,14,7,0,697.0,73.0,3.9,14.0,349.0,115.96,67.51
2016,6,14,7,15,699.0,80.0,3.85,14.0,389.0,164.42,102.11
2016,6,14,7,30,701.0,87.0,3.8,14.0,429.0,212.31,142.38
2016,6,14,7,45,750.5,87.0,3.75,14.5,487.5,265.76,187.6
2016,6,14,8,0,800.0,87.0,3.7,15.0,546.0,323.23,237.01
2016,6,14,8,15,817.0,89.5,3.65,15.0,592.5,374.75,282.82
2016,6,14,8,30,834.0,92.0,3.6,15.0,639.0,426.88,328.26
2016,6,14,8,45,846.0,94.5,3.55,15.0,681.5,475.0,369.58
2016,6,14,9,0,858.0,97.0,3.5,15.0,724.0,522.03,408.95
2016,6,14,9,15,868.5,99.0,3.5,15.0,762.0,566.51,445.42
2016,6,14,9,30,879.0,101.0,3.5,15.0,800.0,609.28,479.69
2016,6,14,9,45,562.5,253.0,3.5,15.5,707.5,576.5,452.09
2016,6,14,10,0,246.0,405.0,3.5,16.0,615.0,501.95,391.58
2016,6,14,10,15,570.0,259.5,3.55,16.0,766.0,627.93,491.45
2016,6,14,10,30,894.0,114.0,3.6,16.0,917.0,743.79,581.6
2016,6,14,10,45,899.5,114.0,3.65,16.0,938.0,768.76,599.65
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,790.66,615.56
2016,6,14,11,15,908.0,114.5,3.75,15.5,973.0,807.86,628.74
2016,6,14,11,30,911.0,115.0,3.8,15.0,987.0,821.72,639.66
2016,6,14,11,45,913.0,115.0,3.9,15.0,993.5,831.02,646.46
2016,6,14,12,0,915.0,115.0,4.0,15.0,1000.0,836.94,650.97
2016,6,14,12,15,915.0,115.0,4.1,15.0,999.0,837.86,652.01
2016,6,14,12,30,915.0,115.0,4.2,15.0,998.0,835.39,650.75
2016,6,14,12,45,915.5,113.0,4.35,15.0,991.0,828.27,646.72
2016,6,14,13,0,916.0,111.0,4.5,15.0,984.0,817.69,640.36
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.5,802.58,630.12
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,784.12,617.49
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,760.2,599.93
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,733.24,579.78
2016,6,14,14,15,894.0,108.0,4.7,15.0,880.5,702.62,556.31
2016,6,14,14,30,888.0,107.0,4.7,15.0,852.0,669.27,530.37
2016,6,14,14,45,881.5,104.5,4.7,15.0,818.5,631.82,500.8
2016,6,14,15,0,875.0,102.0,4.7,15.0,785.0,592.03,468.77
2016,6,14,15,15,864.5,100.0,4.7,15.0,746.0,548.42,433.0
2016,6,14,15,30,854.0,98.0,4.7,15.0,707.0,503.21,395.06
2016,6,14,15,45,718.5,137.0,4.75,15.0,627.5,434.95,339.28
2016,6,14,16,0,583.0,176.0,4.8,15.0,548.0,375.73,290.9
2016,6,14,16,15,686.0,132.0,4.8,14.5,536.5,342.97,259.5
2016,6,14,16,30,789.0,88.0,4.8,14.0,525.0,300.66,218.07
2016,6,14,16,45,647.0,111.5,4.85,14.0,447.5,238.34,167.81
2016,6,14,17,0,505.0,135.0,4.9,14.0,370.0,188.93,130.92
2016,6,14,17,15,492.5,119.5,4.9,13.5,326.5,143.77,95.37
2016,6,14,17,30,480.0,104.0,4.9,13.0,283.0,99.79,66.54
2016,6,14,17,45,434.0,95.5,4.9,13.0,239.5,69.64,56.88
2016,6,14,18,0,388.0,87.0,4.9,13.0,196.0,63.71,51.57
2016,6,14,18,15,343.0,73.5,4.8,13.0,155.5,54.33,43.01
2016,6,14,18,30,298.0,60.0,4.7,13.0,115.0,44.74,34.09
2016,6,14,18,45,222.5,46.0,4.6,13.0,80.0,34.43,24.37
2016,6,14,19,0,147.0,32.0,4.5,13.0,45.0,24.05,13.63
2016,6,14,19,15,73.5,16.0,4.45,12.5,22.5,12.13,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,8.65,0.0
2016,6,15,5,15,151.0,23.0,3.85,12.0,40.0,17.5,3.88
2016,6,15,5,30,302.0,35.0,3.9,12.0,69.0,28.61,18.77
2016,6,15,5,45,397.0,43.5,4.0,12.5,111.5,35.45,25.65
2016,6,15,6,0,492.0,52.0,4.1,13.0,154.0,42.38,32.2
2016,6,15,6,15,550.5,58.5,4.15,13.0,201.0,47.47,37.0
2016,6,15,6,30,609.0,65.0,4.2,13.0,248.0,52.57,41.65
2016,6,15,6,45,548.0,88.0,4.3,13.5,275.5,74.34,53.53
2016,6,15,7,0,487.0,111.0,4.4,14.0,303.0,119.16,78.03
2016,6,15,7,15,623.5,95.5,4.45,14.0,376.0,160.96,102.66
2016,6,15,7,30,760.0,80.0,4.5,14.0,449.0,217.51,144.28
2016,6,15,7,45,785.0,81.5,4.55,14.0,498.5,269.12,189.7
2016,6,15,8,0,810.0,83.0,4.6,14.0,548.0,322.08,237.23
2016,6,15,8,15,826.5,85.5,4.6,14.0,594.5,375.41,285.09
2016,6,15,8,30,843.0,88.0,4.6,14.0,641.0,426.41,330.3
2016,6,15,8,45,857.0,89.5,4.7,14.5,684.0,475.01,372.16
2016,6,15,9,0,871.0,91.0,4.8,15.0,727.0,522.69,412.17
2016,6,15,9,15,881.0,92.5,4.8,15.0,765.0,567.02,449.12
2016,6,15,9,30,891.0,94.0,4.8,15.0,803.0,609.58,483.82
2016,6,15,9,45,893.5,98.5,4.85,15.0,835.0,648.06,514.74
2016,6,15,10,0,896.0,103.0,4.9,15.0,867.0,683.8,542.97
2016,6,15,10,15,902.5,104.0,4.9,15.0,894.5,716.46,568.27
2016,6,15,10,30,909.0,105.0,4.9,15.0,922.0,746.34,591.07
2016,6,15,10,45,915.0,104.5,4.95,15.0,943.0,771.66,610.46
2016,6,15,11,0,921.0,104.0,5.0,15.0,964.0,793.88,626.75
2016,6,15,11,15,924.0,104.5,5.0,15.0,978.0,811.41,639.07
2016,6,15,11,30,927.0,105.0,5.0,15.0,992.0,825.56,648.98
2016,6,15,11,45,930.5,104.0,5.05,15.5,999.5,835.43,654.88
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,841.86,658.38
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,842.85,658.76
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,840.37,656.74
2016,6,15,12,45,923.0,109.0,4.95,16.0,995.0,830.67,649.61
2016,6,15,13,0,912.0,115.0,4.9,16.0,984.0,817.65,640.21
2016,6,15,13,15,909.0,114.5,4.85,15.5,968.5,802.28,630.4
2016,6,15,13,30,906.0,114.0,4.8,15.0,953.0,783.59,618.12
2016,6,15,13,45,906.5,109.5,4.8,15.0,932.5,760.89,601.2
2016,6,15,14,0,907.0,105.0,4.8,15.0,912.0,734.82,581.53
2016,6,15,14,15,690.5,210.0,4.7,15.0,812.5,660.69,521.68
2016,6,15,14,30,474.0,315.0,4.6,15.0,713.0,579.07,456.53
2016,6,15,14,45,681.5,204.5,4.6,15.0,751.0,599.99,474.5
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,593.46,469.82
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,549.33,433.37
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,503.58,394.92
2016,6,15,15,45,858.0,86.5,4.45,15.0,667.0,455.41,353.6
2016,6,15,16,0,848.0,83.0,4.4,15.0,624.0,406.06,310.28
2016,6,15,16,15,830.5,80.5,4.3,14.5,576.5,354.06,264.52
2016,6,15,16,30,813.0,78.0,4.2,14.0,529.0,302.12,218.1
2016,6,15,16,45,790.5,75.0,4.15,14.0,479.5,245.78,168.04
2016,6,15,17,0,768.0,72.0,4.1,14.0,430.0,193.22,122.73
2016,6,15,17,15,737.5,68.5,3.95,13.5,380.0,140.81,82.32
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,91.07,52.66
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.0,53.97,42.89
2016,6,15,18,0,622.0,56.0,3.5,13.0,230.0,46.24,35.97
2016,6,15,18,15,560.0,50.0,3.25,13.0,183.0,41.26,31.37
2016,6,15,18,30,498.0,44.0,3.0,13.0,136.0,36.33,26.67
2016,6,15,18,45,403.5,35.5,2.75,13.0,95.5,29.24,19.89
2016,6,15,19,0,309.0,27.0,2.5,13.0,55.0,22.22,12.27
2016,6,15,19,15,154.5,13.5,2.35,12.5,27.5,10.89,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,6,16,5,15,0.0,5.0,1.2,13.0,5.0,3.78,0.0
2016,6,16,5,30,0.0,9.0,1.2,13.0,9.0,6.82,0.16
2016,6,16,5,45,0.0,14.5,1.3,13.5,14.5,11.0,4.07
2016,6,16,6,0,0.0,20.0,1.4,14.0,20.0,15.2,7.94
2016,6,16,6,15,0.0,26.5,1.3,14.0,26.5,20.18,12.5
2016,6,16,6,30,0.0,33.0,1.2,14.0,33.0,25.16,17.02
2016,6,16,6,45,0.0,39.5,1.2,14.0,39.5,30.16,20.35
2016,6,16,7,0,0.0,46.0,1.2,14.0,46.0,35.17,24.59
2016,6,16,7,15,0.0,74.5,1.15,14.0,74.5,57.2,43.24
2016,6,16,7,30,0.0,103.0,1.1,14.0,103.0,78.65,61.12
2016,6,16,7,45,0.0,131.5,1.1,14.5,131.5,100.01,78.53
2016,6,16,8,0,0.0,160.0,1.1,15.0,160.0,121.59,95.81
2016,6,16,8,15,6.5,188.5,1.1,15.0,193.0,145.75,114.99
2016,6,16,8,30,13.0,217.0,1.1,15.0,226.0,170.81,134.75
2016,6,16,8,45,37.0,266.5,1.1,15.5,293.5,223.55,175.86
2016,6,16,9,0,61.0,316.0,1.1,16.0,361.0,277.06,216.71
2016,6,16,9,15,66.5,337.0,1.15,16.0,388.0,301.07,234.81
2016,6,16,9,30,72.0,358.0,1.2,16.0,415.0,325.48,253.25
2016,6,16,9,45,483.0,227.0,1.3,16.0,636.0,502.68,390.92
2016,6,16,10,0,894.0,96.0,1.4,16.0,857.0,675.88,520.33
2016,6,16,10,15,899.5,97.0,1.5,16.0,884.0,707.83,543.0
2016,6,16,10,30,905.0,98.0,1.6,16.0,911.0,736.97,564.75
2016,6,16,10,45,910.5,98.0,1.7,16.5,932.0,762.29,582.5
2016,6,16,11,0,916.0,98.0,1.8,17.0,953.0,784.52,597.14
2016,6,16,11,15,918.5,98.5,1.9,17.0,966.5,801.64,609.25
2016,6,16,11,30,921.0,99.0,2.0,17.0,980.0,815.39,619.13
2016,6,16,11,45,922.0,99.0,2.1,17.0,986.0,824.11,625.64
2016,6,16,12,0,923.0,99.0,2.2,17.0,992.0,829.39,629.91
2016,6,16,12,15,923.0,99.0,2.25,17.0,991.5,830.42,630.95
2016,6,16,12,30,923.0,99.0,2.3,17.0,991.0,828.02,629.75
2016,6,16,12,45,920.0,99.5,2.4,17.0,982.5,820.21,625.29
2016,6,16,13,0,917.0,100.0,2.5,17.0,974.0,808.99,618.53
2016,6,16,13,15,694.0,235.5,2.55,17.0,891.5,754.93,577.26
2016,6,16,13,30,471.0,371.0,2.6,17.0,809.0,683.01,521.96
2016,6,16,13,45,498.5,350.5,2.65,17.0,803.5,674.31,517.06
2016,6,16,14,0,526.0,330.0,2.7,17.0,798.0,662.25,509.08
2016,6,16,14,15,378.5,365.5,2.7,17.0,696.5,565.29,436.58
2016,6,16,14,30,231.0,401.0,2.7,17.0,595.0,476.69,369.46
2016,6,16,14,45,221.5,384.0,2.75,17.0,564.0,446.51,347.32
2016,6,16,15,0,212.0,367.0,2.8,17.0,533.0,416.33,324.59
2016,6,16,15,15,129.0,331.5,2.75,17.0,431.0,333.46,260.86
2016,6,16,15,30,46.0,296.0,2.7,17.0,329.0,252.57,198.15
2016,6,16,15,45,172.0,282.0,2.7,17.0,393.5,296.89,232.44
2016,6,16,16,0,298.0,268.0,2.7,17.0,458.0,326.99,253.27
2016,6,16,16,15,548.5,172.5,2.6,16.5,489.0,325.34,245.09
2016,6,16,16,30,799.0,77.0,2.5,16.0,520.0,297.81,212.48
2016,6,16,16,45,775.5,74.0,2.45,16.0,471.5,242.0,163.66
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,190.14,119.6
2016,6,16,17,15,529.5,102.0,2.3,16.0,335.5,138.62,88.25
2016,6,16,17,30,307.0,133.0,2.2,16.0,248.0,110.45,79.06
2016,6,16,17,45,290.0,114.5,2.1,16.0,210.5,81.44,66.53
2016,6,16,18,0,273.0,96.0,2.0,16.0,173.0,69.37,55.93
2016,6,16,18,15,379.5,69.5,1.8,15.5,153.5,51.98,40.52
2016,6,16,18,30,486.0,43.0,1.6,15.0,134.0,35.44,25.68
2016,6,16,18,45,394.0,35.0,1.45,15.0,94.5,28.77,19.34
2016,6,16,19,0,302.0,27.0,1.3,15.0,55.0,22.18,12.2
2016,6,16,19,15,151.0,13.5,1.2,14.5,27.5,10.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,14.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,7.5,1.55,14.0,7.5,5.68,0.0
2016,6,17,5,30,0.0,13.0,1.6,14.0,13.0,9.87,2.72
2016,6,17,5,45,0.0,21.5,1.7,14.5,21.5,16.36,8.73
2016,6,17,6,0,0.0,30.0,1.8,15.0,30.0,22.86,14.69
2016,6,17,6,15,0.0,39.0,1.8,15.0,39.0,29.77,20.99
2016,6,17,6,30,0.0,48.0,1.8,15.0,48.0,36.7,27.23
2016,6,17,6,45,0.0,57.5,1.8,15.0,57.5,44.03,33.74
2016,6,17,7,0,0.0,67.0,1.8,15.0,67.0,51.38,38.24
2016,6,17,7,15,0.0,78.5,1.8,15.0,78.5,60.3,45.65
2016,6,17,7,30,0.0,90.0,1.8,15.0,90.0,69.05,52.84
2016,6,17,7,45,15.0,153.5,1.85,15.5,162.0,119.8,94.11
2016,6,17,8,0,30.0,217.0,1.9,16.0,234.0,172.89,136.44
2016,6,17,8,15,100.0,256.0,1.95,16.0,320.5,229.99,180.49
2016,6,17,8,30,170.0,295.0,2.0,16.0,407.0,298.29,233.44
2016,6,17,8,45,92.5,269.0,2.05,16.5,330.5,250.59,196.56
2016,6,17,9,0,15.0,243.0,2.1,17.0,254.0,194.31,152.05
2016,6,17,9,15,17.0,261.5,2.15,17.0,274.5,210.97,165.13
2016,6,17,9,30,19.0,280.0,2.2,17.0,295.0,227.84,178.14
2016,6,17,9,45,46.0,335.0,2.3,17.0,374.0,295.51,230.85
2016,6,17,10,0,73.0,390.0,2.4,17.0,453.0,360.52,280.56
2016,6,17,10,15,57.0,385.0,2.45,17.0,435.0,349.43,271.44
2016,6,17,10,30,41.0,380.0,2.5,17.0,417.0,336.95,261.51
2016,6,17,10,45,49.0,400.5,2.55,17.5,446.0,361.95,280.03
2016,6,17,11,0,57.0,421.0,2.6,18.0,475.0,387.16,298.4
2016,6,17,11,15,50.5,418.0,2.65,18.0,466.5,381.63,293.91
2016,6,17,11,30,44.0,415.0,2.7,18.0,458.0,375.48,289.12
2016,6,17,11,45,61.5,439.0,2.75,18.0,498.5,410.52,315.77
2016,6,17,12,0,79.0,463.0,2.8,18.0,539.0,445.43,341.98
2016,6,17,12,15,62.0,442.5,2.8,18.0,502.5,414.73,318.63
2016,6,17,12,30,45.0,422.0,2.8,18.0,466.0,383.56,295.08
2016,6,17,12,45,47.0,422.0,2.85,18.0,467.5,384.39,296.02
2016,6,17,13,0,49.0,422.0,2.9,18.0,469.0,384.77,296.51
2016,6,17,13,15,233.5,403.0,2.9,17.5,620.5,528.76,408.73
2016,6,17,13,30,418.0,384.0,2.9,17.0,772.0,653.45,502.77
2016,6,17,13,45,219.0,348.0,2.9,17.0,551.0,459.92,357.37
2016,6,17,14,0,20.0,312.0,2.9,17.0,330.0,258.22,200.73
2016,6,17,14,15,33.5,336.5,2.9,17.0,365.5,293.11,228.81
2016,6,17,14,30,47.0,361.0,2.9,17.0,401.0,318.98,249.06
2016,6,17,14,45,81.0,364.0,2.95,17.0,429.5,338.54,264.76
2016,6,17,15,0,115.0,367.0,3.0,17.0,458.0,361.3,282.64
2016,6,17,15,15,86.0,336.0,3.05,16.5,402.0,308.61,242.4
2016,6,17,15,30,57.0,305.0,3.1,16.0,346.0,264.78,208.82
2016,6,17,15,45,61.0,288.0,3.2,16.0,329.5,248.72,196.41
2016,6,17,16,0,65.0,271.0,3.3,16.0,313.0,232.18,183.35
2016,6,17,16,15,32.5,213.5,3.4,15.5,234.5,173.58,137.25
2016,6,17,16,30,0.0,156.0,3.5,15.0,156.0,118.37,93.45
2016,6,17,16,45,38.0,173.0,3.6,15.0,191.0,138.34,108.87
2016,6,17,17,0,76.0,190.0,3.7,15.0,226.0,151.56,118.29
2016,6,17,17,15,38.0,148.5,3.7,14.5,166.5,112.56,88.1
2016,6,17,17,30,0.0,107.0,3.7,14.0,107.0,79.72,62.46
2016,6,17,17,45,0.0,91.0,3.7,14.0,91.0,67.76,54.99
2016,6,17,18,0,0.0,75.0,3.7,14.0,75.0,56.22,44.71
2016,6,17,18,15,0.0,59.5,3.5,13.5,59.5,44.93,34.58
2016,6,17,18,30,0.0,44.0,3.3,13.0,44.0,33.57,24.23
2016,6,17,18,45,0.0,31.0,3.15,13.0,31.0,23.68,15.06
2016,6,17,19,0,0.0,18.0,3.0,13.0,18.0,13.7,5.49
2016,6,17,19,15,0.0,9.0,2.85,13.0,9.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,4.5,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,9.0,1.7,13.0,11.0,7.08,0.0
2016,6,18,5,15,225.5,20.0,1.75,13.0,41.0,16.35,2.76
2016,6,18,5,30,364.0,31.0,1.8,13.0,71.0,25.6,16.11
2016,6,18,5,45,452.0,38.5,1.85,13.5,114.0,31.82,22.37
2016,6,18,6,0,540.0,46.0,1.9,14.0,157.0,38.14,28.32
2016,6,18,6,15,598.0,52.0,1.9,14.0,206.0,43.09,32.97
2016,6,18,6,30,656.0,58.0,1.9,14.0,255.0,52.02,41.02
2016,6,18,6,45,697.0,62.0,1.9,14.5,306.0,61.14,49.0
2016,6,18,7,0,738.0,66.0,1.9,15.0,357.0,110.82,62.17
2016,6,18,7,15,767.5,69.5,1.85,15.0,408.5,162.56,97.01
2016,6,18,7,30,797.0,73.0,1.8,15.0,460.0,216.73,140.55
2016,6,18,7,45,819.5,76.0,1.75,15.5,510.5,270.88,186.97
2016,6,18,8,0,842.0,79.0,1.7,16.0,561.0,328.45,236.68
2016,6,18,8,15,859.0,81.0,1.6,16.0,608.5,380.98,282.39
2016,6,18,8,30,876.0,83.0,1.5,16.0,656.0,433.37,326.89
2016,6,18,8,45,889.5,85.0,1.45,16.5,700.5,483.74,368.04
2016,6,18,9,0,903.0,87.0,1.4,17.0,745.0,533.1,406.94
2016,6,18,9,15,913.5,89.0,1.35,17.0,785.0,579.55,443.13
2016,6,18,9,30,924.0,91.0,1.3,17.0,825.0,624.2,476.87
2016,6,18,9,45,931.0,92.5,1.3,17.5,859.0,664.24,505.78
2016,6,18,10,0,938.0,94.0,1.3,18.0,893.0,701.77,532.1
2016,6,18,10,15,944.0,95.0,1.3,18.0,921.0,735.5,556.12
2016,6,18,10,30,950.0,96.0,1.3,18.0,949.0,766.29,577.67
2016,6,18,10,45,954.5,96.5,1.3,18.5,971.0,792.47,594.59
2016,6,18,11,0,959.0,97.0,1.3,19.0,993.0,815.35,608.12
2016,6,18,11,15,962.0,97.5,1.35,19.0,1007.0,833.68,620.32
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,848.47,630.28
2016,6,18,11,45,966.5,98.0,1.5,19.0,1028.0,858.09,637.5
2016,6,18,12,0,968.0,98.0,1.6,19.0,1035.0,864.09,642.43
2016,6,18,12,15,968.5,98.0,1.65,19.0,1034.5,865.69,643.97
2016,6,18,12,30,969.0,98.0,1.7,19.0,1034.0,863.66,643.22
2016,6,18,12,45,967.5,97.5,1.8,19.0,1026.0,856.0,639.33
2016,6,18,13,0,966.0,97.0,1.9,19.0,1018.0,844.72,633.05
2016,6,18,13,15,963.5,96.5,1.9,19.0,1003.0,829.07,622.91
2016,6,18,13,30,961.0,96.0,1.9,19.0,988.0,809.89,610.43
2016,6,18,13,45,956.5,95.5,1.95,19.0,965.5,785.8,594.68
2016,6,18,14,0,952.0,95.0,2.0,19.0,943.0,758.44,575.74
2016,6,18,14,15,946.5,94.0,2.0,19.0,914.5,726.85,553.08
2016,6,18,14,30,941.0,93.0,2.0,19.0,886.0,692.34,527.89
2016,6,18,14,45,931.0,93.0,2.05,19.0,850.5,653.22,499.07
2016,6,18,15,0,921.0,93.0,2.1,19.0,815.0,611.86,467.84
2016,6,18,15,15,911.0,91.5,2.1,19.0,774.5,567.23,433.09
2016,6,18,15,30,901.0,90.0,2.1,19.0,734.0,520.83,396.01
2016,6,18,15,45,885.0,88.5,2.15,19.0,689.0,470.28,354.9
2016,6,18,16,0,869.0,87.0,2.2,19.0,644.0,419.02,312.03
2016,6,18,16,15,851.5,84.5,2.2,18.5,595.5,365.99,267.14
2016,6,18,16,30,834.0,82.0,2.2,18.0,547.0,310.5,219.42
2016,6,18,16,45,810.5,79.5,2.25,18.0,496.5,255.76,171.97
2016,6,18,17,0,787.0,77.0,2.3,18.0,446.0,202.28,126.96
2016,6,18,17,15,756.0,73.0,2.3,17.5,394.0,148.26,86.01
2016,6,18,17,30,725.0,69.0,2.3,17.0,342.0,96.96,55.51
2016,6,18,17,45,682.5,64.0,2.3,17.0,291.0,56.96,44.81
2016,6,18,18,0,640.0,59.0,2.3,17.0,240.0,48.65,37.51
2016,6,18,18,15,577.0,53.0,2.3,16.5,192.0,43.7,33.08
2016,6,18,18,30,514.0,47.0,2.3,16.0,144.0,38.8,28.52
2016,6,18,18,45,418.0,38.0,2.35,15.5,102.0,31.33,21.51
2016,6,18,19,0,322.0,29.0,2.4,15.0,60.0,23.91,13.7
2016,6,18,19,15,161.0,14.5,2.4,14.5,30.0,11.72,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,1.2,14.0,11.0,7.87,0.0
2016,6,19,5,15,218.0,21.5,1.15,14.0,41.5,17.61,3.12
2016,6,19,5,30,359.0,33.0,1.1,14.0,72.0,27.24,17.41
2016,6,19,5,45,449.0,41.0,1.1,14.5,115.5,33.81,24.02
2016,6,19,6,0,539.0,49.0,1.1,15.0,159.0,40.46,30.27
2016,6,19,6,15,596.5,54.5,1.1,15.0,207.5,44.95,34.5
2016,6,19,6,30,654.0,60.0,1.1,15.0,256.0,49.5,38.62
2016,6,19,6,45,694.5,64.5,1.1,15.5,307.0,62.38,49.91
2016,6,19,7,0,735.0,69.0,1.1,16.0,358.0,112.27,63.36
2016,6,19,7,15,763.5,72.5,1.1,16.5,409.0,163.72,97.4
2016,6,19,7,30,792.0,76.0,1.1,17.0,460.0,217.5,139.82
2016,6,19,7,45,813.5,78.5,1.15,17.5,509.5,270.75,184.92
2016,6,19,8,0,835.0,81.0,1.2,18.0,559.0,327.26,233.21
2016,6,19,8,15,851.0,83.5,1.15,18.5,606.0,379.52,277.54
2016,6,19,8,30,867.0,86.0,1.1,19.0,653.0,431.56,320.47
2016,6,19,8,45,879.5,88.0,1.1,19.5,696.5,481.1,360.37
2016,6,19,9,0,892.0,90.0,1.1,20.0,740.0,529.54,398.1
2016,6,19,9,15,902.0,92.0,1.1,20.0,779.0,575.28,433.4
2016,6,19,9,30,912.0,94.0,1.1,20.0,818.0,619.23,466.4
2016,6,19,9,45,925.0,92.0,1.1,20.5,853.0,659.57,495.12
2016,6,19,10,0,938.0,90.0,1.1,21.0,888.0,697.83,521.58
2016,6,19,10,15,943.5,91.0,1.15,21.0,916.0,731.27,545.53
2016,6,19,10,30,949.0,92.0,1.2,21.0,944.0,761.75,567.11
2016,6,19,10,45,949.5,94.5,1.25,21.0,964.0,786.73,584.63
2016,6,19,11,0,950.0,97.0,1.3,21.0,984.0,808.25,598.85
2016,6,19,11,15,952.5,98.0,1.4,21.0,998.0,826.52,611.55
2016,6,19,11,30,955.0,99.0,1.5,21.0,1012.0,841.27,622.0
2016,6,19,11,45,950.5,103.0,1.65,21.0,1017.5,849.43,628.7
2016,6,19,12,0,946.0,107.0,1.8,21.0,1023.0,853.92,633.05
2016,6,19,12,15,946.0,107.0,1.9,21.0,1022.0,855.13,634.78
2016,6,19,12,30,946.0,107.0,2.0,21.0,1021.0,852.83,634.24
2016,6,19,12,45,939.0,110.0,2.15,21.0,1011.5,843.93,629.76
2016,6,19,13,0,932.0,113.0,2.3,21.0,1002.0,831.61,622.98
2016,6,19,13,15,929.5,112.5,2.4,20.5,987.0,816.55,615.08
2016,6,19,13,30,927.0,112.0,2.5,20.0,972.0,798.07,604.78
2016,6,19,13,45,926.5,109.0,2.6,20.0,951.0,775.63,589.71
2016,6,19,14,0,926.0,106.0,2.7,20.0,930.0,749.82,571.86
2016,6,19,14,15,745.5,195.5,2.75,20.0,846.0,686.49,523.76
2016,6,19,14,30,565.0,285.0,2.8,20.0,762.0,614.62,469.62
2016,6,19,14,45,590.5,258.5,2.85,20.0,738.5,588.09,450.66
2016,6,19,15,0,616.0,232.0,2.9,20.0,715.0,556.92,427.38
2016,6,19,15,15,605.0,220.0,2.9,19.5,674.0,513.56,394.82
2016,6,19,15,30,594.0,208.0,2.9,19.0,633.0,469.37,360.8
2016,6,19,15,45,723.5,150.0,2.95,19.0,635.5,449.78,342.83
2016,6,19,16,0,853.0,92.0,3.0,19.0,638.0,417.5,312.71
2016,6,19,16,15,738.5,112.0,3.0,18.5,559.0,349.43,258.0
2016,6,19,16,30,624.0,132.0,3.0,18.0,480.0,288.3,209.16
2016,6,19,16,45,602.0,123.5,3.0,18.0,434.0,239.51,167.43
2016,6,19,17,0,580.0,115.0,3.0,18.0,388.0,192.25,128.01
2016,6,19,17,15,606.5,94.5,2.9,17.5,351.0,143.51,88.43
2016,6,19,17,30,633.0,74.0,2.8,17.0,314.0,91.49,53.35
2016,6,19,17,45,575.5,74.0,2.75,17.0,267.0,58.32,46.01
2016,6,19,18,0,518.0,74.0,2.7,17.0,220.0,58.4,46.1
2016,6,19,18,15,461.0,65.0,2.55,16.5,176.0,51.79,40.2
2016,6,19,18,30,404.0,56.0,2.4,16.0,132.0,45.09,34.03
2016,6,19,18,45,327.5,43.5,2.3,16.0,93.5,35.27,24.87
2016,6,19,19,0,251.0,31.0,2.2,16.0,55.0,25.29,14.8
2016,6,19,19,15,125.5,15.5,2.2,15.5,27.5,11.89,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,36.0,5.0,2.45,12.5,5.5,0.0,0.0
2016,6,20,5,0,72.0,10.0,2.5,13.0,11.0,7.87,0.0
2016,6,20,5,15,216.5,21.5,2.5,13.0,42.0,17.61,2.85
2016,6,20,5,30,361.0,33.0,2.5,13.0,73.0,27.26,17.45
2016,6,20,5,45,457.0,40.5,2.55,13.5,117.0,33.47,23.79
2016,6,20,6,0,553.0,48.0,2.6,14.0,161.0,39.81,29.78
2016,6,20,6,15,611.0,54.0,2.5,14.0,210.5,44.74,34.42
2016,6,20,6,30,669.0,60.0,2.4,14.0,260.0,53.79,42.59
2016,6,20,6,45,711.5,63.5,2.35,14.5,311.5,61.33,49.17
2016,6,20,7,0,754.0,67.0,2.3,15.0,363.0,111.54,62.61
2016,6,20,7,15,782.5,70.5,2.3,15.5,414.5,164.06,97.56
2016,6,20,7,30,811.0,74.0,2.3,16.0,466.0,218.88,141.29
2016,6,20,7,45,831.5,77.0,2.35,16.5,516.5,273.32,188.08
2016,6,20,8,0,852.0,80.0,2.4,17.0,567.0,330.94,238.14
2016,6,20,8,15,868.5,82.0,2.4,17.0,614.5,383.86,284.62
2016,6,20,8,30,885.0,84.0,2.4,17.0,662.0,436.56,330.04
2016,6,20,8,45,897.0,86.5,2.4,17.5,706.0,487.16,372.06
2016,6,20,9,0,909.0,89.0,2.4,18.0,750.0,536.6,411.82
2016,6,20,9,15,918.5,90.5,2.4,18.0,789.5,582.4,448.48
2016,6,20,9,30,928.0,92.0,2.4,18.0,829.0,626.32,482.75
2016,6,20,9,45,926.0,98.5,2.4,18.5,860.0,665.28,511.46
2016,6,20,10,0,924.0,105.0,2.4,19.0,891.0,701.07,537.06
2016,6,20,10,15,929.5,106.5,2.45,19.0,919.0,734.52,561.82
2016,6,20,10,30,935.0,108.0,2.5,19.0,947.0,765.05,584.09
2016,6,20,10,45,940.0,108.0,2.55,19.0,968.5,790.9,602.8
2016,6,20,11,0,945.0,108.0,2.6,19.0,990.0,813.51,618.56
2016,6,20,11,15,947.5,108.5,2.65,19.0,1004.0,831.29,630.6
2016,6,20,11,30,950.0,109.0,2.7,19.0,1018.0,845.58,640.33
2016,6,20,11,45,952.5,108.5,2.75,19.0,1025.0,855.52,647.17
2016,6,20,12,0,955.0,108.0,2.8,19.0,1032.0,861.93,651.7
2016,6,20,12,15,954.5,108.0,2.85,19.0,1031.0,862.8,652.56
2016,6,20,12,30,954.0,108.0,2.9,19.0,1030.0,860.13,651.11
2016,6,20,12,45,953.5,106.5,3.0,19.0,1022.0,852.66,646.8
2016,6,20,13,0,953.0,105.0,3.1,19.0,1014.0,841.6,640.07
2016,6,20,13,15,949.5,104.5,3.15,19.0,998.0,825.5,629.59
2016,6,20,13,30,946.0,104.0,3.2,19.0,982.0,805.94,616.74
2016,6,20,13,45,940.5,103.5,3.25,19.0,959.0,781.56,599.9
2016,6,20,14,0,935.0,103.0,3.3,19.0,936.0,754.01,580.13
2016,6,20,14,15,928.5,102.0,3.35,18.5,907.0,722.34,558.08
2016,6,20,14,30,922.0,101.0,3.4,18.0,878.0,687.85,533.41
2016,6,20,14,45,784.5,159.5,3.45,18.0,801.5,625.13,484.97
2016,6,20,15,0,647.0,218.0,3.5,18.0,725.0,564.11,437.62
2016,6,20,15,15,762.5,157.5,3.5,17.5,726.0,547.14,424.82
2016,6,20,15,30,878.0,97.0,3.5,17.0,727.0,516.72,399.97
2016,6,20,15,45,862.0,95.5,3.5,17.0,682.0,467.22,358.53
2016,6,20,16,0,846.0,94.0,3.5,17.0,637.0,417.04,315.55
2016,6,20,16,15,827.5,91.5,3.45,17.0,589.0,363.27,268.82
2016,6,20,16,30,809.0,89.0,3.4,17.0,541.0,310.5,222.22
2016,6,20,16,45,698.0,101.0,3.35,17.0,465.5,244.89,168.9
2016,6,20,17,0,587.0,113.0,3.3,17.0,390.0,192.5,128.49
2016,6,20,17,15,293.5,116.0,3.15,16.5,254.5,119.88,82.48
2016,6,20,17,30,0.0,119.0,3.0,16.0,119.0,87.82,68.74
2016,6,20,17,45,0.0,101.0,2.95,16.0,101.0,74.36,60.35
2016,6,20,18,0,0.0,83.0,2.9,16.0,83.0,61.57,49.08
2016,6,20,18,15,0.0,66.5,2.85,15.5,66.5,49.69,38.51
2016,6,20,18,30,0.0,50.0,2.8,15.0,50.0,37.72,27.7
2016,6,20,18,45,0.0,35.5,2.8,15.0,35.5,27.04,17.86
2016,6,20,19,0,0.0,21.0,2.8,15.0,21.0,16.01,7.38
2016,6,20,19,15,0.0,10.5,2.85,15.0,10.5,7.98,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,5,15,171.0,16.5,1.9,13.0,35.5,13.3,0.51
2016,6,21,5,30,342.0,33.0,1.9,13.0,71.0,27.18,17.36
2016,6,21,5,45,435.5,41.0,1.9,13.5,113.5,33.73,24.02
2016,6,21,6,0,529.0,49.0,1.9,14.0,156.0,40.39,30.3
2016,6,21,6,15,587.0,54.5,1.8,14.0,204.5,44.86,34.54
2016,6,21,6,30,645.0,60.0,1.7,14.0,253.0,49.39,38.67
2016,6,21,6,45,688.0,64.0,1.65,14.5,303.5,60.66,48.58
2016,6,21,7,0,731.0,68.0,1.6,15.0,354.0,109.92,62.18
2016,6,21,7,15,759.5,71.5,1.6,15.5,405.0,161.11,96.03
2016,6,21,7,30,788.0,75.0,1.6,16.0,456.0,214.64,138.49
2016,6,21,7,45,811.0,77.5,1.6,16.5,505.5,268.04,183.96
2016,6,21,8,0,834.0,80.0,1.6,17.0,555.0,324.91,232.88
2016,6,21,8,15,850.0,82.0,1.6,17.5,602.0,376.73,277.52
2016,6,21,8,30,866.0,84.0,1.6,18.0,649.0,428.33,320.91
2016,6,21,8,45,879.0,85.5,1.6,18.5,692.5,477.65,361.31
2016,6,21,9,0,892.0,87.0,1.6,19.0,736.0,525.94,399.6
2016,6,21,9,15,901.5,89.0,1.6,19.0,775.0,571.47,435.42
