Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,30,911.0,91.0,1.6,19.0,814.0,615.17,468.89
2016,6,21,9,45,912.5,95.5,1.6,19.5,845.5,654.01,497.01
2016,6,21,10,0,914.0,100.0,1.6,20.0,877.0,690.0,522.31
2016,6,21,10,15,919.5,101.0,1.65,20.0,904.5,722.77,546.21
2016,6,21,10,30,925.0,102.0,1.7,20.0,932.0,752.67,567.73
2016,6,21,10,45,928.0,103.5,1.75,20.5,952.5,778.12,584.76
2016,6,21,11,0,931.0,105.0,1.8,21.0,973.0,800.3,598.77
2016,6,21,11,15,933.5,105.5,1.85,21.0,987.0,817.9,610.52
2016,6,21,11,30,936.0,106.0,1.9,21.0,1001.0,832.07,620.05
2016,6,21,11,45,936.5,106.5,2.0,21.0,1007.5,841.18,626.74
2016,6,21,12,0,937.0,107.0,2.1,21.0,1014.0,846.79,631.19
2016,6,21,12,15,936.5,107.0,2.2,21.0,1013.5,847.69,632.57
2016,6,21,12,30,936.0,107.0,2.3,21.0,1013.0,845.11,631.7
2016,6,21,12,45,933.0,108.0,2.4,21.0,1004.5,837.89,627.76
2016,6,21,13,0,930.0,109.0,2.5,21.0,996.0,827.22,621.53
2016,6,21,13,15,927.0,108.5,2.6,20.5,980.5,811.88,613.3
2016,6,21,13,30,924.0,108.0,2.7,20.0,965.0,793.16,602.7
2016,6,21,13,45,919.0,107.0,2.85,20.0,943.0,769.26,586.81
2016,6,21,14,0,914.0,106.0,3.0,20.0,921.0,742.22,568.12
2016,6,21,14,15,908.0,105.0,3.05,20.0,893.0,711.53,545.88
2016,6,21,14,30,902.0,104.0,3.1,20.0,865.0,678.05,521.18
2016,6,21,14,45,893.0,103.0,3.2,20.0,830.5,640.14,492.82
2016,6,21,15,0,884.0,102.0,3.3,20.0,796.0,600.03,462.09
2016,6,21,15,15,873.5,100.0,3.35,19.5,756.5,556.29,428.48
2016,6,21,15,30,863.0,98.0,3.4,19.0,717.0,510.92,392.53
2016,6,21,15,45,848.5,96.0,3.45,19.0,673.0,462.38,352.32
2016,6,21,16,0,834.0,94.0,3.5,19.0,629.0,413.04,310.42
2016,6,21,16,15,816.0,91.5,3.5,18.5,582.0,360.07,265.23
2016,6,21,16,30,798.0,89.0,3.5,18.0,535.0,308.06,219.96
2016,6,21,16,45,774.5,85.5,3.5,17.5,485.5,254.36,173.42
2016,6,21,17,0,751.0,82.0,3.5,17.0,436.0,202.0,129.2
2016,6,21,17,15,719.5,78.0,3.45,16.5,385.5,149.87,89.17
2016,6,21,17,30,688.0,74.0,3.4,16.0,335.0,96.2,55.46
2016,6,21,17,45,644.5,69.0,3.4,16.0,285.5,55.68,43.86
2016,6,21,18,0,601.0,64.0,3.4,16.0,236.0,51.87,40.51
2016,6,21,18,15,538.0,57.5,3.3,15.5,188.5,46.73,35.9
2016,6,21,18,30,475.0,51.0,3.2,15.0,141.0,41.63,31.14
2016,6,21,18,45,379.0,41.5,3.1,15.0,100.0,33.92,23.83
2016,6,21,19,0,283.0,32.0,3.0,15.0,59.0,26.25,15.73
2016,6,21,19,15,141.5,16.0,3.0,14.5,29.5,12.91,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,164.0,17.5,3.65,12.0,35.0,14.12,0.58
2016,6,22,5,30,328.0,35.0,3.7,12.0,70.0,28.8,18.76
2016,6,22,5,45,419.5,43.5,3.75,12.5,113.0,35.66,25.78
2016,6,22,6,0,511.0,52.0,3.8,13.0,156.0,42.59,32.36
2016,6,22,6,15,255.5,71.0,3.8,13.0,123.0,51.67,40.74
2016,6,22,6,30,0.0,90.0,3.8,13.0,90.0,66.41,54.02
2016,6,22,6,45,0.0,108.0,3.8,13.5,108.0,79.22,65.27
2016,6,22,7,0,0.0,126.0,3.8,14.0,126.0,92.92,73.6
2016,6,22,7,15,4.5,143.5,3.75,14.0,146.0,107.07,85.07
2016,6,22,7,30,9.0,161.0,3.7,14.0,166.0,121.86,96.95
2016,6,22,7,45,14.5,182.0,3.65,14.5,190.5,139.99,111.29
2016,6,22,8,0,20.0,203.0,3.6,15.0,215.0,158.89,126.15
2016,6,22,8,15,17.5,213.0,3.55,15.0,224.5,167.6,133.05
2016,6,22,8,30,15.0,223.0,3.5,15.0,234.0,175.96,139.6
2016,6,22,8,45,19.0,245.0,3.5,15.5,259.0,195.97,155.15
2016,6,22,9,0,23.0,267.0,3.5,16.0,284.0,216.46,170.93
2016,6,22,9,15,28.0,291.0,3.45,16.0,312.5,244.06,192.54
2016,6,22,9,30,33.0,315.0,3.4,16.0,341.0,268.56,211.51
2016,6,22,9,45,43.0,343.5,3.35,16.5,379.5,300.22,235.56
2016,6,22,10,0,53.0,372.0,3.3,17.0,418.0,332.71,259.96
2016,6,22,10,15,101.5,406.5,3.3,17.0,497.5,397.08,309.63
2016,6,22,10,30,150.0,441.0,3.3,17.0,577.0,473.08,367.16
2016,6,22,10,45,132.0,449.5,3.3,17.0,571.0,472.63,365.93
2016,6,22,11,0,114.0,458.0,3.3,17.0,565.0,470.68,363.88
2016,6,22,11,15,268.0,429.0,3.3,17.0,684.5,578.48,446.93
2016,6,22,11,30,422.0,400.0,3.3,17.0,804.0,688.38,528.93
2016,6,22,11,45,376.0,427.5,3.35,17.0,789.0,671.36,515.14
2016,6,22,12,0,330.0,455.0,3.4,17.0,774.0,660.07,506.06
2016,6,22,12,15,232.0,469.5,3.4,17.0,694.0,584.68,449.49
2016,6,22,12,30,134.0,484.0,3.4,17.0,614.0,517.66,398.34
2016,6,22,12,45,293.5,439.0,3.4,17.0,720.5,614.72,473.71
2016,6,22,13,0,453.0,394.0,3.4,17.0,827.0,706.53,542.64
2016,6,22,13,15,528.5,354.5,3.4,17.0,852.0,725.4,557.19
2016,6,22,13,30,604.0,315.0,3.4,17.0,877.0,737.15,566.99
2016,6,22,13,45,763.0,212.5,3.45,17.0,905.0,757.7,584.96
2016,6,22,14,0,922.0,110.0,3.5,17.0,933.0,751.72,583.76
2016,6,22,14,15,916.0,109.0,3.5,17.0,904.5,720.84,560.65
2016,6,22,14,30,910.0,108.0,3.5,17.0,876.0,687.15,535.18
2016,6,22,14,45,902.0,106.0,3.5,17.0,841.5,648.76,505.72
2016,6,22,15,0,894.0,104.0,3.5,17.0,807.0,608.07,473.85
2016,6,22,15,15,883.0,102.5,3.5,17.0,766.5,564.09,438.7
2016,6,22,15,30,872.0,101.0,3.5,17.0,726.0,518.48,401.35
2016,6,22,15,45,858.5,98.0,3.55,17.0,682.0,469.14,360.24
2016,6,22,16,0,845.0,95.0,3.6,17.0,638.0,418.9,317.3
2016,6,22,16,15,826.5,92.5,3.6,16.5,590.0,365.26,271.23
2016,6,22,16,30,808.0,90.0,3.6,16.0,542.0,312.53,225.02
2016,6,22,16,45,783.5,86.5,3.65,16.0,491.5,258.04,177.16
2016,6,22,17,0,759.0,83.0,3.7,16.0,441.0,204.98,131.85
2016,6,22,17,15,727.0,79.0,3.7,15.5,390.0,152.3,91.17
2016,6,22,17,30,695.0,75.0,3.7,15.0,339.0,98.08,56.81
2016,6,22,17,45,649.0,70.0,3.75,15.0,288.5,56.45,44.73
2016,6,22,18,0,603.0,65.0,3.8,15.0,238.0,52.64,41.36
2016,6,22,18,15,539.0,58.5,3.8,14.5,190.0,47.51,36.74
2016,6,22,18,30,475.0,52.0,3.8,14.0,142.0,42.43,31.97
2016,6,22,18,45,377.0,42.5,3.8,14.0,101.0,34.73,24.63
2016,6,22,19,0,279.0,33.0,3.8,14.0,60.0,27.08,16.51
2016,6,22,19,15,139.5,16.5,3.8,13.5,30.0,13.32,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,15.5,3.4,12.0,36.0,12.54,0.0
2016,6,23,5,30,380.0,31.0,3.4,12.0,72.0,25.71,16.11
2016,6,23,5,45,475.0,38.0,3.45,12.5,116.0,31.6,22.21
2016,6,23,6,0,570.0,45.0,3.5,13.0,160.0,37.64,27.95
2016,6,23,6,15,387.0,77.5,3.5,13.0,165.5,57.45,45.9
2016,6,23,6,30,204.0,110.0,3.5,13.0,171.0,77.25,63.68
2016,6,23,6,45,218.0,129.5,3.55,13.5,205.5,90.59,75.34
2016,6,23,7,0,232.0,149.0,3.6,14.0,240.0,121.55,89.71
2016,6,23,7,15,226.0,172.5,3.5,14.5,271.0,154.15,114.36
2016,6,23,7,30,220.0,196.0,3.4,15.0,302.0,185.77,140.17
2016,6,23,7,45,541.5,134.5,3.35,15.5,433.0,242.56,175.02
2016,6,23,8,0,863.0,73.0,3.3,16.0,564.0,326.83,236.18
2016,6,23,8,15,877.0,75.0,3.25,16.0,611.0,379.41,282.99
2016,6,23,8,30,891.0,77.0,3.2,16.0,658.0,431.54,328.63
2016,6,23,8,45,902.0,78.5,3.15,16.5,700.5,481.16,370.51
2016,6,23,9,0,913.0,80.0,3.1,17.0,743.0,529.53,410.05
2016,6,23,9,15,921.0,81.5,3.05,17.0,781.0,574.78,446.79
2016,6,23,9,30,929.0,83.0,3.0,17.0,819.0,618.03,480.98
2016,6,23,9,45,929.5,87.0,3.0,17.5,850.0,656.62,510.01
2016,6,23,10,0,930.0,91.0,3.0,18.0,881.0,692.26,536.06
2016,6,23,10,15,934.0,92.0,3.05,18.0,907.5,724.61,560.43
2016,6,23,10,30,938.0,93.0,3.1,18.0,934.0,753.96,582.23
2016,6,23,10,45,942.0,93.0,3.2,18.0,954.0,779.31,601.15
2016,6,23,11,0,946.0,93.0,3.3,18.0,974.0,801.4,616.64
2016,6,23,11,15,947.5,93.0,3.4,18.0,987.5,818.2,628.44
2016,6,23,11,30,949.0,93.0,3.5,18.0,1001.0,831.49,637.86
2016,6,23,11,45,951.0,92.0,3.6,18.0,1007.0,840.78,644.58
2016,6,23,12,0,953.0,91.0,3.7,18.0,1013.0,846.52,648.93
2016,6,23,12,15,952.5,91.0,3.8,18.0,1012.5,847.56,650.07
2016,6,23,12,30,952.0,91.0,3.9,18.0,1012.0,845.03,648.83
2016,6,23,12,45,948.5,92.5,4.0,18.0,1004.0,837.84,644.39
2016,6,23,13,0,945.0,94.0,4.1,18.0,996.0,827.13,637.55
2016,6,23,13,15,942.5,93.5,4.1,17.5,981.0,812.01,628.39
2016,6,23,13,30,940.0,93.0,4.1,17.0,966.0,793.44,616.79
2016,6,23,13,45,938.5,91.0,4.2,17.0,945.0,770.92,601.39
2016,6,23,14,0,937.0,89.0,4.3,17.0,924.0,745.04,582.59
2016,6,23,14,15,931.0,88.0,4.35,17.0,895.5,713.74,559.26
2016,6,23,14,30,925.0,87.0,4.4,17.0,867.0,679.61,533.35
2016,6,23,14,45,918.5,85.0,4.45,17.0,833.0,641.62,503.98
2016,6,23,15,0,912.0,83.0,4.5,17.0,799.0,601.2,472.02
2016,6,23,15,15,901.0,81.5,4.5,17.0,759.0,556.58,435.85
2016,6,23,15,30,890.0,80.0,4.5,17.0,719.0,510.31,397.47
2016,6,23,15,45,876.0,78.5,4.5,17.0,675.0,461.31,355.96
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,411.44,312.68
2016,6,23,16,15,845.0,75.0,4.5,16.5,583.5,359.5,267.38
2016,6,23,16,30,828.0,73.0,4.5,16.0,536.0,307.52,221.21
2016,6,23,16,45,803.5,71.0,4.5,16.0,486.5,253.97,173.61
2016,6,23,17,0,779.0,69.0,4.5,16.0,437.0,197.99,125.51
2016,6,23,17,15,750.0,65.5,4.4,15.5,386.5,145.1,84.21
2016,6,23,17,30,721.0,62.0,4.3,15.0,336.0,94.67,52.92
2016,6,23,17,45,678.5,58.5,4.25,15.0,286.5,52.59,41.3
2016,6,23,18,0,636.0,55.0,4.2,15.0,237.0,49.42,38.5
2016,6,23,18,15,576.5,49.5,4.05,14.5,190.0,41.03,30.98
2016,6,23,18,30,517.0,44.0,3.9,14.0,143.0,36.45,26.7
2016,6,23,18,45,422.5,36.0,3.8,14.0,101.5,29.72,20.28
2016,6,23,19,0,328.0,28.0,3.7,14.0,60.0,23.08,13.27
2016,6,23,19,15,164.0,14.0,3.65,14.0,30.0,11.3,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.5,3.1,12.0,35.5,12.55,0.0
2016,6,24,5,30,378.0,31.0,3.1,12.0,71.0,25.71,16.07
2016,6,24,5,45,466.0,39.0,3.15,12.5,114.5,32.35,22.86
2016,6,24,6,0,554.0,47.0,3.2,13.0,158.0,39.06,29.21
2016,6,24,6,15,331.5,80.5,3.1,13.0,152.0,58.88,47.17
2016,6,24,6,30,109.0,114.0,3.0,13.0,146.0,79.79,65.93
2016,6,24,6,45,118.0,134.5,2.9,13.5,175.5,93.43,77.83
2016,6,24,7,0,127.0,155.0,2.8,14.0,205.0,118.19,90.47
2016,6,24,7,15,143.0,177.5,2.65,14.5,241.0,146.38,111.47
2016,6,24,7,30,159.0,200.0,2.5,15.0,277.0,176.6,135.08
2016,6,24,7,45,189.5,221.0,2.35,15.5,322.5,211.27,162.19
2016,6,24,8,0,220.0,242.0,2.2,16.0,368.0,249.19,192.11
2016,6,24,8,15,548.0,164.5,2.1,16.0,512.5,331.87,251.51
2016,6,24,8,30,876.0,87.0,2.0,16.0,657.0,433.54,328.29
2016,6,24,8,45,886.5,90.0,1.95,16.5,700.0,483.6,369.42
2016,6,24,9,0,897.0,93.0,1.9,17.0,743.0,532.39,408.41
2016,6,24,9,15,907.0,94.5,1.85,17.0,782.5,578.13,444.61
2016,6,24,9,30,917.0,96.0,1.8,17.0,822.0,622.05,478.39
2016,6,24,9,45,925.0,97.0,1.8,17.5,856.0,662.28,507.91
2016,6,24,10,0,933.0,98.0,1.8,18.0,890.0,700.1,534.87
2016,6,24,10,15,938.5,99.0,1.8,18.0,918.0,733.62,559.14
2016,6,24,10,30,944.0,100.0,1.8,18.0,946.0,764.2,580.9
2016,6,24,10,45,947.5,101.0,1.85,18.5,967.0,790.22,598.46
2016,6,24,11,0,951.0,102.0,1.9,19.0,988.0,812.93,612.79
2016,6,24,11,15,953.5,102.5,1.95,19.0,1002.5,831.04,624.94
2016,6,24,11,30,956.0,103.0,2.0,19.0,1017.0,845.64,634.81
2016,6,24,11,45,957.0,103.5,2.15,19.0,1024.0,855.5,642.48
2016,6,24,12,0,958.0,104.0,2.3,19.0,1031.0,861.78,647.8
2016,6,24,12,15,958.0,104.0,2.4,19.0,1030.5,863.27,649.54
2016,6,24,12,30,958.0,104.0,2.5,19.0,1030.0,861.19,648.96
2016,6,24,12,45,951.0,107.5,2.6,19.0,1020.5,852.88,644.2
2016,6,24,13,0,944.0,111.0,2.7,19.0,1011.0,841.1,637.14
2016,6,24,13,15,941.5,110.5,2.8,19.0,996.5,826.1,627.87
2016,6,24,13,30,939.0,110.0,2.9,19.0,982.0,807.64,616.2
2016,6,24,13,45,934.5,109.0,3.0,19.0,960.0,783.91,600.15
2016,6,24,14,0,930.0,108.0,3.1,19.0,938.0,756.97,581.22
2016,6,24,14,15,924.0,107.0,3.1,19.0,909.5,725.94,558.48
2016,6,24,14,30,918.0,106.0,3.1,19.0,881.0,692.06,533.25
2016,6,24,14,45,909.5,105.0,3.15,19.0,846.5,653.98,504.6
2016,6,24,15,0,901.0,104.0,3.2,19.0,812.0,613.6,473.53
2016,6,24,15,15,890.5,102.0,3.15,18.5,772.0,569.23,439.22
2016,6,24,15,30,880.0,100.0,3.1,18.0,732.0,523.16,402.58
2016,6,24,15,45,865.0,98.0,3.1,18.0,687.5,473.64,361.6
2016,6,24,16,0,850.0,96.0,3.1,18.0,643.0,423.32,318.91
2016,6,24,16,15,832.0,93.5,3.1,17.5,595.0,369.65,273.2
2016,6,24,16,30,814.0,91.0,3.1,17.0,547.0,316.77,227.19
2016,6,24,16,45,789.0,88.0,3.1,17.0,496.5,262.2,179.53
2016,6,24,17,0,764.0,85.0,3.1,17.0,446.0,209.09,134.39
2016,6,24,17,15,732.0,81.0,3.05,16.5,394.5,156.06,93.48
2016,6,24,17,30,700.0,77.0,3.0,16.0,343.0,101.39,58.65
2016,6,24,17,45,654.0,72.0,3.0,16.0,292.0,57.96,45.87
2016,6,24,18,0,608.0,67.0,3.0,16.0,241.0,54.18,42.56
2016,6,24,18,15,542.5,60.0,2.9,15.5,192.5,48.69,37.64
2016,6,24,18,30,477.0,53.0,2.8,15.0,144.0,43.23,32.56
2016,6,24,18,45,378.5,43.0,2.7,15.0,102.0,35.13,24.9
2016,6,24,19,0,280.0,33.0,2.6,15.0,60.0,27.07,16.48
2016,6,24,19,15,140.0,16.5,2.6,14.5,30.0,13.32,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,160.5,16.5,1.4,13.0,33.5,13.3,0.0
2016,6,25,5,30,321.0,33.0,1.4,13.0,67.0,27.13,17.16
2016,6,25,5,45,415.5,42.0,1.4,13.5,110.0,34.45,24.61
2016,6,25,6,0,510.0,51.0,1.4,14.0,153.0,41.83,31.56
2016,6,25,6,15,570.5,57.5,1.35,14.5,201.5,46.99,36.35
2016,6,25,6,30,631.0,64.0,1.3,15.0,250.0,52.17,40.99
2016,6,25,6,45,674.5,68.5,1.3,15.5,301.0,57.37,45.49
2016,6,25,7,0,718.0,73.0,1.3,16.0,352.0,110.85,63.75
2016,6,25,7,15,748.0,76.5,1.3,16.0,403.0,161.56,96.77
2016,6,25,7,30,778.0,80.0,1.3,16.0,454.0,214.82,138.77
2016,6,25,7,45,802.0,82.5,1.35,16.5,504.0,268.03,183.82
2016,6,25,8,0,826.0,85.0,1.4,17.0,554.0,322.51,230.69
2016,6,25,8,15,843.0,88.0,1.45,17.0,601.5,377.44,278.17
2016,6,25,8,30,860.0,91.0,1.5,17.0,649.0,430.09,323.01
2016,6,25,8,45,874.0,92.5,1.55,17.5,693.0,479.78,363.91
2016,6,25,9,0,888.0,94.0,1.6,18.0,737.0,528.53,402.83
2016,6,25,9,15,898.0,95.5,1.65,18.0,776.5,573.92,438.94
2016,6,25,9,30,908.0,97.0,1.7,18.0,816.0,617.54,472.81
2016,6,25,9,45,909.5,102.0,1.75,18.5,848.0,656.85,501.76
2016,6,25,10,0,911.0,107.0,1.8,19.0,880.0,693.32,527.91
2016,6,25,10,15,917.0,108.0,1.9,19.0,908.0,726.54,552.66
2016,6,25,10,30,923.0,109.0,2.0,19.0,936.0,756.92,575.05
2016,6,25,10,45,927.0,110.0,2.1,19.5,957.0,782.84,592.93
2016,6,25,11,0,931.0,111.0,2.2,20.0,978.0,805.53,607.97
2016,6,25,11,15,934.0,111.5,2.25,20.0,992.5,823.71,620.2
2016,6,25,11,30,937.0,112.0,2.3,20.0,1007.0,838.48,630.18
2016,6,25,11,45,938.0,112.5,2.4,20.0,1014.0,848.19,637.22
2016,6,25,12,0,939.0,113.0,2.5,20.0,1021.0,854.4,642.0
2016,6,25,12,15,939.0,113.0,2.55,20.0,1021.0,855.9,643.3
2016,6,25,12,30,939.0,113.0,2.6,20.0,1021.0,853.92,642.36
2016,6,25,12,45,940.0,111.0,2.7,20.0,1014.0,847.58,638.91
2016,6,25,13,0,941.0,109.0,2.8,20.0,1007.0,837.69,633.09
2016,6,25,13,15,938.5,108.5,2.85,20.0,992.5,822.77,623.53
2016,6,25,13,30,936.0,108.0,2.9,20.0,978.0,804.39,611.63
2016,6,25,13,45,932.0,107.0,2.95,20.0,956.0,781.12,595.74
2016,6,25,14,0,928.0,106.0,3.0,20.0,934.0,754.63,576.96
2016,6,25,14,15,922.0,105.0,3.05,19.5,905.5,723.68,555.69
2016,6,25,14,30,916.0,104.0,3.1,19.0,877.0,689.9,531.81
2016,6,25,14,45,908.0,102.5,3.15,19.0,842.5,651.8,503.15
2016,6,25,15,0,900.0,101.0,3.2,19.0,808.0,611.38,472.05
2016,6,25,15,15,889.5,99.0,3.2,19.0,768.5,567.07,437.08
2016,6,25,15,30,879.0,97.0,3.2,19.0,729.0,521.08,399.89
2016,6,25,15,45,865.0,95.0,3.25,19.0,684.5,472.07,359.48
2016,6,25,16,0,851.0,93.0,3.3,19.0,640.0,422.17,317.25
2016,6,25,16,15,833.5,90.0,3.25,18.5,592.5,368.12,271.26
2016,6,25,16,30,816.0,87.0,3.2,18.0,545.0,314.92,225.03
2016,6,25,16,45,792.5,84.0,3.2,18.0,495.0,260.63,177.63
2016,6,25,17,0,769.0,81.0,3.2,18.0,445.0,207.62,132.55
2016,6,25,17,15,737.5,77.0,3.15,17.5,393.5,154.37,91.44
2016,6,25,17,30,706.0,73.0,3.1,17.0,342.0,103.9,60.07
2016,6,25,17,45,661.5,68.0,3.05,17.0,291.5,55.19,43.24
2016,6,25,18,0,617.0,63.0,3.0,17.0,241.0,51.31,39.85
2016,6,25,18,15,554.0,56.5,2.85,16.5,192.5,46.11,35.21
2016,6,25,18,30,491.0,50.0,2.7,16.0,144.0,40.95,30.43
2016,6,25,18,45,393.5,41.0,2.6,15.5,102.5,33.58,23.51
2016,6,25,19,0,296.0,32.0,2.5,15.0,61.0,26.29,15.86
2016,6,25,19,15,148.0,16.0,2.55,14.5,30.5,12.92,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.5,16.0,1.9,13.0,32.5,12.9,0.0
2016,6,26,5,30,319.0,32.0,1.9,13.0,65.0,26.3,16.4
2016,6,26,5,45,409.5,41.0,1.9,13.5,107.0,33.61,23.85
2016,6,26,6,0,500.0,50.0,1.9,14.0,149.0,40.96,30.78
2016,6,26,6,15,250.0,73.0,1.8,14.0,122.5,52.98,41.75
2016,6,26,6,30,0.0,96.0,1.7,14.0,96.0,70.17,57.14
2016,6,26,6,45,4.5,113.5,1.6,14.5,115.5,82.65,68.01
2016,6,26,7,0,9.0,131.0,1.5,15.0,135.0,96.78,76.17
2016,6,26,7,15,23.5,157.0,1.45,15.5,168.0,118.61,93.19
2016,6,26,7,30,38.0,183.0,1.4,16.0,201.0,141.72,111.02
2016,6,26,7,45,40.0,203.5,1.4,16.5,224.5,161.19,126.35
2016,6,26,8,0,42.0,224.0,1.4,17.0,248.0,181.05,141.85
2016,6,26,8,15,43.0,243.0,1.4,17.0,269.5,199.8,156.61
2016,6,26,8,30,44.0,262.0,1.4,17.0,291.0,218.7,171.36
2016,6,26,8,45,67.5,294.5,1.45,17.5,342.0,258.03,201.44
2016,6,26,9,0,91.0,327.0,1.5,18.0,393.0,299.85,233.05
2016,6,26,9,15,109.5,350.5,1.55,18.5,434.0,334.26,258.67
2016,6,26,9,30,128.0,374.0,1.6,19.0,475.0,376.57,289.93
2016,6,26,9,45,263.0,362.5,1.7,19.5,582.0,465.47,356.6
2016,6,26,10,0,398.0,351.0,1.8,20.0,689.0,563.24,428.14
2016,6,26,10,15,446.0,347.5,1.85,20.0,738.0,609.16,461.21
2016,6,26,10,30,494.0,344.0,1.9,20.0,787.0,655.92,494.91
2016,6,26,10,45,464.5,362.5,2.0,20.0,786.5,663.44,499.94
2016,6,26,11,0,435.0,381.0,2.1,20.0,786.0,667.64,502.82
2016,6,26,11,15,678.0,244.0,2.15,20.0,886.5,753.95,568.47
2016,6,26,11,30,921.0,107.0,2.2,20.0,987.0,822.14,618.9
2016,6,26,11,45,921.0,108.0,2.3,20.5,993.0,831.39,623.95
2016,6,26,12,0,921.0,109.0,2.4,21.0,999.0,837.18,627.25
2016,6,26,12,15,920.5,109.0,2.5,21.0,999.0,838.31,628.67
2016,6,26,12,30,920.0,109.0,2.6,21.0,999.0,836.01,627.86
2016,6,26,12,45,911.0,113.5,2.75,21.0,988.5,827.22,623.02
2016,6,26,13,0,902.0,118.0,2.9,21.0,978.0,815.15,615.95
2016,6,26,13,15,899.0,117.5,2.95,20.5,963.5,800.44,607.64
2016,6,26,13,30,896.0,117.0,3.0,20.0,949.0,782.45,597.03
2016,6,26,13,45,891.5,116.0,3.1,20.0,928.0,759.72,581.3
2016,6,26,14,0,887.0,115.0,3.2,20.0,907.0,733.93,563.09
2016,6,26,14,15,880.5,114.0,3.25,20.0,879.0,703.84,541.2
2016,6,26,14,30,874.0,113.0,3.3,20.0,851.0,671.07,516.93
2016,6,26,14,45,865.0,111.5,3.4,20.0,817.5,633.84,489.01
2016,6,26,15,0,856.0,110.0,3.5,20.0,784.0,594.46,458.79
2016,6,26,15,15,845.5,108.0,3.5,20.0,745.0,551.94,425.16
2016,6,26,15,30,835.0,106.0,3.5,20.0,706.0,507.82,389.45
2016,6,26,15,45,820.0,103.5,3.55,20.0,663.0,460.32,350.31
2016,6,26,16,0,805.0,101.0,3.6,20.0,620.0,410.95,308.73
2016,6,26,16,15,787.0,98.0,3.55,19.5,573.5,359.74,265.22
2016,6,26,16,30,769.0,95.0,3.5,19.0,527.0,308.73,221.07
2016,6,26,16,45,746.0,91.5,3.5,19.0,478.5,256.59,175.7
2016,6,26,17,0,723.0,88.0,3.5,19.0,430.0,205.75,132.61
2016,6,26,17,15,691.0,83.5,3.4,18.5,380.0,150.44,89.8
2016,6,26,17,30,659.0,79.0,3.3,18.0,330.0,101.68,59.17
2016,6,26,17,45,618.0,73.0,3.25,17.5,281.0,58.16,45.77
2016,6,26,18,0,577.0,67.0,3.2,17.0,232.0,53.8,42.04
2016,6,26,18,15,515.0,59.5,3.05,16.5,185.5,48.02,36.89
2016,6,26,18,30,453.0,52.0,2.9,16.0,139.0,42.23,31.55
2016,6,26,18,45,365.0,42.0,2.8,16.0,99.0,34.22,24.01
2016,6,26,19,0,277.0,32.0,2.7,16.0,59.0,26.2,15.72
2016,6,26,19,15,138.5,16.0,2.7,15.5,29.5,12.89,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,8.0,16.5,2.15,13.0,17.5,12.81,0.0
2016,6,27,5,30,16.0,33.0,2.1,13.0,35.0,24.78,15.06
2016,6,27,5,45,32.5,51.5,2.1,13.5,57.5,37.88,27.56
2016,6,27,6,0,49.0,70.0,2.1,14.0,80.0,50.86,39.5
2016,6,27,6,15,59.5,90.5,2.0,14.5,105.5,64.84,52.14
2016,6,27,6,30,70.0,111.0,1.9,15.0,131.0,78.65,64.38
2016,6,27,6,45,77.5,132.0,1.8,15.5,158.5,92.66,76.52
2016,6,27,7,0,85.0,153.0,1.7,16.0,186.0,114.47,88.06
2016,6,27,7,15,102.5,176.0,1.65,16.0,221.5,139.75,107.0
2016,6,27,7,30,120.0,199.0,1.6,16.0,257.0,168.27,129.2
2016,6,27,7,45,148.0,222.0,1.6,16.5,301.0,201.5,154.9
2016,6,27,8,0,176.0,245.0,1.6,17.0,345.0,237.85,183.24
2016,6,27,8,15,150.5,268.0,1.65,17.5,358.5,258.36,200.28
2016,6,27,8,30,125.0,291.0,1.7,18.0,372.0,276.17,214.62
2016,6,27,8,45,146.5,313.0,1.75,18.5,414.5,311.76,241.75
2016,6,27,9,0,168.0,335.0,1.8,19.0,457.0,349.17,269.9
2016,6,27,9,15,214.0,349.0,1.85,19.0,513.0,395.25,304.91
2016,6,27,9,30,260.0,363.0,1.9,19.0,569.0,450.91,346.7
2016,6,27,9,45,310.5,366.5,1.95,19.5,623.0,498.01,381.16
2016,6,27,10,0,361.0,370.0,2.0,20.0,677.0,547.5,416.95
2016,6,27,10,15,407.0,361.5,2.05,20.0,717.5,593.47,450.57
2016,6,27,10,30,453.0,353.0,2.1,20.0,758.0,634.04,480.15
2016,6,27,10,45,676.0,236.0,2.2,20.5,857.0,718.12,542.93
2016,6,27,11,0,899.0,119.0,2.3,21.0,956.0,788.52,595.3
2016,6,27,11,15,902.0,119.5,2.4,21.0,970.5,806.25,607.18
2016,6,27,11,30,905.0,120.0,2.5,21.0,985.0,820.67,617.3
2016,6,27,11,45,907.5,120.0,2.6,21.0,992.5,830.96,624.69
2016,6,27,12,0,910.0,120.0,2.7,21.0,1000.0,837.88,629.89
2016,6,27,12,15,910.0,120.0,2.8,21.0,1000.0,839.43,631.51
2016,6,27,12,30,910.0,120.0,2.9,21.0,1000.0,837.6,630.94
2016,6,27,12,45,914.5,116.0,3.0,21.0,994.0,832.72,628.37
2016,6,27,13,0,919.0,112.0,3.1,21.0,988.0,824.3,623.42
2016,6,27,13,15,916.0,111.5,3.15,21.0,973.5,809.38,613.74
2016,6,27,13,30,913.0,111.0,3.2,21.0,959.0,791.11,601.8
2016,6,27,13,45,909.5,109.5,3.3,21.0,937.5,768.36,586.33
2016,6,27,14,0,906.0,108.0,3.4,21.0,916.0,742.43,568.06
2016,6,27,14,15,900.0,106.5,3.45,21.0,888.0,711.74,545.8
2016,6,27,14,30,894.0,105.0,3.5,21.0,860.0,678.28,521.08
2016,6,27,14,45,887.0,103.0,3.6,21.0,826.5,641.18,493.32
2016,6,27,15,0,880.0,101.0,3.7,21.0,793.0,601.74,463.09
2016,6,27,15,15,870.0,99.0,3.75,20.5,754.0,558.55,429.93
2016,6,27,15,30,860.0,97.0,3.8,20.0,715.0,513.66,394.42
2016,6,27,15,45,848.0,94.0,3.85,20.0,672.5,465.59,354.66
2016,6,27,16,0,836.0,91.0,3.9,20.0,630.0,416.5,313.01
2016,6,27,16,15,819.0,88.5,3.9,19.5,583.0,363.77,268.09
2016,6,27,16,30,802.0,86.0,3.9,19.0,536.0,311.88,222.95
2016,6,27,16,45,781.0,82.5,3.9,19.0,487.0,258.51,176.2
2016,6,27,17,0,760.0,79.0,3.9,19.0,438.0,206.16,131.5
2016,6,27,17,15,730.0,75.0,3.8,18.5,388.0,153.56,90.67
2016,6,27,17,30,700.0,71.0,3.7,18.0,338.0,103.56,59.21
2016,6,27,17,45,658.5,66.0,3.6,18.0,288.5,53.71,41.77
2016,6,27,18,0,617.0,61.0,3.5,18.0,239.0,49.83,38.38
2016,6,27,18,15,556.5,54.5,3.35,17.5,191.5,44.61,33.74
2016,6,27,18,30,496.0,48.0,3.2,17.0,144.0,39.41,28.95
2016,6,27,18,45,403.5,39.0,3.1,16.5,102.5,32.01,22.05
2016,6,27,19,0,311.0,30.0,3.0,16.0,61.0,24.66,14.47
2016,6,27,19,15,155.5,15.0,2.95,15.5,30.5,12.1,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,14.0,2.2,13.0,14.0,10.67,0.0
2016,6,28,5,30,0.0,28.0,2.1,13.0,28.0,21.24,12.06
2016,6,28,5,45,1.0,46.5,2.05,13.5,46.5,34.56,24.64
2016,6,28,6,0,2.0,65.0,2.0,14.0,65.0,47.75,36.75
2016,6,28,6,15,9.5,83.5,1.9,14.0,86.5,60.93,48.78
2016,6,28,6,30,17.0,102.0,1.8,14.0,108.0,74.09,60.6
2016,6,28,6,45,23.0,121.5,1.7,14.5,130.0,87.83,72.57
2016,6,28,7,0,29.0,141.0,1.6,15.0,152.0,102.99,80.7
2016,6,28,7,15,31.0,160.0,1.55,15.0,173.5,120.31,94.46
2016,6,28,7,30,33.0,179.0,1.5,15.0,195.0,138.03,108.67
2016,6,28,7,45,50.0,207.0,1.5,15.5,234.0,166.0,130.43
2016,6,28,8,0,67.0,235.0,1.5,16.0,273.0,196.25,153.93
2016,6,28,8,15,63.5,254.0,1.5,16.5,292.5,214.95,168.57
2016,6,28,8,30,60.0,273.0,1.5,17.0,312.0,233.28,182.68
2016,6,28,8,45,127.5,303.0,1.55,17.5,393.0,295.83,230.46
2016,6,28,9,0,195.0,333.0,1.6,18.0,474.0,361.07,279.67
2016,6,28,9,15,193.5,353.5,1.65,18.0,500.0,387.72,299.79
2016,6,28,9,30,192.0,374.0,1.7,18.0,526.0,413.77,319.37
2016,6,28,9,45,306.0,356.5,1.75,18.5,610.5,487.45,374.5
2016,6,28,10,0,420.0,339.0,1.8,19.0,695.0,568.71,433.93
2016,6,28,10,15,294.5,389.5,1.85,19.0,643.0,532.13,405.56
2016,6,28,10,30,169.0,440.0,1.9,19.0,591.0,486.28,370.41
2016,6,28,10,45,204.5,447.5,2.0,19.0,634.5,524.87,399.54
2016,6,28,11,0,240.0,455.0,2.1,19.0,678.0,564.1,428.42
2016,6,28,11,15,273.5,453.5,2.15,19.0,712.0,603.97,457.3
2016,6,28,11,30,307.0,452.0,2.2,19.0,746.0,634.29,479.32
2016,6,28,11,45,375.0,428.5,2.3,19.5,790.0,672.94,507.36
2016,6,28,12,0,443.0,405.0,2.4,20.0,834.0,719.08,540.1
2016,6,28,12,15,508.5,380.5,2.45,19.5,872.0,753.39,566.21
2016,6,28,12,30,574.0,356.0,2.5,19.0,910.0,784.9,590.4
2016,6,28,12,45,745.5,237.5,2.6,19.0,952.0,819.75,619.09
2016,6,28,13,0,917.0,119.0,2.7,19.0,994.0,829.25,629.24
2016,6,28,13,15,914.5,118.5,2.75,19.0,979.5,814.8,619.81
2016,6,28,13,30,912.0,118.0,2.8,19.0,965.0,796.99,608.25
2016,6,28,13,45,910.0,116.0,2.85,19.0,944.5,775.0,593.02
2016,6,28,14,0,908.0,114.0,2.9,19.0,924.0,749.76,575.11
2016,6,28,14,15,902.0,112.5,2.95,19.0,896.0,719.05,552.93
2016,6,28,14,30,896.0,111.0,3.0,19.0,868.0,685.55,528.28
2016,6,28,14,45,682.5,199.0,3.05,19.0,762.5,603.09,465.15
2016,6,28,15,0,469.0,287.0,3.1,19.0,657.0,518.3,400.26
2016,6,28,15,15,549.5,241.0,3.1,18.5,652.5,502.98,389.38
2016,6,28,15,30,630.0,195.0,3.1,18.0,648.0,482.77,373.22
2016,6,28,15,45,584.0,194.5,3.1,18.0,594.5,429.68,330.74
2016,6,28,16,0,538.0,194.0,3.1,18.0,541.0,375.69,287.18
2016,6,28,16,15,671.0,142.0,3.05,17.5,541.5,354.64,265.53
2016,6,28,16,30,804.0,90.0,3.0,17.0,542.0,316.81,228.02
2016,6,28,16,45,782.0,86.5,3.0,17.0,492.5,263.02,180.82
2016,6,28,17,0,760.0,83.0,3.0,17.0,443.0,210.35,135.74
2016,6,28,17,15,729.0,79.0,2.95,16.5,392.0,157.53,94.54
2016,6,28,17,30,698.0,75.0,2.9,16.0,341.0,103.12,59.05
2016,6,28,17,45,655.5,69.5,2.9,16.0,291.0,56.17,44.29
2016,6,28,18,0,613.0,64.0,2.9,16.0,241.0,52.0,40.63
2016,6,28,18,15,550.5,57.5,2.85,15.5,193.0,46.84,36.01
2016,6,28,18,30,488.0,51.0,2.8,15.0,145.0,41.72,31.24
2016,6,28,18,45,391.5,41.5,2.75,14.5,103.0,33.98,23.96
2016,6,28,19,0,295.0,32.0,2.7,14.0,61.0,26.28,15.94
2016,6,28,19,15,147.5,16.0,2.8,14.0,30.5,12.91,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.0,2.65,12.0,32.0,13.74,0.0
2016,6,29,5,30,297.0,34.0,2.6,12.0,64.0,27.95,17.62
2016,6,29,5,45,393.5,43.5,2.6,12.5,106.0,35.6,25.63
2016,6,29,6,0,490.0,53.0,2.6,13.0,148.0,43.3,32.94
2016,6,29,6,15,245.0,53.5,2.55,13.0,101.0,39.7,30.03
2016,6,29,6,30,0.0,54.0,2.5,13.0,54.0,41.34,31.6
2016,6,29,6,45,0.0,65.0,2.5,13.5,65.0,49.84,39.14
2016,6,29,7,0,0.0,76.0,2.5,14.0,76.0,58.2,44.22
2016,6,29,7,15,0.0,96.5,2.45,14.0,96.5,73.4,56.96
2016,6,29,7,30,0.0,117.0,2.4,14.0,117.0,88.76,69.67
2016,6,29,7,45,0.0,135.5,2.4,14.5,135.5,102.85,81.02
2016,6,29,8,0,0.0,154.0,2.4,15.0,154.0,117.08,92.34
2016,6,29,8,15,2.0,168.5,2.4,15.0,170.0,129.18,101.93
2016,6,29,8,30,4.0,183.0,2.4,15.0,186.0,141.56,111.7
2016,6,29,8,45,5.0,192.0,2.4,15.5,196.0,149.58,117.69
2016,6,29,9,0,6.0,201.0,2.4,16.0,206.0,157.69,123.72
2016,6,29,9,15,12.5,239.0,2.4,16.0,249.0,191.16,150.28
2016,6,29,9,30,19.0,277.0,2.4,16.0,292.0,225.47,177.18
2016,6,29,9,45,19.5,288.0,2.45,16.5,304.0,235.77,184.61
2016,6,29,10,0,20.0,299.0,2.5,17.0,316.0,246.05,192.06
2016,6,29,10,15,22.5,317.0,2.55,17.0,337.0,263.2,205.22
2016,6,29,10,30,25.0,335.0,2.6,17.0,358.0,288.95,224.94
2016,6,29,10,45,50.0,386.0,2.65,17.0,432.5,351.03,272.73
2016,6,29,11,0,75.0,437.0,2.7,17.0,507.0,414.53,320.74
2016,6,29,11,15,106.0,456.5,2.7,17.0,557.0,457.28,352.88
2016,6,29,11,30,137.0,476.0,2.7,17.0,607.0,511.13,392.88
2016,6,29,11,45,127.0,478.0,2.75,17.0,600.0,507.21,389.5
2016,6,29,12,0,117.0,480.0,2.8,17.0,593.0,502.23,385.67
2016,6,29,12,15,153.0,482.5,2.85,17.0,630.5,533.7,409.77
2016,6,29,12,30,189.0,485.0,2.9,17.0,668.0,564.12,432.77
2016,6,29,12,45,322.0,439.5,2.95,17.0,748.0,640.23,491.06
2016,6,29,13,0,455.0,394.0,3.0,17.0,828.0,711.44,544.49
2016,6,29,13,15,303.5,428.0,3.0,17.0,715.5,606.32,465.69
2016,6,29,13,30,152.0,462.0,3.0,17.0,603.0,503.43,387.81
2016,6,29,13,45,159.0,450.5,3.05,17.0,595.5,493.93,381.77
2016,6,29,14,0,166.0,439.0,3.1,17.0,588.0,483.35,374.39
2016,6,29,14,15,231.0,413.5,3.1,17.0,613.5,499.98,388.18
2016,6,29,14,30,296.0,388.0,3.1,17.0,639.0,519.57,403.6
2016,6,29,14,45,213.5,380.0,3.1,17.0,557.0,441.83,344.33
2016,6,29,15,0,131.0,372.0,3.1,17.0,475.0,376.78,294.41
2016,6,29,15,15,138.5,352.5,3.1,16.5,456.5,357.18,280.24
2016,6,29,15,30,146.0,333.0,3.1,16.0,438.0,336.6,264.83
2016,6,29,15,45,110.5,305.5,3.1,16.0,382.0,285.47,224.91
2016,6,29,16,0,75.0,278.0,3.1,16.0,326.0,242.83,191.58
2016,6,29,16,15,58.5,249.5,3.1,16.0,285.5,209.79,165.56
2016,6,29,16,30,42.0,221.0,3.1,16.0,245.0,178.76,141.05
2016,6,29,16,45,49.0,204.5,3.1,16.0,230.0,163.86,128.82
2016,6,29,17,0,56.0,188.0,3.1,16.0,215.0,148.14,115.79
2016,6,29,17,15,41.5,163.5,3.1,15.5,182.0,123.72,96.78
2016,6,29,17,30,27.0,139.0,3.1,15.0,149.0,101.4,79.52
2016,6,29,17,45,21.0,120.0,3.15,14.5,127.0,86.74,71.63
2016,6,29,18,0,15.0,101.0,3.2,14.0,105.0,73.34,59.92
2016,6,29,18,15,242.5,77.5,3.15,13.5,124.5,56.87,45.22
2016,6,29,18,30,470.0,54.0,3.1,13.0,144.0,43.97,33.49
2016,6,29,18,45,367.5,44.0,3.1,13.0,102.0,35.88,25.78
2016,6,29,19,0,265.0,34.0,3.1,13.0,60.0,27.85,17.3
2016,6,29,19,15,132.5,17.0,3.1,13.0,30.0,13.02,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,1.75,12.0,8.0,6.07,0.0
2016,6,30,5,30,0.0,16.0,1.7,12.0,16.0,12.17,4.46
2016,6,30,5,45,0.0,28.0,1.7,12.5,28.0,21.36,13.15
2016,6,30,6,0,0.0,40.0,1.7,13.0,40.0,30.58,21.65
2016,6,30,6,15,0.0,53.5,1.6,13.0,53.5,40.86,31.08
2016,6,30,6,30,0.0,67.0,1.5,13.0,67.0,50.84,40.13
2016,6,30,6,45,0.0,81.5,1.4,13.5,81.5,61.45,49.5
2016,6,30,7,0,0.0,96.0,1.3,14.0,96.0,72.36,56.22
2016,6,30,7,15,2.5,125.0,1.25,14.5,126.5,93.89,73.91
2016,6,30,7,30,5.0,154.0,1.2,15.0,157.0,116.05,91.76
2016,6,30,7,45,20.0,185.0,1.2,15.5,196.5,143.32,113.05
2016,6,30,8,0,35.0,216.0,1.2,16.0,236.0,173.27,136.32
2016,6,30,8,15,39.0,238.0,1.15,16.0,262.0,194.79,153.19
2016,6,30,8,30,43.0,260.0,1.1,16.0,288.0,216.89,170.38
2016,6,30,8,45,42.0,276.5,1.1,16.5,305.5,233.11,182.52
2016,6,30,9,0,41.0,293.0,1.1,17.0,323.0,249.19,194.4
2016,6,30,9,15,45.5,314.5,1.15,17.0,349.5,272.0,211.8
2016,6,30,9,30,50.0,336.0,1.2,17.0,376.0,295.23,229.36
2016,6,30,9,45,60.5,360.5,1.25,17.5,411.0,324.92,251.29
2016,6,30,10,0,71.0,385.0,1.3,18.0,446.0,355.36,273.52
2016,6,30,10,15,93.5,409.5,1.4,18.0,492.0,394.62,302.95
2016,6,30,10,30,116.0,434.0,1.5,18.0,538.0,444.16,339.61
2016,6,30,10,45,136.5,448.0,1.6,18.0,573.0,475.74,362.87
2016,6,30,11,0,157.0,462.0,1.7,18.0,608.0,507.6,386.34
2016,6,30,11,15,179.5,469.0,1.8,18.0,639.0,535.24,406.77
2016,6,30,11,30,202.0,476.0,1.9,18.0,670.0,562.6,426.97
2016,6,30,11,45,208.0,474.5,2.05,18.0,675.0,569.16,432.21
2016,6,30,12,0,214.0,473.0,2.2,18.0,680.0,574.59,436.79
2016,6,30,12,15,282.0,456.5,2.3,18.0,729.5,626.16,475.48
2016,6,30,12,30,350.0,440.0,2.4,18.0,779.0,666.23,505.5
2016,6,30,12,45,405.5,417.0,2.5,18.0,806.5,696.29,528.08
2016,6,30,13,0,461.0,394.0,2.6,18.0,834.0,716.87,544.07
2016,6,30,13,15,473.5,382.5,2.65,18.0,828.5,709.62,539.41
2016,6,30,13,30,486.0,371.0,2.7,18.0,823.0,699.81,533.08
2016,6,30,13,45,418.5,385.5,2.75,18.5,768.5,648.74,494.89
2016,6,30,14,0,351.0,400.0,2.8,19.0,714.0,592.25,452.82
2016,6,30,14,15,389.0,367.5,2.85,19.0,705.0,579.34,444.71
2016,6,30,14,30,427.0,335.0,2.9,19.0,696.0,570.67,439.01
2016,6,30,14,45,639.0,229.5,2.95,19.0,744.5,602.71,464.71
2016,6,30,15,0,851.0,124.0,3.0,19.0,793.0,606.91,468.48
2016,6,30,15,15,839.0,121.5,3.0,18.5,753.5,566.34,437.07
2016,6,30,15,30,827.0,119.0,3.0,18.0,714.0,520.39,400.99
2016,6,30,15,45,812.0,116.0,3.05,18.0,670.0,471.49,360.97
2016,6,30,16,0,797.0,113.0,3.1,18.0,626.0,421.93,319.36
2016,6,30,16,15,777.0,109.5,3.1,18.0,579.0,369.82,274.79
2016,6,30,16,30,757.0,106.0,3.1,18.0,532.0,318.14,229.85
2016,6,30,16,45,730.0,102.5,3.1,18.0,482.0,262.03,181.52
2016,6,30,17,0,703.0,99.0,3.1,18.0,432.0,210.58,137.96
2016,6,30,17,15,668.5,94.0,3.05,17.5,381.5,159.02,97.88
2016,6,30,17,30,634.0,89.0,3.0,17.0,331.0,110.65,66.65
2016,6,30,17,45,587.0,82.5,2.95,16.5,281.0,64.64,51.66
2016,6,30,18,0,540.0,76.0,2.9,16.0,231.0,60.13,47.81
2016,6,30,18,15,473.0,67.5,2.8,15.5,184.0,53.81,42.17
2016,6,30,18,30,406.0,59.0,2.7,15.0,137.0,47.48,36.3
2016,6,30,18,45,311.0,47.5,2.65,15.0,97.0,36.04,25.69
2016,6,30,19,0,216.0,36.0,2.6,15.0,57.0,27.21,16.61
2016,6,30,19,15,108.0,18.0,2.7,14.5,28.5,13.69,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,2.3,12.0,28.0,13.67,0.0
2016,7,1,5,30,202.0,36.0,2.3,12.0,56.0,27.15,16.77
2016,7,1,5,45,297.5,48.0,2.35,12.5,95.5,36.31,26.21
2016,7,1,6,0,393.0,60.0,2.4,13.0,135.0,45.52,34.88
