Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,196.5,72.5,2.35,13.0,110.0,53.18,42.05
2016,7,1,6,30,0.0,85.0,2.3,13.0,85.0,62.93,50.9
2016,7,1,6,45,0.0,103.5,2.25,13.5,104.0,76.02,62.44
2016,7,1,7,0,0.0,122.0,2.2,14.0,123.0,90.02,71.15
2016,7,1,7,15,3.0,138.0,2.1,14.0,140.0,102.91,81.63
2016,7,1,7,30,6.0,154.0,2.0,14.0,157.0,116.23,92.32
2016,7,1,7,45,6.5,167.0,1.95,14.5,170.5,127.2,100.9
2016,7,1,8,0,7.0,180.0,1.9,15.0,184.0,138.22,109.42
2016,7,1,8,15,7.0,188.0,1.85,15.0,192.5,145.42,114.98
2016,7,1,8,30,7.0,196.0,1.8,15.0,201.0,152.53,120.45
2016,7,1,8,45,9.5,212.5,1.8,15.0,219.5,167.16,131.94
2016,7,1,9,0,12.0,229.0,1.8,15.0,238.0,182.08,143.61
2016,7,1,9,15,12.5,239.0,1.85,15.0,248.5,191.2,150.62
2016,7,1,9,30,13.0,249.0,1.9,15.0,259.0,200.33,157.63
2016,7,1,9,45,16.5,273.5,1.95,15.5,287.0,222.65,174.76
2016,7,1,10,0,20.0,298.0,2.0,16.0,315.0,245.33,191.96
2016,7,1,10,15,26.5,329.0,2.0,16.0,352.0,283.39,221.3
2016,7,1,10,30,33.0,360.0,2.0,16.0,389.0,315.32,245.56
2016,7,1,10,45,57.0,400.5,2.05,16.0,453.0,368.44,286.16
2016,7,1,11,0,81.0,441.0,2.1,16.0,517.0,422.76,327.04
2016,7,1,11,15,65.5,432.0,2.15,16.0,494.0,405.76,313.67
2016,7,1,11,30,50.0,423.0,2.2,16.0,471.0,387.77,299.86
2016,7,1,11,45,72.0,447.0,2.25,16.0,517.0,426.72,329.63
2016,7,1,12,0,94.0,471.0,2.3,16.0,563.0,465.6,358.81
2016,7,1,12,15,85.5,465.5,2.35,16.0,548.5,454.43,350.24
2016,7,1,12,30,77.0,460.0,2.4,16.0,534.0,442.62,341.46
2016,7,1,12,45,76.5,456.0,2.45,16.0,530.0,437.94,338.21
2016,7,1,13,0,76.0,452.0,2.5,16.0,526.0,432.72,334.53
2016,7,1,13,15,94.0,453.5,2.55,16.0,543.0,445.95,345.1
2016,7,1,13,30,112.0,455.0,2.6,16.0,560.0,468.17,362.19
2016,7,1,13,45,116.5,445.0,2.65,16.0,551.5,458.95,355.63
2016,7,1,14,0,121.0,435.0,2.7,16.0,543.0,448.9,348.57
2016,7,1,14,15,108.0,416.5,2.7,16.0,511.0,410.54,319.82
2016,7,1,14,30,95.0,398.0,2.7,16.0,479.0,381.78,298.2
2016,7,1,14,45,128.0,386.0,2.75,16.0,490.0,394.62,308.81
2016,7,1,15,0,161.0,374.0,2.8,16.0,501.0,396.47,310.66
2016,7,1,15,15,143.5,353.0,2.8,16.0,462.0,360.98,283.34
2016,7,1,15,30,126.0,332.0,2.8,16.0,423.0,326.65,256.84
2016,7,1,15,45,124.5,310.5,2.8,16.0,395.5,300.5,236.45
2016,7,1,16,0,123.0,289.0,2.8,16.0,368.0,274.31,215.73
2016,7,1,16,15,109.0,264.5,2.8,16.0,331.0,238.72,187.49
2016,7,1,16,30,95.0,240.0,2.8,16.0,294.0,208.3,163.26
2016,7,1,16,45,72.0,213.0,2.8,16.0,251.5,175.61,137.45
2016,7,1,17,0,49.0,186.0,2.8,16.0,209.0,145.79,114.1
2016,7,1,17,15,35.0,161.0,2.75,15.5,176.5,121.49,95.17
2016,7,1,17,30,21.0,136.0,2.7,15.0,144.0,100.8,79.18
2016,7,1,17,45,14.5,117.0,2.7,15.0,122.5,84.82,69.79
2016,7,1,18,0,8.0,98.0,2.7,15.0,101.0,71.37,57.94
2016,7,1,18,15,207.5,77.5,2.65,14.5,118.0,56.51,44.72
2016,7,1,18,30,407.0,57.0,2.6,14.0,135.0,45.87,35.03
2016,7,1,18,45,312.0,45.5,2.55,14.0,95.0,34.64,24.58
2016,7,1,19,0,217.0,34.0,2.5,14.0,55.0,25.79,15.5
2016,7,1,19,15,108.5,17.0,2.5,13.5,27.5,12.96,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,16.5,2.15,12.0,27.5,12.6,0.0
2016,7,2,5,30,224.0,33.0,2.2,12.0,55.0,25.09,14.97
2016,7,2,5,45,321.0,44.0,2.25,12.5,95.0,35.64,25.6
2016,7,2,6,0,418.0,55.0,2.3,13.0,135.0,44.38,33.86
2016,7,2,6,15,209.0,72.0,2.3,13.0,112.0,52.97,41.86
2016,7,2,6,30,0.0,89.0,2.3,13.0,89.0,65.49,53.19
2016,7,2,6,45,2.0,107.5,2.3,13.5,108.0,78.58,64.71
2016,7,2,7,0,4.0,126.0,2.3,14.0,127.0,92.93,73.48
2016,7,2,7,15,12.0,147.5,2.3,14.0,152.5,110.53,87.63
2016,7,2,7,30,20.0,169.0,2.3,14.0,178.0,129.29,102.6
2016,7,2,7,45,50.5,203.0,2.3,14.5,230.0,163.36,129.05
2016,7,2,8,0,81.0,237.0,2.3,15.0,282.0,201.86,159.08
2016,7,2,8,15,53.0,237.5,2.3,15.0,268.0,199.4,157.77
2016,7,2,8,30,25.0,238.0,2.3,15.0,254.0,191.14,151.45
2016,7,2,8,45,18.0,232.5,2.3,15.0,245.0,186.12,147.24
2016,7,2,9,0,11.0,227.0,2.3,15.0,236.0,180.08,142.15
2016,7,2,9,15,31.5,282.0,2.3,15.0,307.0,239.24,189.13
2016,7,2,9,30,52.0,337.0,2.3,15.0,378.0,297.38,234.42
2016,7,2,9,45,35.5,316.0,2.3,15.5,345.0,274.13,215.27
2016,7,2,10,0,19.0,295.0,2.3,16.0,312.0,242.36,189.67
2016,7,2,10,15,20.0,307.0,2.3,16.0,325.0,253.72,198.43
2016,7,2,10,30,21.0,319.0,2.3,16.0,338.0,265.08,207.04
2016,7,2,10,45,19.5,317.5,2.35,16.0,336.0,263.82,205.85
2016,7,2,11,0,18.0,316.0,2.4,16.0,334.0,262.34,204.56
2016,7,2,11,15,20.5,334.0,2.4,16.0,354.5,279.43,217.71
2016,7,2,11,30,23.0,352.0,2.4,16.0,375.0,296.53,230.78
2016,7,2,11,45,42.5,399.0,2.45,16.5,440.5,362.89,281.27
2016,7,2,12,0,62.0,446.0,2.5,17.0,506.0,418.92,322.89
2016,7,2,12,15,92.0,463.5,2.5,17.0,552.0,458.24,352.54
2016,7,2,12,30,122.0,481.0,2.5,17.0,598.0,508.12,389.65
2016,7,2,12,45,110.5,473.0,2.55,17.0,579.0,479.78,368.57
2016,7,2,13,0,99.0,465.0,2.6,17.0,560.0,462.13,355.63
2016,7,2,13,15,75.5,439.0,2.6,17.0,510.5,419.7,323.82
2016,7,2,13,30,52.0,413.0,2.6,17.0,461.0,377.73,292.15
2016,7,2,13,45,79.5,422.0,2.65,17.0,493.5,403.17,312.38
2016,7,2,14,0,107.0,431.0,2.7,17.0,526.0,426.79,330.81
2016,7,2,14,15,123.0,419.5,2.7,16.5,526.0,432.27,335.92
2016,7,2,14,30,139.0,408.0,2.7,16.0,526.0,426.96,332.98
2016,7,2,14,45,103.5,379.5,2.7,16.0,465.5,367.21,287.38
2016,7,2,15,0,68.0,351.0,2.7,16.0,405.0,317.97,249.54
2016,7,2,15,15,60.0,327.0,2.7,16.0,373.0,289.97,228.13
2016,7,2,15,30,52.0,303.0,2.7,16.0,341.0,262.7,207.04
2016,7,2,15,45,65.5,291.0,2.7,16.0,336.0,255.02,201.19
2016,7,2,16,0,79.0,279.0,2.7,16.0,331.0,245.82,193.83
2016,7,2,16,15,51.0,242.0,2.65,15.5,274.5,202.22,159.81
2016,7,2,16,30,23.0,205.0,2.6,15.0,218.0,161.24,127.78
2016,7,2,16,45,15.0,180.5,2.6,15.0,189.0,139.0,110.13
2016,7,2,17,0,7.0,156.0,2.6,15.0,160.0,117.89,93.3
2016,7,2,17,15,3.5,125.5,2.55,14.5,127.5,94.4,74.3
2016,7,2,17,30,0.0,95.0,2.5,14.0,95.0,71.66,55.62
2016,7,2,17,45,0.0,80.5,2.5,14.0,80.5,60.76,48.76
2016,7,2,18,0,0.0,66.0,2.5,14.0,66.0,50.14,39.31
2016,7,2,18,15,197.0,62.0,2.45,13.5,100.0,46.3,35.84
2016,7,2,18,30,394.0,58.0,2.4,13.0,134.0,46.58,35.81
2016,7,2,18,45,303.5,46.0,2.35,13.0,94.5,34.94,24.95
2016,7,2,19,0,213.0,34.0,2.3,13.0,55.0,25.77,15.54
2016,7,2,19,15,106.5,17.0,2.3,13.0,27.5,12.95,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.0,2.1,12.0,27.5,12.24,0.0
2016,7,3,5,30,237.0,32.0,2.2,12.0,55.0,24.42,14.3
2016,7,3,5,45,333.0,43.0,2.3,12.5,95.0,34.91,24.94
2016,7,3,6,0,429.0,54.0,2.4,13.0,135.0,43.69,33.23
2016,7,3,6,15,214.5,66.5,2.4,13.0,107.0,49.43,38.69
2016,7,3,6,30,0.0,79.0,2.4,13.0,79.0,58.91,47.32
2016,7,3,6,45,0.0,96.0,2.4,13.5,96.0,71.09,58.07
2016,7,3,7,0,0.0,113.0,2.4,14.0,113.0,83.95,66.05
2016,7,3,7,15,7.0,138.0,2.35,14.0,141.5,103.39,81.9
2016,7,3,7,30,14.0,163.0,2.3,14.0,170.0,123.99,98.48
2016,7,3,7,45,20.5,185.5,2.25,14.0,197.0,143.78,114.32
2016,7,3,8,0,27.0,208.0,2.2,14.0,224.0,165.25,131.48
2016,7,3,8,15,39.5,236.5,2.2,14.0,261.5,193.99,154.33
2016,7,3,8,30,52.0,265.0,2.2,14.0,299.0,224.37,178.39
2016,7,3,8,45,90.5,298.0,2.2,14.5,361.5,271.36,214.91
2016,7,3,9,0,129.0,331.0,2.2,15.0,424.0,327.46,258.15
2016,7,3,9,15,123.5,350.0,2.2,15.0,443.0,348.02,273.82
2016,7,3,9,30,118.0,369.0,2.2,15.0,462.0,367.81,288.81
2016,7,3,9,45,106.5,383.0,2.25,15.5,469.5,371.75,291.01
2016,7,3,10,0,95.0,397.0,2.3,16.0,477.0,381.2,297.34
2016,7,3,10,15,115.5,416.5,2.3,16.0,517.5,424.68,330.18
2016,7,3,10,30,136.0,436.0,2.3,16.0,558.0,460.81,357.09
2016,7,3,10,45,204.5,440.5,2.35,16.0,628.5,520.63,402.48
2016,7,3,11,0,273.0,445.0,2.4,16.0,699.0,592.02,455.46
2016,7,3,11,15,239.5,459.5,2.45,16.0,685.0,575.03,442.1
2016,7,3,11,30,206.0,474.0,2.5,16.0,671.0,565.29,434.39
2016,7,3,11,45,157.0,475.0,2.55,16.5,626.0,530.04,406.93
2016,7,3,12,0,108.0,476.0,2.6,17.0,581.0,481.68,369.86
2016,7,3,12,15,132.0,480.5,2.6,16.5,608.5,516.62,397.02
2016,7,3,12,30,156.0,485.0,2.6,16.0,636.0,539.27,414.73
2016,7,3,12,45,151.0,480.5,2.65,16.0,626.0,529.98,407.9
2016,7,3,13,0,146.0,476.0,2.7,16.0,616.0,519.78,400.59
2016,7,3,13,15,125.5,464.0,2.7,16.0,583.0,490.54,378.78
2016,7,3,13,30,105.0,452.0,2.7,16.0,550.0,450.87,349.22
2016,7,3,13,45,88.5,432.5,2.75,16.0,513.5,418.84,325.37
2016,7,3,14,0,72.0,413.0,2.8,16.0,477.0,387.26,301.62
2016,7,3,14,15,62.0,390.5,2.8,16.0,445.0,358.34,279.8
2016,7,3,14,30,52.0,368.0,2.8,16.0,413.0,329.91,258.2
2016,7,3,14,45,45.5,344.5,2.8,16.0,382.5,303.48,238.07
2016,7,3,15,0,39.0,321.0,2.8,16.0,352.0,277.55,218.18
2016,7,3,15,15,36.5,302.0,2.75,15.5,330.0,257.91,203.47
2016,7,3,15,30,34.0,283.0,2.7,15.0,308.0,238.5,188.78
2016,7,3,15,45,30.5,262.5,2.7,15.0,283.5,217.77,172.58
2016,7,3,16,0,27.0,242.0,2.7,15.0,259.0,197.47,156.62
2016,7,3,16,15,21.5,218.5,2.7,15.0,231.5,173.18,137.35
2016,7,3,16,30,16.0,195.0,2.7,15.0,204.0,151.96,120.48
2016,7,3,16,45,8.5,171.0,2.7,15.0,175.5,130.66,103.53
2016,7,3,17,0,1.0,147.0,2.7,15.0,147.0,110.44,87.39
2016,7,3,17,15,0.5,112.0,2.65,14.5,112.0,84.53,66.16
2016,7,3,17,30,0.0,77.0,2.6,14.0,77.0,58.91,44.8
2016,7,3,17,45,0.0,65.5,2.6,14.0,65.5,50.23,39.39
2016,7,3,18,0,0.0,54.0,2.6,14.0,54.0,41.34,31.46
2016,7,3,18,15,213.0,54.0,2.55,13.5,95.0,39.73,29.97
2016,7,3,18,30,426.0,54.0,2.5,13.0,136.0,43.62,33.19
2016,7,3,18,45,335.5,43.0,2.5,13.0,96.0,34.88,24.89
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,24.47,14.44
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,12.25,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.0,2.3,12.0,28.0,12.11,0.0
2016,7,4,5,30,275.0,30.0,2.4,12.0,56.0,24.59,14.3
2016,7,4,5,45,374.5,39.0,2.55,12.5,97.0,31.9,22.28
2016,7,4,6,0,474.0,48.0,2.7,13.0,138.0,39.28,29.31
2016,7,4,6,15,237.0,55.0,2.65,13.0,100.0,40.67,30.86
2016,7,4,6,30,0.0,62.0,2.6,13.0,62.0,47.3,36.93
2016,7,4,6,45,0.0,75.5,2.6,13.5,75.5,57.25,45.76
2016,7,4,7,0,0.0,89.0,2.6,14.0,89.0,67.4,52.05
2016,7,4,7,15,7.0,126.0,2.55,14.0,129.0,95.11,74.98
2016,7,4,7,30,14.0,163.0,2.5,14.0,169.0,123.98,98.52
2016,7,4,7,45,16.5,180.5,2.45,14.5,189.0,139.26,110.57
2016,7,4,8,0,19.0,198.0,2.4,15.0,209.0,154.88,122.82
2016,7,4,8,15,22.5,218.5,2.35,15.0,232.0,173.38,137.52
2016,7,4,8,30,26.0,239.0,2.3,15.0,255.0,192.34,152.49
2016,7,4,8,45,21.5,243.5,2.3,15.5,258.0,196.06,154.93
2016,7,4,9,0,17.0,248.0,2.3,16.0,261.0,199.14,156.83
2016,7,4,9,15,18.5,263.5,2.3,16.0,278.5,213.4,167.88
2016,7,4,9,30,20.0,279.0,2.3,16.0,296.0,227.78,178.95
2016,7,4,9,45,20.0,288.0,2.35,16.0,305.0,236.27,185.35
2016,7,4,10,0,20.0,297.0,2.4,16.0,314.0,244.69,191.71
2016,7,4,10,15,124.0,364.0,2.4,16.0,474.0,388.35,304.1
2016,7,4,10,30,228.0,431.0,2.4,16.0,634.0,522.72,405.21
2016,7,4,10,45,189.0,445.5,2.45,16.5,617.0,513.67,396.21
2016,7,4,11,0,150.0,460.0,2.5,17.0,600.0,502.0,386.05
2016,7,4,11,15,156.0,468.0,2.5,17.0,615.5,517.66,397.56
2016,7,4,11,30,162.0,476.0,2.5,17.0,631.0,532.63,408.39
2016,7,4,11,45,158.5,480.0,2.55,17.0,632.5,535.85,410.61
2016,7,4,12,0,155.0,484.0,2.6,17.0,634.0,538.01,412.15
2016,7,4,12,15,144.5,483.0,2.6,17.0,623.0,529.26,405.49
2016,7,4,12,30,134.0,482.0,2.6,17.0,612.0,519.49,398.17
2016,7,4,12,45,202.0,471.5,2.65,17.0,665.5,563.83,432.44
2016,7,4,13,0,270.0,461.0,2.7,17.0,719.0,615.95,471.53
2016,7,4,13,15,285.0,449.5,2.7,17.0,717.5,612.94,469.5
2016,7,4,13,30,300.0,438.0,2.7,17.0,716.0,608.07,466.46
2016,7,4,13,45,167.0,399.5,2.7,17.0,554.0,460.25,356.14
2016,7,4,14,0,34.0,361.0,2.7,17.0,392.0,317.48,246.45
2016,7,4,14,15,28.0,334.5,2.7,16.5,359.5,289.46,225.97
2016,7,4,14,30,22.0,308.0,2.7,16.0,327.0,254.8,199.65
2016,7,4,14,45,14.5,258.5,2.7,16.0,271.5,209.91,164.6
2016,7,4,15,0,7.0,209.0,2.7,16.0,216.0,165.96,129.86
2016,7,4,15,15,6.5,204.0,2.7,16.0,210.0,161.13,126.29
2016,7,4,15,30,6.0,199.0,2.7,16.0,204.0,156.29,122.66
2016,7,4,15,45,10.5,209.0,2.75,16.0,216.5,165.12,130.05
2016,7,4,16,0,15.0,219.0,2.8,16.0,229.0,173.17,136.77
2016,7,4,16,15,7.5,183.0,2.75,15.5,188.0,142.02,112.09
2016,7,4,16,30,0.0,147.0,2.7,15.0,147.0,111.97,88.11
2016,7,4,16,45,0.0,133.5,2.7,15.0,133.5,101.43,79.69
2016,7,4,17,0,0.0,120.0,2.7,15.0,120.0,90.96,71.23
2016,7,4,17,15,0.0,96.0,2.7,14.5,96.0,73.04,56.52
2016,7,4,17,30,0.0,72.0,2.7,14.0,72.0,55.26,41.7
2016,7,4,17,45,0.0,61.0,2.7,14.0,61.0,46.74,36.28
2016,7,4,18,0,0.0,50.0,2.7,14.0,50.0,38.25,28.7
2016,7,4,18,15,219.0,51.0,2.65,13.5,93.0,37.74,28.19
2016,7,4,18,30,438.0,52.0,2.6,13.0,136.0,42.13,31.86
2016,7,4,18,45,348.0,41.5,2.55,13.0,96.0,33.73,23.88
2016,7,4,19,0,258.0,31.0,2.5,13.0,56.0,25.31,15.09
2016,7,4,19,15,129.0,15.5,2.5,13.0,28.0,11.9,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,115.0,16.0,2.65,13.0,26.5,12.22,0.0
2016,7,5,5,30,230.0,32.0,2.7,13.0,53.0,24.38,13.89
2016,7,5,5,45,330.5,42.5,2.75,13.5,93.0,34.54,24.44
2016,7,5,6,0,431.0,53.0,2.8,14.0,133.0,42.96,32.41
2016,7,5,6,15,215.5,65.0,2.75,14.0,105.0,47.29,36.61
2016,7,5,6,30,0.0,77.0,2.7,14.0,77.0,57.52,45.89
2016,7,5,6,45,0.0,94.0,2.65,14.0,94.0,69.71,56.74
2016,7,5,7,0,0.0,111.0,2.6,14.0,111.0,82.55,64.88
2016,7,5,7,15,2.5,131.0,2.55,14.0,132.5,97.97,77.57
2016,7,5,7,30,5.0,151.0,2.5,14.0,154.0,113.9,90.51
2016,7,5,7,45,2.5,152.0,2.45,14.5,153.5,115.42,91.4
2016,7,5,8,0,0.0,153.0,2.4,15.0,153.0,116.35,91.77
2016,7,5,8,15,0.5,159.5,2.35,15.0,160.0,121.96,96.08
2016,7,5,8,30,1.0,166.0,2.3,15.0,167.0,127.59,100.38
2016,7,5,8,45,4.0,185.5,2.3,15.5,189.0,144.25,113.44
2016,7,5,9,0,7.0,205.0,2.3,16.0,211.0,161.33,126.69
2016,7,5,9,15,9.5,225.0,2.35,16.0,233.0,178.89,140.5
2016,7,5,9,30,12.0,245.0,2.4,16.0,255.0,196.77,154.49
2016,7,5,9,45,71.0,325.0,2.45,16.0,385.0,303.68,238.89
2016,7,5,10,0,130.0,405.0,2.5,16.0,515.0,419.16,327.3
2016,7,5,10,15,114.5,415.5,2.55,16.0,515.0,423.79,329.85
2016,7,5,10,30,99.0,426.0,2.6,16.0,515.0,417.47,324.68
2016,7,5,10,45,73.5,415.5,2.65,16.0,482.5,393.86,306.29
2016,7,5,11,0,48.0,405.0,2.7,16.0,450.0,368.51,286.49
2016,7,5,11,15,34.0,370.5,2.75,16.0,403.0,330.59,257.33
2016,7,5,11,30,20.0,336.0,2.8,16.0,356.0,281.48,219.3
2016,7,5,11,45,29.0,372.0,2.85,16.0,400.5,329.93,256.9
2016,7,5,12,0,38.0,408.0,2.9,16.0,445.0,368.11,286.0
2016,7,5,12,15,35.5,401.0,2.95,16.0,435.5,360.39,279.97
2016,7,5,12,30,33.0,394.0,3.0,16.0,426.0,352.28,273.84
2016,7,5,12,45,25.0,354.5,3.05,16.0,379.0,312.09,243.06
2016,7,5,13,0,17.0,315.0,3.1,16.0,332.0,262.25,204.57
2016,7,5,13,15,18.0,317.0,3.1,16.0,334.5,264.1,206.27
2016,7,5,13,30,19.0,319.0,3.1,16.0,337.0,265.78,207.72
2016,7,5,13,45,23.0,331.0,3.1,16.0,352.0,277.51,217.07
2016,7,5,14,0,27.0,343.0,3.1,16.0,367.0,297.86,233.09
2016,7,5,14,15,52.0,366.0,3.1,16.0,410.5,331.93,260.09
2016,7,5,14,30,77.0,389.0,3.1,16.0,454.0,363.9,285.15
2016,7,5,14,45,48.0,332.5,3.15,16.0,373.0,295.86,232.41
2016,7,5,15,0,19.0,276.0,3.2,16.0,292.0,225.1,177.01
2016,7,5,15,15,15.0,251.0,3.2,16.0,263.5,202.07,159.12
2016,7,5,15,30,11.0,226.0,3.2,16.0,235.0,179.52,141.38
2016,7,5,15,45,6.0,197.5,3.25,16.0,202.5,154.38,121.44
2016,7,5,16,0,1.0,169.0,3.3,16.0,170.0,129.92,101.92
2016,7,5,16,15,0.5,155.0,3.35,15.5,155.5,118.66,93.22
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,107.54,84.51
2016,7,5,16,45,0.0,128.5,3.45,15.0,128.5,97.77,76.68
2016,7,5,17,0,0.0,116.0,3.5,15.0,116.0,88.07,68.84
2016,7,5,17,15,0.0,98.5,3.55,14.5,98.5,74.85,58.06
2016,7,5,17,30,0.0,81.0,3.6,14.0,81.0,61.78,47.25
2016,7,5,17,45,0.0,68.5,3.65,14.0,68.5,52.41,41.33
2016,7,5,18,0,0.0,56.0,3.7,14.0,56.0,42.89,32.83
2016,7,5,18,15,231.5,54.0,3.65,13.5,98.5,39.92,30.13
2016,7,5,18,30,463.0,52.0,3.6,13.0,141.0,42.34,32.03
2016,7,5,18,45,359.0,42.5,3.55,13.0,99.5,34.63,24.64
2016,7,5,19,0,255.0,33.0,3.5,13.0,58.0,25.22,14.95
2016,7,5,19,15,127.5,16.5,3.45,12.5,29.0,12.63,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.0,2.75,12.0,26.0,11.5,0.0
2016,7,6,5,30,247.0,30.0,2.7,12.0,52.0,24.54,13.92
2016,7,6,5,45,347.5,39.5,2.7,12.5,92.0,32.19,22.48
2016,7,6,6,0,448.0,49.0,2.7,13.0,132.0,39.91,29.83
2016,7,6,6,15,512.0,56.0,2.55,13.0,178.5,45.39,35.06
2016,7,6,6,30,576.0,63.0,2.4,13.0,225.0,50.89,40.14
2016,7,6,6,45,288.0,64.0,2.3,13.5,145.0,46.94,36.55
2016,7,6,7,0,0.0,65.0,2.2,14.0,65.0,49.83,37.11
2016,7,6,7,15,0.0,89.5,2.1,14.0,89.5,68.29,52.67
2016,7,6,7,30,0.0,114.0,2.0,14.0,114.0,86.55,67.85
2016,7,6,7,45,0.0,130.0,1.9,14.5,130.0,98.8,77.69
2016,7,6,8,0,0.0,146.0,1.8,15.0,146.0,111.18,87.48
2016,7,6,8,15,5.5,176.5,1.75,15.0,180.5,136.4,107.74
2016,7,6,8,30,11.0,207.0,1.7,15.0,215.0,162.47,128.49
2016,7,6,8,45,13.5,224.5,1.7,15.5,234.5,178.15,140.49
2016,7,6,9,0,16.0,242.0,1.7,16.0,254.0,194.14,152.65
2016,7,6,9,15,24.5,276.0,1.75,16.0,295.0,226.37,177.89
2016,7,6,9,30,33.0,310.0,1.8,16.0,336.0,265.49,208.22
2016,7,6,9,45,23.5,288.0,1.85,16.0,307.0,244.74,191.59
2016,7,6,10,0,14.0,266.0,1.9,16.0,278.0,216.48,169.2
2016,7,6,10,15,17.0,290.5,1.95,16.0,306.0,238.83,186.65
2016,7,6,10,30,20.0,315.0,2.0,16.0,334.0,261.44,204.05
2016,7,6,10,45,19.0,314.0,2.15,16.0,332.0,260.91,203.48
2016,7,6,11,0,18.0,313.0,2.3,16.0,330.0,260.19,202.87
2016,7,6,11,15,26.0,352.0,2.4,16.0,377.0,309.08,240.71
2016,7,6,11,30,34.0,391.0,2.5,16.0,424.0,349.21,271.32
2016,7,6,11,45,32.5,390.0,2.65,16.5,421.5,348.1,269.85
2016,7,6,12,0,31.0,389.0,2.8,17.0,419.0,346.61,268.3
2016,7,6,12,15,29.5,383.5,2.9,16.5,412.0,340.96,264.57
2016,7,6,12,30,28.0,378.0,3.0,16.0,405.0,334.95,260.58
2016,7,6,12,45,22.0,340.0,3.15,16.0,361.5,286.92,223.73
2016,7,6,13,0,16.0,302.0,3.3,16.0,318.0,251.08,196.03
2016,7,6,13,15,16.0,298.0,3.4,16.0,313.5,247.37,193.36
2016,7,6,13,30,16.0,294.0,3.5,16.0,309.0,243.56,190.54
2016,7,6,13,45,18.0,305.0,3.6,16.0,322.0,253.1,198.25
2016,7,6,14,0,20.0,316.0,3.7,16.0,335.0,262.39,205.75
2016,7,6,14,15,25.0,323.5,3.7,16.0,346.0,278.78,218.86
2016,7,6,14,30,30.0,331.0,3.7,16.0,357.0,286.13,224.88
2016,7,6,14,45,21.5,290.5,3.75,16.0,309.0,239.49,188.4
2016,7,6,15,0,13.0,250.0,3.8,16.0,261.0,201.43,158.47
2016,7,6,15,15,16.5,253.0,3.8,15.5,265.5,204.51,161.59
2016,7,6,15,30,20.0,256.0,3.8,15.0,270.0,207.08,164.24
2016,7,6,15,45,33.0,259.0,3.8,15.0,281.0,216.73,172.22
2016,7,6,16,0,46.0,262.0,3.8,15.0,292.0,220.65,175.43
2016,7,6,16,15,142.5,248.5,3.75,15.0,331.0,243.71,192.26
2016,7,6,16,30,239.0,235.0,3.7,15.0,370.0,254.74,197.78
2016,7,6,16,45,189.5,216.0,3.7,15.0,316.5,209.74,161.79
2016,7,6,17,0,140.0,197.0,3.7,15.0,263.0,172.41,132.73
2016,7,6,17,15,170.5,172.0,3.7,14.5,243.5,147.86,111.57
2016,7,6,17,30,201.0,147.0,3.7,14.0,224.0,119.21,88.56
2016,7,6,17,45,187.5,127.0,3.7,14.0,190.5,89.5,74.21
2016,7,6,18,0,174.0,107.0,3.7,14.0,157.0,74.96,61.35
2016,7,6,18,15,324.5,77.0,3.6,13.5,147.5,56.49,44.87
2016,7,6,18,30,475.0,47.0,3.5,13.0,138.0,38.47,28.59
2016,7,6,18,45,382.5,38.0,3.45,13.0,97.5,31.11,21.56
2016,7,6,19,0,290.0,29.0,3.4,13.0,57.0,23.78,13.73
2016,7,6,19,15,145.0,14.5,3.35,13.0,28.5,11.69,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,3.1,13.0,26.0,10.91,0.0
2016,7,7,5,30,288.0,27.0,3.1,13.0,52.0,22.19,11.79
2016,7,7,5,45,384.0,35.5,3.1,13.5,92.0,29.16,19.71
2016,7,7,6,0,480.0,44.0,3.1,14.0,132.0,36.21,26.42
2016,7,7,6,15,240.0,58.5,3.0,14.0,102.5,43.11,32.88
2016,7,7,6,30,0.0,73.0,2.9,14.0,73.0,54.78,43.44
2016,7,7,6,45,0.0,89.0,2.85,14.0,89.0,66.35,53.75
2016,7,7,7,0,0.0,105.0,2.8,14.0,105.0,78.44,61.41
2016,7,7,7,15,0.0,121.0,2.8,14.0,121.0,90.68,71.57
2016,7,7,7,30,0.0,137.0,2.8,14.0,137.0,103.06,81.71
2016,7,7,7,45,4.0,158.0,2.8,14.5,160.5,120.13,95.31
2016,7,7,8,0,8.0,179.0,2.8,15.0,184.0,137.83,109.29
2016,7,7,8,15,5.0,175.0,2.8,15.0,178.5,135.12,106.83
2016,7,7,8,30,2.0,171.0,2.8,15.0,173.0,131.79,103.86
2016,7,7,8,45,4.0,185.0,2.85,15.0,188.5,143.91,113.47
2016,7,7,9,0,6.0,199.0,2.9,15.0,204.0,156.28,123.23
2016,7,7,9,15,8.5,217.5,2.95,15.0,224.5,172.63,136.17
2016,7,7,9,30,11.0,236.0,3.0,15.0,245.0,189.27,149.3
2016,7,7,9,45,12.5,252.0,3.1,15.5,262.5,203.62,160.22
2016,7,7,10,0,14.0,268.0,3.2,16.0,280.0,218.11,171.19
2016,7,7,10,15,27.5,321.0,3.25,16.0,345.0,278.33,218.49
2016,7,7,10,30,41.0,374.0,3.3,16.0,410.0,333.53,261.12
2016,7,7,10,45,39.0,379.5,3.35,16.0,414.5,338.88,264.83
2016,7,7,11,0,37.0,385.0,3.4,16.0,419.0,343.87,268.45
2016,7,7,11,15,30.5,370.5,3.4,16.0,399.5,328.25,256.14
2016,7,7,11,30,24.0,356.0,3.4,16.0,380.0,312.07,243.46
2016,7,7,11,45,25.5,357.5,3.4,16.0,383.0,315.3,245.96
2016,7,7,12,0,27.0,359.0,3.4,16.0,386.0,318.27,248.24
2016,7,7,12,15,27.0,365.5,3.4,16.0,392.0,323.94,252.56
2016,7,7,12,30,27.0,372.0,3.4,16.0,398.0,329.29,256.64
2016,7,7,12,45,23.5,353.0,3.4,16.0,375.5,298.76,233.09
2016,7,7,13,0,20.0,334.0,3.4,16.0,353.0,280.13,218.74
2016,7,7,13,15,26.0,354.5,3.35,16.0,379.0,311.54,243.32
2016,7,7,13,30,32.0,375.0,3.3,16.0,405.0,331.98,259.18
2016,7,7,13,45,27.0,350.5,3.3,16.0,375.5,306.2,239.33
2016,7,7,14,0,22.0,326.0,3.3,16.0,346.0,271.91,212.89
2016,7,7,14,15,25.5,327.0,3.3,16.0,349.5,282.18,221.28
2016,7,7,14,30,29.0,328.0,3.3,16.0,353.0,283.25,222.39
2016,7,7,14,45,20.5,286.5,3.3,16.0,304.0,235.82,185.33
2016,7,7,15,0,12.0,245.0,3.3,16.0,255.0,197.02,154.83
2016,7,7,15,15,11.0,232.0,3.3,15.5,240.5,185.34,146.1
2016,7,7,15,30,10.0,219.0,3.3,15.0,226.0,173.77,137.34
2016,7,7,15,45,8.0,205.5,3.35,15.0,211.0,161.46,127.68
2016,7,7,16,0,6.0,192.0,3.4,15.0,196.0,149.38,118.18
2016,7,7,16,15,3.0,168.5,3.45,15.0,170.5,129.71,102.43
2016,7,7,16,30,0.0,145.0,3.5,15.0,145.0,110.53,87.0
2016,7,7,16,45,0.0,141.0,3.6,15.0,141.0,106.95,84.34
2016,7,7,17,0,0.0,137.0,3.7,15.0,137.0,103.22,81.51
2016,7,7,17,15,0.0,105.5,3.75,14.5,105.5,79.87,62.3
2016,7,7,17,30,0.0,74.0,3.8,14.0,74.0,56.73,42.96
2016,7,7,17,45,0.0,63.0,3.9,14.0,63.0,48.29,37.66
2016,7,7,18,0,0.0,52.0,4.0,14.0,52.0,39.79,30.06
2016,7,7,18,15,248.5,48.0,3.9,13.5,95.5,35.98,26.6
2016,7,7,18,30,497.0,44.0,3.8,13.0,139.0,36.3,26.67
2016,7,7,18,45,407.5,35.5,3.75,13.0,98.5,29.24,19.92
2016,7,7,19,0,318.0,27.0,3.7,13.0,58.0,22.24,12.41
2016,7,7,19,15,159.0,13.5,3.6,12.5,29.0,10.9,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,12.0,3.1,13.0,26.0,9.69,0.0
2016,7,8,5,30,312.0,24.0,3.1,13.0,52.0,19.79,9.73
2016,7,8,5,45,406.0,31.5,3.15,13.5,91.5,26.07,17.0
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,32.46,23.09
2016,7,8,6,15,262.5,68.5,3.15,14.0,118.0,50.16,39.13
2016,7,8,6,30,25.0,98.0,3.1,14.0,105.0,70.01,56.97
2016,7,8,6,45,30.0,118.0,3.05,14.5,128.0,83.34,68.67
2016,7,8,7,0,35.0,138.0,3.0,15.0,151.0,101.23,79.19
2016,7,8,7,15,40.0,159.0,2.9,15.0,176.0,120.69,94.62
2016,7,8,7,30,45.0,180.0,2.8,15.0,201.0,141.0,110.93
2016,7,8,7,45,61.0,206.0,2.75,15.5,237.5,168.22,132.31
2016,7,8,8,0,77.0,232.0,2.7,16.0,274.0,197.55,155.36
2016,7,8,8,15,84.0,255.5,2.65,16.0,305.5,223.86,176.41
2016,7,8,8,30,91.0,279.0,2.6,16.0,337.0,251.0,197.95
2016,7,8,8,45,94.5,300.5,2.6,16.5,364.5,275.77,217.08
2016,7,8,9,0,98.0,322.0,2.6,17.0,392.0,300.82,236.13
2016,7,8,9,15,91.0,339.0,2.6,17.0,406.5,316.86,248.38
2016,7,8,9,30,84.0,356.0,2.6,17.0,421.0,332.09,259.85
2016,7,8,9,45,106.5,379.5,2.6,17.0,466.0,370.13,288.97
2016,7,8,10,0,129.0,403.0,2.6,17.0,511.0,417.98,325.12
2016,7,8,10,15,184.5,415.0,2.65,17.0,576.0,472.67,366.69
2016,7,8,10,30,240.0,427.0,2.7,17.0,641.0,539.02,416.3
2016,7,8,10,45,383.5,389.5,2.8,17.5,740.5,623.18,479.48
2016,7,8,11,0,527.0,352.0,2.9,18.0,840.0,721.84,551.42
2016,7,8,11,15,722.0,222.0,2.95,18.0,901.5,778.89,596.01
2016,7,8,11,30,917.0,92.0,3.0,18.0,963.0,816.42,625.06
2016,7,8,11,45,920.0,91.5,3.05,18.0,971.0,827.42,632.51
2016,7,8,12,0,923.0,91.0,3.1,18.0,979.0,834.97,637.84
2016,7,8,12,15,923.5,91.0,3.15,18.0,979.5,837.45,639.74
2016,7,8,12,30,924.0,91.0,3.2,18.0,980.0,836.42,639.33
2016,7,8,12,45,689.0,241.0,3.25,18.0,901.5,788.27,602.73
2016,7,8,13,0,454.0,391.0,3.3,18.0,823.0,716.55,546.67
2016,7,8,13,15,367.0,417.0,3.35,18.0,762.5,653.4,500.54
2016,7,8,13,30,280.0,443.0,3.4,18.0,702.0,600.21,460.75
2016,7,8,13,45,334.0,410.5,3.45,18.0,713.0,605.63,466.5
2016,7,8,14,0,388.0,378.0,3.5,18.0,724.0,607.28,469.01
2016,7,8,14,15,298.0,391.5,3.5,18.0,652.0,542.5,419.87
2016,7,8,14,30,208.0,405.0,3.5,18.0,580.0,473.23,367.25
2016,7,8,14,45,264.5,375.0,3.55,18.0,589.0,482.35,375.27
2016,7,8,15,0,321.0,345.0,3.6,18.0,598.0,478.47,372.82
2016,7,8,15,15,336.0,321.5,3.6,17.5,574.5,451.68,352.91
2016,7,8,15,30,351.0,298.0,3.6,17.0,551.0,422.81,330.9
2016,7,8,15,45,589.5,190.0,3.65,17.0,582.5,438.79,341.16
2016,7,8,16,0,828.0,82.0,3.7,17.0,614.0,418.72,320.24
2016,7,8,16,15,436.0,152.0,3.65,17.0,430.5,284.79,217.62
2016,7,8,16,30,44.0,222.0,3.6,17.0,247.0,181.5,142.76
2016,7,8,16,45,34.5,197.5,3.55,17.0,216.0,156.7,123.19
2016,7,8,17,0,25.0,173.0,3.5,17.0,185.0,133.56,104.81
2016,7,8,17,15,19.5,152.5,3.4,16.5,161.0,115.34,90.47
2016,7,8,17,30,14.0,132.0,3.3,16.0,137.0,97.94,76.73
2016,7,8,17,45,9.0,113.5,3.25,16.0,116.5,82.71,64.51
2016,7,8,18,0,4.0,95.0,3.2,16.0,96.0,69.33,55.91
2016,7,8,18,15,251.5,68.5,3.1,15.5,116.5,50.01,38.78
2016,7,8,18,30,499.0,42.0,3.0,15.0,137.0,34.76,25.07
2016,7,8,18,45,410.0,34.0,2.95,15.0,96.5,28.06,18.7
2016,7,8,19,0,321.0,26.0,2.9,15.0,56.0,21.43,11.56
2016,7,8,19,15,160.5,13.0,2.9,14.5,28.0,10.49,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,11.5,2.1,14.0,25.5,9.05,0.0
2016,7,9,5,30,319.0,23.0,2.1,14.0,51.0,19.0,8.87
2016,7,9,5,45,411.0,30.5,2.15,14.5,90.0,25.3,16.24
2016,7,9,6,0,503.0,38.0,2.2,15.0,129.0,31.71,22.33
2016,7,9,6,15,562.5,43.5,2.25,15.0,175.0,39.41,29.45
2016,7,9,6,30,622.0,49.0,2.3,15.0,221.0,44.46,34.1
2016,7,9,6,45,316.5,88.0,2.4,15.5,176.0,63.15,50.62
2016,7,9,7,0,11.0,127.0,2.5,16.0,131.0,93.9,73.55
2016,7,9,7,15,25.5,152.0,2.55,16.0,163.5,114.28,89.55
2016,7,9,7,30,40.0,177.0,2.6,16.0,196.0,138.09,108.32
2016,7,9,7,45,86.5,207.5,2.65,16.5,254.0,175.56,136.85
2016,7,9,8,0,133.0,238.0,2.7,17.0,312.0,221.0,172.0
2016,7,9,8,15,181.0,258.0,2.7,17.0,368.0,263.13,204.97
2016,7,9,8,30,229.0,278.0,2.7,17.0,424.0,310.04,241.87
2016,7,9,8,45,181.5,302.5,2.75,17.5,423.5,321.57,251.42
2016,7,9,9,0,134.0,327.0,2.8,18.0,423.0,328.35,256.59
2016,7,9,9,15,179.0,345.0,2.85,18.0,480.5,375.86,293.35
2016,7,9,9,30,224.0,363.0,2.9,18.0,538.0,426.73,332.29
2016,7,9,9,45,234.0,379.5,3.0,18.0,569.0,457.57,355.63
2016,7,9,10,0,244.0,396.0,3.1,18.0,600.0,496.54,384.81
2016,7,9,10,15,308.5,390.0,3.15,18.0,657.5,547.04,423.14
2016,7,9,10,30,373.0,384.0,3.2,18.0,715.0,599.93,462.85
2016,7,9,10,45,345.0,406.5,3.25,18.0,718.5,609.45,468.97
2016,7,9,11,0,317.0,429.0,3.3,18.0,722.0,616.3,473.26
2016,7,9,11,15,305.5,440.5,3.35,18.0,726.5,624.43,478.86
2016,7,9,11,30,294.0,452.0,3.4,18.0,731.0,630.73,483.11
2016,7,9,11,45,225.0,467.0,3.5,18.0,682.0,581.26,445.96
2016,7,9,12,0,156.0,482.0,3.6,18.0,633.0,539.89,414.39
2016,7,9,12,15,204.0,477.0,3.7,18.0,674.0,575.44,442.03
2016,7,9,12,30,252.0,472.0,3.8,18.0,715.0,620.43,475.86
2016,7,9,12,45,242.0,470.5,3.9,18.0,702.0,609.03,467.42
2016,7,9,13,0,232.0,469.0,4.0,18.0,689.0,585.95,450.85
2016,7,9,13,15,210.5,464.0,4.05,18.0,661.5,560.44,432.02
2016,7,9,13,30,189.0,459.0,4.1,18.0,634.0,534.48,412.75
2016,7,9,13,45,187.5,447.5,4.2,18.0,618.0,517.93,400.93
2016,7,9,14,0,186.0,436.0,4.3,18.0,602.0,500.59,388.49
2016,7,9,14,15,170.0,421.5,4.35,17.5,570.0,469.98,366.33
2016,7,9,14,30,154.0,407.0,4.4,17.0,538.0,439.64,344.16
2016,7,9,14,45,149.5,389.5,4.45,17.0,511.5,414.62,325.35
2016,7,9,15,0,145.0,372.0,4.5,17.0,485.0,389.44,306.22
2016,7,9,15,15,234.5,338.5,4.5,16.5,511.5,403.56,318.47
2016,7,9,15,30,324.0,305.0,4.5,16.0,538.0,415.4,327.88
2016,7,9,15,45,594.5,191.0,4.55,16.0,585.0,443.06,347.22
2016,7,9,16,0,865.0,77.0,4.6,16.0,632.0,431.06,332.02
2016,7,9,16,15,851.0,74.5,4.6,16.0,586.5,379.22,286.13
2016,7,9,16,30,837.0,72.0,4.6,16.0,541.0,326.98,239.18
2016,7,9,16,45,815.5,70.5,4.6,16.0,492.0,273.49,191.16
2016,7,9,17,0,794.0,69.0,4.6,16.0,443.0,217.57,142.05
2016,7,9,17,15,766.5,65.5,4.55,15.5,392.5,163.2,97.64
2016,7,9,17,30,739.0,62.0,4.5,15.0,342.0,111.08,61.59
2016,7,9,17,45,695.5,59.0,4.45,15.0,291.5,61.44,40.73
2016,7,9,18,0,652.0,56.0,4.4,15.0,241.0,50.43,39.39
2016,7,9,18,15,592.0,50.0,4.25,14.5,192.5,41.57,31.45
2016,7,9,18,30,532.0,44.0,4.1,14.0,144.0,36.59,26.79
2016,7,9,18,45,432.0,36.0,3.95,14.0,101.5,29.81,20.29
2016,7,9,19,0,332.0,28.0,3.8,14.0,59.0,23.15,12.92
2016,7,9,19,15,166.0,14.0,3.75,13.5,29.5,11.34,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,146.5,13.0,3.15,13.0,25.0,10.23,0.0
2016,7,10,5,30,293.0,26.0,3.2,13.0,50.0,21.43,10.5
2016,7,10,5,45,396.0,34.5,3.25,13.5,91.0,28.46,19.0
2016,7,10,6,0,499.0,43.0,3.3,14.0,132.0,35.61,25.83
2016,7,10,6,15,562.5,49.0,3.25,14.0,179.5,40.56,30.58
2016,7,10,6,30,626.0,55.0,3.2,14.0,227.0,45.57,35.22
2016,7,10,6,45,671.5,59.0,3.15,14.5,277.5,52.93,41.73
2016,7,10,7,0,717.0,63.0,3.1,15.0,328.0,101.54,56.83
2016,7,10,7,15,748.0,66.5,3.0,15.0,379.0,152.76,90.38
2016,7,10,7,30,779.0,70.0,2.9,15.0,430.0,206.71,133.53
2016,7,10,7,45,803.5,72.5,2.85,15.5,480.5,260.65,180.04
2016,7,10,8,0,828.0,75.0,2.8,16.0,531.0,318.23,230.35
2016,7,10,8,15,845.5,77.5,2.75,16.0,579.0,371.53,277.54
2016,7,10,8,30,863.0,80.0,2.7,16.0,627.0,424.84,323.83
2016,7,10,8,45,878.0,81.0,2.65,16.5,671.5,475.46,366.21
2016,7,10,9,0,893.0,82.0,2.6,17.0,716.0,525.28,406.58
2016,7,10,9,15,903.0,84.0,2.6,17.0,756.5,572.18,444.43
2016,7,10,9,30,913.0,86.0,2.6,17.0,797.0,617.34,479.93
2016,7,10,9,45,535.5,245.0,2.6,17.5,666.5,553.94,429.94
2016,7,10,10,0,158.0,404.0,2.6,18.0,536.0,438.73,339.04
2016,7,10,10,15,547.0,248.5,2.65,18.0,729.0,608.69,471.81
2016,7,10,10,30,936.0,93.0,2.7,18.0,922.0,762.66,588.1
2016,7,10,10,45,940.0,94.0,2.8,18.5,944.5,789.84,605.56
2016,7,10,11,0,944.0,95.0,2.9,19.0,967.0,813.76,620.99
2016,7,10,11,15,947.5,96.0,3.0,19.0,982.5,833.91,634.99
2016,7,10,11,30,951.0,97.0,3.1,19.0,998.0,850.59,646.66
2016,7,10,11,45,952.5,97.0,3.25,19.0,1006.0,861.24,654.56
2016,7,10,12,0,954.0,97.0,3.4,19.0,1014.0,868.29,660.08
2016,7,10,12,15,954.5,97.0,3.45,19.0,1015.0,870.9,662.06
2016,7,10,12,30,955.0,97.0,3.5,19.0,1016.0,869.89,661.66
2016,7,10,12,45,950.5,99.0,3.6,19.0,1008.0,862.9,657.51
2016,7,10,13,0,946.0,101.0,3.7,19.0,1000.0,852.37,650.97
2016,7,10,13,15,944.0,100.5,3.7,19.0,986.0,838.15,641.43
2016,7,10,13,30,942.0,100.0,3.7,19.0,972.0,820.42,629.48
2016,7,10,13,45,939.5,98.5,3.75,19.0,951.5,797.99,614.48
2016,7,10,14,0,937.0,97.0,3.8,19.0,931.0,772.19,596.55
2016,7,10,14,15,932.0,96.0,3.75,19.0,903.0,741.84,574.06
2016,7,10,14,30,927.0,95.0,3.7,19.0,875.0,708.52,549.04
2016,7,10,14,45,920.0,93.0,3.7,19.0,841.5,670.26,520.1
2016,7,10,15,0,913.0,91.0,3.7,19.0,808.0,629.52,488.68
2016,7,10,15,15,903.5,89.5,3.65,19.0,768.5,585.56,453.92
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,539.75,416.85
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,490.49,376.28
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,440.14,333.72
2016,7,10,16,15,852.5,81.5,3.55,18.5,593.5,387.07,288.5
2016,7,10,16,30,836.0,79.0,3.5,18.0,546.0,333.84,242.09
2016,7,10,16,45,813.0,76.5,3.5,18.0,495.5,276.41,191.71
2016,7,10,17,0,790.0,74.0,3.5,18.0,445.0,222.14,144.61
2016,7,10,17,15,760.0,70.5,3.4,17.5,394.0,167.49,100.5
2016,7,10,17,30,730.0,67.0,3.3,17.0,343.0,115.38,64.71
2016,7,10,17,45,685.5,62.5,3.25,17.0,291.5,64.92,42.75
2016,7,10,18,0,641.0,58.0,3.2,17.0,240.0,47.94,36.86
2016,7,10,18,15,578.5,52.0,3.1,16.5,191.0,42.96,32.41
2016,7,10,18,30,516.0,46.0,3.0,16.0,142.0,38.05,27.83
2016,7,10,18,45,413.5,37.5,2.9,15.5,99.5,30.93,21.1
2016,7,10,19,0,311.0,29.0,2.8,15.0,57.0,23.92,13.37
2016,7,10,19,15,155.5,14.5,2.8,15.0,28.5,11.75,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.5,12.5,1.2,13.5,24.0,9.83,0.0
2016,7,11,5,30,283.0,25.0,1.2,14.0,48.0,20.58,9.54
2016,7,11,5,45,385.5,34.0,1.3,14.5,88.5,28.01,18.52
2016,7,11,6,0,488.0,43.0,1.4,15.0,129.0,35.53,25.68
2016,7,11,6,15,289.5,73.0,1.4,15.0,128.5,53.5,41.91
2016,7,11,6,30,91.0,103.0,1.4,15.0,128.0,72.54,58.95
2016,7,11,6,45,100.0,124.0,1.4,15.5,156.5,86.06,70.75
2016,7,11,7,0,109.0,145.0,1.4,16.0,185.0,110.15,83.75
2016,7,11,7,15,135.5,167.5,1.4,16.0,225.0,138.8,104.87
2016,7,11,7,30,162.0,190.0,1.4,16.0,265.0,170.77,129.56
2016,7,11,7,45,151.0,213.5,1.4,16.5,289.5,197.35,151.59
