Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,140.0,237.0,1.4,17.0,314.0,222.8,172.48
2016,7,11,8,15,106.5,254.0,1.45,17.0,315.5,231.18,180.34
2016,7,11,8,30,73.0,271.0,1.5,17.0,317.0,238.3,186.66
2016,7,11,8,45,142.0,297.5,1.55,17.5,395.0,300.56,234.36
2016,7,11,9,0,211.0,324.0,1.6,18.0,473.0,365.26,283.27
2016,7,11,9,15,193.5,345.5,1.65,18.0,489.0,384.95,298.13
2016,7,11,9,30,176.0,367.0,1.7,18.0,505.0,402.71,311.41
2016,7,11,9,45,214.5,380.0,1.8,18.5,555.0,446.83,344.2
2016,7,11,10,0,253.0,393.0,1.9,19.0,605.0,501.35,383.98
2016,7,11,10,15,328.0,380.0,1.95,19.0,664.5,553.82,423.1
2016,7,11,10,30,403.0,367.0,2.0,19.0,724.0,617.63,469.84
2016,7,11,10,45,425.0,369.5,2.05,19.0,754.5,649.11,492.27
2016,7,11,11,0,447.0,372.0,2.1,19.0,785.0,679.7,514.14
2016,7,11,11,15,540.0,340.5,2.15,19.0,846.5,737.35,556.21
2016,7,11,11,30,633.0,309.0,2.2,19.0,908.0,793.25,596.4
2016,7,11,11,45,780.5,209.0,2.3,19.0,954.0,828.97,625.01
2016,7,11,12,0,928.0,109.0,2.4,19.0,1000.0,858.88,647.13
2016,7,11,12,15,928.5,109.0,2.45,19.0,1001.0,861.46,648.95
2016,7,11,12,30,929.0,109.0,2.5,19.0,1002.0,860.52,648.72
2016,7,11,12,45,933.0,106.0,2.65,19.0,997.5,856.36,647.14
2016,7,11,13,0,937.0,103.0,2.8,19.0,993.0,848.55,643.1
2016,7,11,13,15,935.0,102.5,2.85,19.0,979.0,834.47,634.09
2016,7,11,13,30,933.0,102.0,2.9,19.0,965.0,816.9,622.74
2016,7,11,13,45,930.0,101.0,3.0,19.0,945.0,794.72,608.46
2016,7,11,14,0,927.0,100.0,3.1,19.0,925.0,769.23,591.23
2016,7,11,14,15,922.0,99.0,3.15,19.0,897.5,739.15,569.6
2016,7,11,14,30,917.0,98.0,3.2,19.0,870.0,706.13,545.41
2016,7,11,14,45,911.0,96.0,3.25,19.0,836.5,668.83,517.57
2016,7,11,15,0,905.0,94.0,3.3,19.0,803.0,629.0,487.17
2016,7,11,15,15,895.5,92.5,3.3,18.5,764.0,585.32,453.8
2016,7,11,15,30,886.0,91.0,3.3,18.0,725.0,539.8,417.97
2016,7,11,15,45,874.5,88.0,3.3,18.0,681.5,490.46,377.36
2016,7,11,16,0,863.0,85.0,3.3,18.0,638.0,439.96,334.69
2016,7,11,16,15,846.0,82.5,3.3,17.5,590.5,386.94,289.56
2016,7,11,16,30,829.0,80.0,3.3,17.0,543.0,333.82,243.24
2016,7,11,16,45,808.0,77.0,3.3,17.0,493.0,276.85,193.05
2016,7,11,17,0,787.0,74.0,3.3,17.0,443.0,222.78,145.86
2016,7,11,17,15,756.5,70.0,3.25,16.5,391.5,167.74,101.2
2016,7,11,17,30,726.0,66.0,3.2,16.0,340.0,115.31,64.8
2016,7,11,17,45,684.0,61.5,3.2,16.0,289.0,65.06,42.41
2016,7,11,18,0,642.0,57.0,3.2,16.0,238.0,51.13,39.84
2016,7,11,18,15,579.5,51.0,3.1,15.5,189.5,42.22,31.88
2016,7,11,18,30,517.0,45.0,3.0,15.0,141.0,37.27,27.26
2016,7,11,18,45,418.5,36.5,2.95,15.0,99.0,30.15,20.46
2016,7,11,19,0,320.0,28.0,2.9,15.0,57.0,23.13,12.63
2016,7,11,19,15,160.0,14.0,2.95,14.5,28.5,11.35,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,3.15,13.0,24.0,9.44,0.0
2016,7,12,5,30,305.0,24.0,3.2,13.0,48.0,19.83,8.68
2016,7,12,5,45,405.5,32.0,3.25,13.5,88.5,26.51,17.24
2016,7,12,6,0,506.0,40.0,3.3,14.0,129.0,33.31,23.78
2016,7,12,6,15,254.0,65.0,3.25,14.0,110.0,47.72,36.92
2016,7,12,6,30,2.0,90.0,3.2,14.0,91.0,65.73,53.15
2016,7,12,6,45,7.5,108.5,3.15,14.5,111.0,78.86,64.72
2016,7,12,7,0,13.0,127.0,3.1,15.0,131.0,93.98,73.85
2016,7,12,7,15,15.0,144.0,3.05,15.0,150.0,108.43,85.54
2016,7,12,7,30,17.0,161.0,3.0,15.0,169.0,123.19,97.46
2016,7,12,7,45,61.5,197.5,2.95,15.0,230.5,162.8,128.25
2016,7,12,8,0,106.0,234.0,2.9,15.0,292.0,208.21,163.94
2016,7,12,8,15,146.5,257.5,2.8,15.0,345.5,251.38,198.05
2016,7,12,8,30,187.0,281.0,2.7,15.0,399.0,296.26,233.53
2016,7,12,8,45,128.0,295.0,2.65,15.5,378.5,292.65,231.04
2016,7,12,9,0,69.0,309.0,2.6,16.0,358.0,277.19,218.59
2016,7,12,9,15,278.5,292.0,2.55,16.0,506.0,396.11,311.82
2016,7,12,9,30,488.0,275.0,2.5,16.0,654.0,528.16,412.78
2016,7,12,9,45,708.5,182.5,2.45,16.5,760.0,615.98,479.18
2016,7,12,10,0,929.0,90.0,2.4,17.0,866.0,701.19,543.11
2016,7,12,10,15,935.5,91.0,2.4,17.0,895.0,736.39,568.62
2016,7,12,10,30,942.0,92.0,2.4,17.0,924.0,768.74,591.98
2016,7,12,10,45,946.5,93.0,2.4,17.5,946.5,796.58,610.0
2016,7,12,11,0,951.0,94.0,2.4,18.0,969.0,821.14,625.14
2016,7,12,11,15,954.0,94.5,2.45,18.0,984.5,840.7,638.36
2016,7,12,11,30,957.0,95.0,2.5,18.0,1000.0,856.75,649.24
2016,7,12,11,45,959.0,95.0,2.55,18.0,1008.5,867.96,656.92
2016,7,12,12,0,961.0,95.0,2.6,18.0,1017.0,875.54,662.23
2016,7,12,12,15,961.0,95.0,2.65,18.0,1017.5,877.83,664.05
2016,7,12,12,30,961.0,95.0,2.7,18.0,1018.0,876.45,663.5
2016,7,12,12,45,951.5,100.0,2.8,18.0,1008.5,868.0,658.57
2016,7,12,13,0,942.0,105.0,2.9,18.0,999.0,856.02,651.3
2016,7,12,13,15,939.5,104.5,2.95,18.0,984.5,841.49,641.98
2016,7,12,13,30,937.0,104.0,3.0,18.0,970.0,823.46,630.27
2016,7,12,13,45,933.5,102.5,3.1,18.0,949.0,800.39,615.3
2016,7,12,14,0,930.0,101.0,3.2,18.0,928.0,774.02,597.44
2016,7,12,14,15,924.0,100.0,3.2,18.0,899.5,743.14,574.91
2016,7,12,14,30,918.0,99.0,3.2,18.0,871.0,709.37,549.89
2016,7,12,14,45,910.5,97.0,3.25,18.0,837.0,671.06,521.25
2016,7,12,15,0,903.0,95.0,3.3,18.0,803.0,630.32,490.12
2016,7,12,15,15,892.5,93.5,3.3,18.0,763.0,586.13,455.41
2016,7,12,15,30,882.0,92.0,3.3,18.0,723.0,540.18,418.45
2016,7,12,15,45,870.0,89.5,3.3,18.0,679.5,491.17,378.12
2016,7,12,16,0,858.0,87.0,3.3,18.0,636.0,441.04,335.78
2016,7,12,16,15,840.5,84.5,3.25,17.5,588.0,388.01,290.64
2016,7,12,16,30,823.0,82.0,3.2,17.0,540.0,333.09,242.96
2016,7,12,16,45,801.5,78.5,3.2,17.0,490.0,277.75,194.12
2016,7,12,17,0,780.0,75.0,3.2,17.0,440.0,223.43,146.76
2016,7,12,17,15,749.5,71.0,3.1,16.5,389.0,168.69,102.26
2016,7,12,17,30,719.0,67.0,3.0,16.0,338.0,116.57,65.86
2016,7,12,17,45,678.0,62.0,2.95,16.0,287.0,66.26,42.83
2016,7,12,18,0,637.0,57.0,2.9,16.0,236.0,47.16,36.33
2016,7,12,18,15,574.0,51.0,2.8,15.5,188.0,42.17,31.84
2016,7,12,18,30,511.0,45.0,2.7,15.0,140.0,37.23,27.22
2016,7,12,18,45,411.5,36.5,2.6,15.0,98.0,30.12,20.42
2016,7,12,19,0,312.0,28.0,2.5,15.0,56.0,23.11,12.48
2016,7,12,19,15,156.0,14.0,2.5,14.5,28.0,11.35,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,1.75,13.0,23.5,9.83,0.0
2016,7,13,5,30,273.0,25.0,1.7,13.0,47.0,20.59,8.84
2016,7,13,5,45,378.0,34.5,1.65,13.5,87.5,28.42,18.86
2016,7,13,6,0,483.0,44.0,1.6,14.0,128.0,36.32,26.44
2016,7,13,6,15,241.5,61.0,1.45,14.5,103.0,44.88,34.34
2016,7,13,6,30,0.0,78.0,1.3,15.0,78.0,57.91,46.03
2016,7,13,6,45,0.0,96.0,1.2,15.5,96.0,70.75,57.31
2016,7,13,7,0,0.0,114.0,1.1,16.0,114.0,84.4,65.91
2016,7,13,7,15,17.0,143.0,1.0,16.0,151.0,108.02,84.62
2016,7,13,7,30,34.0,172.0,0.9,16.0,188.0,133.8,104.77
2016,7,13,7,45,35.5,191.5,0.85,16.5,210.0,152.31,119.3
2016,7,13,8,0,37.0,211.0,0.8,17.0,232.0,171.12,133.93
2016,7,13,8,15,51.0,238.5,0.75,17.0,270.0,200.53,156.77
2016,7,13,8,30,65.0,266.0,0.7,17.0,308.0,231.71,180.76
2016,7,13,8,45,68.0,287.5,0.7,17.5,334.0,254.93,198.14
2016,7,13,9,0,71.0,309.0,0.7,18.0,360.0,278.45,215.52
2016,7,13,9,15,82.0,333.0,0.75,18.0,394.5,308.57,238.24
2016,7,13,9,30,93.0,357.0,0.8,18.0,429.0,339.62,261.42
2016,7,13,9,45,91.0,373.0,0.85,18.5,446.0,356.84,273.47
2016,7,13,10,0,89.0,389.0,0.9,19.0,463.0,373.65,285.16
2016,7,13,10,15,93.5,405.5,1.0,19.0,485.5,394.98,300.91
2016,7,13,10,30,98.0,422.0,1.1,19.0,508.0,416.29,316.56
2016,7,13,10,45,114.0,438.0,1.25,19.5,541.0,456.28,345.45
2016,7,13,11,0,130.0,454.0,1.4,20.0,574.0,486.4,366.88
2016,7,13,11,15,148.0,463.5,1.5,20.0,602.0,512.62,386.07
2016,7,13,11,30,166.0,473.0,1.6,20.0,630.0,538.6,405.06
2016,7,13,11,45,195.5,474.5,1.7,20.0,661.0,566.66,425.81
2016,7,13,12,0,225.0,476.0,1.8,20.0,692.0,594.04,446.01
2016,7,13,12,15,279.0,462.0,1.9,20.0,730.0,638.56,478.7
2016,7,13,12,30,333.0,448.0,2.0,20.0,768.0,670.42,502.38
2016,7,13,12,45,632.0,280.5,2.15,20.0,882.0,781.9,587.32
2016,7,13,13,0,931.0,113.0,2.3,20.0,996.0,855.74,642.57
2016,7,13,13,15,928.5,112.5,2.4,20.0,981.5,841.38,633.23
2016,7,13,13,30,926.0,112.0,2.5,20.0,967.0,823.56,622.31
2016,7,13,13,45,922.0,110.5,2.6,20.0,945.5,800.36,607.64
2016,7,13,14,0,918.0,109.0,2.7,20.0,924.0,773.91,589.97
2016,7,13,14,15,912.0,108.0,2.75,20.0,896.0,743.36,568.35
2016,7,13,14,30,906.0,107.0,2.8,20.0,868.0,709.94,544.23
2016,7,13,14,45,898.0,105.5,2.85,20.0,834.0,672.12,516.41
2016,7,13,15,0,890.0,104.0,2.9,20.0,800.0,631.94,486.16
2016,7,13,15,15,879.0,102.0,2.95,20.0,760.5,587.5,451.97
2016,7,13,15,30,868.0,100.0,3.0,20.0,721.0,541.38,415.55
2016,7,13,15,45,854.5,97.5,3.05,20.0,677.0,492.22,375.77
2016,7,13,16,0,841.0,95.0,3.1,20.0,633.0,441.99,334.01
2016,7,13,16,15,822.5,92.5,3.1,19.5,585.0,388.59,289.23
2016,7,13,16,30,804.0,90.0,3.1,19.0,537.0,335.32,243.45
2016,7,13,16,45,780.5,86.5,3.1,19.0,487.0,280.31,195.5
2016,7,13,17,0,757.0,83.0,3.1,19.0,437.0,226.58,149.17
2016,7,13,17,15,725.0,78.5,3.05,18.5,385.5,172.35,105.5
2016,7,13,17,30,693.0,74.0,3.0,18.0,334.0,116.92,66.35
2016,7,13,17,45,648.0,69.0,2.95,18.0,283.5,67.44,43.19
2016,7,13,18,0,603.0,64.0,2.9,18.0,233.0,51.96,40.24
2016,7,13,18,15,537.0,57.0,2.7,17.5,184.5,46.42,35.29
2016,7,13,18,30,471.0,50.0,2.5,17.0,136.0,40.91,30.17
2016,7,13,18,45,369.5,40.0,2.4,16.5,94.5,32.76,22.52
2016,7,13,19,0,268.0,30.0,2.3,16.0,53.0,24.66,13.46
2016,7,13,19,15,134.0,15.0,2.25,16.0,26.5,12.16,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,12.5,1.45,13.5,23.0,9.83,0.0
2016,7,14,5,30,273.0,25.0,1.4,14.0,46.0,20.62,8.34
2016,7,14,5,45,381.5,34.0,1.35,14.5,86.5,28.05,18.42
2016,7,14,6,0,490.0,43.0,1.3,15.0,127.0,35.59,25.67
2016,7,14,6,15,245.0,60.5,1.2,15.0,102.5,44.57,33.99
2016,7,14,6,30,0.0,78.0,1.1,15.0,78.0,57.87,45.99
2016,7,14,6,45,0.0,96.0,1.0,15.5,96.0,70.71,57.27
2016,7,14,7,0,0.0,114.0,0.9,16.0,114.0,84.38,65.88
2016,7,14,7,15,16.0,142.0,0.9,16.0,149.5,107.21,83.98
2016,7,14,7,30,32.0,170.0,0.9,16.0,185.0,132.14,103.5
2016,7,14,7,45,31.0,187.5,0.9,16.5,203.5,148.49,116.42
2016,7,14,8,0,30.0,205.0,0.9,17.0,222.0,164.79,129.16
2016,7,14,8,15,32.5,225.0,0.9,17.0,244.5,184.15,144.35
2016,7,14,8,30,35.0,245.0,0.9,17.0,267.0,203.9,159.68
2016,7,14,8,45,36.0,263.5,0.95,17.5,287.5,222.16,173.45
2016,7,14,9,0,37.0,282.0,1.0,18.0,308.0,240.56,187.16
2016,7,14,9,15,44.0,306.0,1.05,18.0,339.0,266.72,207.09
2016,7,14,9,30,51.0,330.0,1.1,18.0,370.0,293.59,227.37
2016,7,14,9,45,49.5,343.5,1.2,18.5,383.5,307.23,237.04
2016,7,14,10,0,48.0,357.0,1.3,19.0,397.0,320.61,246.5
2016,7,14,10,15,48.5,370.5,1.35,19.0,412.0,335.12,257.16
2016,7,14,10,30,49.0,384.0,1.4,19.0,427.0,349.5,267.69
2016,7,14,10,45,72.5,413.5,1.5,19.5,479.5,394.41,300.85
2016,7,14,11,0,96.0,443.0,1.6,20.0,532.0,440.34,334.14
2016,7,14,11,15,95.0,450.5,1.7,20.0,539.5,448.83,340.13
2016,7,14,11,30,94.0,458.0,1.8,20.0,547.0,456.76,345.96
2016,7,14,11,45,97.0,459.0,1.9,20.0,551.5,461.78,349.84
2016,7,14,12,0,100.0,460.0,2.0,20.0,556.0,466.2,353.34
2016,7,14,12,15,72.5,439.5,2.05,19.5,509.0,426.37,324.36
2016,7,14,12,30,45.0,419.0,2.1,19.0,462.0,385.99,294.77
2016,7,14,12,45,69.5,439.0,2.2,19.0,505.5,422.53,322.9
2016,7,14,13,0,94.0,459.0,2.3,19.0,549.0,458.17,349.78
2016,7,14,13,15,118.5,458.0,2.35,19.0,569.5,486.36,371.02
2016,7,14,13,30,143.0,457.0,2.4,19.0,590.0,500.88,382.31
2016,7,14,13,45,100.0,426.5,2.45,19.0,518.5,427.01,327.49
2016,7,14,14,0,57.0,396.0,2.5,19.0,447.0,366.13,281.79
2016,7,14,14,15,52.0,377.5,2.5,19.0,423.0,344.21,265.68
2016,7,14,14,30,47.0,359.0,2.5,19.0,399.0,322.47,249.46
2016,7,14,14,45,39.5,333.5,2.55,19.0,366.0,293.7,227.77
2016,7,14,15,0,32.0,308.0,2.6,19.0,333.0,265.58,206.42
2016,7,14,15,15,27.0,284.5,2.6,18.5,305.0,241.18,188.15
2016,7,14,15,30,22.0,261.0,2.6,18.0,277.0,212.76,166.49
2016,7,14,15,45,20.0,243.0,2.6,18.0,257.0,196.11,153.66
2016,7,14,16,0,18.0,225.0,2.6,18.0,237.0,179.7,140.9
2016,7,14,16,15,14.0,204.0,2.6,17.5,213.0,160.56,126.14
2016,7,14,16,30,10.0,183.0,2.6,17.0,189.0,141.98,111.7
2016,7,14,16,45,5.0,159.0,2.6,17.0,162.0,121.54,95.45
2016,7,14,17,0,0.0,135.0,2.6,17.0,135.0,101.9,79.74
2016,7,14,17,15,0.0,113.0,2.55,16.5,113.0,85.26,66.3
2016,7,14,17,30,0.0,91.0,2.5,16.0,91.0,68.86,52.84
2016,7,14,17,45,0.0,77.0,2.5,16.0,77.0,58.29,44.01
2016,7,14,18,0,0.0,63.0,2.5,16.0,63.0,47.93,37.02
2016,7,14,18,15,223.0,57.0,2.45,15.5,98.0,41.92,31.61
2016,7,14,18,30,446.0,51.0,2.4,15.0,133.0,41.54,30.98
2016,7,14,18,45,342.5,40.5,2.35,15.0,92.0,33.04,22.89
2016,7,14,19,0,239.0,30.0,2.3,15.0,51.0,24.58,13.27
2016,7,14,19,15,119.5,15.0,2.35,14.5,25.5,11.8,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.5,2.25,13.0,4.5,3.54,0.0
2016,7,15,5,30,0.0,9.0,2.3,13.0,9.0,6.82,0.0
2016,7,15,5,45,0.0,17.0,2.35,13.5,17.0,12.92,5.45
2016,7,15,6,0,0.0,25.0,2.4,14.0,25.0,19.04,11.17
2016,7,15,6,15,0.0,35.0,2.3,14.0,35.0,26.71,18.22
2016,7,15,6,30,0.0,45.0,2.2,14.0,45.0,34.4,25.23
2016,7,15,6,45,0.0,56.0,2.15,14.0,56.0,42.88,32.86
2016,7,15,7,0,0.0,67.0,2.1,14.0,67.0,51.38,38.47
2016,7,15,7,15,0.0,81.5,2.05,14.0,81.5,62.39,47.72
2016,7,15,7,30,0.0,96.0,2.0,14.0,96.0,73.36,56.82
2016,7,15,7,45,0.5,127.5,1.95,14.5,127.5,97.11,76.36
2016,7,15,8,0,1.0,159.0,1.9,15.0,159.0,121.18,95.81
2016,7,15,8,15,3.5,173.5,1.9,15.0,175.5,133.65,105.64
2016,7,15,8,30,6.0,188.0,1.9,15.0,192.0,146.44,115.72
2016,7,15,8,45,4.5,182.0,1.9,15.5,185.0,142.05,111.64
2016,7,15,9,0,3.0,176.0,1.9,16.0,178.0,137.31,107.34
2016,7,15,9,15,6.0,199.5,1.9,16.0,204.5,157.63,123.49
2016,7,15,9,30,9.0,223.0,1.9,16.0,231.0,178.36,139.8
2016,7,15,9,45,14.0,256.5,1.95,16.5,268.5,208.58,163.24
2016,7,15,10,0,19.0,290.0,2.0,17.0,306.0,239.41,186.83
2016,7,15,10,15,21.5,310.0,2.05,17.0,329.0,258.25,201.21
2016,7,15,10,30,24.0,330.0,2.1,17.0,352.0,277.27,215.7
2016,7,15,10,45,24.5,338.5,2.15,17.0,361.0,295.83,229.76
2016,7,15,11,0,25.0,347.0,2.2,17.0,370.0,304.81,236.44
2016,7,15,11,15,67.0,405.5,2.25,17.0,468.5,388.84,301.01
2016,7,15,11,30,109.0,464.0,2.3,17.0,567.0,474.52,365.11
2016,7,15,11,45,70.0,425.0,2.35,17.0,491.5,411.08,316.8
2016,7,15,12,0,31.0,386.0,2.4,17.0,416.0,346.5,267.59
2016,7,15,12,15,25.5,361.5,2.4,17.0,386.5,321.3,248.61
2016,7,15,12,30,20.0,337.0,2.4,17.0,357.0,284.18,220.22
2016,7,15,12,45,25.0,356.5,2.4,17.0,380.5,316.11,244.95
2016,7,15,13,0,30.0,376.0,2.4,17.0,404.0,336.0,260.14
2016,7,15,13,15,27.5,361.5,2.4,17.0,387.0,320.65,248.46
2016,7,15,13,30,25.0,347.0,2.4,17.0,370.0,305.21,236.82
2016,7,15,13,45,128.0,388.0,2.4,17.0,502.0,427.72,332.29
2016,7,15,14,0,231.0,429.0,2.4,17.0,634.0,532.3,410.97
2016,7,15,14,15,234.5,412.0,2.4,17.0,614.0,511.93,395.63
2016,7,15,14,30,238.0,395.0,2.4,17.0,594.0,499.34,386.59
2016,7,15,14,45,236.0,379.0,2.4,17.0,570.0,465.29,361.48
2016,7,15,15,0,234.0,363.0,2.4,17.0,546.0,439.46,342.25
2016,7,15,15,15,127.0,309.0,2.4,17.0,408.0,324.22,253.9
2016,7,15,15,30,20.0,255.0,2.4,17.0,270.0,207.21,162.44
2016,7,15,15,45,19.0,239.5,2.4,17.0,253.0,193.07,151.79
2016,7,15,16,0,18.0,224.0,2.4,17.0,236.0,179.04,140.87
2016,7,15,16,15,13.0,202.0,2.35,16.5,210.5,158.77,125.16
2016,7,15,16,30,8.0,180.0,2.3,16.0,185.0,139.19,109.87
2016,7,15,16,45,4.0,152.5,2.3,16.0,155.0,116.57,91.74
2016,7,15,17,0,0.0,125.0,2.3,16.0,125.0,94.69,74.06
2016,7,15,17,15,0.0,103.0,2.3,15.5,103.0,78.11,60.57
2016,7,15,17,30,0.0,81.0,2.3,15.0,81.0,61.74,47.04
2016,7,15,17,45,0.0,68.5,2.35,15.0,68.5,52.33,39.13
2016,7,15,18,0,0.0,56.0,2.4,15.0,56.0,42.89,32.7
2016,7,15,18,15,0.0,44.0,2.35,14.5,44.0,33.64,24.39
2016,7,15,18,30,0.0,32.0,2.3,14.0,32.0,24.42,15.99
2016,7,15,18,45,0.0,22.0,2.3,14.0,22.0,16.75,8.88
2016,7,15,19,0,0.0,12.0,2.3,14.0,12.0,9.11,1.31
2016,7,15,19,15,0.0,6.0,2.35,14.0,6.0,4.72,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,10.23,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,19.85,6.71
2016,7,16,5,45,315.0,37.0,2.2,13.5,80.0,30.25,20.25
2016,7,16,6,0,425.0,48.0,2.2,14.0,119.0,39.2,28.88
2016,7,16,6,15,212.5,50.0,2.1,14.0,85.5,37.06,27.42
2016,7,16,6,30,0.0,52.0,2.0,14.0,52.0,39.81,30.06
2016,7,16,6,45,0.0,64.5,1.9,14.5,64.5,49.35,38.56
2016,7,16,7,0,0.0,77.0,1.8,15.0,77.0,58.73,44.55
2016,7,16,7,15,0.0,92.0,1.7,15.0,92.0,70.01,53.96
2016,7,16,7,30,0.0,107.0,1.6,15.0,107.0,81.42,63.35
2016,7,16,7,45,0.0,132.5,1.55,15.5,133.0,100.67,79.0
2016,7,16,8,0,0.0,158.0,1.5,16.0,159.0,120.16,94.58
2016,7,16,8,15,0.0,158.0,1.5,16.0,158.5,120.8,94.75
2016,7,16,8,30,0.0,158.0,1.5,16.0,158.0,121.28,94.85
2016,7,16,8,45,8.5,200.5,1.5,16.5,206.5,158.06,124.06
2016,7,16,9,0,17.0,243.0,1.5,17.0,255.0,196.04,153.68
2016,7,16,9,15,21.0,266.0,1.55,17.0,281.5,217.56,170.29
2016,7,16,9,30,25.0,289.0,1.6,17.0,308.0,239.54,187.2
2016,7,16,9,45,19.0,273.5,1.65,17.0,289.0,225.21,175.66
2016,7,16,10,0,13.0,258.0,1.7,17.0,270.0,210.17,163.65
2016,7,16,10,15,13.5,263.0,1.8,17.0,275.0,215.34,167.61
2016,7,16,10,30,14.0,268.0,1.9,17.0,280.0,220.49,171.5
2016,7,16,10,45,17.5,298.0,2.0,17.5,314.0,247.9,192.4
2016,7,16,11,0,21.0,328.0,2.1,18.0,348.0,275.59,213.23
2016,7,16,11,15,22.5,341.5,2.15,18.0,363.0,288.51,222.94
2016,7,16,11,30,24.0,355.0,2.2,18.0,378.0,301.38,232.67
2016,7,16,11,45,38.5,392.5,2.3,18.0,429.5,357.94,275.81
2016,7,16,12,0,53.0,430.0,2.4,18.0,481.0,402.7,309.47
2016,7,16,12,15,56.5,434.5,2.4,17.5,489.0,409.78,315.18
2016,7,16,12,30,60.0,439.0,2.4,17.0,497.0,416.37,320.76
2016,7,16,12,45,57.0,432.5,2.45,17.0,487.0,407.63,314.29
2016,7,16,13,0,54.0,426.0,2.5,17.0,477.0,398.49,307.6
2016,7,16,13,15,45.0,403.5,2.5,17.0,445.5,370.59,286.6
2016,7,16,13,30,36.0,381.0,2.5,17.0,414.0,342.79,265.64
2016,7,16,13,45,37.0,375.0,2.55,17.0,408.5,336.72,261.41
2016,7,16,14,0,38.0,369.0,2.6,17.0,403.0,330.36,256.88
2016,7,16,14,15,38.5,358.0,2.6,17.0,391.5,319.22,248.64
2016,7,16,14,30,39.0,347.0,2.6,17.0,380.0,307.88,240.25
2016,7,16,14,45,39.0,332.5,2.6,17.0,364.5,293.19,229.24
2016,7,16,15,0,39.0,318.0,2.6,17.0,349.0,278.4,218.1
2016,7,16,15,15,41.5,305.0,2.6,17.0,336.5,266.14,208.9
2016,7,16,15,30,44.0,292.0,2.6,17.0,324.0,253.55,199.35
2016,7,16,15,45,34.0,263.5,2.65,17.0,287.5,222.71,175.32
2016,7,16,16,0,24.0,235.0,2.7,17.0,251.0,189.99,149.64
2016,7,16,16,15,12.0,197.0,2.7,16.5,205.0,154.74,121.97
2016,7,16,16,30,0.0,159.0,2.7,16.0,159.0,121.12,95.34
2016,7,16,16,45,0.0,130.0,2.7,16.0,130.0,99.0,77.41
2016,7,16,17,0,0.0,101.0,2.7,16.0,101.0,77.14,59.46
2016,7,16,17,15,0.0,85.5,2.7,15.5,85.5,65.4,49.91
2016,7,16,17,30,0.0,70.0,2.7,15.0,70.0,53.71,40.24
2016,7,16,17,45,0.0,59.5,2.7,15.0,59.5,45.58,33.39
2016,7,16,18,0,0.0,49.0,2.7,15.0,49.0,37.48,27.87
2016,7,16,18,15,232.0,49.5,2.7,14.5,91.0,36.87,27.25
2016,7,16,18,30,464.0,50.0,2.7,14.0,133.0,40.92,30.53
2016,7,16,18,45,354.5,40.0,2.7,14.0,91.5,32.75,22.67
2016,7,16,19,0,245.0,30.0,2.7,14.0,50.0,24.66,12.91
2016,7,16,19,15,122.5,15.0,2.75,14.0,25.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,116.0,12.0,2.95,13.0,20.0,9.44,0.0
2016,7,17,5,30,232.0,24.0,3.0,13.0,40.0,19.72,5.88
2016,7,17,5,45,347.5,33.5,3.05,13.5,80.0,27.53,17.85
2016,7,17,6,0,463.0,43.0,3.1,14.0,120.0,35.45,25.55
2016,7,17,6,15,532.5,50.0,3.05,14.0,167.0,41.13,31.01
2016,7,17,6,30,602.0,57.0,3.0,14.0,214.0,46.85,36.33
2016,7,17,6,45,301.0,67.0,3.0,14.5,145.5,50.44,39.52
2016,7,17,7,0,0.0,77.0,3.0,15.0,77.0,58.72,44.53
2016,7,17,7,15,0.0,101.0,2.95,15.0,101.0,76.47,59.43
2016,7,17,7,30,0.0,125.0,2.9,15.0,125.0,94.47,74.33
2016,7,17,7,45,3.0,148.0,2.85,15.0,149.5,112.76,89.18
2016,7,17,8,0,6.0,171.0,2.8,15.0,174.0,131.61,104.37
2016,7,17,8,15,3.0,160.5,2.8,15.0,162.0,123.78,97.67
2016,7,17,8,30,0.0,150.0,2.8,15.0,150.0,115.21,90.4
2016,7,17,8,45,0.0,154.0,2.85,15.5,154.0,118.6,92.75
2016,7,17,9,0,0.0,158.0,2.9,16.0,158.0,121.96,95.06
2016,7,17,9,15,6.5,200.5,2.95,16.0,205.5,158.77,124.68
2016,7,17,9,30,13.0,243.0,3.0,16.0,253.0,196.49,154.67
2016,7,17,9,45,14.0,257.0,3.05,16.0,269.0,209.15,164.43
2016,7,17,10,0,15.0,271.0,3.1,16.0,285.0,221.89,174.28
2016,7,17,10,15,31.0,325.0,3.1,16.0,353.0,286.18,224.75
2016,7,17,10,30,47.0,379.0,3.1,16.0,421.0,344.93,270.01
2016,7,17,10,45,37.5,367.5,3.15,16.5,401.5,330.52,257.87
2016,7,17,11,0,28.0,356.0,3.2,17.0,382.0,315.28,245.36
2016,7,17,11,15,91.5,413.5,3.25,17.0,500.0,415.98,323.57
2016,7,17,11,30,155.0,471.0,3.3,17.0,618.0,531.15,410.14
2016,7,17,11,45,138.5,473.0,3.4,17.0,605.0,522.05,402.55
2016,7,17,12,0,122.0,475.0,3.5,17.0,592.0,511.74,394.67
2016,7,17,12,15,73.0,417.0,3.55,16.5,487.5,408.83,317.57
2016,7,17,12,30,24.0,359.0,3.6,16.0,383.0,318.41,248.22
2016,7,17,12,45,19.5,325.5,3.65,16.0,344.5,274.44,214.44
2016,7,17,13,0,15.0,292.0,3.7,16.0,306.0,243.22,190.16
2016,7,17,13,15,14.5,286.0,3.75,16.0,300.0,237.53,185.86
2016,7,17,13,30,14.0,280.0,3.8,16.0,294.0,231.76,181.46
2016,7,17,13,45,13.5,270.5,3.85,16.0,283.5,223.13,174.81
2016,7,17,14,0,13.0,261.0,3.9,16.0,273.0,214.48,168.16
2016,7,17,14,15,13.5,262.5,3.95,16.0,274.5,215.29,169.01
2016,7,17,14,30,14.0,264.0,4.0,16.0,276.0,215.97,169.78
2016,7,17,14,45,12.5,248.5,4.05,16.0,259.0,201.8,158.72
2016,7,17,15,0,11.0,233.0,4.1,16.0,242.0,187.77,147.77
2016,7,17,15,15,9.0,217.0,4.15,16.0,224.0,173.23,136.36
2016,7,17,15,30,7.0,201.0,4.2,16.0,206.0,158.92,125.09
2016,7,17,15,45,13.5,214.0,4.3,16.0,223.0,171.14,135.29
2016,7,17,16,0,20.0,227.0,4.4,16.0,240.0,182.35,144.61
2016,7,17,16,15,11.5,196.5,4.4,15.5,204.0,154.24,122.34
2016,7,17,16,30,3.0,166.0,4.4,15.0,168.0,127.32,100.91
2016,7,17,16,45,2.5,156.0,4.45,15.0,157.5,118.79,94.19
2016,7,17,17,0,2.0,146.0,4.5,15.0,147.0,110.27,87.4
2016,7,17,17,15,1.0,117.0,4.45,14.5,117.5,88.27,69.38
2016,7,17,17,30,0.0,88.0,4.4,14.0,88.0,66.72,51.47
2016,7,17,17,45,0.0,74.0,4.4,14.0,74.0,56.17,42.56
2016,7,17,18,0,0.0,60.0,4.4,14.0,60.0,45.79,35.4
2016,7,17,18,15,220.5,55.0,4.3,13.5,94.0,40.54,30.61
2016,7,17,18,30,441.0,50.0,4.2,13.0,128.0,40.77,30.49
2016,7,17,18,45,331.5,39.5,4.1,13.0,87.5,32.23,22.27
2016,7,17,19,0,222.0,29.0,4.0,13.0,47.0,22.14,10.78
2016,7,17,19,15,111.0,14.5,3.95,13.0,23.5,11.41,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.0,3.1,13.0,19.0,8.65,0.0
2016,7,18,5,30,238.0,22.0,3.2,13.0,38.0,18.07,4.11
2016,7,18,5,45,350.0,31.0,3.3,13.5,77.0,25.51,16.05
2016,7,18,6,0,462.0,40.0,3.4,14.0,116.0,33.06,23.43
2016,7,18,6,15,231.0,53.5,3.4,14.0,91.5,39.66,29.68
2016,7,18,6,30,0.0,67.0,3.4,14.0,67.0,50.39,39.47
2016,7,18,6,45,0.0,83.0,3.4,14.5,83.0,62.02,49.81
2016,7,18,7,0,0.0,99.0,3.4,15.0,99.0,74.13,57.59
2016,7,18,7,15,9.5,129.0,3.3,15.0,133.5,97.45,76.66
2016,7,18,7,30,19.0,159.0,3.2,15.0,168.0,122.33,96.77
2016,7,18,7,45,24.5,180.5,3.15,15.0,193.0,141.65,112.33
2016,7,18,8,0,30.0,202.0,3.1,15.0,218.0,163.14,129.62
2016,7,18,8,15,17.5,193.0,3.05,15.0,202.5,153.37,121.68
2016,7,18,8,30,5.0,184.0,3.0,15.0,187.0,143.12,113.22
2016,7,18,8,45,6.5,196.5,3.0,15.5,200.5,154.18,121.72
2016,7,18,9,0,8.0,209.0,3.0,16.0,214.0,165.4,130.26
2016,7,18,9,15,9.5,222.5,3.0,16.0,230.0,177.57,139.76
2016,7,18,9,30,11.0,236.0,3.0,16.0,246.0,189.9,149.36
2016,7,18,9,45,10.5,233.0,3.0,16.5,242.0,188.11,147.38
2016,7,18,10,0,10.0,230.0,3.0,17.0,238.0,186.18,145.35
2016,7,18,10,15,15.0,271.0,3.0,17.0,284.5,222.94,174.27
2016,7,18,10,30,20.0,312.0,3.0,17.0,331.0,260.31,203.29
2016,7,18,10,45,55.5,375.0,3.05,17.0,426.5,350.79,273.59
2016,7,18,11,0,91.0,438.0,3.1,17.0,522.0,434.29,336.99
2016,7,18,11,15,107.0,451.5,3.1,17.0,551.5,461.4,357.09
2016,7,18,11,30,123.0,465.0,3.1,17.0,581.0,500.93,386.44
2016,7,18,11,45,142.0,471.5,3.15,17.0,606.5,524.46,404.06
2016,7,18,12,0,161.0,478.0,3.2,17.0,632.0,547.38,421.27
2016,7,18,12,15,310.0,436.0,3.25,17.0,732.5,647.83,498.13
2016,7,18,12,30,459.0,394.0,3.3,17.0,833.0,745.36,570.71
2016,7,18,12,45,700.0,242.0,3.35,17.0,905.5,814.69,625.59
2016,7,18,13,0,941.0,90.0,3.4,17.0,978.0,853.74,655.83
2016,7,18,13,15,938.5,89.5,3.4,17.0,964.5,839.16,645.62
2016,7,18,13,30,936.0,89.0,3.4,17.0,951.0,821.06,633.39
2016,7,18,13,45,935.0,87.0,3.4,17.0,930.5,799.32,618.62
2016,7,18,14,0,934.0,85.0,3.4,17.0,910.0,774.14,601.41
2016,7,18,14,15,928.5,84.0,3.4,17.0,882.5,743.32,579.33
2016,7,18,14,30,923.0,83.0,3.4,17.0,855.0,709.56,554.19
2016,7,18,14,45,917.5,81.0,3.4,17.0,822.0,672.11,525.86
2016,7,18,15,0,912.0,79.0,3.4,17.0,789.0,632.08,494.95
2016,7,18,15,15,902.5,77.5,3.4,17.0,750.0,587.83,460.08
2016,7,18,15,30,893.0,76.0,3.4,17.0,711.0,541.73,422.86
2016,7,18,15,45,882.5,73.5,3.4,17.0,667.5,492.64,382.29
2016,7,18,16,0,872.0,71.0,3.4,17.0,624.0,442.27,339.53
2016,7,18,16,15,856.0,69.0,3.4,16.5,577.0,389.25,294.13
2016,7,18,16,30,840.0,67.0,3.4,16.0,530.0,336.02,247.36
2016,7,18,16,45,819.0,64.5,3.45,16.0,480.5,281.06,198.28
2016,7,18,17,0,798.0,62.0,3.5,16.0,431.0,226.97,150.35
2016,7,18,17,15,769.5,59.0,3.5,15.5,380.5,168.88,101.99
2016,7,18,17,30,741.0,56.0,3.5,15.0,330.0,116.21,63.68
2016,7,18,17,45,700.0,52.0,3.5,15.0,279.5,64.91,37.94
2016,7,18,18,0,659.0,48.0,3.5,15.0,229.0,44.09,33.74
2016,7,18,18,15,598.0,43.0,3.45,14.5,181.0,39.34,29.42
2016,7,18,18,30,537.0,38.0,3.4,14.0,133.0,34.67,24.99
2016,7,18,18,45,435.0,30.5,3.35,14.0,91.5,25.45,16.3
2016,7,18,19,0,333.0,23.0,3.3,14.0,50.0,19.09,8.19
2016,7,18,19,15,166.5,11.5,3.25,14.0,25.0,9.05,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.0,10.0,2.6,12.0,19.5,7.87,0.0
2016,7,19,5,30,280.0,20.0,2.7,12.0,39.0,16.52,2.44
2016,7,19,5,45,391.0,28.5,2.8,12.5,78.5,23.67,14.51
2016,7,19,6,0,502.0,37.0,2.9,13.0,118.0,30.96,21.67
2016,7,19,6,15,251.0,54.5,2.9,13.0,95.0,40.53,30.58
2016,7,19,6,30,0.0,72.0,2.9,13.0,72.0,53.71,42.6
2016,7,19,6,45,0.0,89.0,2.9,13.5,89.0,65.97,53.53
2016,7,19,7,0,0.0,106.0,2.9,14.0,106.0,78.9,61.86
2016,7,19,7,15,4.5,128.5,2.85,14.0,130.5,96.43,76.31
2016,7,19,7,30,9.0,151.0,2.8,14.0,155.0,114.79,91.26
2016,7,19,7,45,28.5,182.0,2.8,14.5,197.0,144.53,114.77
2016,7,19,8,0,48.0,213.0,2.8,15.0,239.0,176.83,140.28
2016,7,19,8,15,35.0,219.5,2.8,15.0,239.5,181.76,144.44
2016,7,19,8,30,22.0,226.0,2.8,15.0,240.0,181.98,144.58
2016,7,19,8,45,47.0,265.5,2.8,15.5,298.0,229.85,182.37
2016,7,19,9,0,72.0,305.0,2.8,16.0,356.0,277.65,219.54
2016,7,19,9,15,65.5,319.5,2.8,16.0,367.5,290.77,229.45
2016,7,19,9,30,59.0,334.0,2.8,16.0,379.0,303.14,238.76
2016,7,19,9,45,98.5,365.5,2.8,16.0,445.0,357.97,281.42
2016,7,19,10,0,138.0,397.0,2.8,16.0,511.0,425.08,332.7
2016,7,19,10,15,292.5,370.5,2.8,16.0,623.5,528.58,412.69
2016,7,19,10,30,447.0,344.0,2.8,16.0,736.0,640.78,497.06
2016,7,19,10,45,482.5,346.5,2.85,16.0,779.5,684.0,528.27
2016,7,19,11,0,518.0,349.0,2.9,16.0,823.0,726.78,559.32
2016,7,19,11,15,472.5,368.5,2.9,16.0,806.5,717.87,551.67
2016,7,19,11,30,427.0,388.0,2.9,16.0,790.0,705.24,541.66
2016,7,19,11,45,463.5,385.5,2.95,16.0,825.5,739.14,566.71
2016,7,19,12,0,500.0,383.0,3.0,16.0,861.0,771.31,590.06
2016,7,19,12,15,719.0,241.0,3.0,16.0,927.5,836.72,641.57
2016,7,19,12,30,938.0,99.0,3.0,16.0,994.0,874.64,669.95
2016,7,19,12,45,935.0,100.0,3.05,16.5,986.5,868.19,664.36
2016,7,19,13,0,932.0,101.0,3.1,17.0,979.0,858.17,656.75
2016,7,19,13,15,929.5,100.0,3.1,17.0,965.0,843.29,646.78
2016,7,19,13,30,927.0,99.0,3.1,17.0,951.0,824.92,634.44
2016,7,19,13,45,927.5,95.5,3.15,17.0,931.0,803.21,620.07
2016,7,19,14,0,928.0,92.0,3.2,17.0,911.0,777.99,603.19
2016,7,19,14,15,922.0,91.0,3.25,17.0,883.0,746.96,581.17
2016,7,19,14,30,916.0,90.0,3.3,17.0,855.0,713.03,556.23
2016,7,19,14,45,911.5,87.0,3.35,17.0,822.0,675.54,528.17
2016,7,19,15,0,907.0,84.0,3.4,17.0,789.0,635.4,497.45
2016,7,19,15,15,897.0,82.5,3.45,17.0,749.5,591.0,462.67
2016,7,19,15,30,887.0,81.0,3.5,17.0,710.0,544.79,425.54
2016,7,19,15,45,876.0,78.5,3.55,17.0,667.0,495.66,385.07
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,445.29,342.42
2016,7,19,16,15,848.5,73.5,3.6,16.5,576.5,391.88,296.75
2016,7,19,16,30,832.0,71.0,3.6,16.0,529.0,338.31,249.75
2016,7,19,16,45,812.5,68.0,3.6,16.0,479.5,283.62,200.82
2016,7,19,17,0,793.0,65.0,3.6,16.0,430.0,226.66,150.46
2016,7,19,17,15,763.5,61.5,3.55,15.5,379.0,171.22,104.22
2016,7,19,17,30,734.0,58.0,3.5,15.0,328.0,118.26,65.48
2016,7,19,17,45,694.5,54.0,3.5,15.0,278.0,67.27,39.51
2016,7,19,18,0,655.0,50.0,3.5,15.0,228.0,45.65,35.12
2016,7,19,18,15,593.0,44.5,3.35,14.5,180.0,40.54,30.47
2016,7,19,18,30,531.0,39.0,3.2,14.0,132.0,35.49,25.69
2016,7,19,18,45,430.0,31.0,3.1,14.0,90.5,25.84,16.6
2016,7,19,19,0,329.0,23.0,3.0,14.0,49.0,19.09,7.85
2016,7,19,19,15,164.5,11.5,2.95,14.0,24.5,9.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,141.0,10.0,2.45,13.0,19.0,7.87,0.0
2016,7,20,5,30,282.0,20.0,2.5,13.0,38.0,16.54,1.38
2016,7,20,5,45,394.0,28.5,2.6,13.5,77.5,23.7,14.38
2016,7,20,6,0,506.0,37.0,2.7,14.0,117.0,30.99,21.58
2016,7,20,6,15,253.0,60.5,2.7,14.0,100.5,44.68,34.12
2016,7,20,6,30,0.0,84.0,2.7,14.0,84.0,61.46,49.3
2016,7,20,6,45,5.0,102.0,2.7,14.5,104.0,74.43,60.8
2016,7,20,7,0,10.0,120.0,2.7,15.0,124.0,89.06,69.82
2016,7,20,7,15,21.5,143.5,2.6,15.0,153.0,109.08,85.84
2016,7,20,7,30,33.0,167.0,2.5,15.0,182.0,130.84,103.19
2016,7,20,7,45,45.5,192.0,2.45,15.5,215.5,156.06,123.13
2016,7,20,8,0,58.0,217.0,2.4,16.0,249.0,183.01,144.4
2016,7,20,8,15,70.5,242.5,2.35,16.0,284.0,211.96,167.43
2016,7,20,8,30,83.0,268.0,2.3,16.0,319.0,242.43,191.53
2016,7,20,8,45,72.5,283.5,2.25,16.0,330.5,255.89,202.12
2016,7,20,9,0,62.0,299.0,2.2,16.0,342.0,268.17,211.57
2016,7,20,9,15,66.0,320.0,2.2,16.0,368.5,291.81,229.81
2016,7,20,9,30,70.0,341.0,2.2,16.0,395.0,315.76,248.11
2016,7,20,9,45,158.0,364.5,2.25,16.5,493.5,404.35,316.28
2016,7,20,10,0,246.0,388.0,2.3,17.0,592.0,500.29,388.09
2016,7,20,10,15,346.5,366.0,2.3,17.0,663.5,563.98,436.08
2016,7,20,10,30,447.0,344.0,2.3,17.0,735.0,642.19,493.92
2016,7,20,10,45,421.5,365.0,2.35,17.5,741.5,654.02,500.5
2016,7,20,11,0,396.0,386.0,2.4,18.0,748.0,662.77,505.24
2016,7,20,11,15,348.0,415.5,2.45,18.0,737.5,648.88,494.39
2016,7,20,11,30,300.0,445.0,2.5,18.0,727.0,641.52,488.08
2016,7,20,11,45,277.0,455.5,2.6,18.0,718.0,635.89,483.88
2016,7,20,12,0,254.0,466.0,2.7,18.0,709.0,628.37,478.27
2016,7,20,12,15,281.5,458.5,2.75,18.0,727.5,645.91,491.73
2016,7,20,12,30,309.0,451.0,2.8,18.0,746.0,661.87,503.87
2016,7,20,12,45,322.5,435.5,2.85,18.0,741.0,657.5,501.38
2016,7,20,13,0,336.0,420.0,2.9,18.0,736.0,651.25,497.68
2016,7,20,13,15,337.5,421.0,2.95,18.0,734.5,647.49,495.28
2016,7,20,13,30,339.0,422.0,3.0,18.0,733.0,641.99,491.6
2016,7,20,13,45,327.5,413.5,3.1,18.0,708.5,616.78,473.77
2016,7,20,14,0,316.0,405.0,3.2,18.0,684.0,590.64,455.18
2016,7,20,14,15,410.0,353.5,3.25,18.0,703.5,612.57,473.38
2016,7,20,14,30,504.0,302.0,3.3,18.0,723.0,619.44,480.0
2016,7,20,14,45,714.5,192.5,3.35,18.0,762.0,648.76,504.24
2016,7,20,15,0,925.0,83.0,3.4,18.0,801.0,647.36,504.75
2016,7,20,15,15,915.0,81.5,3.4,17.5,761.0,602.16,470.09
2016,7,20,15,30,905.0,80.0,3.4,17.0,721.0,555.11,433.17
2016,7,20,15,45,892.5,78.0,3.45,17.0,677.0,504.79,391.89
2016,7,20,16,0,880.0,76.0,3.5,17.0,633.0,453.35,348.49
2016,7,20,16,15,863.5,74.0,3.5,16.5,584.5,399.52,302.53
2016,7,20,16,30,847.0,72.0,3.5,16.0,536.0,345.49,255.18
2016,7,20,16,45,825.0,69.0,3.55,16.0,485.5,289.2,205.04
2016,7,20,17,0,803.0,66.0,3.6,16.0,435.0,230.95,153.68
2016,7,20,17,15,773.0,63.0,3.6,16.0,383.5,175.14,106.86
2016,7,20,17,30,743.0,60.0,3.6,16.0,332.0,121.85,67.68
2016,7,20,17,45,701.5,55.5,3.6,16.0,280.5,69.71,40.75
2016,7,20,18,0,660.0,51.0,3.6,16.0,229.0,46.52,35.73
2016,7,20,18,15,596.0,45.5,3.5,15.5,180.5,41.41,31.1
2016,7,20,18,30,532.0,40.0,3.4,15.0,132.0,33.51,23.82
2016,7,20,18,45,426.5,31.5,3.35,14.5,90.0,26.23,16.85
2016,7,20,19,0,321.0,23.0,3.3,14.0,48.0,19.08,7.43
2016,7,20,19,15,160.5,11.5,3.3,14.0,24.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,10.0,2.9,13.0,18.0,7.87,0.0
2016,7,21,5,30,279.0,20.0,3.0,13.0,36.0,16.56,0.13
2016,7,21,5,45,393.0,28.0,3.15,13.5,76.0,23.3,13.95
