Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,507.0,36.0,3.3,14.0,116.0,32.8,23.12
2016,7,21,6,15,286.5,65.0,3.3,14.0,113.0,48.07,37.09
2016,7,21,6,30,66.0,94.0,3.3,14.0,110.0,67.24,54.41
2016,7,21,6,45,73.0,114.5,3.3,14.5,136.5,81.83,67.35
2016,7,21,7,0,80.0,135.0,3.3,15.0,163.0,103.22,79.25
2016,7,21,7,15,108.5,158.5,3.2,15.0,203.0,131.13,100.42
2016,7,21,7,30,137.0,182.0,3.1,15.0,243.0,163.02,125.48
2016,7,21,7,45,171.5,203.5,3.05,15.5,289.0,198.53,153.5
2016,7,21,8,0,206.0,225.0,3.0,16.0,335.0,237.9,184.89
2016,7,21,8,15,282.5,233.5,2.95,16.0,399.5,290.38,226.33
2016,7,21,8,30,359.0,242.0,2.9,16.0,464.0,347.06,271.34
2016,7,21,8,45,300.0,276.5,2.85,16.5,471.5,367.9,288.59
2016,7,21,9,0,241.0,311.0,2.8,17.0,479.0,382.69,300.08
2016,7,21,9,15,582.5,194.0,2.8,17.0,631.5,505.33,395.94
2016,7,21,9,30,924.0,77.0,2.8,17.0,784.0,630.83,492.93
2016,7,21,9,45,930.0,79.5,2.8,17.5,819.0,673.15,523.83
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,712.93,552.54
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,748.96,579.23
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,782.1,602.93
2016,7,21,10,45,954.5,84.0,2.95,18.0,936.5,810.5,622.33
2016,7,21,11,0,960.0,84.0,3.0,18.0,960.0,835.64,639.44
2016,7,21,11,15,963.5,84.5,3.1,18.0,976.0,856.22,653.73
2016,7,21,11,30,967.0,85.0,3.2,18.0,992.0,873.24,665.62
2016,7,21,11,45,969.0,85.0,3.3,18.0,1001.0,884.91,673.92
2016,7,21,12,0,971.0,85.0,3.4,18.0,1010.0,892.85,679.77
2016,7,21,12,15,971.5,85.0,3.45,18.0,1011.0,895.79,681.97
2016,7,21,12,30,972.0,85.0,3.5,18.0,1012.0,894.95,681.7
2016,7,21,12,45,966.5,88.5,3.6,18.0,1004.0,888.49,677.96
2016,7,21,13,0,961.0,92.0,3.7,18.0,996.0,878.36,671.75
2016,7,21,13,15,560.5,273.0,3.7,18.0,799.0,716.43,552.09
2016,7,21,13,30,160.0,454.0,3.7,18.0,602.0,517.49,398.55
2016,7,21,13,45,280.0,410.5,3.75,18.0,661.0,579.0,447.93
2016,7,21,14,0,400.0,367.0,3.8,18.0,720.0,632.04,489.08
2016,7,21,14,15,673.0,225.0,3.8,18.0,795.5,700.07,543.61
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,731.22,570.16
2016,7,21,14,45,941.0,80.5,3.8,18.0,837.5,692.7,540.75
2016,7,21,15,0,936.0,78.0,3.8,18.0,804.0,651.47,509.08
2016,7,21,15,15,926.5,76.5,3.75,17.5,764.0,606.05,474.22
2016,7,21,15,30,917.0,75.0,3.7,17.0,724.0,558.71,436.83
2016,7,21,15,45,906.0,73.0,3.7,17.0,679.5,508.5,395.4
2016,7,21,16,0,895.0,71.0,3.7,17.0,635.0,457.01,351.72
2016,7,21,16,15,879.0,69.0,3.65,17.0,587.0,402.56,304.52
2016,7,21,16,30,863.0,67.0,3.6,17.0,539.0,347.85,256.04
2016,7,21,16,45,841.5,64.5,3.6,17.0,488.0,291.22,205.59
2016,7,21,17,0,820.0,62.0,3.6,17.0,437.0,235.47,156.23
2016,7,21,17,15,790.5,59.0,3.55,16.5,385.0,179.18,109.24
2016,7,21,17,30,761.0,56.0,3.5,16.0,333.0,121.47,66.45
2016,7,21,17,45,718.0,52.0,3.45,15.5,281.5,68.54,39.01
2016,7,21,18,0,675.0,48.0,3.4,15.0,230.0,44.27,33.88
2016,7,21,18,15,612.0,43.0,3.3,14.5,181.0,39.48,29.51
2016,7,21,18,30,549.0,38.0,3.2,14.0,132.0,34.78,25.02
2016,7,21,18,45,440.5,30.0,3.1,14.0,89.5,27.28,17.74
2016,7,21,19,0,332.0,22.0,3.0,14.0,47.0,18.29,6.41
2016,7,21,19,15,166.0,11.0,2.95,14.0,23.5,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,136.0,9.5,2.15,13.0,17.5,7.47,0.0
2016,7,22,5,30,272.0,19.0,2.2,13.0,35.0,15.71,0.0
2016,7,22,5,45,387.5,28.0,2.25,13.5,75.0,23.29,13.85
2016,7,22,6,0,503.0,37.0,2.3,14.0,115.0,30.99,21.52
2016,7,22,6,15,573.0,43.0,2.2,14.0,163.0,39.15,29.19
2016,7,22,6,30,643.0,49.0,2.1,14.0,211.0,44.72,34.41
2016,7,22,6,45,346.0,90.0,2.05,14.5,179.5,68.55,55.6
2016,7,22,7,0,49.0,131.0,2.0,15.0,148.0,98.35,76.21
2016,7,22,7,15,40.5,148.0,1.95,15.0,163.5,114.41,89.4
2016,7,22,7,30,32.0,165.0,1.9,15.0,179.0,129.51,102.08
2016,7,22,7,45,29.0,180.5,1.85,15.5,194.5,144.0,113.75
2016,7,22,8,0,26.0,196.0,1.8,16.0,210.0,156.48,123.61
2016,7,22,8,15,24.5,211.0,1.8,16.5,225.0,169.69,133.88
2016,7,22,8,30,23.0,226.0,1.8,17.0,240.0,182.72,143.83
2016,7,22,8,45,26.5,246.5,1.8,17.5,264.0,202.12,158.68
2016,7,22,9,0,30.0,267.0,1.8,18.0,288.0,227.09,177.73
2016,7,22,9,15,67.0,310.0,1.8,18.0,360.5,285.11,222.76
2016,7,22,9,30,104.0,353.0,1.8,18.0,433.0,346.82,269.87
2016,7,22,9,45,102.5,370.0,1.85,18.5,452.0,365.75,283.22
2016,7,22,10,0,101.0,387.0,1.9,19.0,471.0,384.29,296.31
2016,7,22,10,15,87.5,395.0,1.95,19.0,470.0,386.36,297.36
2016,7,22,10,30,74.0,403.0,2.0,19.0,469.0,387.19,297.52
2016,7,22,10,45,78.0,416.5,2.05,19.0,487.0,405.0,310.7
2016,7,22,11,0,82.0,430.0,2.1,19.0,505.0,422.67,323.65
2016,7,22,11,15,96.0,444.5,2.2,19.0,533.5,449.04,343.37
2016,7,22,11,30,110.0,459.0,2.3,19.0,562.0,475.42,362.96
2016,7,22,11,45,206.0,455.0,2.4,19.0,650.5,566.87,431.72
2016,7,22,12,0,302.0,451.0,2.5,19.0,739.0,658.2,498.6
2016,7,22,12,15,366.0,423.0,2.6,19.0,772.0,688.85,521.69
2016,7,22,12,30,430.0,395.0,2.7,19.0,805.0,728.57,551.27
2016,7,22,12,45,692.0,247.5,2.8,19.0,901.0,820.82,622.29
2016,7,22,13,0,954.0,100.0,2.9,19.0,997.0,881.96,667.38
2016,7,22,13,15,951.5,99.5,2.95,19.0,982.5,867.17,657.38
2016,7,22,13,30,949.0,99.0,3.0,19.0,968.0,848.78,645.57
2016,7,22,13,45,944.5,98.5,3.1,19.0,946.0,825.34,630.56
2016,7,22,14,0,940.0,98.0,3.2,19.0,924.0,798.57,613.14
2016,7,22,14,15,934.0,97.0,3.2,19.0,896.0,767.07,591.04
2016,7,22,14,30,928.0,96.0,3.2,19.0,868.0,732.61,565.88
2016,7,22,14,45,919.5,95.0,3.25,19.0,833.5,693.74,537.21
2016,7,22,15,0,911.0,94.0,3.3,19.0,799.0,652.45,506.07
2016,7,22,15,15,901.0,92.0,3.3,18.5,759.0,607.22,471.95
2016,7,22,15,30,891.0,90.0,3.3,18.0,719.0,560.15,435.36
2016,7,22,15,45,876.0,88.5,3.3,18.0,674.0,509.5,394.1
2016,7,22,16,0,861.0,87.0,3.3,18.0,629.0,457.97,350.97
2016,7,22,16,15,843.0,84.5,3.3,18.0,580.5,403.82,304.68
2016,7,22,16,30,825.0,82.0,3.3,18.0,532.0,348.28,256.26
2016,7,22,16,45,798.5,79.5,3.3,18.0,481.0,291.43,206.39
2016,7,22,17,0,772.0,77.0,3.3,18.0,430.0,236.15,158.12
2016,7,22,17,15,739.5,73.0,3.25,17.5,378.0,180.52,112.11
2016,7,22,17,30,707.0,69.0,3.2,17.0,326.0,127.79,73.41
2016,7,22,17,45,656.0,64.5,3.15,17.0,274.0,73.03,43.24
2016,7,22,18,0,605.0,60.0,3.1,17.0,222.0,49.11,37.85
2016,7,22,18,15,534.5,53.0,3.0,16.5,173.5,43.44,32.73
2016,7,22,18,30,464.0,46.0,2.9,16.0,125.0,37.84,27.44
2016,7,22,18,45,347.5,36.0,2.85,15.5,84.0,29.57,19.5
2016,7,22,19,0,231.0,26.0,2.8,15.0,43.0,21.4,7.74
2016,7,22,19,15,115.5,13.0,2.8,15.0,21.5,10.23,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.5,10.0,1.55,14.0,15.5,7.87,0.0
2016,7,23,5,30,191.0,20.0,1.5,14.0,31.0,16.39,0.0
2016,7,23,5,45,314.5,30.5,1.45,14.5,69.5,25.05,15.15
2016,7,23,6,0,438.0,41.0,1.4,15.0,108.0,33.8,23.86
2016,7,23,6,15,512.5,48.5,1.4,15.5,155.0,39.88,29.65
2016,7,23,6,30,587.0,56.0,1.4,16.0,202.0,46.01,35.26
2016,7,23,6,45,638.5,61.0,1.4,16.5,253.5,56.54,37.75
2016,7,23,7,0,690.0,66.0,1.4,17.0,305.0,109.95,62.15
2016,7,23,7,15,724.5,70.0,1.4,17.0,356.5,161.64,97.5
2016,7,23,7,30,759.0,74.0,1.4,17.0,408.0,216.57,141.71
2016,7,23,7,45,786.0,76.5,1.4,17.5,459.5,271.22,188.34
2016,7,23,8,0,813.0,79.0,1.4,18.0,511.0,327.59,236.78
2016,7,23,8,15,832.0,82.0,1.45,18.5,559.5,383.84,284.7
2016,7,23,8,30,851.0,85.0,1.5,19.0,608.0,438.68,330.32
2016,7,23,8,45,556.0,195.5,1.55,19.5,547.5,432.39,330.35
2016,7,23,9,0,261.0,306.0,1.6,20.0,487.0,390.8,300.43
2016,7,23,9,15,300.0,316.5,1.65,20.0,536.5,436.41,335.44
2016,7,23,9,30,339.0,327.0,1.7,20.0,586.0,484.47,371.38
2016,7,23,9,45,392.0,321.5,1.8,20.5,634.0,530.34,405.05
2016,7,23,10,0,445.0,316.0,1.9,21.0,682.0,588.46,446.92
2016,7,23,10,15,482.5,319.0,1.95,21.0,728.5,635.48,480.71
2016,7,23,10,30,520.0,322.0,2.0,21.0,775.0,682.86,514.39
2016,7,23,10,45,726.5,213.0,2.15,21.0,864.5,767.78,578.17
2016,7,23,11,0,933.0,104.0,2.3,21.0,954.0,836.62,628.5
2016,7,23,11,15,936.5,105.0,2.4,21.0,970.0,857.19,642.16
2016,7,23,11,30,940.0,106.0,2.5,21.0,986.0,874.27,653.95
2016,7,23,11,45,940.0,107.5,2.6,21.0,993.5,885.32,661.77
2016,7,23,12,0,940.0,109.0,2.7,21.0,1001.0,892.72,667.27
2016,7,23,12,15,940.5,109.0,2.75,21.0,1002.0,895.58,669.45
2016,7,23,12,30,941.0,109.0,2.8,21.0,1003.0,894.8,669.3
2016,7,23,12,45,941.5,108.0,2.85,21.0,997.0,889.49,666.22
2016,7,23,13,0,942.0,107.0,2.9,21.0,991.0,880.51,660.76
2016,7,23,13,15,939.5,106.5,2.95,20.5,977.0,865.86,652.78
2016,7,23,13,30,937.0,106.0,3.0,20.0,963.0,847.67,642.4
2016,7,23,13,45,933.5,104.5,3.05,20.0,942.0,824.35,627.22
2016,7,23,14,0,930.0,103.0,3.1,20.0,921.0,797.68,609.69
2016,7,23,14,15,924.5,102.0,3.1,20.0,893.0,766.77,588.07
2016,7,23,14,30,919.0,101.0,3.1,20.0,865.0,732.91,563.49
2016,7,23,14,45,911.0,100.0,3.15,20.0,830.5,694.6,535.42
2016,7,23,15,0,903.0,99.0,3.2,20.0,796.0,653.87,504.89
2016,7,23,15,15,892.5,97.0,3.2,19.5,756.0,608.59,470.97
2016,7,23,15,30,882.0,95.0,3.2,19.0,716.0,561.54,434.64
2016,7,23,15,45,867.0,93.0,3.25,19.0,671.0,510.75,393.67
2016,7,23,16,0,852.0,91.0,3.3,19.0,626.0,459.1,350.81
2016,7,23,16,15,834.0,88.5,3.25,18.5,578.0,404.78,305.17
2016,7,23,16,30,816.0,86.0,3.2,18.0,530.0,350.28,258.17
2016,7,23,16,45,790.5,83.0,3.2,18.0,479.0,293.61,208.52
2016,7,23,17,0,765.0,80.0,3.2,18.0,428.0,238.42,160.34
2016,7,23,17,15,731.0,76.0,3.15,17.5,375.5,182.81,114.37
2016,7,23,17,30,697.0,72.0,3.1,17.0,323.0,126.53,72.59
2016,7,23,17,45,647.0,67.0,3.05,17.0,271.0,75.48,45.03
2016,7,23,18,0,597.0,62.0,3.0,17.0,219.0,50.55,39.12
2016,7,23,18,15,524.5,54.5,2.95,16.5,170.5,44.55,33.68
2016,7,23,18,30,452.0,47.0,2.9,16.0,122.0,38.59,28.07
2016,7,23,18,45,333.5,36.5,2.85,15.5,81.5,29.95,19.75
2016,7,23,19,0,215.0,26.0,2.8,15.0,41.0,21.39,6.92
2016,7,23,19,15,107.5,13.0,2.85,15.0,20.5,10.23,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,10.5,1.65,13.5,14.5,8.26,0.0
2016,7,24,5,30,147.0,21.0,1.6,14.0,29.0,15.98,0.0
2016,7,24,5,45,269.5,32.5,1.55,14.5,66.0,26.57,16.26
2016,7,24,6,0,392.0,44.0,1.5,15.0,103.0,35.99,25.73
2016,7,24,6,15,470.5,52.5,1.4,15.0,150.0,42.71,32.18
2016,7,24,6,30,549.0,61.0,1.3,15.0,197.0,49.45,38.46
2016,7,24,6,45,317.0,97.0,1.2,15.5,180.0,73.61,54.43
2016,7,24,7,0,85.0,133.0,1.1,16.0,163.0,102.75,78.17
2016,7,24,7,15,62.5,150.0,1.05,16.0,174.0,119.1,91.84
2016,7,24,7,30,40.0,167.0,1.0,16.0,185.0,132.77,103.85
2016,7,24,7,45,77.0,196.0,1.0,16.5,235.5,167.78,130.72
2016,7,24,8,0,114.0,225.0,1.0,17.0,286.0,210.62,163.86
2016,7,24,8,15,104.5,246.5,1.0,17.0,306.0,228.67,178.52
2016,7,24,8,30,95.0,268.0,1.0,17.0,326.0,248.9,194.64
2016,7,24,8,45,105.0,291.5,1.05,17.5,360.0,278.87,217.52
2016,7,24,9,0,115.0,315.0,1.1,18.0,394.0,316.45,245.83
2016,7,24,9,15,130.5,336.5,1.15,18.0,431.5,350.53,271.56
2016,7,24,9,30,146.0,358.0,1.2,18.0,469.0,385.71,297.91
2016,7,24,9,45,145.0,376.5,1.3,18.5,491.0,408.74,314.35
2016,7,24,10,0,144.0,395.0,1.4,19.0,513.0,431.26,330.28
2016,7,24,10,15,183.5,408.0,1.5,19.0,564.5,477.54,364.81
2016,7,24,10,30,223.0,421.0,1.6,19.0,616.0,525.55,400.13
2016,7,24,10,45,244.5,428.5,1.7,19.5,647.0,567.69,429.71
2016,7,24,11,0,266.0,436.0,1.8,20.0,678.0,598.83,451.35
2016,7,24,11,15,297.5,435.0,1.85,20.0,710.0,630.36,474.09
2016,7,24,11,30,329.0,434.0,1.9,20.0,742.0,661.38,496.35
2016,7,24,11,45,341.0,432.0,2.0,20.0,754.0,674.36,505.92
2016,7,24,12,0,353.0,430.0,2.1,20.0,766.0,685.74,514.55
2016,7,24,12,15,410.0,410.5,2.2,20.0,800.5,728.45,545.82
2016,7,24,12,30,467.0,391.0,2.3,20.0,835.0,759.9,569.05
2016,7,24,12,45,438.5,393.0,2.4,20.0,807.0,734.49,551.42
2016,7,24,13,0,410.0,395.0,2.5,20.0,779.0,707.22,532.76
2016,7,24,13,15,429.0,381.5,2.55,19.5,778.0,704.61,533.0
2016,7,24,13,30,448.0,368.0,2.6,19.0,777.0,699.33,531.14
2016,7,24,13,45,521.0,330.5,2.7,19.0,795.5,713.48,543.33
2016,7,24,14,0,594.0,293.0,2.8,19.0,814.0,721.73,551.03
2016,7,24,14,15,515.0,308.5,2.85,19.0,750.0,658.08,504.53
2016,7,24,14,30,436.0,324.0,2.9,19.0,686.0,596.5,459.28
2016,7,24,14,45,527.0,274.5,2.95,19.0,694.0,597.47,461.73
2016,7,24,15,0,618.0,225.0,3.0,19.0,702.0,593.41,459.38
2016,7,24,15,15,488.0,257.0,3.0,18.5,621.5,511.98,397.92
2016,7,24,15,30,358.0,289.0,3.0,18.0,541.0,435.23,339.58
2016,7,24,15,45,324.5,276.0,3.0,18.0,493.5,388.37,303.18
2016,7,24,16,0,291.0,263.0,3.0,18.0,446.0,343.88,268.04
2016,7,24,16,15,259.5,245.5,2.95,17.5,399.0,299.39,232.98
2016,7,24,16,30,228.0,228.0,2.9,17.0,352.0,254.1,196.94
2016,7,24,16,45,236.0,203.5,2.9,17.0,321.0,225.03,172.2
2016,7,24,17,0,244.0,179.0,2.9,17.0,290.0,191.39,143.48
2016,7,24,17,15,305.5,148.0,2.9,16.5,269.5,161.06,115.65
2016,7,24,17,30,367.0,117.0,2.9,16.0,249.0,124.29,84.29
2016,7,24,17,45,472.0,89.5,2.9,16.0,231.0,83.25,55.02
2016,7,24,18,0,577.0,62.0,2.9,16.0,213.0,50.35,39.09
2016,7,24,18,15,505.0,54.0,2.9,15.5,165.5,44.0,33.33
2016,7,24,18,30,433.0,46.0,2.9,15.0,118.0,37.68,27.37
2016,7,24,18,45,318.5,35.0,2.9,15.0,78.0,28.66,18.62
2016,7,24,19,0,204.0,24.0,2.9,15.0,38.0,19.67,5.0
2016,7,24,19,15,102.0,12.0,2.9,14.5,19.0,9.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,2.0,12.0,14.0,7.47,0.0
2016,7,25,5,30,165.0,19.0,2.0,12.0,28.0,15.54,0.0
2016,7,25,5,45,291.0,30.5,2.0,12.5,66.0,25.01,14.96
2016,7,25,6,0,417.0,42.0,2.0,13.0,104.0,34.54,24.64
2016,7,25,6,15,495.0,49.5,1.9,13.5,151.0,40.57,30.46
2016,7,25,6,30,573.0,57.0,1.8,14.0,198.0,46.66,36.11
2016,7,25,6,45,286.5,63.0,1.75,14.5,133.5,50.54,35.04
2016,7,25,7,0,0.0,69.0,1.7,15.0,69.0,52.85,39.58
2016,7,25,7,15,0.0,89.0,1.65,15.0,89.0,67.78,52.13
2016,7,25,7,30,0.0,109.0,1.6,15.0,109.0,82.89,64.67
2016,7,25,7,45,4.5,141.5,1.55,15.5,144.0,108.59,85.51
2016,7,25,8,0,9.0,174.0,1.5,16.0,179.0,135.15,106.73
2016,7,25,8,15,13.0,194.0,1.5,16.0,202.0,153.01,120.85
2016,7,25,8,30,17.0,214.0,1.5,16.0,225.0,171.42,135.34
2016,7,25,8,45,33.0,250.0,1.5,16.5,272.5,212.83,167.72
2016,7,25,9,0,49.0,286.0,1.5,17.0,320.0,252.92,198.51
2016,7,25,9,15,45.5,299.5,1.5,17.0,332.5,265.71,208.02
2016,7,25,9,30,42.0,313.0,1.5,17.0,345.0,278.08,217.21
2016,7,25,9,45,35.5,315.5,1.55,17.5,343.5,279.04,217.17
2016,7,25,10,0,29.0,318.0,1.6,18.0,342.0,279.27,216.59
2016,7,25,10,15,25.0,315.5,1.6,18.0,337.0,276.43,214.08
2016,7,25,10,30,21.0,313.0,1.6,18.0,332.0,262.95,203.44
2016,7,25,10,45,28.5,344.0,1.65,18.0,370.5,306.63,236.84
2016,7,25,11,0,36.0,375.0,1.7,18.0,409.0,340.65,262.37
2016,7,25,11,15,36.0,381.0,1.75,18.0,415.0,347.36,267.15
2016,7,25,11,30,36.0,387.0,1.8,18.0,421.0,353.81,271.9
2016,7,25,11,45,42.0,402.0,1.85,18.5,442.0,372.8,285.66
2016,7,25,12,0,48.0,417.0,1.9,19.0,463.0,391.6,299.14
2016,7,25,12,15,52.5,424.0,1.9,19.0,474.5,401.82,306.68
2016,7,25,12,30,57.0,431.0,1.9,19.0,486.0,411.6,313.95
2016,7,25,12,45,75.5,442.5,1.95,19.0,514.0,436.55,332.92
2016,7,25,13,0,94.0,454.0,2.0,19.0,542.0,460.67,351.11
2016,7,25,13,15,102.5,449.5,2.05,19.0,544.5,461.59,352.16
2016,7,25,13,30,111.0,445.0,2.1,19.0,547.0,474.45,362.02
2016,7,25,13,45,93.0,425.5,2.15,19.0,509.5,427.27,327.33
2016,7,25,14,0,75.0,406.0,2.2,19.0,472.0,393.37,302.36
2016,7,25,14,15,87.0,398.0,2.2,18.5,472.5,391.73,302.42
2016,7,25,14,30,99.0,390.0,2.2,18.0,473.0,388.98,301.44
2016,7,25,14,45,78.5,362.5,2.25,18.0,426.5,347.34,269.99
2016,7,25,15,0,58.0,335.0,2.3,18.0,380.0,307.21,239.53
2016,7,25,15,15,46.5,306.0,2.25,18.0,341.0,272.82,213.23
2016,7,25,15,30,35.0,277.0,2.2,18.0,302.0,239.62,187.62
2016,7,25,15,45,31.0,256.0,2.2,18.0,277.0,217.72,170.75
2016,7,25,16,0,27.0,235.0,2.2,18.0,252.0,196.32,154.13
2016,7,25,16,15,23.0,213.5,2.2,17.5,227.5,172.16,135.41
2016,7,25,16,30,19.0,192.0,2.2,17.0,203.0,152.4,120.04
2016,7,25,16,45,12.0,169.5,2.2,17.0,176.5,131.64,103.58
2016,7,25,17,0,5.0,147.0,2.2,17.0,150.0,111.88,87.86
2016,7,25,17,15,2.5,125.5,2.15,16.5,127.0,94.61,74.05
2016,7,25,17,30,0.0,104.0,2.1,16.0,104.0,77.9,60.48
2016,7,25,17,45,0.0,87.0,2.05,16.0,87.0,64.96,49.64
2016,7,25,18,0,0.0,70.0,2.0,16.0,70.0,52.41,40.93
2016,7,25,18,15,235.5,56.5,1.85,15.5,94.5,41.77,31.36
2016,7,25,18,30,471.0,43.0,1.7,15.0,119.0,35.54,25.49
2016,7,25,18,45,356.5,33.0,1.55,15.0,78.5,27.21,17.34
2016,7,25,19,0,242.0,23.0,1.4,15.0,38.0,18.96,3.53
2016,7,25,19,15,121.0,11.5,1.4,15.0,19.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.5,9.0,1.0,14.0,13.5,7.08,0.0
2016,7,26,5,30,193.0,18.0,0.9,14.0,27.0,14.77,0.0
2016,7,26,5,45,315.5,28.5,0.85,14.5,65.0,23.47,13.41
2016,7,26,6,0,438.0,39.0,0.8,15.0,103.0,32.25,22.44
2016,7,26,6,15,514.5,46.5,0.75,15.0,150.5,38.38,28.36
2016,7,26,6,30,591.0,54.0,0.7,15.0,198.0,44.58,34.14
2016,7,26,6,45,306.5,87.5,0.7,15.5,163.5,68.12,49.3
2016,7,26,7,0,22.0,121.0,0.7,16.0,129.0,90.76,70.44
2016,7,26,7,15,108.0,148.0,0.7,16.5,194.0,125.47,94.86
2016,7,26,7,30,194.0,175.0,0.7,17.0,259.0,171.65,128.58
2016,7,26,7,45,183.5,199.5,0.7,17.5,287.0,201.12,152.98
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,229.5,176.19
2016,7,26,8,15,195.0,245.0,0.65,18.0,357.0,266.21,204.97
2016,7,26,8,30,217.0,266.0,0.6,18.0,399.0,305.05,234.98
2016,7,26,8,45,238.0,285.0,0.6,18.5,441.0,343.8,264.15
2016,7,26,9,0,259.0,304.0,0.6,19.0,483.0,391.09,299.01
2016,7,26,9,15,240.5,328.0,0.65,19.5,501.5,415.24,316.25
2016,7,26,9,30,222.0,352.0,0.7,20.0,520.0,428.68,325.47
2016,7,26,9,45,248.0,365.0,0.8,20.5,561.5,476.97,360.31
2016,7,26,10,0,274.0,378.0,0.9,21.0,603.0,517.78,389.11
2016,7,26,10,15,285.0,390.5,0.95,21.0,631.5,548.19,410.53
2016,7,26,10,30,296.0,403.0,1.0,21.0,660.0,578.15,431.53
2016,7,26,10,45,328.0,403.5,1.1,21.0,695.0,613.49,457.01
2016,7,26,11,0,360.0,404.0,1.2,21.0,730.0,648.83,482.29
2016,7,26,11,15,341.5,419.5,1.3,21.0,733.0,655.66,486.83
2016,7,26,11,30,323.0,435.0,1.4,21.0,736.0,660.29,490.09
2016,7,26,11,45,352.5,423.5,1.5,21.5,755.5,679.68,503.81
2016,7,26,12,0,382.0,412.0,1.6,22.0,775.0,697.68,516.38
2016,7,26,12,15,425.5,400.5,1.7,22.0,804.5,737.02,544.43
2016,7,26,12,30,469.0,389.0,1.8,22.0,834.0,763.69,563.79
2016,7,26,12,45,444.0,389.5,1.9,22.0,808.0,739.85,547.82
2016,7,26,13,0,419.0,390.0,2.0,22.0,782.0,714.09,530.79
2016,7,26,13,15,391.0,397.5,2.05,21.5,758.5,679.54,508.16
2016,7,26,13,30,363.0,405.0,2.1,21.0,735.0,655.19,492.19
2016,7,26,13,45,325.5,407.5,2.2,21.0,698.5,618.38,466.39
2016,7,26,14,0,288.0,410.0,2.3,21.0,662.0,581.69,440.4
2016,7,26,14,15,273.5,398.5,2.3,21.0,632.0,550.52,418.26
2016,7,26,14,30,259.0,387.0,2.3,21.0,602.0,519.11,395.68
2016,7,26,14,45,243.0,372.5,2.35,21.0,567.0,484.17,370.43
2016,7,26,15,0,227.0,358.0,2.4,21.0,532.0,440.72,338.64
2016,7,26,15,15,240.5,335.0,2.4,20.5,511.0,425.71,328.36
2016,7,26,15,30,254.0,312.0,2.4,20.0,490.0,400.14,309.67
2016,7,26,15,45,279.0,285.5,2.45,20.0,469.0,375.66,290.81
2016,7,26,16,0,304.0,259.0,2.5,20.0,448.0,348.33,269.03
2016,7,26,16,15,274.5,241.5,2.45,19.5,402.0,303.79,234.17
2016,7,26,16,30,245.0,224.0,2.4,19.0,356.0,261.88,201.04
2016,7,26,16,45,207.5,204.0,2.4,19.0,308.0,215.84,164.35
2016,7,26,17,0,170.0,184.0,2.4,19.0,260.0,177.64,134.15
2016,7,26,17,15,159.0,163.5,2.3,18.5,227.5,147.76,110.23
2016,7,26,17,30,148.0,143.0,2.2,18.0,195.0,119.22,88.17
2016,7,26,17,45,364.0,101.5,2.15,18.0,202.5,87.97,60.29
2016,7,26,18,0,580.0,60.0,2.1,18.0,210.0,48.91,37.48
2016,7,26,18,15,508.0,52.0,1.95,17.5,162.0,42.51,31.72
2016,7,26,18,30,436.0,44.0,1.8,17.0,114.0,36.14,25.75
2016,7,26,18,45,323.0,33.0,1.65,16.5,74.5,27.08,17.0
2016,7,26,19,0,210.0,22.0,1.5,16.0,35.0,18.05,1.76
2016,7,26,19,15,105.0,11.0,1.45,16.0,17.5,8.65,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,7.5,1.5,14.0,10.0,5.9,0.0
2016,7,27,5,30,96.0,15.0,1.5,14.0,20.0,11.44,0.0
2016,7,27,5,45,197.5,30.0,1.5,14.5,54.0,22.82,12.67
2016,7,27,6,0,299.0,45.0,1.5,15.0,88.0,34.2,24.06
2016,7,27,6,15,373.0,56.5,1.4,15.0,131.5,42.94,32.32
2016,7,27,6,30,447.0,68.0,1.3,15.0,175.0,53.97,42.42
2016,7,27,6,45,247.5,97.5,1.2,15.5,159.0,74.66,55.14
2016,7,27,7,0,48.0,127.0,1.1,16.0,143.0,96.22,74.03
2016,7,27,7,15,31.5,139.0,1.1,16.0,150.5,107.68,83.8
2016,7,27,7,30,15.0,151.0,1.1,16.0,158.0,116.34,91.47
2016,7,27,7,45,24.5,175.5,1.15,16.5,188.0,138.79,109.16
2016,7,27,8,0,34.0,200.0,1.2,17.0,218.0,164.58,129.41
2016,7,27,8,15,43.0,224.5,1.2,17.5,249.5,190.29,149.36
2016,7,27,8,30,52.0,249.0,1.2,18.0,281.0,217.21,170.04
2016,7,27,8,45,71.5,278.0,1.25,18.5,325.0,253.77,198.0
2016,7,27,9,0,91.0,307.0,1.3,19.0,369.0,292.46,227.23
2016,7,27,9,15,76.0,319.0,1.35,19.0,373.0,299.65,232.37
2016,7,27,9,30,61.0,331.0,1.4,19.0,377.0,305.27,236.28
2016,7,27,9,45,58.0,344.0,1.45,19.5,389.5,318.09,245.28
2016,7,27,10,0,55.0,357.0,1.5,20.0,402.0,330.51,253.83
2016,7,27,10,15,69.0,381.5,1.55,20.0,440.0,364.54,279.27
2016,7,27,10,30,83.0,406.0,1.6,20.0,478.0,399.38,304.99
2016,7,27,10,45,106.0,425.5,1.65,20.0,520.0,437.5,333.15
2016,7,27,11,0,129.0,445.0,1.7,20.0,562.0,489.21,370.78
2016,7,27,11,15,150.0,455.0,1.75,20.0,593.0,519.03,392.35
2016,7,27,11,30,171.0,465.0,1.8,20.0,624.0,548.72,413.86
2016,7,27,11,45,153.5,468.5,1.85,20.5,612.0,539.94,406.27
2016,7,27,12,0,136.0,472.0,1.9,21.0,600.0,529.88,398.05
2016,7,27,12,15,134.5,472.0,1.95,20.5,599.0,529.26,398.56
2016,7,27,12,30,133.0,472.0,2.0,20.0,598.0,527.67,398.35
2016,7,27,12,45,128.0,467.0,2.1,20.0,588.0,517.83,391.62
2016,7,27,13,0,123.0,462.0,2.2,20.0,578.0,507.18,384.32
2016,7,27,13,15,125.0,455.0,2.25,20.0,570.5,499.84,379.46
2016,7,27,13,30,127.0,448.0,2.3,20.0,563.0,491.67,373.97
2016,7,27,13,45,114.5,433.5,2.4,20.0,535.5,464.92,354.73
2016,7,27,14,0,102.0,419.0,2.5,20.0,508.0,426.22,326.64
2016,7,27,14,15,119.5,408.0,2.5,19.5,509.0,436.49,335.67
2016,7,27,14,30,137.0,397.0,2.5,19.0,510.0,433.19,334.42
2016,7,27,14,45,135.5,379.0,2.55,19.0,487.0,409.77,317.26
2016,7,27,15,0,134.0,361.0,2.6,19.0,464.0,386.03,299.77
2016,7,27,15,15,124.5,340.0,2.55,18.5,431.5,354.95,276.8
2016,7,27,15,30,115.0,319.0,2.5,18.0,399.0,324.43,253.99
2016,7,27,15,45,104.5,295.5,2.5,18.0,365.0,285.73,224.12
2016,7,27,16,0,94.0,272.0,2.5,18.0,331.0,255.28,200.39
2016,7,27,16,15,72.5,243.5,2.5,18.0,287.0,217.8,170.98
2016,7,27,16,30,51.0,215.0,2.5,18.0,243.0,182.87,143.5
2016,7,27,16,45,43.0,192.0,2.5,18.0,213.5,158.47,124.1
2016,7,27,17,0,35.0,169.0,2.5,18.0,184.0,135.23,105.53
2016,7,27,17,15,30.5,148.5,2.45,17.5,160.5,115.5,89.85
2016,7,27,17,30,26.0,128.0,2.4,17.0,137.0,96.56,74.75
2016,7,27,17,45,287.5,93.0,2.35,17.0,167.5,79.25,54.78
2016,7,27,18,0,549.0,58.0,2.3,17.0,198.0,47.08,36.03
2016,7,27,18,15,478.0,50.0,2.3,16.5,152.5,40.71,30.26
2016,7,27,18,30,407.0,42.0,2.3,16.0,107.0,34.35,24.27
2016,7,27,18,45,301.5,31.0,2.3,15.5,69.5,25.35,15.52
2016,7,27,19,0,196.0,20.0,2.3,15.0,32.0,16.34,0.0
2016,7,27,19,15,98.0,10.0,2.3,15.0,16.0,7.87,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,9.05,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,16.59,0.0
2016,7,28,5,45,203.5,30.0,1.7,13.5,58.5,22.83,12.51
2016,7,28,6,0,407.0,37.0,1.7,14.0,94.0,30.48,20.89
2016,7,28,6,15,482.0,44.5,1.65,14.0,139.5,36.58,26.82
2016,7,28,6,30,557.0,52.0,1.6,14.0,185.0,42.73,32.6
2016,7,28,6,45,278.5,81.0,1.6,14.5,147.5,64.14,45.81
2016,7,28,7,0,0.0,110.0,1.6,15.0,110.0,81.52,63.84
2016,7,28,7,15,0.0,122.5,1.55,15.0,122.5,91.7,72.25
2016,7,28,7,30,0.0,135.0,1.5,15.0,135.0,101.82,80.49
2016,7,28,7,45,108.5,176.5,1.45,15.5,233.0,165.81,129.04
2016,7,28,8,0,217.0,218.0,1.4,16.0,331.0,240.38,186.29
2016,7,28,8,15,124.0,225.0,1.4,16.0,291.0,225.82,177.21
2016,7,28,8,30,31.0,232.0,1.4,16.0,251.0,195.38,154.22
2016,7,28,8,45,46.0,262.5,1.4,16.5,293.0,229.77,181.01
2016,7,28,9,0,61.0,293.0,1.4,17.0,335.0,265.97,208.65
2016,7,28,9,15,59.5,310.0,1.45,17.0,353.0,283.4,221.81
2016,7,28,9,30,58.0,327.0,1.5,17.0,371.0,300.61,234.77
2016,7,28,9,45,51.0,335.0,1.6,17.5,375.0,306.51,238.53
2016,7,28,10,0,44.0,343.0,1.7,18.0,379.0,311.66,241.7
2016,7,28,10,15,52.5,366.0,1.75,18.0,410.0,340.02,263.15
2016,7,28,10,30,61.0,389.0,1.8,18.0,441.0,368.9,284.73
2016,7,28,10,45,78.0,411.5,1.9,18.0,481.0,404.34,311.39
2016,7,28,11,0,95.0,434.0,2.0,18.0,521.0,440.41,338.3
2016,7,28,11,15,92.5,441.0,2.05,18.0,526.5,447.29,343.04
2016,7,28,11,30,90.0,448.0,2.1,18.0,532.0,453.59,347.52
2016,7,28,11,45,95.5,446.0,2.2,18.5,536.0,458.09,350.47
2016,7,28,12,0,101.0,444.0,2.3,19.0,540.0,462.07,353.07
2016,7,28,12,15,115.5,457.0,2.35,18.5,567.0,500.96,382.51
2016,7,28,12,30,130.0,470.0,2.4,18.0,594.0,524.39,400.52
2016,7,28,12,45,169.5,466.5,2.45,18.0,626.0,553.49,422.78
2016,7,28,13,0,209.0,463.0,2.5,18.0,658.0,580.96,443.7
2016,7,28,13,15,227.0,452.0,2.5,18.0,661.0,582.17,445.04
2016,7,28,13,30,245.0,441.0,2.5,18.0,664.0,594.24,454.22
2016,7,28,13,45,240.0,430.5,2.55,18.0,645.0,573.89,439.77
2016,7,28,14,0,235.0,420.0,2.6,18.0,626.0,540.99,416.4
2016,7,28,14,15,230.5,406.0,2.6,18.0,602.0,516.89,399.08
2016,7,28,14,30,226.0,392.0,2.6,18.0,578.0,492.18,381.09
2016,7,28,14,45,202.5,376.5,2.65,18.0,538.0,453.06,352.02
2016,7,28,15,0,179.0,361.0,2.7,18.0,498.0,415.0,323.47
2016,7,28,15,15,185.0,340.0,2.65,17.5,475.5,391.06,306.12
2016,7,28,15,30,191.0,319.0,2.6,17.0,453.0,366.18,287.61
2016,7,28,15,45,142.5,295.0,2.6,17.0,391.5,311.1,244.79
2016,7,28,16,0,94.0,271.0,2.6,17.0,330.0,254.93,200.92
2016,7,28,16,15,92.5,248.5,2.6,16.5,303.0,229.82,181.39
2016,7,28,16,30,91.0,226.0,2.6,16.0,276.0,204.9,161.58
2016,7,28,16,45,54.0,191.5,2.6,16.0,220.0,161.44,127.15
2016,7,28,17,0,17.0,157.0,2.6,16.0,164.0,121.91,96.08
2016,7,28,17,15,12.5,138.0,2.55,16.0,143.0,105.15,82.59
2016,7,28,17,30,8.0,119.0,2.5,16.0,122.0,89.05,69.53
2016,7,28,17,45,4.0,100.0,2.5,16.0,101.5,73.71,56.91
2016,7,28,18,0,0.0,81.0,2.5,16.0,81.0,59.47,47.11
2016,7,28,18,15,201.5,61.0,2.45,15.5,92.5,45.34,34.44
2016,7,28,18,30,403.0,41.0,2.4,15.0,104.0,33.55,23.64
2016,7,28,18,45,293.5,30.0,2.4,15.0,67.0,24.52,14.74
2016,7,28,19,0,184.0,19.0,2.4,15.0,30.0,15.5,0.0
2016,7,28,19,15,92.0,9.5,2.4,14.5,15.0,7.47,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.0,7.5,1.75,13.0,10.0,5.9,0.0
2016,7,29,5,30,124.0,15.0,1.8,13.0,20.0,11.8,0.0
2016,7,29,5,45,234.0,27.0,1.85,13.5,53.5,21.98,11.59
2016,7,29,6,0,344.0,39.0,1.9,14.0,87.0,31.77,21.96
2016,7,29,6,15,420.0,48.0,1.85,14.0,130.5,38.88,28.82
2016,7,29,6,30,496.0,57.0,1.8,14.0,174.0,45.97,35.46
2016,7,29,6,45,248.0,74.0,1.75,14.5,132.5,59.07,41.58
2016,7,29,7,0,0.0,91.0,1.7,15.0,91.0,68.45,52.81
2016,7,29,7,15,19.5,127.0,1.65,15.0,135.5,97.79,76.52
2016,7,29,7,30,39.0,163.0,1.6,15.0,180.0,130.64,102.85
2016,7,29,7,45,30.5,175.5,1.6,15.5,189.5,141.99,112.15
2016,7,29,8,0,22.0,188.0,1.6,16.0,199.0,150.07,118.6
2016,7,29,8,15,60.0,226.0,1.6,16.0,261.0,198.43,156.85
2016,7,29,8,30,98.0,264.0,1.6,16.0,323.0,249.32,196.82
2016,7,29,8,45,87.5,282.0,1.65,16.5,338.5,265.48,209.09
2016,7,29,9,0,77.0,300.0,1.7,17.0,354.0,280.49,220.26
2016,7,29,9,15,78.0,320.0,1.75,17.0,376.5,302.62,237.22
2016,7,29,9,30,79.0,340.0,1.8,17.0,399.0,324.77,253.99
2016,7,29,9,45,193.0,354.0,1.85,17.5,508.5,425.76,331.4
2016,7,29,10,0,307.0,368.0,1.9,18.0,618.0,536.08,413.17
2016,7,29,10,15,251.5,394.5,1.95,18.0,604.0,531.37,408.0
2016,7,29,10,30,196.0,421.0,2.0,18.0,590.0,510.75,391.9
2016,7,29,10,45,271.5,415.5,2.05,18.0,656.5,584.25,446.78
2016,7,29,11,0,347.0,410.0,2.1,18.0,723.0,648.37,493.63
2016,7,29,11,15,355.0,412.0,2.15,18.0,737.5,664.96,505.17
2016,7,29,11,30,363.0,414.0,2.2,18.0,752.0,680.1,516.03
2016,7,29,11,45,269.5,443.0,2.25,18.0,695.5,631.42,479.36
2016,7,29,12,0,176.0,472.0,2.3,18.0,639.0,566.06,430.74
2016,7,29,12,15,203.0,469.5,2.35,18.0,661.5,587.71,447.61
2016,7,29,12,30,230.0,467.0,2.4,18.0,684.0,608.15,463.0
2016,7,29,12,45,254.5,457.5,2.45,18.0,696.0,632.37,480.92
2016,7,29,13,0,279.0,448.0,2.5,18.0,708.0,641.15,487.96
2016,7,29,13,15,313.5,429.5,2.5,18.0,718.0,648.33,494.08
2016,7,29,13,30,348.0,411.0,2.5,18.0,728.0,652.95,498.35
2016,7,29,13,45,261.0,419.0,2.55,18.0,653.5,581.89,445.82
2016,7,29,14,0,174.0,427.0,2.6,18.0,579.0,501.6,386.2
2016,7,29,14,15,189.5,410.5,2.6,18.0,571.0,491.7,379.97
2016,7,29,14,30,205.0,394.0,2.6,18.0,563.0,480.16,372.01
2016,7,29,14,45,212.5,375.0,2.6,18.0,543.5,459.45,356.98
2016,7,29,15,0,220.0,356.0,2.6,18.0,524.0,437.54,340.86
2016,7,29,15,15,167.0,336.5,2.6,17.5,460.0,378.49,296.28
2016,7,29,15,30,114.0,317.0,2.6,17.0,396.0,323.61,254.45
2016,7,29,15,45,104.5,294.0,2.6,17.0,363.0,285.54,225.02
2016,7,29,16,0,95.0,271.0,2.6,17.0,330.0,255.82,201.75
2016,7,29,16,15,63.0,236.5,2.55,17.0,274.5,209.39,165.16
2016,7,29,16,30,31.0,202.0,2.5,17.0,219.0,166.83,131.6
2016,7,29,16,45,18.0,173.5,2.45,17.0,183.0,136.57,107.52
2016,7,29,17,0,5.0,145.0,2.4,17.0,147.0,110.58,86.85
2016,7,29,17,15,2.5,127.5,2.4,16.5,128.5,96.09,75.34
2016,7,29,17,30,0.0,110.0,2.4,16.0,110.0,82.02,63.97
2016,7,29,17,45,295.0,80.5,2.4,16.0,154.5,72.0,48.38
2016,7,29,18,0,590.0,51.0,2.4,16.0,199.0,42.27,31.92
2016,7,29,18,15,519.5,44.5,2.35,15.5,152.5,36.82,26.93
2016,7,29,18,30,449.0,38.0,2.3,15.0,106.0,31.45,21.79
2016,7,29,18,45,334.5,28.0,2.3,15.0,68.0,23.07,13.41
2016,7,29,19,0,220.0,18.0,2.3,15.0,30.0,14.77,0.0
2016,7,29,19,15,110.0,9.0,2.3,14.5,15.0,7.08,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.0,1.5,13.0,10.5,5.51,0.0
2016,7,30,5,30,177.0,14.0,1.5,13.0,21.0,11.02,0.0
2016,7,30,5,45,302.5,24.5,1.55,13.5,57.0,20.18,9.9
2016,7,30,6,0,428.0,35.0,1.6,14.0,93.0,29.02,19.55
2016,7,30,6,15,504.5,42.0,1.6,14.0,139.0,34.83,25.23
2016,7,30,6,30,581.0,49.0,1.6,14.0,185.0,40.72,30.78
2016,7,30,6,45,290.5,71.5,1.65,14.5,139.5,59.21,40.82
2016,7,30,7,0,0.0,94.0,1.7,15.0,94.0,70.54,54.58
2016,7,30,7,15,0.0,107.0,1.65,15.0,107.0,80.74,63.08
2016,7,30,7,30,0.0,120.0,1.6,15.0,120.0,90.99,71.47
2016,7,30,7,45,3.0,142.5,1.6,15.5,144.5,109.11,86.05
2016,7,30,8,0,6.0,165.0,1.6,16.0,169.0,127.81,100.89
2016,7,30,8,15,15.5,194.0,1.65,16.0,204.0,154.44,122.14
2016,7,30,8,30,25.0,223.0,1.7,16.0,239.0,182.38,144.3
2016,7,30,8,45,30.0,246.0,1.75,16.5,266.5,209.69,165.51
2016,7,30,9,0,35.0,269.0,1.8,17.0,294.0,233.74,183.87
2016,7,30,9,15,49.5,299.5,1.9,17.0,336.0,269.99,212.08
2016,7,30,9,30,64.0,330.0,2.0,17.0,378.0,307.78,241.2
2016,7,30,9,45,130.0,359.5,2.1,17.5,463.0,389.9,304.09
2016,7,30,10,0,196.0,389.0,2.2,18.0,548.0,467.64,362.26
2016,7,30,10,15,183.0,405.5,2.25,18.0,558.5,481.1,371.41
2016,7,30,10,30,170.0,422.0,2.3,18.0,569.0,493.07,379.73
2016,7,30,10,45,116.0,416.5,2.4,18.0,518.0,452.65,348.71
2016,7,30,11,0,62.0,411.0,2.5,18.0,467.0,395.23,304.79
2016,7,30,11,15,84.0,432.0,2.55,18.0,509.5,433.87,334.36
2016,7,30,11,30,106.0,453.0,2.6,18.0,552.0,472.92,363.55
2016,7,30,11,45,98.5,454.0,2.65,18.0,546.5,469.25,360.43
2016,7,30,12,0,91.0,455.0,2.7,18.0,541.0,464.81,356.99
2016,7,30,12,15,61.5,418.5,2.7,18.0,476.5,407.57,313.78
2016,7,30,12,30,32.0,382.0,2.7,18.0,412.0,350.02,269.98
2016,7,30,12,45,42.5,399.0,2.75,18.0,439.0,373.42,288.27
2016,7,30,13,0,53.0,416.0,2.8,18.0,466.0,396.3,305.8
2016,7,30,13,15,47.5,401.5,2.75,18.0,446.0,377.6,291.59
2016,7,30,13,30,42.0,387.0,2.7,18.0,426.0,358.81,277.46
2016,7,30,13,45,49.0,386.5,2.7,18.0,430.5,362.04,280.38
2016,7,30,14,0,56.0,386.0,2.7,18.0,435.0,364.62,282.73
2016,7,30,14,15,57.5,374.5,2.65,17.5,423.5,353.0,274.67
2016,7,30,14,30,59.0,363.0,2.6,17.0,412.0,341.06,266.39
2016,7,30,14,45,57.5,346.0,2.6,17.0,392.0,322.17,252.21
2016,7,30,15,0,56.0,329.0,2.6,17.0,372.0,303.29,237.98
2016,7,30,15,15,37.0,286.5,2.55,17.0,314.5,253.2,199.04
2016,7,30,15,30,18.0,244.0,2.5,17.0,257.0,199.5,156.86
2016,7,30,15,45,12.0,215.0,2.5,17.0,223.5,172.36,135.57
2016,7,30,16,0,6.0,186.0,2.5,17.0,190.0,146.05,114.71
2016,7,30,16,15,3.5,172.0,2.5,16.5,174.5,133.46,105.05
2016,7,30,16,30,1.0,158.0,2.5,16.0,159.0,121.18,95.55
2016,7,30,16,45,0.5,143.5,2.5,16.0,144.0,109.44,86.18
2016,7,30,17,0,0.0,129.0,2.5,16.0,129.0,97.81,76.83
2016,7,30,17,15,0.0,112.5,2.5,15.5,112.5,84.97,66.45
2016,7,30,17,30,0.0,96.0,2.5,15.0,96.0,72.26,56.0
2016,7,30,17,45,315.0,72.0,2.55,15.0,150.0,67.56,44.15
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,43.77,33.38
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,37.78,27.87
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,31.85,22.19
2016,7,30,18,45,372.5,26.0,2.5,14.0,69.5,21.61,12.11
2016,7,30,19,0,255.0,17.0,2.5,14.0,30.0,14.03,0.0
2016,7,30,19,15,127.5,8.5,2.45,14.0,15.0,6.69,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
