Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,90.5,7.0,1.7,12.5,10.0,5.51,0.0
2016,7,31,5,30,181.0,14.0,1.8,13.0,20.0,11.02,0.0
2016,7,31,5,45,310.0,24.0,1.9,13.5,56.0,19.81,9.29
2016,7,31,6,0,439.0,34.0,2.0,14.0,92.0,28.29,18.86
2016,7,31,6,15,515.5,41.0,2.0,14.0,138.5,34.14,24.59
2016,7,31,6,30,592.0,48.0,2.0,14.0,185.0,43.43,33.17
2016,7,31,6,45,296.0,66.5,2.0,14.5,135.0,56.58,38.18
2016,7,31,7,0,0.0,85.0,2.0,15.0,85.0,64.22,49.23
2016,7,31,7,15,0.0,99.0,1.9,15.0,99.0,75.0,58.26
2016,7,31,7,30,0.0,113.0,1.8,15.0,113.0,85.88,67.22
2016,7,31,7,45,5.0,142.5,1.75,15.0,145.5,109.69,86.67
2016,7,31,8,0,10.0,172.0,1.7,15.0,178.0,134.43,106.67
2016,7,31,8,15,13.5,191.5,1.65,15.0,199.5,151.9,120.57
2016,7,31,8,30,17.0,211.0,1.6,15.0,221.0,169.85,134.78
2016,7,31,8,45,14.0,214.5,1.6,15.5,223.5,172.66,136.46
2016,7,31,9,0,11.0,218.0,1.6,16.0,226.0,175.04,137.8
2016,7,31,9,15,17.5,249.0,1.6,16.0,262.0,204.26,160.82
2016,7,31,9,30,24.0,280.0,1.6,16.0,298.0,234.29,184.19
2016,7,31,9,45,21.5,282.0,1.65,16.5,299.0,235.76,184.61
2016,7,31,10,0,19.0,284.0,1.7,17.0,300.0,236.92,184.88
2016,7,31,10,15,31.0,324.5,1.75,17.0,351.0,290.56,226.41
2016,7,31,10,30,43.0,365.0,1.8,17.0,402.0,336.33,261.15
2016,7,31,10,45,42.5,374.0,1.85,17.5,411.5,345.92,267.5
2016,7,31,11,0,42.0,383.0,1.9,18.0,421.0,355.28,273.84
2016,7,31,11,15,55.0,406.5,1.95,18.0,457.5,388.23,298.69
2016,7,31,11,30,68.0,430.0,2.0,18.0,494.0,421.45,323.45
2016,7,31,11,45,65.5,431.5,2.05,18.0,493.0,421.99,323.6
2016,7,31,12,0,63.0,433.0,2.1,18.0,492.0,422.02,323.58
2016,7,31,12,15,101.0,451.0,2.15,18.0,546.0,471.04,360.86
2016,7,31,12,30,139.0,469.0,2.2,18.0,600.0,534.38,407.7
2016,7,31,12,45,139.0,465.5,2.25,18.0,595.5,530.0,404.37
2016,7,31,13,0,139.0,462.0,2.3,18.0,591.0,524.68,400.83
2016,7,31,13,15,123.5,451.0,2.35,17.5,564.0,499.05,382.86
2016,7,31,13,30,108.0,440.0,2.4,17.0,537.0,459.48,354.58
2016,7,31,13,45,94.0,422.5,2.45,17.0,505.5,429.62,332.6
2016,7,31,14,0,80.0,405.0,2.5,17.0,474.0,400.06,310.6
2016,7,31,14,15,97.0,397.5,2.55,17.0,479.0,402.51,313.35
2016,7,31,14,30,114.0,390.0,2.6,17.0,484.0,414.56,323.1
2016,7,31,14,45,91.0,363.5,2.65,17.0,436.5,359.93,281.58
2016,7,31,15,0,68.0,337.0,2.7,17.0,389.0,318.03,249.56
2016,7,31,15,15,84.0,324.5,2.75,16.5,385.0,312.61,246.5
2016,7,31,15,30,100.0,312.0,2.8,16.0,381.0,305.55,241.83
2016,7,31,15,45,93.5,289.0,2.85,16.0,350.5,277.07,219.57
2016,7,31,16,0,87.0,266.0,2.9,16.0,320.0,249.2,197.62
2016,7,31,16,15,86.0,244.0,2.9,15.5,293.5,224.98,178.61
2016,7,31,16,30,85.0,222.0,2.9,15.0,267.0,200.9,159.36
2016,7,31,16,45,61.5,194.0,2.9,15.0,225.0,166.14,131.46
2016,7,31,17,0,38.0,166.0,2.9,15.0,183.0,134.44,106.14
2016,7,31,17,15,34.5,146.0,2.85,14.5,160.0,114.95,90.36
2016,7,31,17,30,31.0,126.0,2.8,14.0,137.0,96.09,75.05
2016,7,31,17,45,319.5,88.0,2.75,14.0,168.0,79.44,54.11
2016,7,31,18,0,608.0,50.0,2.7,14.0,199.0,45.2,34.77
2016,7,31,18,15,535.5,43.0,2.6,13.5,152.0,35.82,26.22
2016,7,31,18,30,463.0,36.0,2.5,13.0,105.0,29.97,20.61
2016,7,31,18,45,343.5,26.5,2.45,13.0,66.5,21.92,12.24
2016,7,31,19,0,224.0,17.0,2.4,13.0,28.0,13.98,0.0
2016,7,31,19,15,112.0,8.5,2.3,13.0,14.0,6.69,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,13.0,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,11.02,0.0
2016,8,1,5,45,269.5,25.0,1.9,13.5,53.0,20.53,9.44
2016,8,1,6,0,400.0,36.0,2.0,14.0,88.0,29.72,20.04
2016,8,1,6,15,479.5,43.5,2.0,14.0,133.5,35.85,26.07
2016,8,1,6,30,559.0,51.0,2.0,14.0,179.0,42.04,31.93
2016,8,1,6,45,279.5,57.5,2.05,14.5,121.5,50.43,32.89
2016,8,1,7,0,0.0,64.0,2.1,15.0,64.0,49.07,36.37
2016,8,1,7,15,0.0,83.5,2.05,15.0,83.5,63.73,48.75
2016,8,1,7,30,0.0,103.0,2.0,15.0,103.0,78.52,61.07
2016,8,1,7,45,0.0,120.0,1.95,15.0,120.0,91.63,71.82
2016,8,1,8,0,0.0,137.0,1.9,15.0,137.0,104.88,82.57
2016,8,1,8,15,3.0,161.0,1.85,15.0,163.0,124.75,98.61
2016,8,1,8,30,6.0,185.0,1.8,15.0,189.0,145.15,114.94
2016,8,1,8,45,11.0,208.5,1.8,15.5,216.0,166.66,131.79
2016,8,1,9,0,16.0,232.0,1.8,16.0,243.0,188.82,148.98
2016,8,1,9,15,25.0,264.5,1.85,16.0,282.5,221.07,174.35
2016,8,1,9,30,34.0,297.0,1.9,16.0,322.0,262.73,206.84
2016,8,1,9,45,55.5,333.5,1.95,16.5,377.0,310.19,243.17
2016,8,1,10,0,77.0,370.0,2.0,17.0,432.0,359.6,280.38
2016,8,1,10,15,83.5,388.0,2.05,17.0,458.0,383.77,298.34
2016,8,1,10,30,90.0,406.0,2.1,17.0,484.0,408.12,316.47
2016,8,1,10,45,125.5,425.0,2.15,17.5,536.0,469.38,361.86
2016,8,1,11,0,161.0,444.0,2.2,18.0,588.0,519.3,398.07
2016,8,1,11,15,217.5,444.0,2.25,18.0,643.0,570.7,436.4
2016,8,1,11,30,274.0,444.0,2.3,18.0,698.0,636.62,484.45
2016,8,1,11,45,276.0,448.0,2.35,18.0,705.5,646.0,490.77
2016,8,1,12,0,278.0,452.0,2.4,18.0,713.0,653.88,496.45
2016,8,1,12,15,235.0,460.5,2.45,18.0,681.0,611.1,465.23
2016,8,1,12,30,192.0,469.0,2.5,18.0,649.0,581.12,443.05
2016,8,1,12,45,203.0,464.0,2.55,18.0,653.0,584.52,446.26
2016,8,1,13,0,214.0,459.0,2.6,18.0,657.0,586.58,448.31
2016,8,1,13,15,262.0,439.5,2.65,17.5,679.0,618.92,473.93
2016,8,1,13,30,310.0,420.0,2.7,17.0,701.0,634.62,487.5
2016,8,1,13,45,278.0,417.0,2.75,17.0,664.0,597.86,460.52
2016,8,1,14,0,246.0,414.0,2.8,17.0,627.0,561.2,433.7
2016,8,1,14,15,235.0,401.0,2.8,17.0,599.5,520.42,404.06
2016,8,1,14,30,224.0,388.0,2.8,17.0,572.0,491.65,382.92
2016,8,1,14,45,218.5,370.5,2.85,17.0,543.5,462.72,361.63
2016,8,1,15,0,213.0,353.0,2.9,17.0,515.0,433.52,339.85
2016,8,1,15,15,175.5,334.5,2.95,16.5,463.0,384.35,302.74
2016,8,1,15,30,138.0,316.0,3.0,16.0,411.0,337.97,267.36
2016,8,1,15,45,119.5,292.0,3.1,16.0,370.5,299.89,237.72
2016,8,1,16,0,101.0,268.0,3.2,16.0,330.0,257.53,204.34
2016,8,1,16,15,73.5,238.0,3.2,15.5,281.5,215.75,171.49
2016,8,1,16,30,46.0,208.0,3.2,15.0,233.0,177.22,141.04
2016,8,1,16,45,41.0,186.0,3.2,15.0,206.5,154.58,122.7
2016,8,1,17,0,36.0,164.0,3.2,15.0,180.0,132.72,104.86
2016,8,1,17,15,31.5,144.0,3.15,14.5,156.5,113.18,89.04
2016,8,1,17,30,27.0,124.0,3.1,14.0,133.0,94.39,73.8
2016,8,1,17,45,294.5,90.5,3.1,14.0,163.0,80.4,55.41
2016,8,1,18,0,562.0,57.0,3.1,14.0,193.0,46.58,35.98
2016,8,1,18,15,485.0,49.0,3.0,14.0,146.5,40.13,29.95
2016,8,1,18,30,408.0,41.0,2.9,14.0,100.0,33.72,23.72
2016,8,1,18,45,282.0,29.5,2.85,14.0,62.5,24.21,13.77
2016,8,1,19,0,156.0,18.0,2.8,14.0,25.0,14.74,0.0
2016,8,1,19,15,78.0,9.0,2.75,13.5,12.5,7.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.0,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,98.0,14.0,2.4,13.0,17.0,11.02,0.0
2016,8,2,5,45,235.0,26.0,2.5,13.5,51.5,21.3,9.51
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,31.25,21.29
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.0,38.09,28.01
2016,8,2,6,30,542.0,55.0,2.5,14.0,178.0,44.98,34.52
2016,8,2,6,45,271.0,58.5,2.5,14.5,120.0,51.47,33.61
2016,8,2,7,0,0.0,62.0,2.5,15.0,62.0,47.52,35.05
2016,8,2,7,15,0.0,78.0,2.45,15.0,78.0,59.68,45.32
2016,8,2,7,30,0.0,94.0,2.4,15.0,94.0,71.85,55.47
2016,8,2,7,45,0.0,102.5,2.35,15.5,102.5,78.52,60.75
2016,8,2,8,0,0.0,111.0,2.3,16.0,111.0,85.2,65.97
2016,8,2,8,15,0.0,129.0,2.25,16.0,129.0,99.18,77.31
2016,8,2,8,30,0.0,147.0,2.2,16.0,147.0,113.29,88.64
2016,8,2,8,45,1.5,162.5,2.15,16.0,163.5,126.32,99.0
2016,8,2,9,0,3.0,178.0,2.1,16.0,180.0,139.6,109.49
2016,8,2,9,15,7.5,207.0,2.05,16.0,212.5,165.49,130.12
2016,8,2,9,30,12.0,236.0,2.0,16.0,245.0,192.02,151.03
2016,8,2,9,45,13.0,247.5,2.0,16.5,257.5,202.76,158.93
2016,8,2,10,0,14.0,259.0,2.0,17.0,270.0,213.58,166.88
2016,8,2,10,15,20.0,293.5,2.0,17.0,310.5,246.81,192.71
2016,8,2,10,30,26.0,328.0,2.0,17.0,351.0,292.52,227.83
2016,8,2,10,45,24.0,326.5,2.05,17.5,347.5,278.94,216.58
2016,8,2,11,0,22.0,325.0,2.1,18.0,344.0,276.99,214.54
2016,8,2,11,15,30.0,356.0,2.1,18.0,383.5,324.39,250.73
2016,8,2,11,30,38.0,387.0,2.1,18.0,423.0,359.44,277.03
2016,8,2,11,45,43.0,399.5,2.15,18.0,440.0,375.71,289.17
2016,8,2,12,0,48.0,412.0,2.2,18.0,457.0,391.75,301.22
2016,8,2,12,15,61.5,427.0,2.2,18.0,485.0,417.05,320.31
2016,8,2,12,30,75.0,442.0,2.2,18.0,513.0,441.93,338.95
2016,8,2,12,45,68.0,432.5,2.2,18.0,496.5,426.71,327.45
2016,8,2,13,0,61.0,423.0,2.2,18.0,480.0,411.14,315.9
2016,8,2,13,15,56.0,410.5,2.25,18.0,462.0,394.36,303.61
2016,8,2,13,30,51.0,398.0,2.3,18.0,444.0,377.42,291.16
2016,8,2,13,45,61.0,397.5,2.35,18.5,451.5,382.87,295.34
2016,8,2,14,0,71.0,397.0,2.4,19.0,459.0,387.49,298.79
2016,8,2,14,15,64.0,377.5,2.45,18.5,432.0,362.09,280.43
2016,8,2,14,30,57.0,358.0,2.5,18.0,405.0,336.99,262.21
2016,8,2,14,45,58.0,343.0,2.55,18.0,389.0,321.51,250.86
2016,8,2,15,0,59.0,328.0,2.6,18.0,373.0,305.8,239.21
2016,8,2,15,15,75.0,317.5,2.6,18.0,371.5,302.54,237.23
2016,8,2,15,30,91.0,307.0,2.6,18.0,370.0,297.62,233.77
2016,8,2,15,45,117.5,289.0,2.65,18.0,364.0,297.13,233.62
2016,8,2,16,0,144.0,271.0,2.7,18.0,358.0,285.89,224.66
2016,8,2,16,15,116.0,245.5,2.7,17.5,312.5,244.1,192.04
2016,8,2,16,30,88.0,220.0,2.7,17.0,267.0,201.13,158.27
2016,8,2,16,45,69.5,194.0,2.75,17.0,229.0,168.98,132.58
2016,8,2,17,0,51.0,168.0,2.8,17.0,191.0,139.25,108.82
2016,8,2,17,15,45.0,147.5,2.8,16.5,165.5,118.07,91.8
2016,8,2,17,30,39.0,127.0,2.8,16.0,140.0,97.8,75.56
2016,8,2,17,45,276.5,95.0,2.85,16.0,163.5,83.21,57.64
2016,8,2,18,0,514.0,63.0,2.9,16.0,187.0,50.76,39.36
2016,8,2,18,15,432.0,54.0,2.85,15.5,140.5,43.74,32.89
2016,8,2,18,30,350.0,45.0,2.8,15.0,94.0,36.74,26.17
2016,8,2,18,45,222.0,31.5,2.8,15.0,58.0,23.98,13.21
2016,8,2,19,0,94.0,18.0,2.8,15.0,22.0,13.63,0.0
2016,8,2,19,15,47.0,9.0,2.8,14.5,11.0,7.08,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.5,6.0,1.25,13.5,7.0,0.0,0.0
2016,8,3,5,30,75.0,12.0,1.2,14.0,14.0,9.44,0.0
2016,8,3,5,45,207.0,25.5,1.15,14.5,48.0,20.82,8.57
2016,8,3,6,0,339.0,39.0,1.1,15.0,82.0,31.94,21.76
2016,8,3,6,15,426.0,48.5,0.95,15.0,127.5,39.5,29.14
2016,8,3,6,30,513.0,58.0,0.8,15.0,173.0,47.07,36.24
2016,8,3,6,45,256.5,71.0,0.65,15.5,128.5,60.31,40.97
2016,8,3,7,0,0.0,84.0,0.5,16.0,84.0,63.49,48.42
2016,8,3,7,15,0.0,93.5,0.45,16.0,93.5,71.03,54.67
2016,8,3,7,30,0.0,103.0,0.4,16.0,103.0,78.54,60.78
2016,8,3,7,45,1.0,129.5,0.4,16.5,130.0,99.06,77.37
2016,8,3,8,0,2.0,156.0,0.4,17.0,157.0,119.98,93.95
2016,8,3,8,15,3.5,169.0,0.45,17.0,171.5,131.17,102.63
2016,8,3,8,30,5.0,182.0,0.5,17.0,186.0,142.56,111.47
2016,8,3,8,45,7.5,198.5,0.6,17.5,204.0,157.36,122.79
2016,8,3,9,0,10.0,215.0,0.7,18.0,222.0,172.49,134.26
2016,8,3,9,15,14.5,240.0,0.8,18.0,251.0,195.84,152.39
2016,8,3,9,30,19.0,265.0,0.9,18.0,280.0,219.74,170.81
2016,8,3,9,45,24.5,289.5,1.05,18.5,309.5,244.42,189.43
2016,8,3,10,0,30.0,314.0,1.2,19.0,339.0,280.07,216.23
2016,8,3,10,15,48.0,351.5,1.3,19.0,392.5,327.53,252.21
2016,8,3,10,30,66.0,389.0,1.4,19.0,446.0,376.41,288.75
2016,8,3,10,45,48.5,373.5,1.55,19.0,416.0,351.87,269.92
2016,8,3,11,0,31.0,358.0,1.7,19.0,386.0,326.09,250.35
2016,8,3,11,15,43.5,386.5,1.85,19.0,426.5,362.88,278.45
2016,8,3,11,30,56.0,415.0,2.0,19.0,467.0,400.05,306.35
2016,8,3,11,45,47.0,404.5,2.15,19.0,448.5,384.16,294.31
2016,8,3,12,0,38.0,394.0,2.3,19.0,430.0,367.71,282.06
2016,8,3,12,15,39.5,396.5,2.4,18.5,433.5,371.47,285.66
2016,8,3,12,30,41.0,399.0,2.5,18.0,437.0,374.86,288.93
2016,8,3,12,45,44.0,401.0,2.65,18.0,442.0,378.7,292.17
2016,8,3,13,0,47.0,403.0,2.8,18.0,447.0,382.12,295.11
2016,8,3,13,15,72.0,417.5,2.85,18.0,483.5,414.59,320.4
2016,8,3,13,30,97.0,432.0,2.9,18.0,520.0,445.81,344.46
2016,8,3,13,45,67.5,394.5,3.0,18.0,455.0,386.06,299.22
2016,8,3,14,0,38.0,357.0,3.1,18.0,390.0,327.79,254.78
2016,8,3,14,15,37.0,343.5,3.15,17.5,374.5,313.22,244.56
2016,8,3,14,30,36.0,330.0,3.2,17.0,359.0,298.61,234.07
2016,8,3,14,45,32.5,311.0,3.3,17.0,336.5,277.65,218.1
2016,8,3,15,0,29.0,292.0,3.4,17.0,314.0,256.97,202.27
2016,8,3,15,15,30.5,279.5,3.4,17.0,301.5,245.0,193.23
2016,8,3,15,30,32.0,267.0,3.4,17.0,289.0,232.84,183.95
2016,8,3,15,45,30.5,248.5,3.45,17.0,269.0,214.12,169.38
2016,8,3,16,0,29.0,230.0,3.5,17.0,249.0,195.62,154.87
2016,8,3,16,15,16.0,196.0,3.5,16.5,206.0,157.13,124.36
2016,8,3,16,30,3.0,162.0,3.5,16.0,163.0,125.09,98.87
2016,8,3,16,45,1.5,149.0,3.55,16.0,149.5,113.97,90.05
2016,8,3,17,0,0.0,136.0,3.6,16.0,136.0,103.04,81.28
2016,8,3,17,15,0.0,118.0,3.55,15.5,118.0,88.95,69.85
2016,8,3,17,30,0.0,100.0,3.5,15.0,100.0,75.02,58.36
2016,8,3,17,45,271.5,80.0,3.5,15.0,144.0,72.82,49.1
2016,8,3,18,0,543.0,60.0,3.5,15.0,188.0,48.76,37.74
2016,8,3,18,15,461.0,51.0,3.35,14.5,141.0,41.61,31.12
2016,8,3,18,30,379.0,42.0,3.2,14.0,94.0,34.47,24.25
2016,8,3,18,45,246.5,29.0,3.1,14.0,57.5,23.75,12.71
2016,8,3,19,0,114.0,16.0,3.0,14.0,21.0,12.59,0.0
2016,8,3,19,15,57.0,8.0,2.95,14.0,10.5,6.29,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,63.0,12.0,2.7,13.0,13.0,9.44,0.0
2016,8,4,5,45,197.0,25.5,2.8,13.5,46.5,19.48,7.05
2016,8,4,6,0,331.0,39.0,2.9,14.0,80.0,31.95,21.75
2016,8,4,6,15,419.0,49.0,2.9,14.0,125.5,39.89,29.54
2016,8,4,6,30,507.0,59.0,2.9,14.0,171.0,47.83,37.01
2016,8,4,6,45,253.5,58.5,2.95,14.5,114.5,52.12,33.91
2016,8,4,7,0,0.0,58.0,3.0,15.0,58.0,44.42,32.4
2016,8,4,7,15,0.0,69.5,2.95,15.0,69.5,53.32,39.93
2016,8,4,7,30,0.0,81.0,2.9,15.0,81.0,62.14,47.28
2016,8,4,7,45,0.0,89.5,2.9,15.5,89.5,68.71,52.55
2016,8,4,8,0,0.0,98.0,2.9,16.0,98.0,75.31,57.77
2016,8,4,8,15,0.0,116.0,2.95,16.0,116.0,89.25,69.15
2016,8,4,8,30,0.0,134.0,3.0,16.0,134.0,103.31,80.52
2016,8,4,8,45,0.0,144.5,3.05,16.0,144.5,111.66,87.12
2016,8,4,9,0,0.0,155.0,3.1,16.0,155.0,120.07,93.74
2016,8,4,9,15,5.0,189.0,3.15,16.0,192.5,149.98,117.86
2016,8,4,9,30,10.0,223.0,3.2,16.0,230.0,180.65,142.34
2016,8,4,9,45,8.5,215.5,3.3,16.0,222.0,174.38,137.0
2016,8,4,10,0,7.0,208.0,3.4,16.0,214.0,167.91,131.59
2016,8,4,10,15,58.0,309.0,3.4,16.0,359.0,298.97,236.3
2016,8,4,10,30,109.0,410.0,3.4,16.0,504.0,428.54,336.25
2016,8,4,10,45,71.0,385.5,3.45,16.0,447.5,380.85,298.36
2016,8,4,11,0,33.0,361.0,3.5,16.0,391.0,330.84,258.93
2016,8,4,11,15,33.5,369.0,3.5,16.0,399.5,339.68,265.72
2016,8,4,11,30,34.0,377.0,3.5,16.0,408.0,348.3,272.18
2016,8,4,11,45,35.5,378.5,3.55,16.0,411.5,351.78,274.82
2016,8,4,12,0,37.0,380.0,3.6,16.0,415.0,354.97,277.28
2016,8,4,12,15,33.0,375.0,3.6,16.0,406.5,347.28,271.23
2016,8,4,12,30,29.0,370.0,3.6,16.0,398.0,339.26,264.98
2016,8,4,12,45,23.0,336.0,3.6,16.0,357.5,289.28,226.33
2016,8,4,13,0,17.0,302.0,3.6,16.0,317.0,255.56,200.09
2016,8,4,13,15,26.5,336.0,3.6,16.0,359.5,305.19,239.21
2016,8,4,13,30,36.0,370.0,3.6,16.0,402.0,341.62,267.59
2016,8,4,13,45,26.0,327.5,3.6,16.0,350.5,294.93,231.32
2016,8,4,14,0,16.0,285.0,3.6,16.0,299.0,238.38,187.15
2016,8,4,14,15,24.5,304.5,3.6,16.0,325.0,270.84,213.23
2016,8,4,14,30,33.0,324.0,3.6,16.0,351.0,291.79,229.98
2016,8,4,14,45,26.5,296.5,3.65,16.0,317.5,261.71,206.54
2016,8,4,15,0,20.0,269.0,3.7,16.0,284.0,224.15,177.08
2016,8,4,15,15,15.0,242.0,3.7,16.0,253.5,198.19,156.66
2016,8,4,15,30,10.0,215.0,3.7,16.0,223.0,172.87,136.58
2016,8,4,15,45,5.0,183.0,3.7,16.0,187.0,144.3,113.71
2016,8,4,16,0,0.0,151.0,3.7,16.0,151.0,116.53,91.32
2016,8,4,16,15,0.0,142.5,3.7,15.5,142.5,109.67,86.14
2016,8,4,16,30,0.0,134.0,3.7,15.0,134.0,102.81,80.9
2016,8,4,16,45,0.0,103.5,3.7,15.0,103.5,79.35,61.54
2016,8,4,17,0,0.0,73.0,3.7,15.0,73.0,56.03,42.07
2016,8,4,17,15,0.0,63.5,3.65,14.5,63.5,48.67,36.02
2016,8,4,17,30,0.0,54.0,3.6,14.0,54.0,41.33,29.88
2016,8,4,17,45,282.0,53.5,3.6,14.0,119.5,54.97,33.68
2016,8,4,18,0,564.0,53.0,3.6,14.0,185.0,43.6,33.3
2016,8,4,18,15,484.0,45.0,3.5,13.5,138.5,37.04,27.19
2016,8,4,18,30,404.0,37.0,3.4,13.0,92.0,30.53,20.88
2016,8,4,18,45,275.5,25.5,3.3,13.0,55.5,20.94,10.18
2016,8,4,19,0,147.0,14.0,3.2,13.0,19.0,11.02,0.0
2016,8,4,19,15,73.5,7.0,3.15,13.0,9.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,2.3,14.0,12.0,7.87,0.0
2016,8,5,5,45,191.0,24.5,2.4,14.0,44.5,18.72,5.8
2016,8,5,6,0,318.0,39.0,2.5,14.0,77.0,31.93,21.66
2016,8,5,6,15,405.5,49.0,2.45,14.0,122.5,39.83,29.46
2016,8,5,6,30,493.0,59.0,2.4,14.0,168.0,47.74,36.92
2016,8,5,6,45,246.5,80.5,2.4,14.0,135.0,68.4,47.71
2016,8,5,7,0,0.0,102.0,2.4,14.0,102.0,76.08,59.5
2016,8,5,7,15,3.0,120.0,2.35,14.0,121.5,90.6,71.58
2016,8,5,7,30,6.0,138.0,2.3,14.0,141.0,105.64,83.91
2016,8,5,7,45,3.0,129.5,2.25,14.5,131.0,99.69,78.63
2016,8,5,8,0,0.0,121.0,2.2,15.0,121.0,92.85,72.62
2016,8,5,8,15,28.5,183.0,2.15,15.0,200.0,155.2,123.42
2016,8,5,8,30,57.0,245.0,2.1,15.0,279.0,219.76,175.15
2016,8,5,8,45,31.5,220.5,2.05,15.5,240.0,191.88,152.14
2016,8,5,9,0,6.0,196.0,2.0,16.0,201.0,155.57,122.31
2016,8,5,9,15,13.0,231.0,2.0,16.0,241.0,188.09,148.28
2016,8,5,9,30,20.0,266.0,2.0,16.0,281.0,221.56,174.58
2016,8,5,9,45,47.0,315.5,2.0,16.0,352.5,291.38,229.33
2016,8,5,10,0,74.0,365.0,2.0,16.0,424.0,355.87,278.82
2016,8,5,10,15,65.5,372.0,2.0,16.0,426.0,359.39,280.7
2016,8,5,10,30,57.0,379.0,2.0,16.0,428.0,362.08,282.22
2016,8,5,10,45,165.5,402.0,2.0,16.5,548.5,485.36,376.32
2016,8,5,11,0,274.0,425.0,2.0,17.0,669.0,613.78,469.96
2016,8,5,11,15,218.0,441.0,2.05,17.0,637.5,573.77,439.08
2016,8,5,11,30,162.0,457.0,2.1,17.0,606.0,544.69,416.84
2016,8,5,11,45,219.5,453.0,2.15,17.0,657.0,593.51,453.89
2016,8,5,12,0,277.0,449.0,2.2,17.0,708.0,657.01,500.25
2016,8,5,12,15,261.0,453.0,2.25,17.0,697.0,647.61,492.9
2016,8,5,12,30,245.0,457.0,2.3,17.0,686.0,636.65,484.99
2016,8,5,12,45,205.5,458.0,2.4,17.0,649.0,586.49,448.81
2016,8,5,13,0,166.0,459.0,2.5,17.0,612.0,550.68,422.61
2016,8,5,13,15,343.0,399.0,2.55,17.0,708.5,657.41,504.92
2016,8,5,13,30,520.0,339.0,2.6,17.0,805.0,756.4,578.6
2016,8,5,13,45,539.5,319.5,2.65,17.0,792.5,741.96,568.63
2016,8,5,14,0,559.0,300.0,2.7,17.0,780.0,724.29,557.13
2016,8,5,14,15,361.5,344.5,2.75,17.0,651.0,583.17,452.26
2016,8,5,14,30,164.0,389.0,2.8,17.0,522.0,453.9,353.54
2016,8,5,14,45,120.5,363.0,2.9,17.0,458.5,393.76,308.38
2016,8,5,15,0,77.0,337.0,3.0,17.0,395.0,326.52,256.7
2016,8,5,15,15,59.5,306.5,3.0,16.5,350.0,285.63,225.61
2016,8,5,15,30,42.0,276.0,3.0,16.0,305.0,246.48,195.38
2016,8,5,15,45,28.5,241.5,3.0,16.0,260.5,208.06,165.06
2016,8,5,16,0,15.0,207.0,3.0,16.0,216.0,166.95,132.27
2016,8,5,16,15,7.5,172.5,3.0,16.0,177.0,135.82,107.31
2016,8,5,16,30,0.0,138.0,3.0,16.0,138.0,105.89,83.09
2016,8,5,16,45,0.0,133.0,3.05,16.0,133.0,101.62,79.86
2016,8,5,17,0,0.0,128.0,3.1,16.0,128.0,97.21,76.44
2016,8,5,17,15,0.0,110.5,3.1,15.5,110.5,83.56,65.33
2016,8,5,17,30,0.0,93.0,3.1,15.0,93.0,70.07,54.17
2016,8,5,17,45,193.0,84.5,3.1,15.0,129.0,72.66,50.9
2016,8,5,18,0,386.0,76.0,3.1,15.0,165.0,56.45,44.5
2016,8,5,18,15,304.0,62.0,3.0,14.5,121.5,46.17,35.06
2016,8,5,18,30,222.0,48.0,2.9,14.0,78.0,35.82,25.27
2016,8,5,18,45,127.5,30.5,2.85,14.0,46.0,22.84,10.96
2016,8,5,19,0,33.0,13.0,2.8,14.0,14.0,10.23,0.0
2016,8,5,19,15,16.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,2.4,13.0,10.0,7.08,0.0
2016,8,6,5,45,143.0,25.0,2.5,13.5,41.0,18.93,5.05
2016,8,6,6,0,257.0,41.0,2.6,14.0,72.0,31.03,20.82
2016,8,6,6,15,346.5,53.0,2.55,14.0,116.0,40.21,29.77
2016,8,6,6,30,436.0,65.0,2.5,14.0,160.0,52.03,40.7
2016,8,6,6,45,218.0,59.5,2.5,14.0,107.0,52.67,34.66
2016,8,6,7,0,0.0,54.0,2.5,14.0,54.0,41.33,29.9
2016,8,6,7,15,0.0,65.0,2.45,14.0,65.0,49.83,37.14
2016,8,6,7,30,0.0,76.0,2.4,14.0,76.0,58.36,44.28
2016,8,6,7,45,0.0,90.5,2.4,14.5,90.5,69.47,53.42
2016,8,6,8,0,0.0,105.0,2.4,15.0,105.0,80.67,62.5
2016,8,6,8,15,0.0,113.0,2.35,15.0,113.0,86.97,67.52
2016,8,6,8,30,0.0,121.0,2.3,15.0,121.0,93.29,72.54
2016,8,6,8,45,0.5,145.0,2.3,15.5,145.5,112.36,87.85
2016,8,6,9,0,1.0,169.0,2.3,16.0,170.0,131.67,103.15
2016,8,6,9,15,1.5,166.5,2.3,16.0,168.0,130.28,101.74
2016,8,6,9,30,2.0,164.0,2.3,16.0,166.0,128.88,100.4
2016,8,6,9,45,5.0,191.0,2.3,16.0,195.5,152.63,119.41
2016,8,6,10,0,8.0,218.0,2.3,16.0,225.0,176.81,138.57
2016,8,6,10,15,16.0,267.5,2.3,16.0,281.5,223.4,175.4
2016,8,6,10,30,24.0,317.0,2.3,16.0,338.0,271.05,212.49
2016,8,6,10,45,25.5,329.5,2.35,16.5,352.0,296.73,231.63
2016,8,6,11,0,27.0,342.0,2.4,17.0,366.0,310.26,241.36
2016,8,6,11,15,23.5,333.5,2.4,17.0,355.0,286.97,223.19
2016,8,6,11,30,20.0,325.0,2.4,17.0,344.0,277.48,215.75
2016,8,6,11,45,17.5,306.0,2.45,17.0,322.5,259.91,202.11
2016,8,6,12,0,15.0,287.0,2.5,17.0,301.0,242.22,188.36
2016,8,6,12,15,24.0,332.5,2.5,17.0,355.0,302.78,235.41
2016,8,6,12,30,33.0,378.0,2.5,17.0,409.0,350.86,272.06
2016,8,6,12,45,37.0,384.5,2.55,17.0,419.0,359.67,278.78
2016,8,6,13,0,41.0,391.0,2.6,17.0,429.0,368.08,285.38
2016,8,6,13,15,42.0,386.5,2.65,17.0,424.5,363.73,282.29
2016,8,6,13,30,43.0,382.0,2.7,17.0,420.0,359.06,279.04
2016,8,6,13,45,36.5,360.0,2.75,17.0,392.0,332.63,259.04
2016,8,6,14,0,30.0,338.0,2.8,17.0,364.0,306.49,239.2
2016,8,6,14,15,66.5,359.0,2.85,17.0,414.0,350.3,274.18
2016,8,6,14,30,103.0,380.0,2.9,17.0,464.0,391.4,306.46
2016,8,6,14,45,108.5,364.0,3.0,17.0,448.5,376.2,295.24
2016,8,6,15,0,114.0,348.0,3.1,17.0,433.0,370.46,291.35
2016,8,6,15,15,112.5,327.5,3.15,16.5,408.0,335.65,265.3
2016,8,6,15,30,111.0,307.0,3.2,16.0,383.0,310.95,246.8
2016,8,6,15,45,99.5,283.5,3.3,16.0,348.0,278.71,221.55
2016,8,6,16,0,88.0,260.0,3.4,16.0,313.0,247.58,196.94
2016,8,6,16,15,115.5,239.5,3.5,16.0,303.0,241.4,191.75
2016,8,6,16,30,143.0,219.0,3.6,16.0,293.0,225.73,178.25
2016,8,6,16,45,160.0,194.5,3.7,16.0,269.5,200.84,156.88
2016,8,6,17,0,177.0,170.0,3.8,16.0,246.0,174.11,133.51
2016,8,6,17,15,162.5,150.0,3.8,15.5,212.0,143.09,108.01
2016,8,6,17,30,148.0,130.0,3.8,15.0,178.0,113.83,84.65
2016,8,6,17,45,321.5,96.0,3.85,15.0,176.0,88.2,60.25
2016,8,6,18,0,495.0,62.0,3.9,15.0,174.0,50.01,38.78
2016,8,6,18,15,407.5,52.0,3.85,14.5,128.5,42.17,31.5
2016,8,6,18,30,320.0,42.0,3.8,14.0,83.0,34.33,23.89
2016,8,6,18,45,193.0,27.5,3.75,14.0,49.0,20.93,8.87
2016,8,6,19,0,66.0,13.0,3.7,14.0,15.0,10.23,0.0
2016,8,6,19,15,33.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,8,7,5,45,214.0,22.5,3.0,12.5,44.0,18.44,3.75
2016,8,7,6,0,363.0,35.0,3.1,13.0,77.0,28.88,18.98
2016,8,7,6,15,454.0,43.5,3.0,13.0,123.0,35.79,25.97
2016,8,7,6,30,545.0,52.0,2.9,13.0,169.0,42.79,32.63
2016,8,7,6,45,605.0,57.5,2.85,13.5,220.5,70.56,40.71
2016,8,7,7,0,665.0,63.0,2.8,14.0,272.0,121.77,70.29
2016,8,7,7,15,339.0,102.5,2.65,14.0,210.0,139.24,97.52
2016,8,7,7,30,13.0,142.0,2.5,14.0,148.0,110.28,87.5
2016,8,7,7,45,8.5,151.0,2.45,14.5,155.5,117.45,93.33
2016,8,7,8,0,4.0,160.0,2.4,15.0,163.0,123.96,98.38
2016,8,7,8,15,23.5,197.5,2.3,15.0,211.5,161.36,128.53
2016,8,7,8,30,43.0,235.0,2.2,15.0,260.0,206.38,164.58
2016,8,7,8,45,59.5,263.5,2.1,15.5,301.5,241.44,191.91
2016,8,7,9,0,76.0,292.0,2.0,16.0,343.0,278.38,220.36
2016,8,7,9,15,64.0,303.0,1.9,16.0,348.0,285.42,225.26
2016,8,7,9,30,52.0,314.0,1.8,16.0,353.0,291.19,229.13
2016,8,7,9,45,162.0,341.5,1.75,16.5,469.5,403.7,316.24
2016,8,7,10,0,272.0,369.0,1.7,17.0,586.0,525.78,406.84
2016,8,7,10,15,600.0,234.5,1.75,17.0,737.5,683.28,526.01
2016,8,7,10,30,928.0,100.0,1.8,17.0,889.0,823.12,627.38
2016,8,7,10,45,934.5,100.0,1.85,17.5,912.5,852.46,644.57
2016,8,7,11,0,941.0,100.0,1.9,18.0,936.0,878.56,660.62
2016,8,7,11,15,944.5,101.0,1.95,18.0,952.0,899.68,674.57
2016,8,7,11,30,948.0,102.0,2.0,18.0,968.0,917.2,686.21
2016,8,7,11,45,951.5,101.0,2.1,18.0,977.0,929.21,694.81
2016,8,7,12,0,955.0,100.0,2.2,18.0,986.0,937.47,701.06
2016,8,7,12,15,955.0,100.0,2.25,18.0,986.5,939.79,702.97
2016,8,7,12,30,955.0,100.0,2.3,18.0,987.0,938.28,702.48
2016,8,7,12,45,952.0,101.0,2.35,18.5,979.0,931.25,697.11
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,920.46,689.36
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,904.59,679.6
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,885.09,667.44
2016,8,7,13,45,939.0,100.0,2.55,19.0,919.0,860.76,651.99
2016,8,7,14,0,935.0,99.0,2.6,19.0,897.0,833.05,634.17
2016,8,7,14,15,928.5,97.5,2.65,18.5,867.5,799.72,613.5
2016,8,7,14,30,922.0,96.0,2.7,18.0,838.0,763.43,590.03
2016,8,7,14,45,912.0,95.0,2.75,18.0,802.0,722.42,560.48
2016,8,7,15,0,902.0,94.0,2.8,18.0,766.0,679.11,528.53
2016,8,7,15,15,890.5,92.0,2.8,18.0,724.5,631.9,492.68
2016,8,7,15,30,879.0,90.0,2.8,18.0,683.0,582.99,454.58
2016,8,7,15,45,861.5,88.5,2.8,18.0,636.5,530.01,412.31
2016,8,7,16,0,844.0,87.0,2.8,18.0,590.0,476.43,368.33
2016,8,7,16,15,823.0,84.0,2.8,18.0,540.5,419.99,320.89
2016,8,7,16,30,802.0,81.0,2.8,18.0,491.0,363.02,271.8
2016,8,7,16,45,771.5,78.5,2.8,18.0,438.5,304.41,220.7
2016,8,7,17,0,741.0,76.0,2.8,18.0,386.0,247.9,171.14
2016,8,7,17,15,702.5,71.0,2.75,17.5,333.5,190.24,122.49
2016,8,7,17,30,664.0,66.0,2.7,17.0,281.0,133.19,77.87
2016,8,7,17,45,605.0,60.5,2.7,16.5,229.5,81.39,45.81
2016,8,7,18,0,546.0,55.0,2.7,16.0,178.0,45.06,34.24
2016,8,7,18,15,458.0,46.0,2.65,15.5,131.0,37.74,27.47
2016,8,7,18,30,370.0,37.0,2.6,15.0,84.0,30.47,20.41
2016,8,7,18,45,226.5,24.5,2.55,15.0,49.0,20.07,7.37
2016,8,7,19,0,83.0,12.0,2.5,15.0,14.0,9.44,0.0
2016,8,7,19,15,41.5,6.0,2.5,14.5,7.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,2.25,13.5,36.5,13.73,0.36
2016,8,8,6,0,345.0,34.0,2.3,14.0,73.0,27.99,18.06
2016,8,8,6,15,436.0,42.5,2.15,14.0,118.0,34.89,25.04
2016,8,8,6,30,527.0,51.0,2.0,14.0,163.0,41.87,31.67
2016,8,8,6,45,281.0,83.0,1.9,14.5,144.5,73.54,50.3
2016,8,8,7,0,35.0,115.0,1.8,15.0,126.0,88.85,68.55
2016,8,8,7,15,41.0,136.0,1.7,15.5,151.0,109.18,85.0
2016,8,8,7,30,47.0,157.0,1.6,16.0,176.0,130.5,102.24
2016,8,8,7,45,91.5,184.5,1.55,16.5,228.0,168.66,131.94
2016,8,8,8,0,136.0,212.0,1.5,17.0,280.0,216.81,169.76
2016,8,8,8,15,213.5,227.0,1.5,17.0,346.5,269.98,211.32
2016,8,8,8,30,291.0,242.0,1.5,17.0,413.0,337.67,264.25
2016,8,8,8,45,572.5,166.5,1.5,17.5,536.5,448.45,348.89
2016,8,8,9,0,854.0,91.0,1.5,18.0,660.0,563.95,436.11
2016,8,8,9,15,866.5,93.0,1.55,18.0,701.5,612.82,473.24
2016,8,8,9,30,879.0,95.0,1.6,18.0,743.0,660.2,508.86
2016,8,8,9,45,890.0,96.0,1.7,18.0,779.0,703.87,541.43
2016,8,8,10,0,901.0,97.0,1.8,18.0,815.0,745.42,571.91
2016,8,8,10,15,908.0,98.5,1.9,18.0,845.0,782.06,597.78
2016,8,8,10,30,915.0,100.0,2.0,18.0,875.0,815.88,620.9
2016,8,8,10,45,919.5,101.0,2.15,18.5,898.0,844.22,639.44
2016,8,8,11,0,924.0,102.0,2.3,19.0,921.0,869.27,655.73
2016,8,8,11,15,927.5,103.0,2.4,19.0,937.0,890.08,669.98
2016,8,8,11,30,931.0,104.0,2.5,19.0,953.0,907.35,681.93
2016,8,8,11,45,932.5,104.5,2.65,19.0,961.0,918.8,690.48
2016,8,8,12,0,934.0,105.0,2.8,19.0,969.0,926.55,696.65
2016,8,8,12,15,934.0,105.0,2.9,19.0,969.5,928.79,698.81
2016,8,8,12,30,934.0,105.0,3.0,19.0,970.0,927.27,698.57
2016,8,8,12,45,934.5,103.5,3.15,19.0,963.5,921.07,695.61
2016,8,8,13,0,935.0,102.0,3.3,19.0,957.0,911.11,690.14
2016,8,8,13,15,932.0,101.5,3.35,18.5,942.0,895.36,681.39
2016,8,8,13,30,929.0,101.0,3.4,18.0,927.0,876.03,670.19
2016,8,8,13,45,925.5,99.5,3.5,18.0,905.0,851.88,654.61
2016,8,8,14,0,922.0,98.0,3.6,18.0,883.0,824.34,636.6
2016,8,8,14,15,915.5,97.0,3.65,18.0,854.0,791.76,614.63
2016,8,8,14,30,909.0,96.0,3.7,18.0,825.0,756.26,590.03
2016,8,8,14,45,900.5,94.0,3.75,18.0,789.5,715.73,560.25
2016,8,8,15,0,892.0,92.0,3.8,18.0,754.0,672.81,528.03
2016,8,8,15,15,880.0,90.0,3.8,18.0,713.0,625.62,491.66
2016,8,8,15,30,868.0,88.0,3.8,18.0,672.0,576.8,453.12
2016,8,8,15,45,482.0,173.5,3.8,18.0,494.0,408.68,321.97
2016,8,8,16,0,96.0,259.0,3.8,18.0,316.0,251.41,198.47
2016,8,8,16,15,96.0,236.5,3.75,17.5,289.5,226.48,179.14
2016,8,8,16,30,96.0,214.0,3.7,17.0,263.0,201.57,159.16
2016,8,8,16,45,137.0,191.0,3.7,17.0,252.5,192.33,150.2
2016,8,8,17,0,178.0,168.0,3.7,17.0,242.0,173.76,132.8
2016,8,8,17,15,168.0,146.5,3.65,16.5,208.5,142.33,106.77
2016,8,8,17,30,158.0,125.0,3.6,16.0,175.0,112.22,82.5
2016,8,8,17,45,360.5,87.5,3.6,16.0,174.5,85.53,56.32
2016,8,8,18,0,563.0,50.0,3.6,16.0,174.0,41.37,30.96
2016,8,8,18,15,476.0,42.0,3.55,15.5,127.5,34.7,24.77
2016,8,8,18,30,389.0,34.0,3.5,15.0,81.0,28.13,18.3
2016,8,8,18,45,241.5,22.5,3.5,15.0,47.0,18.47,5.29
2016,8,8,19,0,94.0,11.0,3.5,15.0,13.0,8.65,0.0
2016,8,8,19,15,47.0,5.5,3.45,14.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,162.5,17.0,1.2,13.5,35.0,13.72,0.0
2016,8,9,6,0,325.0,34.0,1.2,14.0,70.0,27.94,17.93
2016,8,9,6,15,418.0,43.0,1.0,14.0,115.0,35.2,25.32
2016,8,9,6,30,511.0,52.0,0.8,14.0,160.0,42.53,32.28
2016,8,9,6,45,255.5,65.5,0.6,14.5,119.5,60.8,39.85
2016,8,9,7,0,0.0,79.0,0.4,15.0,79.0,59.89,45.58
2016,8,9,7,15,0.0,94.5,0.4,15.5,94.5,71.8,55.47
2016,8,9,7,30,0.0,110.0,0.4,16.0,110.0,83.83,65.24
2016,8,9,7,45,3.0,136.0,0.4,16.5,137.5,104.77,82.07
2016,8,9,8,0,6.0,162.0,0.4,17.0,165.0,126.35,99.11
2016,8,9,8,15,10.5,181.5,0.45,17.0,187.5,144.12,113.07
2016,8,9,8,30,15.0,201.0,0.5,17.0,210.0,162.5,127.45
2016,8,9,8,45,25.0,231.0,0.6,17.5,247.5,192.55,150.75
2016,8,9,9,0,35.0,261.0,0.7,18.0,285.0,231.13,180.35
2016,8,9,9,15,35.5,277.5,0.7,18.0,303.0,248.06,192.91
2016,8,9,9,30,36.0,294.0,0.7,18.0,321.0,265.03,205.51
2016,8,9,9,45,37.0,308.0,0.75,18.5,336.5,280.24,216.41
2016,8,9,10,0,38.0,322.0,0.8,19.0,352.0,295.47,227.23
2016,8,9,10,15,112.5,363.0,0.85,19.0,457.5,402.81,308.39
2016,8,9,10,30,187.0,404.0,0.9,19.0,563.0,502.43,380.97
2016,8,9,10,45,181.0,420.5,0.95,19.5,577.5,518.99,390.94
2016,8,9,11,0,175.0,437.0,1.0,20.0,592.0,534.5,400.82
2016,8,9,11,15,166.0,445.0,1.1,20.0,594.5,538.79,403.9
2016,8,9,11,30,157.0,453.0,1.2,20.0,597.0,541.89,406.21
2016,8,9,11,45,226.5,446.5,1.35,20.0,655.5,599.42,449.24
2016,8,9,12,0,296.0,440.0,1.5,20.0,714.0,672.59,501.93
2016,8,9,12,15,421.0,394.5,1.6,20.0,784.0,756.08,562.12
2016,8,9,12,30,546.0,349.0,1.7,20.0,854.0,826.46,612.55
2016,8,9,12,45,568.0,325.5,1.85,20.0,847.0,821.29,610.67
2016,8,9,13,0,590.0,302.0,2.0,20.0,840.0,813.54,607.71
2016,8,9,13,15,371.5,370.0,2.1,20.0,707.0,662.36,499.85
2016,8,9,13,30,153.0,438.0,2.2,20.0,574.0,517.97,393.19
2016,8,9,13,45,127.0,422.0,2.35,20.0,533.0,477.55,364.79
2016,8,9,14,0,101.0,406.0,2.5,20.0,492.0,423.91,325.57
2016,8,9,14,15,151.5,394.0,2.55,20.0,518.0,460.5,354.5
2016,8,9,14,30,202.0,382.0,2.6,20.0,544.0,479.48,369.77
2016,8,9,14,45,204.0,363.5,2.65,20.0,521.0,455.21,352.1
2016,8,9,15,0,206.0,345.0,2.7,20.0,498.0,430.17,333.84
2016,8,9,15,15,523.0,222.0,2.7,19.5,579.5,527.67,411.23
2016,8,9,15,30,840.0,99.0,2.7,19.0,661.0,572.78,445.99
2016,8,9,15,45,821.5,97.5,2.7,19.0,615.5,523.06,405.83
2016,8,9,16,0,803.0,96.0,2.7,19.0,570.0,469.93,362.56
2016,8,9,16,15,781.0,92.5,2.65,18.5,521.0,413.47,316.06
2016,8,9,16,30,759.0,89.0,2.6,18.0,472.0,357.63,268.7
2016,8,9,16,45,726.5,86.0,2.6,18.0,420.5,300.02,218.77
2016,8,9,17,0,694.0,83.0,2.6,18.0,369.0,242.31,168.6
2016,8,9,17,15,653.0,77.5,2.55,17.5,317.5,185.86,121.13
2016,8,9,17,30,612.0,72.0,2.5,17.0,266.0,133.54,80.26
2016,8,9,17,45,546.5,65.5,2.5,17.0,215.0,83.38,48.59
2016,8,9,18,0,481.0,59.0,2.5,17.0,164.0,47.68,36.35
2016,8,9,18,15,389.5,49.0,2.45,16.5,119.0,39.79,29.05
2016,8,9,18,30,298.0,39.0,2.4,16.0,74.0,31.91,21.3
2016,8,9,18,45,149.0,24.5,2.4,15.5,42.0,18.58,3.96
2016,8,9,19,0,0.0,10.0,2.4,15.0,10.0,7.87,0.0
2016,8,9,19,15,0.0,5.0,2.45,14.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,141.0,17.5,2.05,13.5,32.5,13.42,0.0
