Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,282.0,35.0,2.1,14.0,65.0,28.62,18.35
2016,8,10,6,15,375.5,45.0,2.0,14.0,109.0,36.57,26.45
2016,8,10,6,30,469.0,55.0,1.9,14.0,153.0,44.55,34.01
2016,8,10,6,45,234.5,68.5,1.8,14.5,117.5,62.67,41.69
2016,8,10,7,0,0.0,82.0,1.7,15.0,82.0,62.04,47.39
2016,8,10,7,15,0.0,98.5,1.6,15.0,98.5,74.74,58.09
2016,8,10,7,30,0.0,115.0,1.5,15.0,115.0,87.58,68.73
2016,8,10,7,45,0.0,130.5,1.45,15.5,130.5,99.8,78.54
2016,8,10,8,0,0.0,146.0,1.4,16.0,146.0,112.11,88.27
2016,8,10,8,15,9.0,176.5,1.4,16.0,182.0,139.77,110.5
2016,8,10,8,30,18.0,207.0,1.4,16.0,218.0,168.74,133.59
2016,8,10,8,45,19.0,223.0,1.4,16.5,235.0,183.37,144.69
2016,8,10,9,0,20.0,239.0,1.4,17.0,252.0,198.13,155.8
2016,8,10,9,15,35.0,274.5,1.45,17.0,300.0,245.69,193.09
2016,8,10,9,30,50.0,310.0,1.5,17.0,348.0,288.2,225.84
2016,8,10,9,45,54.5,330.0,1.55,17.5,372.5,311.7,243.07
2016,8,10,10,0,59.0,350.0,1.6,18.0,397.0,335.53,260.45
2016,8,10,10,15,61.5,365.5,1.65,18.0,416.0,354.14,274.22
2016,8,10,10,30,64.0,381.0,1.7,18.0,435.0,372.74,287.94
2016,8,10,10,45,56.0,383.0,1.75,18.0,431.5,370.71,285.96
2016,8,10,11,0,48.0,385.0,1.8,18.0,428.0,367.98,283.56
2016,8,10,11,15,44.5,386.0,1.85,18.0,426.5,367.55,283.07
2016,8,10,11,30,41.0,387.0,1.9,18.0,425.0,366.69,282.27
2016,8,10,11,45,41.0,390.0,2.0,18.0,428.0,370.3,285.05
2016,8,10,12,0,41.0,393.0,2.1,18.0,431.0,373.58,287.59
2016,8,10,12,15,48.0,404.5,2.15,18.0,449.5,390.4,300.42
2016,8,10,12,30,55.0,416.0,2.2,18.0,468.0,406.86,312.91
2016,8,10,12,45,45.5,397.5,2.3,18.0,440.0,381.15,293.63
2016,8,10,13,0,36.0,379.0,2.4,18.0,412.0,355.33,274.33
2016,8,10,13,15,40.5,380.0,2.4,18.0,416.5,358.99,277.48
2016,8,10,13,30,45.0,381.0,2.4,18.0,421.0,362.19,280.2
2016,8,10,13,45,46.5,374.0,2.45,18.0,414.5,355.34,275.35
2016,8,10,14,0,48.0,367.0,2.5,18.0,408.0,348.17,270.31
2016,8,10,14,15,42.5,346.5,2.5,17.5,382.0,323.5,252.18
2016,8,10,14,30,37.0,326.0,2.5,17.0,356.0,299.16,234.2
2016,8,10,14,45,32.5,304.0,2.5,17.0,329.5,274.63,215.49
2016,8,10,15,0,28.0,282.0,2.5,17.0,303.0,250.54,196.99
2016,8,10,15,15,26.5,265.5,2.5,17.0,285.0,233.41,183.89
2016,8,10,15,30,25.0,249.0,2.5,17.0,267.0,209.22,165.06
2016,8,10,15,45,14.0,211.0,2.5,17.0,221.0,171.52,135.19
2016,8,10,16,0,3.0,173.0,2.5,17.0,175.0,135.35,106.28
2016,8,10,16,15,1.5,154.0,2.5,16.5,155.0,119.4,93.81
2016,8,10,16,30,0.0,135.0,2.5,16.0,135.0,103.76,81.4
2016,8,10,16,45,0.0,112.0,2.55,16.0,112.0,85.85,66.78
2016,8,10,17,0,0.0,89.0,2.6,16.0,89.0,68.18,52.17
2016,8,10,17,15,0.0,76.5,2.6,15.5,76.5,58.56,44.29
2016,8,10,17,30,0.0,64.0,2.6,15.0,64.0,49.03,36.33
2016,8,10,17,45,259.0,58.0,2.6,15.0,113.5,59.26,37.1
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,42.56,32.13
2016,8,10,18,15,427.5,43.0,2.55,14.5,118.0,35.23,25.27
2016,8,10,18,30,337.0,34.0,2.5,14.0,73.0,27.96,18.01
2016,8,10,18,45,168.5,17.0,2.45,14.0,36.5,13.72,0.13
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,140.5,16.5,1.6,13.5,31.5,13.3,0.0
2016,8,11,6,0,281.0,33.0,1.7,14.0,63.0,26.98,16.85
2016,8,11,6,15,373.0,44.0,1.7,14.0,107.0,35.78,25.73
2016,8,11,6,30,465.0,55.0,1.7,14.0,151.0,44.55,34.0
2016,8,11,6,45,232.5,55.0,1.75,14.5,103.0,53.61,33.79
2016,8,11,7,0,0.0,55.0,1.8,15.0,55.0,42.11,30.44
2016,8,11,7,15,0.0,67.0,1.75,15.0,67.0,51.38,38.33
2016,8,11,7,30,0.0,79.0,1.7,15.0,79.0,60.61,46.04
2016,8,11,7,45,0.0,99.5,1.65,15.5,99.5,76.33,59.0
2016,8,11,8,0,0.0,120.0,1.6,16.0,120.0,92.23,71.89
2016,8,11,8,15,0.0,133.5,1.6,16.0,133.5,102.89,80.43
2016,8,11,8,30,0.0,147.0,1.6,16.0,147.0,113.63,88.97
2016,8,11,8,45,1.5,162.5,1.65,16.5,164.0,126.79,99.24
2016,8,11,9,0,3.0,178.0,1.7,17.0,181.0,140.19,109.6
2016,8,11,9,15,8.5,210.0,1.7,17.0,217.0,169.43,132.84
2016,8,11,9,30,14.0,242.0,1.7,17.0,253.0,199.47,156.43
2016,8,11,9,45,15.0,253.5,1.75,17.0,265.5,210.4,164.73
2016,8,11,10,0,16.0,265.0,1.8,17.0,278.0,221.4,173.13
2016,8,11,10,15,17.5,279.5,1.85,17.0,294.0,235.31,183.79
2016,8,11,10,30,19.0,294.0,1.9,17.0,310.0,249.31,194.48
2016,8,11,10,45,30.0,333.0,1.95,17.5,359.5,305.81,237.66
2016,8,11,11,0,41.0,372.0,2.0,18.0,409.0,351.14,271.46
2016,8,11,11,15,46.0,386.5,2.05,18.0,428.5,369.94,285.4
2016,8,11,11,30,51.0,401.0,2.1,18.0,448.0,388.68,299.4
2016,8,11,11,45,52.5,403.0,2.15,18.0,451.5,392.83,302.45
2016,8,11,12,0,54.0,405.0,2.2,18.0,455.0,396.62,305.33
2016,8,11,12,15,58.5,414.0,2.25,18.0,468.5,409.05,314.76
2016,8,11,12,30,63.0,423.0,2.3,18.0,482.0,421.06,323.85
2016,8,11,12,45,48.5,398.0,2.35,18.0,443.0,384.89,296.6
2016,8,11,13,0,34.0,373.0,2.4,18.0,404.0,348.77,269.35
2016,8,11,13,15,35.0,368.5,2.45,18.0,400.5,344.54,266.55
2016,8,11,13,30,36.0,364.0,2.5,18.0,397.0,340.03,263.42
2016,8,11,13,45,34.0,351.0,2.55,18.0,381.0,325.25,252.42
2016,8,11,14,0,32.0,338.0,2.6,18.0,365.0,310.44,241.4
2016,8,11,14,15,29.5,321.5,2.6,18.0,346.0,292.2,227.66
2016,8,11,14,30,27.0,305.0,2.6,18.0,327.0,274.1,213.97
2016,8,11,14,45,27.0,292.5,2.6,18.0,314.0,261.36,204.45
2016,8,11,15,0,27.0,280.0,2.6,18.0,301.0,248.58,194.83
2016,8,11,15,15,26.5,265.0,2.6,17.5,284.5,233.35,183.59
2016,8,11,15,30,26.0,250.0,2.6,17.0,268.0,210.79,166.41
2016,8,11,15,45,20.0,225.0,2.6,17.0,238.5,185.89,146.83
2016,8,11,16,0,14.0,200.0,2.6,17.0,209.0,161.76,127.72
2016,8,11,16,15,9.0,179.5,2.6,16.5,185.0,142.37,112.55
2016,8,11,16,30,4.0,159.0,2.6,16.0,161.0,123.66,97.79
2016,8,11,16,45,2.0,134.0,2.6,16.0,135.0,103.18,81.16
2016,8,11,17,0,0.0,109.0,2.6,16.0,109.0,83.21,64.79
2016,8,11,17,15,0.0,93.5,2.6,15.5,93.5,71.16,54.94
2016,8,11,17,30,0.0,78.0,2.6,15.0,78.0,59.24,45.0
2016,8,11,17,45,243.0,67.0,2.6,15.0,118.0,65.21,42.52
2016,8,11,18,0,486.0,56.0,2.6,15.0,158.0,45.47,34.66
2016,8,11,18,15,396.0,45.0,2.5,14.5,113.0,36.69,26.5
2016,8,11,18,30,306.0,34.0,2.4,14.0,68.0,27.87,17.77
2016,8,11,18,45,153.0,17.0,2.3,14.0,34.0,13.71,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.0,1.9,12.5,31.5,12.94,0.0
2016,8,12,6,0,308.0,32.0,2.0,13.0,63.0,26.3,16.21
2016,8,12,6,15,401.5,42.0,1.95,13.0,108.0,34.38,24.57
2016,8,12,6,30,495.0,52.0,1.9,13.0,153.0,42.47,32.27
2016,8,12,6,45,558.0,59.0,1.9,13.5,203.5,77.2,44.41
2016,8,12,7,0,621.0,66.0,1.9,14.0,254.0,128.12,76.52
2016,8,12,7,15,440.5,108.5,1.9,14.0,254.5,167.71,116.96
2016,8,12,7,30,260.0,151.0,1.9,14.0,255.0,184.02,139.47
2016,8,12,7,45,514.0,117.5,1.9,14.5,358.5,260.54,196.0
2016,8,12,8,0,768.0,84.0,1.9,15.0,462.0,355.76,269.91
2016,8,12,8,15,790.0,87.5,1.85,15.0,511.0,412.42,318.54
2016,8,12,8,30,812.0,91.0,1.8,15.0,560.0,469.75,366.43
2016,8,12,8,45,830.5,93.0,1.8,15.5,606.5,524.21,410.11
2016,8,12,9,0,849.0,95.0,1.8,16.0,653.0,575.37,449.9
2016,8,12,9,15,572.5,208.0,1.85,16.0,595.0,547.53,428.42
2016,8,12,9,30,296.0,321.0,1.9,16.0,537.0,480.95,376.22
2016,8,12,9,45,289.5,341.0,1.95,16.5,561.0,508.65,396.51
2016,8,12,10,0,283.0,361.0,2.0,17.0,585.0,534.97,414.78
2016,8,12,10,15,310.0,368.5,2.1,17.0,622.0,574.36,444.07
2016,8,12,10,30,337.0,376.0,2.2,17.0,659.0,614.17,473.34
2016,8,12,10,45,434.5,350.0,2.3,17.5,725.0,695.01,532.2
2016,8,12,11,0,532.0,324.0,2.4,18.0,791.0,766.81,583.46
2016,8,12,11,15,500.0,341.5,2.45,18.0,787.0,766.45,581.96
2016,8,12,11,30,468.0,359.0,2.5,18.0,783.0,762.64,578.64
2016,8,12,11,45,427.5,378.0,2.6,18.0,768.0,749.4,568.86
2016,8,12,12,0,387.0,397.0,2.7,18.0,753.0,719.79,547.8
2016,8,12,12,15,311.5,424.0,2.75,18.0,710.5,678.26,516.8
2016,8,12,12,30,236.0,451.0,2.8,18.0,668.0,618.55,472.7
2016,8,12,12,45,189.0,450.0,2.85,18.0,623.0,574.17,440.05
2016,8,12,13,0,142.0,449.0,2.9,18.0,578.0,529.42,406.65
2016,8,12,13,15,156.0,441.5,2.9,18.0,581.0,531.47,409.01
2016,8,12,13,30,170.0,434.0,2.9,18.0,584.0,532.21,410.16
2016,8,12,13,45,172.0,422.0,2.9,18.0,570.5,517.64,399.81
2016,8,12,14,0,174.0,410.0,2.9,18.0,557.0,502.2,388.86
2016,8,12,14,15,202.0,391.5,2.85,18.0,556.5,500.04,388.24
2016,8,12,14,30,230.0,373.0,2.8,18.0,556.0,495.44,385.62
2016,8,12,14,45,219.0,356.5,2.8,18.0,524.0,462.76,361.28
2016,8,12,15,0,208.0,340.0,2.8,18.0,492.0,430.22,336.93
2016,8,12,15,15,228.5,316.0,2.75,18.0,474.5,410.94,322.73
2016,8,12,15,30,249.0,292.0,2.7,18.0,457.0,398.57,313.31
2016,8,12,15,45,237.0,271.5,2.65,18.0,419.5,351.47,276.68
2016,8,12,16,0,225.0,251.0,2.6,18.0,382.0,314.31,247.31
2016,8,12,16,15,180.0,230.5,2.5,18.0,329.5,264.36,207.63
2016,8,12,16,30,135.0,210.0,2.4,18.0,277.0,219.08,171.63
2016,8,12,16,45,75.0,176.0,2.35,18.0,212.5,159.9,124.86
2016,8,12,17,0,15.0,142.0,2.3,18.0,148.0,111.5,87.1
2016,8,12,17,15,10.0,123.0,2.15,17.5,126.5,94.56,73.57
2016,8,12,17,30,5.0,104.0,2.0,17.0,105.0,78.36,60.45
2016,8,12,17,45,256.0,78.5,1.9,17.0,131.5,74.67,49.59
2016,8,12,18,0,507.0,53.0,1.8,17.0,158.0,43.33,32.47
2016,8,12,18,15,412.5,43.0,1.8,16.5,112.5,35.23,24.95
2016,8,12,18,30,318.0,33.0,1.8,16.0,67.0,27.15,16.81
2016,8,12,18,45,159.0,16.5,1.8,15.5,33.5,13.35,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.0,2.0,13.5,30.0,12.94,0.0
2016,8,13,6,0,285.0,32.0,2.1,14.0,60.0,26.24,15.9
2016,8,13,6,15,380.5,42.0,2.05,14.0,104.0,34.28,24.33
2016,8,13,6,30,476.0,52.0,2.0,14.0,148.0,42.34,31.99
2016,8,13,6,45,245.5,78.5,1.95,14.5,129.0,72.66,49.06
2016,8,13,7,0,15.0,105.0,1.9,15.0,110.0,80.13,62.02
2016,8,13,7,15,20.5,125.0,1.85,15.0,133.0,97.8,76.61
2016,8,13,7,30,26.0,145.0,1.8,15.0,156.0,118.09,93.3
2016,8,13,7,45,31.5,166.5,1.75,15.5,181.5,139.34,110.45
2016,8,13,8,0,37.0,188.0,1.7,16.0,207.0,161.46,128.09
2016,8,13,8,15,36.5,206.5,1.7,16.5,226.5,179.51,142.3
2016,8,13,8,30,36.0,225.0,1.7,17.0,246.0,197.58,156.29
2016,8,13,8,45,35.5,241.5,1.7,17.5,263.5,214.02,168.75
2016,8,13,9,0,35.0,258.0,1.7,18.0,281.0,230.42,181.0
2016,8,13,9,15,36.5,276.0,1.75,18.0,301.5,249.3,195.46
2016,8,13,9,30,38.0,294.0,1.8,18.0,322.0,268.35,209.94
2016,8,13,9,45,53.5,324.0,1.85,18.5,365.0,307.7,239.76
2016,8,13,10,0,69.0,354.0,1.9,19.0,408.0,348.44,270.13
2016,8,13,10,15,75.0,372.0,1.95,19.0,433.0,372.4,287.87
2016,8,13,10,30,81.0,390.0,2.0,19.0,458.0,396.58,305.75
2016,8,13,10,45,93.5,407.0,2.05,19.0,487.0,425.3,327.1
2016,8,13,11,0,106.0,424.0,2.1,19.0,516.0,454.3,348.52
2016,8,13,11,15,97.5,428.0,2.15,19.0,514.5,453.41,347.37
2016,8,13,11,30,89.0,432.0,2.2,19.0,513.0,451.73,345.83
2016,8,13,11,45,114.0,444.0,2.3,19.0,548.5,503.41,384.39
2016,8,13,12,0,139.0,456.0,2.4,19.0,584.0,537.97,410.03
2016,8,13,12,15,147.0,456.5,2.45,19.0,591.5,546.09,416.06
2016,8,13,12,30,155.0,457.0,2.5,19.0,599.0,553.24,421.58
2016,8,13,12,45,139.5,451.0,2.55,19.0,578.0,532.55,406.4
2016,8,13,13,0,124.0,445.0,2.6,19.0,557.0,511.22,390.85
2016,8,13,13,15,506.0,281.5,2.65,19.0,727.0,721.33,552.8
2016,8,13,13,30,888.0,118.0,2.7,19.0,897.0,869.96,660.77
2016,8,13,13,45,592.0,253.0,2.75,19.0,767.0,746.76,570.41
2016,8,13,14,0,296.0,388.0,2.8,19.0,637.0,595.1,456.46
2016,8,13,14,15,393.0,336.5,2.8,19.0,654.5,612.36,472.53
2016,8,13,14,30,490.0,285.0,2.8,19.0,672.0,635.88,491.43
2016,8,13,14,45,464.5,280.5,2.85,19.0,634.0,592.98,459.82
2016,8,13,15,0,439.0,276.0,2.9,19.0,596.0,550.24,428.25
2016,8,13,15,15,384.5,275.0,2.9,19.0,543.5,482.89,377.47
2016,8,13,15,30,330.0,274.0,2.9,19.0,491.0,430.48,337.19
2016,8,13,15,45,266.5,263.0,2.9,19.0,430.5,368.93,289.47
2016,8,13,16,0,203.0,252.0,2.9,19.0,370.0,305.56,239.94
2016,8,13,16,15,174.0,230.0,2.9,18.5,325.0,262.1,205.91
2016,8,13,16,30,145.0,208.0,2.9,18.0,280.0,221.65,173.83
2016,8,13,16,45,121.5,184.5,2.9,18.0,240.0,184.95,144.16
2016,8,13,17,0,98.0,161.0,2.9,18.0,200.0,151.11,116.79
2016,8,13,17,15,90.0,139.0,2.8,17.5,171.0,122.09,93.03
2016,8,13,17,30,82.0,117.0,2.7,17.0,142.0,97.37,73.0
2016,8,13,17,45,293.5,84.0,2.65,17.0,148.0,81.35,53.91
2016,8,13,18,0,505.0,51.0,2.6,17.0,154.0,41.78,31.07
2016,8,13,18,15,408.5,41.5,2.6,16.5,109.0,34.03,23.85
2016,8,13,18,30,312.0,32.0,2.6,16.0,64.0,26.34,15.89
2016,8,13,18,45,156.0,16.0,2.6,16.0,32.0,12.96,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.0,2.1,13.5,30.5,12.16,0.0
2016,8,14,6,0,315.0,30.0,2.2,14.0,61.0,24.72,14.46
2016,8,14,6,15,413.5,39.5,2.15,14.0,105.5,32.48,22.73
2016,8,14,6,30,512.0,49.0,2.1,14.0,150.0,40.3,30.17
2016,8,14,6,45,256.0,66.5,2.1,14.5,117.0,65.81,42.69
2016,8,14,7,0,0.0,84.0,2.1,15.0,84.0,63.49,48.61
2016,8,14,7,15,0.0,102.0,2.1,15.0,102.0,77.4,60.36
2016,8,14,7,30,0.0,120.0,2.1,15.0,120.0,91.48,72.06
2016,8,14,7,45,0.0,133.0,2.1,15.5,133.0,101.91,80.39
2016,8,14,8,0,0.0,146.0,2.1,16.0,146.0,112.36,88.62
2016,8,14,8,15,6.5,170.5,2.1,16.0,174.5,134.54,106.48
2016,8,14,8,30,13.0,195.0,2.1,16.0,203.0,157.65,124.97
2016,8,14,8,45,17.0,215.5,2.1,16.5,226.5,177.15,140.14
2016,8,14,9,0,21.0,236.0,2.1,17.0,250.0,197.15,155.55
2016,8,14,9,15,25.0,257.5,2.1,17.0,275.0,218.44,172.14
2016,8,14,9,30,29.0,279.0,2.1,17.0,300.0,250.06,196.71
2016,8,14,9,45,53.0,318.5,2.15,17.5,359.5,303.19,237.69
2016,8,14,10,0,77.0,358.0,2.2,18.0,419.0,358.61,279.61
2016,8,14,10,15,71.5,368.5,2.2,18.0,427.0,367.4,285.55
2016,8,14,10,30,66.0,379.0,2.2,18.0,435.0,375.57,291.22
2016,8,14,10,45,86.0,401.0,2.25,18.5,475.5,414.59,320.18
2016,8,14,11,0,106.0,423.0,2.3,19.0,516.0,454.38,349.19
2016,8,14,11,15,135.5,435.5,2.35,19.0,556.5,510.52,390.72
2016,8,14,11,30,165.0,448.0,2.4,19.0,597.0,550.98,420.45
2016,8,14,11,45,215.5,445.5,2.45,19.0,641.5,596.17,454.17
2016,8,14,12,0,266.0,443.0,2.5,19.0,686.0,657.69,498.89
2016,8,14,12,15,263.5,443.5,2.55,19.0,684.5,656.73,497.91
2016,8,14,12,30,261.0,444.0,2.6,19.0,683.0,654.22,496.31
2016,8,14,12,45,283.5,434.0,2.65,19.0,691.5,662.82,503.39
2016,8,14,13,0,306.0,424.0,2.7,19.0,700.0,669.5,509.05
2016,8,14,13,15,317.0,412.5,2.75,19.0,694.5,662.74,504.97
2016,8,14,13,30,328.0,401.0,2.8,19.0,689.0,654.07,499.61
2016,8,14,13,45,299.5,397.0,2.85,19.0,654.5,617.63,473.37
2016,8,14,14,0,271.0,393.0,2.9,19.0,620.0,581.14,446.99
2016,8,14,14,15,312.0,367.0,2.95,19.0,619.5,578.88,447.02
2016,8,14,14,30,353.0,341.0,3.0,19.0,619.0,572.97,443.99
2016,8,14,14,45,320.5,332.0,3.05,19.0,575.5,526.62,409.58
2016,8,14,15,0,288.0,323.0,3.1,19.0,532.0,481.58,375.91
2016,8,14,15,15,241.5,309.5,3.15,18.5,478.5,425.72,334.11
2016,8,14,15,30,195.0,296.0,3.2,18.0,425.0,363.81,287.03
2016,8,14,15,45,163.0,274.5,3.25,18.0,377.0,317.02,250.59
2016,8,14,16,0,131.0,253.0,3.3,18.0,329.0,273.19,216.07
2016,8,14,16,15,104.5,227.5,3.3,17.5,284.5,225.5,178.49
2016,8,14,16,30,78.0,202.0,3.3,17.0,240.0,187.99,148.74
2016,8,14,16,45,60.5,176.5,3.35,17.0,204.0,156.44,123.25
2016,8,14,17,0,43.0,151.0,3.4,17.0,168.0,127.23,99.64
2016,8,14,17,15,36.0,130.0,3.3,16.5,143.0,105.74,82.16
2016,8,14,17,30,29.0,109.0,3.2,16.0,118.0,85.36,65.55
2016,8,14,17,45,20.5,88.5,3.15,16.0,94.5,66.42,50.06
2016,8,14,18,0,12.0,68.0,3.1,16.0,71.0,49.74,38.15
2016,8,14,18,15,6.0,48.0,3.0,15.5,49.5,35.49,25.16
2016,8,14,18,30,0.0,28.0,2.9,15.0,28.0,21.14,11.47
2016,8,14,18,45,0.0,14.0,2.85,15.0,14.0,10.68,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,152.5,15.5,2.15,12.5,30.0,12.6,0.0
2016,8,15,6,0,305.0,31.0,2.2,13.0,60.0,25.57,14.99
2016,8,15,6,15,407.0,40.5,2.15,13.0,105.0,33.29,23.49
2016,8,15,6,30,509.0,50.0,2.1,13.0,150.0,41.09,30.97
2016,8,15,6,45,254.5,58.0,2.1,13.5,108.0,60.4,38.04
2016,8,15,7,0,0.0,66.0,2.1,14.0,66.0,50.42,37.66
2016,8,15,7,15,0.0,79.5,2.05,14.0,79.5,60.76,46.48
2016,8,15,7,30,0.0,93.0,2.0,14.0,93.0,71.2,55.24
2016,8,15,7,45,0.0,119.0,2.0,14.5,119.0,91.28,71.84
2016,8,15,8,0,0.0,145.0,2.0,15.0,145.0,111.66,88.4
2016,8,15,8,15,9.5,175.0,1.95,15.0,180.5,139.44,110.89
2016,8,15,8,30,19.0,205.0,1.9,15.0,216.0,168.58,134.3
2016,8,15,8,45,35.0,238.0,1.85,15.5,260.5,211.74,168.49
2016,8,15,9,0,51.0,271.0,1.8,16.0,305.0,251.52,199.39
2016,8,15,9,15,132.0,302.5,1.8,16.0,396.5,342.37,270.84
2016,8,15,9,30,213.0,334.0,1.8,16.0,488.0,431.06,338.95
2016,8,15,9,45,161.5,351.5,1.85,16.5,472.0,421.06,329.28
2016,8,15,10,0,110.0,369.0,1.9,17.0,456.0,393.55,306.8
2016,8,15,10,15,126.5,387.0,1.95,17.0,490.5,441.11,342.68
2016,8,15,10,30,143.0,405.0,2.0,17.0,525.0,476.19,368.59
2016,8,15,10,45,161.0,417.5,2.1,17.0,555.5,507.91,392.17
2016,8,15,11,0,179.0,430.0,2.2,17.0,586.0,539.76,415.75
2016,8,15,11,15,148.5,435.5,2.25,17.0,566.5,523.07,402.46
2016,8,15,11,30,118.0,441.0,2.3,17.0,547.0,504.53,388.07
2016,8,15,11,45,78.5,413.5,2.4,17.5,485.0,428.55,330.59
2016,8,15,12,0,39.0,386.0,2.5,18.0,423.0,368.62,284.41
2016,8,15,12,15,44.0,394.0,2.5,18.0,435.0,380.63,293.82
2016,8,15,12,30,49.0,402.0,2.5,18.0,447.0,392.28,302.68
2016,8,15,12,45,82.0,421.5,2.55,18.0,495.5,439.09,338.74
2016,8,15,13,0,115.0,441.0,2.6,18.0,544.0,501.97,385.96
2016,8,15,13,15,88.0,418.0,2.6,17.5,496.0,437.99,338.57
2016,8,15,13,30,61.0,395.0,2.6,17.0,448.0,391.67,304.19
2016,8,15,13,45,52.0,374.0,2.6,17.0,418.5,363.0,282.7
2016,8,15,14,0,43.0,353.0,2.6,17.0,389.0,334.69,261.26
2016,8,15,14,15,47.5,346.0,2.6,17.0,384.5,329.72,257.98
2016,8,15,14,30,52.0,339.0,2.6,17.0,380.0,324.26,254.24
2016,8,15,14,45,65.0,331.5,2.6,17.0,380.5,323.8,254.54
2016,8,15,15,0,78.0,324.0,2.6,17.0,381.0,322.09,253.79
2016,8,15,15,15,55.0,289.0,2.6,17.0,328.0,273.03,215.55
2016,8,15,15,30,32.0,254.0,2.6,17.0,275.0,226.4,178.96
2016,8,15,15,45,33.5,238.0,2.6,17.0,259.0,211.09,167.21
2016,8,15,16,0,35.0,222.0,2.6,17.0,243.0,195.64,155.13
2016,8,15,16,15,18.0,186.5,2.55,16.5,197.0,152.07,120.45
2016,8,15,16,30,1.0,151.0,2.5,16.0,151.0,116.69,92.16
2016,8,15,16,45,0.5,123.5,2.5,16.0,123.5,94.89,74.38
2016,8,15,17,0,0.0,96.0,2.5,16.0,96.0,73.48,56.68
2016,8,15,17,15,0.0,82.0,2.45,15.5,82.0,62.63,47.76
2016,8,15,17,30,0.0,68.0,2.4,15.0,68.0,51.88,38.75
2016,8,15,17,45,270.5,57.5,2.35,15.0,110.5,61.44,38.05
2016,8,15,18,0,541.0,47.0,2.3,15.0,153.0,39.0,28.83
2016,8,15,18,15,439.5,38.0,2.15,14.5,107.0,31.46,21.72
2016,8,15,18,30,338.0,29.0,2.0,14.0,61.0,24.03,13.53
2016,8,15,18,45,169.0,14.5,1.95,14.0,30.5,11.8,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,123.0,15.5,2.0,12.5,27.0,11.85,0.0
2016,8,16,6,0,246.0,31.0,2.1,13.0,54.0,25.38,14.57
2016,8,16,6,15,345.5,43.0,2.05,13.0,97.5,35.01,24.95
2016,8,16,6,30,445.0,55.0,2.0,13.0,141.0,44.6,34.06
2016,8,16,6,45,222.5,63.5,2.0,13.5,106.5,63.27,41.28
2016,8,16,7,0,0.0,72.0,2.0,14.0,72.0,54.81,41.41
2016,8,16,7,15,0.0,88.0,2.0,14.0,88.0,67.1,51.87
2016,8,16,7,30,0.0,104.0,2.0,14.0,104.0,79.53,62.29
2016,8,16,7,45,0.0,122.5,2.0,14.5,122.5,94.0,74.12
2016,8,16,8,0,0.0,141.0,2.0,15.0,141.0,108.64,85.9
2016,8,16,8,15,0.0,149.0,1.95,15.0,149.0,115.2,91.01
2016,8,16,8,30,0.0,157.0,1.9,15.0,157.0,121.75,96.09
2016,8,16,8,45,9.5,195.0,1.9,15.5,201.0,157.18,124.55
2016,8,16,9,0,19.0,233.0,1.9,16.0,245.0,194.04,153.66
2016,8,16,9,15,24.0,255.5,1.9,16.0,272.0,216.71,171.37
2016,8,16,9,30,29.0,278.0,1.9,16.0,299.0,250.14,197.46
2016,8,16,9,45,28.5,289.5,1.9,16.5,311.0,261.86,205.78
2016,8,16,10,0,28.0,301.0,1.9,17.0,323.0,273.48,214.04
2016,8,16,10,15,27.5,310.0,1.95,17.0,332.0,282.81,220.94
2016,8,16,10,30,27.0,319.0,2.0,17.0,341.0,292.0,227.76
2016,8,16,10,45,28.0,330.0,2.05,17.5,354.0,304.1,236.4
2016,8,16,11,0,29.0,341.0,2.1,18.0,367.0,316.14,244.95
2016,8,16,11,15,38.5,367.0,2.15,18.0,402.0,349.08,270.03
2016,8,16,11,30,48.0,393.0,2.2,18.0,437.0,382.32,295.07
2016,8,16,11,45,47.0,394.5,2.25,18.0,437.5,383.73,295.91
2016,8,16,12,0,46.0,396.0,2.3,18.0,438.0,384.77,296.66
2016,8,16,12,15,57.0,409.5,2.3,18.0,461.5,407.33,313.82
2016,8,16,12,30,68.0,423.0,2.3,18.0,485.0,429.52,330.54
2016,8,16,12,45,87.5,430.0,2.35,18.0,509.5,452.75,348.42
2016,8,16,13,0,107.0,437.0,2.4,18.0,534.0,475.12,365.6
2016,8,16,13,15,102.5,427.5,2.4,18.0,519.0,460.24,354.57
2016,8,16,13,30,98.0,418.0,2.4,18.0,504.0,445.0,343.47
2016,8,16,13,45,67.0,379.5,2.45,18.0,438.0,381.09,295.34
2016,8,16,14,0,36.0,341.0,2.5,18.0,372.0,318.9,247.9
2016,8,16,14,15,32.5,322.5,2.5,18.0,349.5,297.79,232.14
2016,8,16,14,30,29.0,304.0,2.5,18.0,327.0,276.9,216.32
2016,8,16,14,45,34.0,298.5,2.5,18.0,324.0,273.63,214.29
2016,8,16,15,0,39.0,293.0,2.5,18.0,321.0,269.83,211.77
2016,8,16,15,15,44.5,281.0,2.5,17.5,311.5,260.14,205.05
2016,8,16,15,30,50.0,269.0,2.5,17.0,302.0,249.87,197.76
2016,8,16,15,45,35.5,238.0,2.5,17.0,261.0,212.51,168.3
2016,8,16,16,0,21.0,207.0,2.5,17.0,220.0,171.35,135.57
2016,8,16,16,15,11.5,179.5,2.5,17.0,186.5,143.97,113.74
2016,8,16,16,30,2.0,152.0,2.5,17.0,153.0,117.91,92.82
2016,8,16,16,45,1.0,126.0,2.5,17.0,126.5,97.0,75.84
2016,8,16,17,0,0.0,100.0,2.5,17.0,100.0,76.51,59.0
2016,8,16,17,15,0.0,84.5,2.5,16.5,84.5,64.49,49.13
2016,8,16,17,30,0.0,69.0,2.5,16.0,69.0,52.6,39.18
2016,8,16,17,45,200.5,63.5,2.55,16.0,102.0,61.38,39.99
2016,8,16,18,0,401.0,58.0,2.6,16.0,135.0,46.73,35.44
2016,8,16,18,15,303.0,44.5,2.5,15.5,92.5,33.85,23.61
2016,8,16,18,30,205.0,31.0,2.4,15.0,50.0,23.54,12.62
2016,8,16,18,45,102.5,15.5,2.35,14.5,25.0,12.2,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,11.8,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,22.78,12.15
2016,8,17,6,15,289.5,43.5,2.05,14.0,89.0,33.07,23.11
2016,8,17,6,30,385.0,57.0,2.0,14.0,130.0,45.78,34.93
2016,8,17,6,45,192.5,70.5,1.95,14.5,107.0,66.71,44.81
2016,8,17,7,0,0.0,84.0,1.9,15.0,84.0,63.53,48.63
2016,8,17,7,15,0.0,103.0,1.85,15.0,103.0,78.24,61.08
2016,8,17,7,30,0.0,122.0,1.8,15.0,122.0,93.15,73.48
2016,8,17,7,45,6.5,144.5,1.75,15.5,147.5,112.94,89.41
2016,8,17,8,0,13.0,167.0,1.7,16.0,173.0,133.7,105.97
2016,8,17,8,15,10.5,175.5,1.65,16.0,181.5,140.53,111.29
2016,8,17,8,30,8.0,184.0,1.6,16.0,190.0,147.02,116.26
2016,8,17,8,45,12.5,205.5,1.6,16.5,214.0,167.33,132.14
2016,8,17,9,0,17.0,227.0,1.6,17.0,238.0,188.24,148.29
2016,8,17,9,15,22.0,250.0,1.6,17.0,265.5,211.23,166.22
2016,8,17,9,30,27.0,273.0,1.6,17.0,293.0,244.97,192.42
2016,8,17,9,45,24.5,278.5,1.65,17.5,297.0,238.97,186.92
2016,8,17,10,0,22.0,284.0,1.7,18.0,301.0,242.88,189.33
2016,8,17,10,15,24.5,301.5,1.75,18.0,321.5,260.48,202.77
2016,8,17,10,30,27.0,319.0,1.8,18.0,342.0,292.52,227.19
2016,8,17,10,45,24.5,318.0,1.9,18.5,339.0,290.97,225.26
2016,8,17,11,0,22.0,317.0,2.0,19.0,336.0,274.09,211.78
2016,8,17,11,15,25.5,334.0,2.05,19.0,356.5,308.44,238.01
2016,8,17,11,30,29.0,351.0,2.1,19.0,377.0,327.79,252.54
2016,8,17,11,45,42.0,379.5,2.15,19.0,417.5,366.17,281.67
2016,8,17,12,0,55.0,408.0,2.2,19.0,458.0,404.7,310.58
2016,8,17,12,15,60.0,413.5,2.25,19.0,468.0,414.52,317.91
2016,8,17,12,30,65.0,419.0,2.3,19.0,478.0,423.93,325.09
2016,8,17,12,45,80.0,425.0,2.4,19.0,497.0,442.27,339.36
2016,8,17,13,0,95.0,431.0,2.5,19.0,516.0,459.87,353.02
2016,8,17,13,15,69.0,400.5,2.55,18.5,462.0,407.0,313.92
2016,8,17,13,30,43.0,370.0,2.6,18.0,408.0,354.93,275.07
2016,8,17,13,45,86.5,385.5,2.65,18.0,458.5,403.5,313.57
2016,8,17,14,0,130.0,401.0,2.7,18.0,509.0,464.52,360.38
2016,8,17,14,15,90.0,367.5,2.7,18.0,440.5,383.21,298.53
2016,8,17,14,30,50.0,334.0,2.7,18.0,372.0,319.53,249.63
2016,8,17,14,45,41.0,308.0,2.7,18.0,338.5,287.38,225.18
2016,8,17,15,0,32.0,282.0,2.7,18.0,305.0,256.09,201.06
2016,8,17,15,15,32.5,267.5,2.7,17.5,289.5,241.53,190.45
2016,8,17,15,30,33.0,253.0,2.7,17.0,274.0,226.92,179.61
2016,8,17,15,45,26.5,228.5,2.7,17.0,245.0,193.24,153.0
2016,8,17,16,0,20.0,204.0,2.7,17.0,216.0,168.66,133.53
2016,8,17,16,15,10.0,174.5,2.7,16.5,180.5,139.52,110.4
2016,8,17,16,30,0.0,145.0,2.7,16.0,145.0,111.81,88.22
2016,8,17,16,45,0.0,118.5,2.75,16.0,118.5,90.98,71.19
2016,8,17,17,0,0.0,92.0,2.8,16.0,92.0,70.46,54.18
2016,8,17,17,15,0.0,77.5,2.75,15.5,77.5,59.26,44.91
2016,8,17,17,30,0.0,63.0,2.7,15.0,63.0,48.17,35.58
2016,8,17,17,45,185.5,61.0,2.7,15.0,95.5,58.84,38.41
2016,8,17,18,0,371.0,59.0,2.7,15.0,128.0,44.63,33.7
2016,8,17,18,15,273.5,45.0,2.65,14.5,87.0,34.02,23.77
2016,8,17,18,30,176.0,31.0,2.6,14.0,46.0,23.42,12.0
2016,8,17,18,45,88.0,15.5,2.55,14.0,23.0,12.2,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.5,15.5,1.7,13.5,23.0,12.2,0.0
2016,8,18,6,0,173.0,31.0,1.8,14.0,46.0,23.41,12.3
2016,8,18,6,15,271.5,45.0,1.8,14.0,87.0,34.01,23.88
2016,8,18,6,30,370.0,59.0,1.8,14.0,128.0,44.76,34.01
2016,8,18,6,45,185.0,62.0,1.8,14.5,96.5,60.77,39.85
2016,8,18,7,0,0.0,65.0,1.8,15.0,65.0,49.66,36.86
2016,8,18,7,15,0.0,80.0,1.8,15.0,80.0,61.15,46.64
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,72.77,56.36
2016,8,18,7,45,0.0,111.0,1.8,15.5,111.0,85.27,66.55
2016,8,18,8,0,0.0,127.0,1.8,16.0,127.0,97.89,76.68
2016,8,18,8,15,0.0,141.0,1.75,16.0,141.0,109.06,85.62
2016,8,18,8,30,0.0,155.0,1.7,16.0,155.0,120.3,94.55
2016,8,18,8,45,4.0,177.5,1.7,16.5,180.5,140.53,110.54
2016,8,18,9,0,8.0,200.0,1.7,17.0,206.0,161.36,126.81
2016,8,18,9,15,12.5,225.0,1.7,17.0,234.5,185.07,145.49
2016,8,18,9,30,17.0,250.0,1.7,17.0,263.0,209.38,164.46
2016,8,18,9,45,17.0,258.5,1.75,17.5,272.0,217.34,170.07
2016,8,18,10,0,17.0,267.0,1.8,18.0,281.0,225.26,175.67
2016,8,18,10,15,19.0,282.5,1.85,18.0,298.5,240.56,187.38
2016,8,18,10,30,21.0,298.0,1.9,18.0,316.0,255.99,199.14
2016,8,18,10,45,27.0,324.5,1.95,18.0,348.0,299.4,232.44
2016,8,18,11,0,33.0,351.0,2.0,18.0,380.0,329.75,255.37
2016,8,18,11,15,46.5,378.5,2.05,18.0,420.0,367.91,284.31
2016,8,18,11,30,60.0,406.0,2.1,18.0,460.0,406.49,313.29
2016,8,18,11,45,63.0,407.0,2.15,18.0,463.5,411.15,316.66
2016,8,18,12,0,66.0,408.0,2.2,18.0,467.0,415.44,319.97
2016,8,18,12,15,65.5,412.5,2.25,18.0,471.5,419.39,322.92
2016,8,18,12,30,65.0,417.0,2.3,18.0,476.0,422.89,325.59
2016,8,18,12,45,75.0,420.5,2.35,18.0,488.0,434.46,334.66
2016,8,18,13,0,85.0,424.0,2.4,18.0,500.0,445.39,343.23
2016,8,18,13,15,72.5,407.5,2.4,18.0,471.5,417.32,322.15
2016,8,18,13,30,60.0,391.0,2.4,18.0,443.0,389.37,301.22
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.5,385.87,299.23
2016,8,18,14,0,71.0,378.0,2.5,18.0,438.0,381.8,296.7
2016,8,18,14,15,68.5,362.0,2.5,17.5,418.0,362.29,282.75
2016,8,18,14,30,66.0,346.0,2.5,17.0,398.0,342.77,268.73
2016,8,18,14,45,62.0,327.0,2.55,17.0,374.0,319.57,251.27
2016,8,18,15,0,58.0,308.0,2.6,17.0,350.0,296.62,233.88
2016,8,18,15,15,49.5,283.5,2.6,17.0,317.5,266.39,210.52
2016,8,18,15,30,41.0,259.0,2.6,17.0,285.0,237.07,187.69
2016,8,18,15,45,37.5,238.0,2.65,17.0,261.0,214.33,169.97
2016,8,18,16,0,34.0,217.0,2.7,17.0,237.0,192.07,152.43
2016,8,18,16,15,25.0,192.5,2.7,16.5,206.5,160.22,127.19
2016,8,18,16,30,16.0,168.0,2.7,16.0,176.0,135.68,107.68
2016,8,18,16,45,10.0,147.5,2.7,16.0,152.5,116.39,92.08
2016,8,18,17,0,4.0,127.0,2.7,16.0,129.0,97.96,77.09
2016,8,18,17,15,2.0,107.0,2.65,15.5,108.0,81.57,63.66
2016,8,18,17,30,0.0,87.0,2.6,15.0,87.0,65.64,50.39
2016,8,18,17,45,120.0,77.0,2.55,15.0,99.0,65.87,46.42
2016,8,18,18,0,240.0,67.0,2.5,15.0,111.0,49.19,37.64
2016,8,18,18,15,167.5,47.0,2.4,14.5,72.5,34.84,24.38
2016,8,18,18,30,95.0,27.0,2.3,14.0,34.0,20.35,9.01
2016,8,18,18,45,47.5,13.5,2.25,14.0,17.0,10.62,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.0,2.0,13.5,15.5,9.44,0.0
2016,8,19,6,0,81.0,24.0,2.1,14.0,31.0,18.27,8.03
2016,8,19,6,15,142.5,45.5,2.1,14.0,68.0,33.78,23.62
2016,8,19,6,30,204.0,67.0,2.1,14.0,105.0,49.82,38.43
2016,8,19,6,45,257.5,85.5,2.1,14.5,149.0,83.57,56.38
2016,8,19,7,0,311.0,104.0,2.1,15.0,193.0,124.14,85.83
2016,8,19,7,15,155.5,94.0,2.05,15.0,138.5,107.94,79.47
2016,8,19,7,30,0.0,84.0,2.0,15.0,84.0,64.42,49.26
2016,8,19,7,45,0.0,98.5,1.95,15.5,98.5,75.68,58.54
2016,8,19,8,0,0.0,113.0,1.9,16.0,113.0,87.05,67.7
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,100.87,78.9
2016,8,19,8,30,0.0,148.0,1.8,16.0,148.0,114.83,90.1
2016,8,19,8,45,3.5,173.0,1.8,16.5,175.5,136.77,107.54
2016,8,19,9,0,7.0,198.0,1.8,17.0,203.0,159.3,125.21
2016,8,19,9,15,12.0,222.5,1.8,17.0,231.0,182.9,143.82
2016,8,19,9,30,17.0,247.0,1.8,17.0,259.0,207.13,162.78
2016,8,19,9,45,19.0,263.5,1.8,17.5,277.5,223.14,174.74
2016,8,19,10,0,21.0,280.0,1.8,18.0,296.0,239.34,186.75
2016,8,19,10,15,23.5,297.0,1.85,18.0,316.0,256.51,199.85
2016,8,19,10,30,26.0,314.0,1.9,18.0,336.0,288.29,224.12
2016,8,19,10,45,30.0,333.0,1.95,18.0,359.0,310.12,240.61
2016,8,19,11,0,34.0,352.0,2.0,18.0,382.0,332.13,257.2
2016,8,19,11,15,40.0,369.5,2.05,18.0,405.0,354.64,274.16
2016,8,19,11,30,46.0,387.0,2.1,18.0,428.0,377.2,291.11
2016,8,19,11,45,48.5,394.0,2.2,18.5,437.5,386.8,297.76
2016,8,19,12,0,51.0,401.0,2.3,19.0,447.0,396.11,304.27
2016,8,19,12,15,62.0,412.0,2.35,19.0,468.0,416.55,319.83
2016,8,19,12,30,73.0,423.0,2.4,19.0,489.0,436.6,335.02
2016,8,19,12,45,71.0,417.5,2.45,19.0,481.5,428.91,329.37
2016,8,19,13,0,69.0,412.0,2.5,19.0,474.0,420.83,323.57
2016,8,19,13,15,72.0,402.0,2.55,18.5,465.5,412.59,318.49
2016,8,19,13,30,75.0,392.0,2.6,18.0,457.0,403.91,313.05
2016,8,19,13,45,77.0,386.5,2.65,18.0,452.0,398.07,309.09
2016,8,19,14,0,79.0,381.0,2.7,18.0,447.0,391.78,304.78
2016,8,19,14,15,82.5,368.0,2.7,18.0,434.5,379.37,295.85
2016,8,19,14,30,86.0,355.0,2.7,18.0,422.0,366.48,286.54
2016,8,19,14,45,76.0,333.5,2.7,18.0,390.5,335.92,263.34
2016,8,19,15,0,66.0,312.0,2.7,18.0,359.0,306.07,240.57
2016,8,19,15,15,60.0,289.5,2.7,17.5,330.5,278.7,220.03
2016,8,19,15,30,54.0,267.0,2.7,17.0,302.0,251.91,199.67
2016,8,19,15,45,50.0,245.5,2.75,17.0,276.0,227.7,180.78
2016,8,19,16,0,46.0,224.0,2.8,17.0,250.0,204.0,162.09
2016,8,19,16,15,27.5,191.5,2.8,17.0,206.5,165.67,131.41
2016,8,19,16,30,9.0,159.0,2.8,17.0,163.0,126.2,99.62
2016,8,19,16,45,4.5,140.5,2.8,17.0,142.5,109.39,86.11
2016,8,19,17,0,0.0,122.0,2.8,17.0,122.0,93.23,73.02
2016,8,19,17,15,0.0,101.5,2.8,16.5,101.5,77.14,59.79
2016,8,19,17,30,0.0,81.0,2.8,16.0,81.0,61.3,46.52
2016,8,19,17,45,95.5,73.0,2.8,16.0,90.0,61.61,43.4
2016,8,19,18,0,191.0,65.0,2.8,16.0,99.0,47.46,35.92
2016,8,19,18,15,131.5,43.5,2.75,15.5,63.0,32.27,21.96
2016,8,19,18,30,72.0,22.0,2.7,15.0,27.0,16.76,5.62
2016,8,19,18,45,36.0,11.0,2.65,15.0,13.5,8.65,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.0,1.8,14.5,14.0,8.65,0.0
2016,8,20,6,0,70.0,22.0,1.9,15.0,28.0,16.8,6.53
