Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,126.5,44.0,1.9,15.0,63.5,32.65,22.49
2016,8,20,6,30,183.0,66.0,1.9,15.0,99.0,49.63,38.07
2016,8,20,6,45,91.5,64.5,1.95,15.0,81.0,56.66,39.31
2016,8,20,7,0,0.0,63.0,2.0,15.0,63.0,48.17,35.58
2016,8,20,7,15,0.0,78.5,1.95,15.0,78.5,60.04,45.7
2016,8,20,7,30,0.0,94.0,1.9,15.0,94.0,72.05,55.77
2016,8,20,7,45,0.0,109.5,1.9,15.5,109.5,84.19,65.67
2016,8,20,8,0,0.0,125.0,1.9,16.0,125.0,96.43,75.5
2016,8,20,8,15,0.0,139.0,1.9,16.0,139.0,107.6,84.47
2016,8,20,8,30,0.0,153.0,1.9,16.0,153.0,118.85,93.42
2016,8,20,8,45,1.5,165.0,1.9,16.5,166.0,129.39,101.54
2016,8,20,9,0,3.0,177.0,1.9,17.0,179.0,140.14,109.76
2016,8,20,9,15,5.5,193.5,1.95,17.0,197.5,155.35,121.78
2016,8,20,9,30,8.0,210.0,2.0,17.0,216.0,170.88,133.97
2016,8,20,9,45,10.5,229.5,2.05,17.5,238.0,189.16,148.02
2016,8,20,10,0,13.0,249.0,2.1,18.0,260.0,207.74,162.16
2016,8,20,10,15,15.5,268.0,2.15,18.0,281.5,226.17,176.39
2016,8,20,10,30,18.0,287.0,2.2,18.0,303.0,244.81,190.74
2016,8,20,10,45,25.0,316.0,2.3,18.0,338.0,291.12,226.52
2016,8,20,11,0,32.0,345.0,2.4,18.0,373.0,324.64,252.08
2016,8,20,11,15,29.5,344.5,2.45,18.0,370.5,323.13,250.6
2016,8,20,11,30,27.0,344.0,2.5,18.0,368.0,321.31,249.05
2016,8,20,11,45,34.5,364.5,2.6,18.5,395.5,347.55,268.73
2016,8,20,12,0,42.0,385.0,2.7,19.0,423.0,373.78,288.15
2016,8,20,12,15,49.0,395.0,2.75,19.0,439.0,389.62,300.19
2016,8,20,12,30,56.0,405.0,2.8,19.0,455.0,405.12,312.03
2016,8,20,12,45,65.5,410.0,2.9,19.0,468.5,417.77,321.94
2016,8,20,13,0,75.0,415.0,3.0,19.0,482.0,429.83,331.44
2016,8,20,13,15,66.5,400.0,3.0,18.5,458.5,406.71,314.66
2016,8,20,13,30,58.0,385.0,3.0,18.0,435.0,383.6,297.9
2016,8,20,13,45,47.0,360.0,3.05,18.0,400.0,349.38,272.01
2016,8,20,14,0,36.0,335.0,3.1,18.0,365.0,315.72,246.37
2016,8,20,14,15,33.5,319.0,3.1,18.0,346.0,297.5,232.66
2016,8,20,14,30,31.0,303.0,3.1,18.0,327.0,279.41,218.94
2016,8,20,14,45,26.0,279.5,3.1,18.0,299.0,253.11,198.68
2016,8,20,15,0,21.0,256.0,3.1,18.0,271.0,217.39,170.84
2016,8,20,15,15,15.0,230.0,3.1,18.0,240.5,191.03,150.18
2016,8,20,15,30,9.0,204.0,3.1,18.0,210.0,165.41,129.93
2016,8,20,15,45,6.5,188.0,3.1,18.0,192.5,150.48,118.22
2016,8,20,16,0,4.0,172.0,3.1,18.0,175.0,135.88,106.7
2016,8,20,16,15,2.0,152.5,3.1,17.5,154.0,119.08,93.48
2016,8,20,16,30,0.0,133.0,3.1,17.0,133.0,102.65,80.42
2016,8,20,16,45,0.0,121.5,3.1,17.0,121.5,93.41,73.01
2016,8,20,17,0,0.0,110.0,3.1,17.0,110.0,84.18,65.49
2016,8,20,17,15,0.0,91.5,3.1,16.5,91.5,69.73,53.56
2016,8,20,17,30,0.0,73.0,3.1,16.0,73.0,55.47,41.58
2016,8,20,17,45,123.5,67.0,3.1,16.0,88.5,59.63,40.75
2016,8,20,18,0,247.0,61.0,3.1,16.0,104.0,45.05,33.77
2016,8,20,18,15,172.0,42.0,3.0,15.5,67.0,31.32,21.02
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,17.49,5.02
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,9.05,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,12.5,2.6,14.0,16.5,9.83,0.0
2016,8,21,6,0,96.0,25.0,2.7,14.0,33.0,18.96,7.65
2016,8,21,6,15,168.0,44.5,2.8,14.0,70.0,33.17,22.96
2016,8,21,6,30,240.0,64.0,2.9,14.0,107.0,49.98,38.49
2016,8,21,6,45,300.5,80.0,3.0,14.5,152.0,86.22,56.6
2016,8,21,7,0,361.0,96.0,3.1,15.0,197.0,130.02,88.55
2016,8,21,7,15,180.5,102.0,3.05,15.0,152.5,120.83,89.41
2016,8,21,7,30,0.0,108.0,3.0,15.0,108.0,82.76,64.77
2016,8,21,7,45,1.0,128.5,2.95,15.5,129.0,99.25,78.29
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,116.04,91.8
2016,8,21,8,15,4.5,164.5,2.8,16.0,167.0,129.8,102.82
2016,8,21,8,30,7.0,180.0,2.7,16.0,184.0,143.91,114.06
2016,8,21,8,45,15.0,208.0,2.65,16.5,217.5,171.45,135.92
2016,8,21,9,0,23.0,236.0,2.6,17.0,251.0,200.05,158.33
2016,8,21,9,15,26.0,255.0,2.55,17.0,273.5,218.97,173.04
2016,8,21,9,30,29.0,274.0,2.5,17.0,296.0,249.15,196.54
2016,8,21,9,45,40.5,303.0,2.45,17.0,334.5,285.04,224.4
2016,8,21,10,0,52.0,332.0,2.4,17.0,373.0,322.06,252.79
2016,8,21,10,15,57.5,350.5,2.45,17.0,397.0,345.74,270.68
2016,8,21,10,30,63.0,369.0,2.5,17.0,421.0,369.68,288.73
2016,8,21,10,45,79.0,389.5,2.55,17.5,456.5,404.52,314.65
2016,8,21,11,0,95.0,410.0,2.6,18.0,492.0,439.95,340.66
2016,8,21,11,15,110.5,422.5,2.65,18.0,519.5,467.75,361.47
2016,8,21,11,30,126.0,435.0,2.7,18.0,547.0,513.69,395.43
2016,8,21,11,45,130.0,440.0,2.8,18.0,556.0,524.06,403.0
2016,8,21,12,0,134.0,445.0,2.9,18.0,565.0,533.65,410.23
2016,8,21,12,15,135.5,445.0,2.95,18.0,566.5,535.4,411.62
2016,8,21,12,30,137.0,445.0,3.0,18.0,568.0,536.25,412.44
2016,8,21,12,45,150.0,441.5,3.1,18.0,575.0,543.34,418.39
2016,8,21,13,0,163.0,438.0,3.2,18.0,582.0,549.28,423.49
2016,8,21,13,15,125.0,421.5,3.2,18.0,531.0,496.87,384.04
2016,8,21,13,30,87.0,405.0,3.2,18.0,480.0,427.98,332.15
2016,8,21,13,45,67.5,378.5,3.25,18.0,435.5,384.29,299.27
2016,8,21,14,0,48.0,352.0,3.3,18.0,391.0,341.54,266.63
2016,8,21,14,15,56.5,346.5,3.3,17.5,391.0,340.94,267.38
2016,8,21,14,30,65.0,341.0,3.3,17.0,391.0,339.56,267.38
2016,8,21,14,45,52.0,313.5,3.35,17.0,352.0,302.27,238.54
2016,8,21,15,0,39.0,286.0,3.4,17.0,313.0,266.16,210.47
2016,8,21,15,15,37.5,268.5,3.4,17.0,294.0,247.3,195.99
2016,8,21,15,30,36.0,251.0,3.4,17.0,275.0,228.62,181.49
2016,8,21,15,45,20.5,212.0,3.4,17.0,225.5,177.49,140.65
2016,8,21,16,0,5.0,173.0,3.4,17.0,176.0,137.27,108.27
2016,8,21,16,15,2.5,148.5,3.4,16.5,150.0,116.21,91.53
2016,8,21,16,30,0.0,124.0,3.4,16.0,124.0,95.68,74.97
2016,8,21,16,45,0.0,108.5,3.45,16.0,108.5,83.42,64.96
2016,8,21,17,0,0.0,93.0,3.5,16.0,93.0,71.27,54.91
2016,8,21,17,15,0.0,77.5,3.45,15.5,77.5,59.25,44.92
2016,8,21,17,30,0.0,62.0,3.4,15.0,62.0,47.36,34.85
2016,8,21,17,45,131.0,60.5,3.4,15.0,83.0,55.63,37.22
2016,8,21,18,0,262.0,59.0,3.4,15.0,104.0,43.78,32.74
2016,8,21,18,15,181.5,40.5,3.3,15.0,66.5,30.3,20.06
2016,8,21,18,30,101.0,22.0,3.2,15.0,29.0,16.62,3.06
2016,8,21,18,45,50.5,11.0,3.1,15.0,14.5,8.65,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,8,22,6,15,0.0,21.5,2.8,14.0,21.5,16.37,8.46
2016,8,22,6,30,0.0,33.0,2.8,14.0,33.0,25.19,15.7
2016,8,22,6,45,0.0,47.0,2.85,14.5,47.0,35.96,25.09
2016,8,22,7,0,0.0,61.0,2.9,15.0,61.0,46.67,34.3
2016,8,22,7,15,0.0,75.5,2.8,15.0,75.5,57.8,43.79
2016,8,22,7,30,0.0,90.0,2.7,15.0,90.0,69.04,53.24
2016,8,22,7,45,0.0,108.5,2.65,15.5,108.5,83.49,65.13
2016,8,22,8,0,0.0,127.0,2.6,16.0,127.0,98.1,76.95
2016,8,22,8,15,3.5,153.0,2.5,16.0,155.0,120.35,95.06
2016,8,22,8,30,7.0,179.0,2.4,16.0,183.0,143.25,113.51
2016,8,22,8,45,11.0,199.5,2.35,16.5,206.5,162.57,128.66
2016,8,22,9,0,15.0,220.0,2.3,17.0,230.0,182.43,144.07
2016,8,22,9,15,13.5,224.5,2.3,17.0,234.0,186.06,146.59
2016,8,22,9,30,12.0,229.0,2.3,17.0,238.0,189.51,149.0
2016,8,22,9,45,21.5,266.5,2.35,17.5,283.0,228.22,179.27
2016,8,22,10,0,31.0,304.0,2.4,18.0,328.0,281.61,220.39
2016,8,22,10,15,52.0,339.5,2.45,18.0,381.5,332.12,259.36
2016,8,22,10,30,73.0,375.0,2.5,18.0,435.0,384.26,299.07
2016,8,22,10,45,64.5,378.5,2.6,18.0,433.0,382.94,297.46
2016,8,22,11,0,56.0,382.0,2.7,18.0,431.0,380.9,295.55
2016,8,22,11,15,41.5,362.0,2.75,18.0,398.5,351.08,272.45
2016,8,22,11,30,27.0,342.0,2.8,18.0,366.0,320.6,248.79
2016,8,22,11,45,40.5,371.0,2.9,18.0,407.5,360.32,279.56
2016,8,22,12,0,54.0,400.0,3.0,18.0,449.0,400.24,310.01
2016,8,22,12,15,116.0,422.5,3.05,18.0,527.0,497.61,384.41
2016,8,22,12,30,178.0,445.0,3.1,18.0,605.0,575.12,442.62
2016,8,22,12,45,126.5,428.5,3.2,18.0,542.0,511.05,394.17
2016,8,22,13,0,75.0,412.0,3.3,18.0,479.0,428.75,332.1
2016,8,22,13,15,66.5,397.0,3.3,18.0,455.5,405.52,314.91
2016,8,22,13,30,58.0,382.0,3.3,18.0,432.0,382.31,297.42
2016,8,22,13,45,54.5,368.0,3.35,18.0,414.0,364.39,284.11
2016,8,22,14,0,51.0,354.0,3.4,18.0,396.0,346.47,270.72
2016,8,22,14,15,45.5,334.5,3.4,18.0,370.5,322.04,252.17
2016,8,22,14,30,40.0,315.0,3.4,18.0,345.0,297.95,233.8
2016,8,22,14,45,36.0,295.5,3.45,18.0,322.0,275.35,216.55
2016,8,22,15,0,32.0,276.0,3.5,18.0,299.0,253.12,199.46
2016,8,22,15,15,23.5,247.0,3.5,17.5,263.5,210.81,166.53
2016,8,22,15,30,15.0,218.0,3.5,17.0,228.0,180.63,142.91
2016,8,22,15,45,13.0,202.0,3.5,17.0,210.0,165.55,131.07
2016,8,22,16,0,11.0,186.0,3.5,17.0,192.0,150.71,119.33
2016,8,22,16,15,5.5,163.5,3.45,16.5,166.5,129.48,102.46
2016,8,22,16,30,0.0,141.0,3.4,16.0,141.0,109.05,86.11
2016,8,22,16,45,0.0,129.5,3.35,16.0,129.5,99.71,78.61
2016,8,22,17,0,0.0,118.0,3.3,16.0,118.0,90.37,70.97
2016,8,22,17,15,0.0,98.0,3.2,15.5,98.0,74.62,57.91
2016,8,22,17,30,0.0,78.0,3.1,15.0,78.0,59.1,44.81
2016,8,22,17,45,112.0,69.0,3.05,15.0,87.5,60.25,41.7
2016,8,22,18,0,224.0,60.0,3.0,15.0,97.0,44.21,33.05
2016,8,22,18,15,150.0,40.0,2.85,15.0,61.0,29.83,19.5
2016,8,22,18,30,76.0,20.0,2.7,15.0,25.0,15.24,0.51
2016,8,22,18,45,38.0,10.0,2.6,15.0,12.5,7.87,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,12.5,2.2,14.5,17.5,9.83,0.0
2016,8,23,6,0,140.0,25.0,2.3,15.0,35.0,18.93,6.31
2016,8,23,6,15,232.5,40.5,2.3,15.0,74.0,30.57,20.5
2016,8,23,6,30,325.0,56.0,2.3,15.0,113.0,48.17,31.27
2016,8,23,6,45,162.5,49.0,2.3,15.5,77.5,52.67,32.89
2016,8,23,7,0,0.0,42.0,2.3,16.0,42.0,32.08,21.75
2016,8,23,7,15,0.0,52.5,2.2,16.0,52.5,40.17,28.67
2016,8,23,7,30,0.0,63.0,2.1,16.0,63.0,48.28,35.5
2016,8,23,7,45,0.0,75.0,2.05,16.0,75.0,57.58,43.25
2016,8,23,8,0,0.0,87.0,2.0,16.0,87.0,66.91,50.92
2016,8,23,8,15,0.0,105.5,1.95,16.0,105.5,81.39,62.82
2016,8,23,8,30,0.0,124.0,1.9,16.0,124.0,96.02,74.71
2016,8,23,8,45,0.0,144.0,1.85,16.5,144.0,112.0,87.41
2016,8,23,9,0,0.0,164.0,1.8,17.0,164.0,128.14,100.07
2016,8,23,9,15,3.5,185.5,1.8,17.0,188.5,147.91,115.8
2016,8,23,9,30,7.0,207.0,1.8,17.0,213.0,168.15,131.8
2016,8,23,9,45,8.5,218.5,1.8,17.5,225.5,179.13,140.0
2016,8,23,10,0,10.0,230.0,1.8,18.0,238.0,190.24,148.28
2016,8,23,10,15,13.5,253.5,1.85,18.0,264.5,213.09,166.08
2016,8,23,10,30,17.0,277.0,1.9,18.0,291.0,236.3,184.03
2016,8,23,10,45,26.0,313.5,1.95,18.5,336.0,291.27,226.04
2016,8,23,11,0,35.0,350.0,2.0,19.0,381.0,333.71,257.7
2016,8,23,11,15,35.0,356.5,2.05,19.0,387.5,340.88,262.8
2016,8,23,11,30,35.0,363.0,2.1,19.0,394.0,347.84,267.93
2016,8,23,11,45,56.5,392.0,2.2,19.0,442.0,395.28,304.15
2016,8,23,12,0,78.0,421.0,2.3,19.0,490.0,442.98,340.03
2016,8,23,12,15,63.5,406.5,2.35,19.0,463.0,416.08,319.54
2016,8,23,12,30,49.0,392.0,2.4,19.0,436.0,388.84,299.06
2016,8,23,12,45,52.5,392.5,2.45,19.0,439.0,391.93,301.78
2016,8,23,13,0,56.0,393.0,2.5,19.0,442.0,394.61,304.08
2016,8,23,13,15,59.0,389.0,2.55,19.0,440.0,392.19,302.62
2016,8,23,13,30,62.0,385.0,2.6,19.0,438.0,389.34,300.89
2016,8,23,13,45,81.5,384.5,2.7,19.0,452.0,403.24,312.35
2016,8,23,14,0,101.0,384.0,2.8,19.0,466.0,415.8,322.71
2016,8,23,14,15,68.5,346.0,2.8,18.5,401.0,351.28,273.96
2016,8,23,14,30,36.0,308.0,2.8,18.0,336.0,289.19,226.43
2016,8,23,14,45,30.5,285.0,2.85,18.0,308.0,262.56,206.16
2016,8,23,15,0,25.0,262.0,2.9,18.0,280.0,225.81,177.61
2016,8,23,15,15,25.0,247.5,2.9,17.5,264.5,212.42,167.74
2016,8,23,15,30,25.0,233.0,2.9,17.0,249.0,199.02,157.71
2016,8,23,15,45,17.5,207.5,2.95,17.0,218.0,172.61,136.72
2016,8,23,16,0,10.0,182.0,3.0,17.0,187.0,147.15,116.38
2016,8,23,16,15,5.0,161.0,3.0,16.5,163.5,127.39,100.74
2016,8,23,16,30,0.0,140.0,3.0,16.0,140.0,108.34,85.53
2016,8,23,16,45,0.0,120.0,3.05,16.0,120.0,92.41,72.51
2016,8,23,17,0,0.0,100.0,3.1,16.0,100.0,76.67,59.46
2016,8,23,17,15,0.0,83.0,3.1,15.5,83.0,63.39,48.43
2016,8,23,17,30,0.0,66.0,3.1,15.0,66.0,50.29,37.32
2016,8,23,17,45,140.0,60.0,3.1,15.0,83.0,56.25,37.3
2016,8,23,18,0,280.0,54.0,3.1,15.0,100.0,40.43,29.69
2016,8,23,18,15,191.0,37.0,3.0,15.0,63.0,27.84,17.64
2016,8,23,18,30,102.0,20.0,2.9,15.0,26.0,15.15,0.0
2016,8,23,18,45,51.0,10.0,2.85,15.0,13.0,7.87,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,83.5,12.0,2.15,13.5,18.0,9.44,0.0
2016,8,24,6,0,167.0,24.0,2.3,14.0,36.0,18.28,5.13
2016,8,24,6,15,268.5,38.5,2.3,14.0,76.5,29.33,19.46
2016,8,24,6,30,370.0,53.0,2.3,14.0,117.0,50.82,32.28
2016,8,24,6,45,193.0,75.0,2.35,14.5,109.0,75.41,50.95
2016,8,24,7,0,16.0,97.0,2.4,15.0,101.0,75.66,58.13
2016,8,24,7,15,24.0,117.0,2.35,15.0,125.5,96.16,75.24
2016,8,24,7,30,32.0,137.0,2.3,15.0,150.0,116.74,92.3
2016,8,24,7,45,110.0,164.5,2.3,15.5,215.0,172.86,136.84
2016,8,24,8,0,188.0,192.0,2.3,16.0,280.0,234.41,185.97
2016,8,24,8,15,208.0,213.5,2.25,16.0,320.5,274.01,218.25
2016,8,24,8,30,228.0,235.0,2.2,16.0,361.0,315.59,251.69
2016,8,24,8,45,239.0,255.5,2.2,16.0,398.0,362.85,288.96
2016,8,24,9,0,250.0,276.0,2.2,16.0,435.0,402.11,319.4
2016,8,24,9,15,147.0,283.0,2.15,16.0,378.0,344.5,273.45
2016,8,24,9,30,44.0,290.0,2.1,16.0,321.0,275.3,217.53
2016,8,24,9,45,76.0,324.0,2.1,16.5,381.0,331.77,261.57
2016,8,24,10,0,108.0,358.0,2.1,17.0,441.0,390.94,306.34
2016,8,24,10,15,98.5,369.5,2.1,17.0,447.5,398.37,311.05
2016,8,24,10,30,89.0,381.0,2.1,17.0,454.0,404.88,315.3
2016,8,24,10,45,88.0,391.5,2.15,17.5,465.5,416.87,323.42
2016,8,24,11,0,87.0,402.0,2.2,18.0,477.0,428.46,331.18
2016,8,24,11,15,140.0,417.5,2.25,18.0,540.0,510.89,393.31
2016,8,24,11,30,193.0,433.0,2.3,18.0,603.0,576.55,441.88
2016,8,24,11,45,165.5,436.5,2.35,18.0,583.0,557.27,426.76
2016,8,24,12,0,138.0,440.0,2.4,18.0,563.0,536.6,411.12
2016,8,24,12,15,76.0,358.0,2.45,18.0,426.0,382.89,296.48
2016,8,24,12,30,14.0,276.0,2.5,18.0,289.0,235.24,182.32
2016,8,24,12,45,18.5,299.5,2.6,18.0,316.0,259.19,201.58
2016,8,24,13,0,23.0,323.0,2.7,18.0,343.0,283.11,220.27
2016,8,24,13,15,29.5,335.5,2.75,18.0,361.0,316.95,246.57
2016,8,24,13,30,36.0,348.0,2.8,18.0,379.0,333.07,259.2
2016,8,24,13,45,30.5,326.5,2.9,18.0,352.5,307.2,239.5
2016,8,24,14,0,25.0,305.0,3.0,18.0,326.0,266.76,208.48
2016,8,24,14,15,36.0,312.5,3.05,18.0,341.0,295.73,231.71
2016,8,24,14,30,47.0,320.0,3.1,18.0,356.0,308.91,242.46
2016,8,24,14,45,37.5,293.0,3.15,18.0,321.0,275.23,216.4
2016,8,24,15,0,28.0,266.0,3.2,18.0,286.0,242.49,190.99
2016,8,24,15,15,31.0,254.5,3.2,17.5,275.5,232.31,183.79
2016,8,24,15,30,34.0,243.0,3.2,17.0,265.0,221.82,176.18
2016,8,24,15,45,34.0,226.0,3.2,17.0,246.0,204.64,162.75
2016,8,24,16,0,34.0,209.0,3.2,17.0,227.0,187.52,149.24
2016,8,24,16,15,20.0,179.5,3.2,16.5,190.0,148.78,118.22
2016,8,24,16,30,6.0,150.0,3.2,16.0,153.0,118.56,93.94
2016,8,24,16,45,3.0,122.0,3.2,16.0,123.5,94.97,74.59
2016,8,24,17,0,0.0,94.0,3.2,16.0,94.0,72.1,55.63
2016,8,24,17,15,0.0,78.0,3.15,15.5,78.0,59.64,45.24
2016,8,24,17,30,0.0,62.0,3.1,15.0,62.0,47.32,34.78
2016,8,24,17,45,159.5,57.0,3.1,15.0,82.0,55.59,36.02
2016,8,24,18,0,319.0,52.0,3.1,15.0,102.0,39.39,28.72
2016,8,24,18,15,215.5,36.0,3.05,15.0,64.0,27.23,16.88
2016,8,24,18,30,112.0,20.0,3.0,15.0,26.0,15.16,0.0
2016,8,24,18,45,56.0,10.0,2.95,15.0,13.0,7.87,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,11.5,2.15,13.5,18.0,9.05,0.0
2016,8,25,6,0,202.0,23.0,2.2,14.0,36.0,18.82,4.41
2016,8,25,6,15,310.0,35.0,2.15,14.0,77.0,28.58,18.74
2016,8,25,6,30,418.0,47.0,2.1,14.0,118.0,48.65,28.98
2016,8,25,6,45,209.0,39.0,2.1,14.5,74.5,51.29,29.77
2016,8,25,7,0,0.0,31.0,2.1,15.0,31.0,23.63,14.61
2016,8,25,7,15,0.0,38.5,2.05,15.0,38.5,29.39,19.59
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,35.16,24.49
2016,8,25,7,45,0.0,59.5,2.0,15.5,59.5,45.59,33.21
2016,8,25,8,0,0.0,73.0,2.0,16.0,73.0,56.04,41.83
2016,8,25,8,15,0.0,76.0,2.0,16.0,76.0,58.39,43.64
2016,8,25,8,30,0.0,79.0,2.0,16.0,79.0,60.75,45.45
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,74.02,56.21
2016,8,25,9,0,0.0,113.0,2.0,17.0,113.0,87.47,66.98
2016,8,25,9,15,0.0,117.0,2.0,17.0,117.0,90.7,69.42
2016,8,25,9,30,0.0,121.0,2.0,17.0,121.0,93.94,71.89
2016,8,25,9,45,2.5,158.0,2.05,17.0,160.0,125.54,97.43
2016,8,25,10,0,5.0,195.0,2.1,17.0,199.0,157.8,123.18
2016,8,25,10,15,6.5,203.5,2.15,17.0,209.0,166.29,129.74
2016,8,25,10,30,8.0,212.0,2.2,17.0,219.0,174.87,136.44
2016,8,25,10,45,9.0,221.0,2.25,17.0,228.5,183.53,143.18
2016,8,25,11,0,10.0,230.0,2.3,17.0,238.0,192.22,149.94
2016,8,25,11,15,10.0,229.0,2.3,17.0,237.5,191.68,149.39
2016,8,25,11,30,10.0,228.0,2.3,17.0,237.0,191.09,148.84
2016,8,25,11,45,10.5,229.5,2.35,17.0,239.0,192.97,150.31
2016,8,25,12,0,11.0,231.0,2.4,17.0,241.0,194.79,151.74
2016,8,25,12,15,15.5,274.0,2.4,17.0,288.5,235.18,183.53
2016,8,25,12,30,20.0,317.0,2.4,17.0,336.0,276.03,215.27
2016,8,25,12,45,16.5,290.5,2.45,17.0,306.0,249.9,194.87
2016,8,25,13,0,13.0,264.0,2.5,17.0,276.0,223.95,174.71
2016,8,25,13,15,28.0,312.0,2.55,17.0,336.5,294.53,230.32
2016,8,25,13,30,43.0,360.0,2.6,17.0,397.0,350.94,273.99
2016,8,25,13,45,33.0,329.5,2.65,17.0,357.0,312.63,244.43
2016,8,25,14,0,23.0,299.0,2.7,17.0,317.0,260.28,203.99
2016,8,25,14,15,31.0,303.5,2.75,17.0,327.5,284.14,223.3
2016,8,25,14,30,39.0,308.0,2.8,17.0,338.0,292.56,230.33
2016,8,25,14,45,24.0,261.5,2.85,17.0,280.0,226.37,178.4
2016,8,25,15,0,9.0,215.0,2.9,17.0,222.0,176.28,138.64
2016,8,25,15,15,10.0,210.0,2.95,16.5,217.0,172.27,136.12
2016,8,25,15,30,11.0,205.0,3.0,16.0,212.0,168.15,133.39
2016,8,25,15,45,5.5,162.0,3.1,16.0,165.5,129.52,102.16
2016,8,25,16,0,0.0,119.0,3.2,16.0,119.0,92.12,71.59
2016,8,25,16,15,0.0,104.5,3.2,16.0,104.5,80.64,62.29
2016,8,25,16,30,0.0,90.0,3.2,16.0,90.0,69.25,52.96
2016,8,25,16,45,0.0,78.5,3.2,16.0,78.5,60.29,45.57
2016,8,25,17,0,0.0,67.0,3.2,16.0,67.0,51.38,38.14
2016,8,25,17,15,274.0,65.0,3.15,15.5,134.5,111.64,77.62
2016,8,25,17,30,548.0,63.0,3.1,15.0,202.0,129.48,79.76
2016,8,25,17,45,470.0,54.0,3.05,15.0,153.5,78.55,44.51
2016,8,25,18,0,392.0,45.0,3.0,15.0,105.0,37.27,26.79
2016,8,25,18,15,273.5,31.5,2.85,14.5,65.5,25.78,15.43
2016,8,25,18,30,155.0,18.0,2.7,14.0,26.0,14.69,0.0
2016,8,25,18,45,77.5,9.0,2.55,14.0,13.0,7.08,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,9.05,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,17.59,2.55
2016,8,26,6,15,299.5,35.5,2.05,15.0,76.0,28.99,18.91
2016,8,26,6,30,411.0,48.0,2.1,15.0,117.0,50.84,29.99
2016,8,26,6,45,205.5,40.5,2.15,15.5,75.0,53.05,31.13
2016,8,26,7,0,0.0,33.0,2.2,16.0,33.0,25.16,15.84
2016,8,26,7,15,0.0,40.5,2.2,16.0,40.5,30.92,20.8
2016,8,26,7,30,0.0,48.0,2.2,16.0,48.0,36.7,25.69
2016,8,26,7,45,0.0,64.0,2.2,16.0,64.0,49.06,36.08
2016,8,26,8,0,0.0,80.0,2.2,16.0,80.0,61.47,46.39
2016,8,26,8,15,0.0,90.0,2.15,16.0,90.0,69.28,52.75
2016,8,26,8,30,0.0,100.0,2.1,16.0,100.0,77.14,59.11
2016,8,26,8,45,0.0,133.0,2.05,16.5,133.5,103.35,80.41
2016,8,26,9,0,0.0,166.0,2.0,17.0,167.0,129.98,101.66
2016,8,26,9,15,1.0,169.5,2.0,17.0,170.5,133.55,104.26
2016,8,26,9,30,2.0,173.0,2.0,17.0,174.0,137.23,107.0
2016,8,26,9,45,4.5,191.5,2.0,17.5,195.0,154.37,120.37
2016,8,26,10,0,7.0,210.0,2.0,18.0,216.0,171.82,133.83
2016,8,26,10,15,10.0,231.5,2.05,18.0,240.0,192.45,150.0
2016,8,26,10,30,13.0,253.0,2.1,18.0,264.0,213.4,166.32
2016,8,26,10,45,13.0,256.0,2.15,18.0,267.0,216.4,168.45
2016,8,26,11,0,13.0,259.0,2.2,18.0,270.0,219.35,170.61
2016,8,26,11,15,12.5,258.5,2.25,18.0,269.5,218.83,170.08
2016,8,26,11,30,12.0,258.0,2.3,18.0,269.0,218.23,169.53
2016,8,26,11,45,11.5,248.5,2.35,18.5,259.0,209.95,162.7
2016,8,26,12,0,11.0,239.0,2.4,19.0,249.0,201.61,155.88
2016,8,26,12,15,32.0,316.5,2.45,19.0,345.5,304.85,236.34
2016,8,26,12,30,53.0,394.0,2.5,19.0,442.0,396.74,305.94
2016,8,26,12,45,36.5,352.5,2.6,19.0,386.0,341.85,264.03
2016,8,26,13,0,20.0,311.0,2.7,19.0,330.0,270.62,209.56
2016,8,26,13,15,20.0,305.5,2.7,18.5,323.5,265.47,206.34
2016,8,26,13,30,20.0,300.0,2.7,18.0,317.0,260.23,202.85
2016,8,26,13,45,17.0,279.5,2.75,18.0,293.5,239.57,186.92
2016,8,26,14,0,14.0,259.0,2.8,18.0,270.0,219.13,171.11
2016,8,26,14,15,16.5,263.0,2.8,18.0,276.0,223.93,175.24
2016,8,26,14,30,19.0,267.0,2.8,18.0,282.0,228.51,179.17
2016,8,26,14,45,61.0,290.0,2.8,18.0,332.5,290.53,229.09
2016,8,26,15,0,103.0,313.0,2.8,18.0,383.0,336.7,265.82
2016,8,26,15,15,64.5,271.5,2.75,17.5,314.5,269.6,213.43
2016,8,26,15,30,26.0,230.0,2.7,17.0,246.0,197.85,156.73
2016,8,26,15,45,13.0,192.5,2.7,17.0,200.5,158.46,125.31
2016,8,26,16,0,0.0,155.0,2.7,17.0,155.0,120.91,94.97
2016,8,26,16,15,0.0,139.5,2.7,17.0,139.5,108.38,85.01
2016,8,26,16,30,0.0,124.0,2.7,17.0,124.0,95.95,74.99
2016,8,26,16,45,0.0,108.0,2.7,17.0,108.0,83.23,64.61
2016,8,26,17,0,0.0,92.0,2.7,17.0,92.0,70.62,54.18
2016,8,26,17,15,0.0,76.0,2.65,16.5,76.0,58.14,43.79
2016,8,26,17,30,0.0,60.0,2.6,16.0,60.0,45.81,33.33
2016,8,26,17,45,176.5,53.0,2.55,16.0,79.0,54.22,33.97
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,38.2,27.41
2016,8,26,18,15,237.5,31.5,2.4,15.5,60.0,24.06,13.6
2016,8,26,18,30,122.0,17.0,2.3,15.0,22.0,12.96,0.0
2016,8,26,18,45,61.0,8.5,2.2,15.0,11.0,6.69,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.5,16.0,8.26,0.0
2016,8,27,6,0,162.0,21.0,2.1,15.0,32.0,16.05,0.52
2016,8,27,6,15,268.5,35.5,2.15,15.0,72.0,27.15,17.26
2016,8,27,6,30,375.0,50.0,2.2,15.0,112.0,52.87,31.59
2016,8,27,6,45,187.5,42.0,2.3,15.0,73.0,53.4,32.09
2016,8,27,7,0,0.0,34.0,2.4,15.0,34.0,25.93,16.57
2016,8,27,7,15,0.0,42.0,2.4,15.0,42.0,32.08,21.88
2016,8,27,7,30,0.0,50.0,2.4,15.0,50.0,38.24,27.12
2016,8,27,7,45,0.0,59.0,2.4,15.5,59.0,45.2,32.88
2016,8,27,8,0,0.0,68.0,2.4,16.0,68.0,52.17,38.58
2016,8,27,8,15,0.0,84.5,2.4,16.0,84.5,64.98,49.18
2016,8,27,8,30,0.0,101.0,2.4,16.0,101.0,77.94,59.8
2016,8,27,8,45,0.0,115.0,2.4,16.5,115.0,89.05,68.65
2016,8,27,9,0,0.0,129.0,2.4,17.0,129.0,100.24,77.48
2016,8,27,9,15,0.5,146.5,2.35,17.0,146.5,114.67,89.04
2016,8,27,9,30,1.0,164.0,2.3,17.0,164.0,129.28,100.65
2016,8,27,9,45,3.0,179.5,2.3,17.0,181.5,143.52,111.95
2016,8,27,10,0,5.0,195.0,2.3,17.0,199.0,158.0,123.39
2016,8,27,10,15,7.5,213.0,2.3,17.0,219.0,175.18,136.95
2016,8,27,10,30,10.0,231.0,2.3,17.0,239.0,192.61,150.63
2016,8,27,10,45,10.5,238.0,2.35,17.5,247.0,199.29,155.42
2016,8,27,11,0,11.0,245.0,2.4,18.0,255.0,205.96,160.24
2016,8,27,11,15,14.0,268.5,2.45,18.0,281.0,228.84,178.11
2016,8,27,11,30,17.0,292.0,2.5,18.0,307.0,251.93,196.02
2016,8,27,11,45,15.0,280.5,2.6,18.0,294.0,240.48,186.99
2016,8,27,12,0,13.0,269.0,2.7,18.0,281.0,228.96,177.99
2016,8,27,12,15,14.5,279.0,2.75,18.0,292.0,238.9,185.83
2016,8,27,12,30,16.0,289.0,2.8,18.0,303.0,248.77,193.57
2016,8,27,12,45,22.0,313.0,2.85,18.0,332.0,274.78,213.99
2016,8,27,13,0,28.0,337.0,2.9,18.0,361.0,319.51,248.63
2016,8,27,13,15,30.0,337.0,2.95,18.0,363.0,320.48,249.49
2016,8,27,13,30,32.0,337.0,3.0,18.0,365.0,321.17,250.32
2016,8,27,13,45,26.5,312.5,3.05,18.0,335.0,292.54,228.39
2016,8,27,14,0,21.0,288.0,3.1,18.0,305.0,249.78,195.37
2016,8,27,14,15,24.5,288.0,3.1,18.0,307.0,251.79,197.42
2016,8,27,14,30,28.0,288.0,3.1,18.0,309.0,267.12,209.8
2016,8,27,14,45,36.0,284.5,3.1,18.0,310.5,268.06,211.05
2016,8,27,15,0,44.0,281.0,3.1,18.0,312.0,268.24,211.72
2016,8,27,15,15,40.0,261.0,3.1,17.5,287.5,245.18,194.21
2016,8,27,15,30,36.0,241.0,3.1,17.0,263.0,222.58,176.92
2016,8,27,15,45,54.0,231.0,3.1,17.0,261.0,221.06,176.24
2016,8,27,16,0,72.0,221.0,3.1,17.0,259.0,217.57,173.66
2016,8,27,16,15,70.5,199.0,3.1,16.5,233.0,193.28,154.33
2016,8,27,16,30,69.0,177.0,3.1,16.0,207.0,169.27,134.9
2016,8,27,16,45,63.5,155.5,3.1,16.0,180.5,144.69,114.5
2016,8,27,17,0,58.0,134.0,3.1,16.0,154.0,120.92,94.57
2016,8,27,17,15,50.5,112.0,3.0,15.5,127.5,97.24,74.8
2016,8,27,17,30,43.0,90.0,2.9,15.0,101.0,74.78,56.03
2016,8,27,17,45,31.5,69.0,2.85,15.0,76.0,54.09,38.95
2016,8,27,18,0,20.0,48.0,2.8,15.0,51.0,35.41,25.03
2016,8,27,18,15,10.0,29.5,2.7,15.0,31.0,22.12,11.64
2016,8,27,18,30,0.0,11.0,2.6,15.0,11.0,8.65,0.0
2016,8,27,18,45,0.0,5.5,2.55,15.0,5.5,4.33,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.5,10.0,1.65,13.5,17.0,7.87,0.0
2016,8,28,6,0,247.0,20.0,1.7,14.0,34.0,16.49,0.0
2016,8,28,6,15,364.5,30.5,1.65,14.0,76.5,25.21,15.61
2016,8,28,6,30,482.0,41.0,1.6,14.0,119.0,50.87,27.16
2016,8,28,6,45,241.0,42.0,1.6,14.5,81.0,59.6,35.09
2016,8,28,7,0,0.0,43.0,1.6,15.0,43.0,32.85,22.5
2016,8,28,7,15,0.0,53.5,1.55,15.0,53.5,40.95,29.47
2016,8,28,7,30,0.0,64.0,1.5,15.0,64.0,49.06,36.34
2016,8,28,7,45,0.0,82.0,1.5,15.5,82.0,63.03,47.97
2016,8,28,8,0,0.0,100.0,1.5,16.0,100.0,77.14,59.53
2016,8,28,8,15,0.0,121.5,1.45,16.0,121.5,94.18,73.47
2016,8,28,8,30,0.0,143.0,1.4,16.0,143.0,111.42,87.41
2016,8,28,8,45,0.0,146.0,1.4,16.5,146.0,113.88,88.95
2016,8,28,9,0,0.0,149.0,1.4,17.0,149.0,116.35,90.51
2016,8,28,9,15,1.5,164.5,1.45,17.0,165.5,129.97,101.33
2016,8,28,9,30,3.0,180.0,1.5,17.0,182.0,143.81,112.26
2016,8,28,9,45,7.5,210.0,1.55,17.5,215.5,172.1,134.48
2016,8,28,10,0,12.0,240.0,1.6,18.0,249.0,201.03,156.88
2016,8,28,10,15,16.5,266.5,1.7,18.0,280.0,227.59,177.52
2016,8,28,10,30,21.0,293.0,1.8,18.0,311.0,254.62,198.39
2016,8,28,10,45,86.5,352.5,1.9,18.0,425.5,382.7,297.94
2016,8,28,11,0,152.0,412.0,2.0,18.0,540.0,518.1,398.98
2016,8,28,11,15,537.5,259.5,2.1,18.0,723.0,763.39,584.07
2016,8,28,11,30,923.0,107.0,2.2,18.0,906.0,964.1,722.91
2016,8,28,11,45,925.0,106.5,2.3,18.5,913.5,974.21,726.87
2016,8,28,12,0,927.0,106.0,2.4,19.0,921.0,980.51,730.44
2016,8,28,12,15,926.5,106.0,2.45,19.0,919.5,981.13,731.25
2016,8,28,12,30,926.0,106.0,2.5,19.0,918.0,977.89,729.69
2016,8,28,12,45,932.0,101.0,2.6,19.0,911.5,971.92,726.93
2016,8,28,13,0,938.0,96.0,2.7,19.0,905.0,961.94,721.58
2016,8,28,13,15,934.5,95.5,2.75,18.5,888.0,943.91,711.79
2016,8,28,13,30,931.0,95.0,2.8,18.0,871.0,922.23,699.58
2016,8,28,13,45,925.5,93.5,2.85,18.0,847.0,894.3,681.73
2016,8,28,14,0,920.0,92.0,2.9,18.0,823.0,863.06,661.53
2016,8,28,14,15,912.5,91.0,2.9,18.0,792.0,827.58,637.92
2016,8,28,14,30,905.0,90.0,2.9,18.0,761.0,789.25,612.14
2016,8,28,14,45,894.0,88.5,2.9,18.0,723.5,745.25,582.08
2016,8,28,15,0,883.0,87.0,2.9,18.0,686.0,699.1,548.33
2016,8,28,15,15,869.0,84.5,2.9,17.5,643.0,648.15,511.08
2016,8,28,15,30,855.0,82.0,2.9,17.0,600.0,595.85,471.63
2016,8,28,15,45,835.5,80.0,2.9,17.0,552.5,539.99,427.3
2016,8,28,16,0,816.0,78.0,2.9,17.0,505.0,485.86,382.91
2016,8,28,16,15,791.0,74.5,2.85,16.5,454.5,425.27,332.73
2016,8,28,16,30,766.0,71.0,2.8,16.0,404.0,365.74,281.78
2016,8,28,16,45,729.0,67.5,2.75,16.0,351.5,303.75,227.33
2016,8,28,17,0,692.0,64.0,2.7,16.0,299.0,244.88,174.9
2016,8,28,17,15,641.5,58.5,2.6,15.5,247.0,183.17,121.59
2016,8,28,17,30,591.0,53.0,2.5,15.0,195.0,128.56,76.81
2016,8,28,17,45,507.5,45.5,2.45,15.0,146.0,75.63,40.29
2016,8,28,18,0,424.0,38.0,2.4,15.0,97.0,32.94,22.8
2016,8,28,18,15,212.0,29.0,2.35,14.5,58.5,22.11,11.06
2016,8,28,18,30,0.0,20.0,2.3,14.0,20.0,15.74,0.0
2016,8,28,18,45,0.0,10.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,5,45,92.0,10.0,2.5,14.5,15.5,7.87,0.0
2016,8,29,6,0,184.0,20.0,2.6,15.0,31.0,16.36,0.0
2016,8,29,6,15,302.0,32.0,2.7,15.0,71.0,26.2,16.22
2016,8,29,6,30,420.0,44.0,2.8,15.0,111.0,52.71,29.1
2016,8,29,6,45,497.5,52.0,2.95,15.0,160.0,97.5,56.09
2016,8,29,7,0,575.0,60.0,3.1,15.0,209.0,151.74,97.38
2016,8,29,7,15,295.5,93.5,3.1,15.0,171.0,151.72,111.4
2016,8,29,7,30,16.0,127.0,3.1,15.0,133.0,102.77,81.17
2016,8,29,7,45,51.0,156.5,3.1,15.5,179.0,144.02,114.74
2016,8,29,8,0,86.0,186.0,3.1,16.0,225.0,186.78,149.36
2016,8,29,8,15,216.5,197.0,3.05,16.0,310.0,269.86,216.39
2016,8,29,8,30,347.0,208.0,3.0,16.0,395.0,369.15,295.93
2016,8,29,8,45,595.0,147.0,3.0,16.5,501.5,493.4,393.99
2016,8,29,9,0,843.0,86.0,3.0,17.0,608.0,613.73,487.38
2016,8,29,9,15,857.0,88.0,2.95,17.0,649.5,664.19,525.41
2016,8,29,9,30,871.0,90.0,2.9,17.0,691.0,713.23,561.78
2016,8,29,9,45,722.0,164.0,2.85,17.5,680.0,720.3,562.44
2016,8,29,10,0,573.0,238.0,2.8,18.0,669.0,694.72,539.61
2016,8,29,10,15,748.0,162.5,2.8,18.0,747.5,794.1,614.35
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,875.12,669.78
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,904.35,687.51
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,930.21,703.32
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,950.31,716.57
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,966.7,727.45
2016,8,29,11,45,944.5,88.5,3.05,19.0,909.5,977.36,734.59
2016,8,29,12,0,947.0,88.0,3.1,19.0,917.0,984.14,739.3
2016,8,29,12,15,947.0,88.0,3.15,19.0,916.5,985.17,740.3
2016,8,29,12,30,947.0,88.0,3.2,19.0,916.0,982.26,738.82
2016,8,29,12,45,927.5,98.5,3.25,19.0,902.5,967.92,729.77
2016,8,29,13,0,908.0,109.0,3.3,19.0,889.0,949.88,718.36
2016,8,29,13,15,904.0,108.5,3.35,19.0,872.5,931.76,706.96
2016,8,29,13,30,900.0,108.0,3.4,19.0,856.0,910.13,693.16
2016,8,29,13,45,898.5,104.5,3.45,19.0,833.0,884.3,676.47
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,855.04,657.35
2016,8,29,14,15,762.0,156.0,3.5,19.0,742.0,781.44,606.03
2016,8,29,14,30,627.0,211.0,3.5,19.0,674.0,706.4,549.68
2016,8,29,14,45,745.5,151.5,3.55,19.0,674.5,710.8,555.88
2016,8,29,15,0,864.0,92.0,3.6,19.0,675.0,692.67,544.69
2016,8,29,15,15,849.5,90.0,3.6,18.5,632.5,642.59,507.62
2016,8,29,15,30,835.0,88.0,3.6,18.0,590.0,595.03,471.41
2016,8,29,15,45,816.5,85.0,3.6,18.0,543.5,538.75,426.63
2016,8,29,16,0,798.0,82.0,3.6,18.0,497.0,482.22,380.36
2016,8,29,16,15,649.0,103.0,3.6,18.0,418.0,391.02,306.59
2016,8,29,16,30,500.0,124.0,3.6,18.0,339.0,307.97,239.13
2016,8,29,16,45,469.0,113.5,3.6,18.0,294.5,256.46,194.85
2016,8,29,17,0,438.0,103.0,3.6,18.0,250.0,207.93,152.6
2016,8,29,17,15,403.5,88.5,3.5,17.5,205.5,158.66,110.54
2016,8,29,17,30,369.0,74.0,3.4,17.0,161.0,113.4,73.38
2016,8,29,17,45,313.0,59.0,3.3,16.5,119.5,70.39,42.32
2016,8,29,18,0,257.0,44.0,3.2,16.0,78.0,34.44,23.87
2016,8,29,18,15,128.5,29.5,3.15,16.0,46.5,22.16,10.16
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,55.5,9.5,3.0,15.0,12.5,7.47,0.0
2016,8,30,6,0,111.0,19.0,3.1,15.0,25.0,14.43,0.0
2016,8,30,6,15,188.5,34.5,3.1,15.0,58.5,26.04,15.93
2016,8,30,6,30,266.0,50.0,3.1,15.0,92.0,50.32,30.06
2016,8,30,6,45,309.0,66.0,3.1,15.5,132.0,88.11,55.75
2016,8,30,7,0,352.0,82.0,3.1,16.0,172.0,131.34,89.82
2016,8,30,7,15,381.0,96.5,3.0,16.0,214.5,175.38,127.49
2016,8,30,7,30,410.0,111.0,2.9,16.0,257.0,222.68,168.69
