Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,418.5,129.5,2.85,16.5,298.5,269.26,209.23
2016,8,30,8,0,427.0,148.0,2.8,17.0,340.0,316.34,249.17
2016,8,30,8,15,633.0,110.0,2.75,17.5,431.5,411.23,324.66
2016,8,30,8,30,839.0,72.0,2.7,18.0,523.0,515.27,406.53
2016,8,30,8,45,858.0,73.5,2.65,18.5,569.5,571.32,450.17
2016,8,30,9,0,877.0,75.0,2.6,19.0,616.0,626.92,492.15
2016,8,30,9,15,889.5,76.5,2.6,19.0,657.5,677.42,530.21
2016,8,30,9,30,902.0,78.0,2.6,19.0,699.0,726.26,566.1
2016,8,30,9,45,912.0,79.0,2.65,19.5,734.5,770.81,595.75
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,812.98,623.12
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,849.68,647.63
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,883.34,669.97
2016,8,30,10,45,941.0,82.0,2.9,20.0,850.5,912.32,689.45
2016,8,30,11,0,947.0,82.0,3.0,20.0,873.0,937.9,706.66
2016,8,30,11,15,949.5,82.5,3.1,20.0,887.5,957.25,719.74
2016,8,30,11,30,952.0,83.0,3.2,20.0,902.0,972.81,730.41
2016,8,30,11,45,954.0,82.5,3.3,20.0,909.0,983.02,737.61
2016,8,30,12,0,956.0,82.0,3.4,20.0,916.0,989.31,742.34
2016,8,30,12,15,955.5,82.0,3.45,20.0,914.5,989.79,742.95
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,986.3,741.05
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,976.26,735.22
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,962.4,726.9
2016,8,30,13,15,940.5,85.0,3.7,19.5,876.5,943.54,715.99
2016,8,30,13,30,937.0,84.0,3.7,19.0,860.0,921.02,702.59
2016,8,30,13,45,933.5,82.5,3.75,19.0,836.0,894.41,685.31
2016,8,30,14,0,930.0,81.0,3.8,19.0,812.0,864.38,665.59
2016,8,30,14,15,922.5,80.0,3.75,19.0,781.5,828.36,641.05
2016,8,30,14,30,915.0,79.0,3.7,19.0,751.0,789.47,614.38
2016,8,30,14,45,905.5,77.0,3.7,19.0,713.5,745.44,584.01
2016,8,30,15,0,896.0,75.0,3.7,19.0,676.0,699.14,550.45
2016,8,30,15,15,883.0,73.5,3.65,19.0,633.5,649.06,512.37
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,597.53,472.22
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,541.34,427.54
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,484.71,381.16
2016,8,30,16,15,811.0,64.5,3.55,18.5,447.0,425.11,331.61
2016,8,30,16,30,787.0,62.0,3.5,18.0,397.0,366.88,281.52
2016,8,30,16,45,751.0,59.0,3.5,18.0,344.5,304.42,226.56
2016,8,30,17,0,715.0,56.0,3.5,18.0,292.0,244.94,173.47
2016,8,30,17,15,664.5,51.5,3.45,17.5,240.0,184.48,121.07
2016,8,30,17,30,614.0,47.0,3.4,17.0,188.0,129.47,75.93
2016,8,30,17,45,527.0,40.5,3.35,17.0,139.0,73.78,37.44
2016,8,30,18,0,440.0,34.0,3.3,17.0,90.0,30.54,20.33
2016,8,30,18,15,220.0,25.0,3.25,16.5,53.0,20.46,7.85
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,12.59,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,111.0,9.0,2.9,14.5,14.5,7.08,0.0
2016,8,31,6,0,222.0,18.0,3.0,15.0,29.0,14.81,0.0
2016,8,31,6,15,350.5,28.0,3.1,15.0,70.5,23.15,13.4
2016,8,31,6,30,479.0,38.0,3.2,15.0,112.0,53.77,27.09
2016,8,31,6,45,551.5,45.0,3.3,15.5,161.5,101.34,56.44
2016,8,31,7,0,624.0,52.0,3.4,16.0,211.0,159.36,101.4
2016,8,31,7,15,327.5,91.5,3.4,16.0,176.5,160.4,117.28
2016,8,31,7,30,31.0,131.0,3.4,16.0,142.0,114.14,89.99
2016,8,31,7,45,28.5,148.0,3.45,16.5,159.5,129.92,103.14
2016,8,31,8,0,26.0,165.0,3.5,17.0,177.0,140.19,111.37
2016,8,31,8,15,19.5,175.0,3.45,17.0,185.0,146.88,116.7
2016,8,31,8,30,13.0,185.0,3.4,17.0,193.0,152.81,121.24
2016,8,31,8,45,83.0,231.0,3.4,17.5,282.0,241.42,192.96
2016,8,31,9,0,153.0,277.0,3.4,18.0,371.0,342.42,272.69
2016,8,31,9,15,186.0,295.5,3.4,18.0,417.5,390.11,309.69
2016,8,31,9,30,219.0,314.0,3.4,18.0,464.0,440.31,348.35
2016,8,31,9,45,560.0,202.0,3.4,18.0,613.5,639.86,504.56
2016,8,31,10,0,901.0,90.0,3.4,18.0,763.0,809.89,630.8
2016,8,31,10,15,908.5,91.0,3.4,18.0,792.0,846.72,654.66
2016,8,31,10,30,916.0,92.0,3.4,18.0,821.0,880.63,677.3
2016,8,31,10,45,922.5,92.0,3.45,18.5,843.5,909.55,695.38
2016,8,31,11,0,929.0,92.0,3.5,19.0,866.0,935.15,711.12
2016,8,31,11,15,932.0,92.5,3.5,19.0,881.0,954.58,723.68
2016,8,31,11,30,935.0,93.0,3.5,19.0,896.0,970.32,733.83
2016,8,31,11,45,938.5,92.0,3.55,19.0,903.0,981.21,741.16
2016,8,31,12,0,942.0,91.0,3.6,19.0,910.0,988.25,746.04
2016,8,31,12,15,941.5,91.0,3.6,19.0,909.0,988.64,746.21
2016,8,31,12,30,941.0,91.0,3.6,19.0,908.0,985.1,743.92
2016,8,31,12,45,934.5,93.5,3.6,19.5,897.5,974.61,735.65
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,960.36,725.01
2016,8,31,13,15,924.0,95.0,3.65,20.0,870.0,941.21,712.87
2016,8,31,13,30,920.0,94.0,3.7,20.0,853.0,918.47,698.31
2016,8,31,13,45,916.5,91.5,3.75,20.0,829.0,891.16,680.6
2016,8,31,14,0,913.0,89.0,3.8,20.0,805.0,860.47,660.48
2016,8,31,14,15,905.0,88.0,3.8,20.0,773.5,824.45,636.26
2016,8,31,14,30,897.0,87.0,3.8,20.0,742.0,785.66,609.93
2016,8,31,14,45,888.5,84.5,3.85,20.0,705.0,742.42,580.36
2016,8,31,15,0,880.0,82.0,3.9,20.0,668.0,696.86,547.38
2016,8,31,15,15,560.5,169.5,3.9,19.5,534.5,542.55,428.77
2016,8,31,15,30,241.0,257.0,3.9,19.0,401.0,382.94,303.68
2016,8,31,15,45,164.5,236.5,3.9,19.0,331.0,297.9,236.93
2016,8,31,16,0,88.0,216.0,3.9,19.0,261.0,223.14,177.23
2016,8,31,16,15,131.0,194.0,3.85,18.5,253.0,224.72,178.67
2016,8,31,16,30,174.0,172.0,3.8,18.0,245.0,212.9,168.22
2016,8,31,16,45,167.0,150.0,3.8,18.0,212.5,179.99,140.35
2016,8,31,17,0,160.0,128.0,3.8,18.0,180.0,147.95,112.9
2016,8,31,17,15,376.0,88.0,3.7,17.5,181.0,153.87,107.85
2016,8,31,17,30,592.0,48.0,3.6,17.0,182.0,126.08,74.06
2016,8,31,17,45,506.5,40.5,3.55,17.0,134.0,72.74,37.13
2016,8,31,18,0,421.0,33.0,3.5,17.0,86.0,29.89,19.64
2016,8,31,18,15,271.0,22.0,3.5,16.5,49.5,18.13,4.98
2016,8,31,18,30,121.0,11.0,3.5,16.0,13.0,8.65,0.0
2016,8,31,18,45,60.5,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,102.0,9.0,2.35,14.5,14.0,7.08,0.0
2016,9,1,6,0,204.0,18.0,2.4,15.0,28.0,14.8,0.0
2016,9,1,6,15,335.5,28.5,2.35,15.0,69.0,23.53,13.55
2016,9,1,6,30,467.0,39.0,2.3,15.0,110.0,55.88,28.43
2016,9,1,6,45,537.0,47.5,2.3,15.5,159.5,104.0,59.02
2016,9,1,7,0,607.0,56.0,2.3,16.0,209.0,160.63,103.14
2016,9,1,7,15,303.5,52.0,2.15,16.0,128.5,125.21,88.93
2016,9,1,7,30,0.0,48.0,2.0,16.0,48.0,36.7,25.65
2016,9,1,7,45,0.0,72.0,1.9,16.0,72.0,55.25,41.36
2016,9,1,8,0,0.0,96.0,1.8,16.0,96.0,74.08,57.02
2016,9,1,8,15,0.0,112.5,1.75,16.0,112.5,87.17,67.73
2016,9,1,8,30,0.0,129.0,1.7,16.0,129.0,100.4,78.43
2016,9,1,8,45,2.0,155.5,1.65,16.5,157.0,123.05,96.6
2016,9,1,9,0,4.0,182.0,1.6,17.0,185.0,146.18,114.87
2016,9,1,9,15,10.0,209.5,1.65,17.0,216.5,173.3,136.46
2016,9,1,9,30,16.0,237.0,1.7,17.0,248.0,201.22,158.48
2016,9,1,9,45,24.5,266.5,1.75,17.5,284.5,233.47,183.44
2016,9,1,10,0,33.0,296.0,1.8,18.0,321.0,281.87,220.53
2016,9,1,10,15,100.0,339.5,1.9,18.0,418.5,379.37,296.52
2016,9,1,10,30,167.0,383.0,2.0,18.0,516.0,499.03,386.58
2016,9,1,10,45,119.5,383.0,2.1,18.0,479.5,462.91,357.86
2016,9,1,11,0,72.0,383.0,2.2,18.0,443.0,404.8,313.39
2016,9,1,11,15,111.0,402.0,2.35,18.0,496.5,480.29,371.05
2016,9,1,11,30,150.0,421.0,2.5,18.0,550.0,537.3,413.8
2016,9,1,11,45,151.5,422.5,2.65,18.0,553.0,542.16,417.37
2016,9,1,12,0,153.0,424.0,2.8,18.0,556.0,546.14,420.66
2016,9,1,12,15,231.5,413.5,2.8,18.0,613.5,610.28,469.74
2016,9,1,12,30,310.0,403.0,2.8,18.0,671.0,693.13,530.69
2016,9,1,12,45,382.0,368.5,2.85,18.0,695.5,723.87,554.56
2016,9,1,13,0,454.0,334.0,2.9,18.0,720.0,769.84,589.01
2016,9,1,13,15,382.5,355.0,2.85,18.0,676.0,698.5,536.59
2016,9,1,13,30,311.0,376.0,2.8,18.0,632.0,646.16,497.63
2016,9,1,13,45,603.0,241.0,2.75,18.0,717.5,784.43,604.2
2016,9,1,14,0,895.0,106.0,2.7,18.0,803.0,864.47,662.65
2016,9,1,14,15,612.5,210.5,2.75,18.0,679.5,724.15,560.91
2016,9,1,14,30,330.0,315.0,2.8,18.0,556.0,557.71,435.3
2016,9,1,14,45,423.0,266.0,2.85,18.0,557.5,579.2,454.51
2016,9,1,15,0,516.0,217.0,2.9,18.0,559.0,578.15,455.59
2016,9,1,15,15,306.0,237.5,2.9,18.0,437.0,421.92,334.79
2016,9,1,15,30,96.0,258.0,2.9,18.0,315.0,276.16,219.25
2016,9,1,15,45,152.5,236.0,2.95,18.0,317.5,291.65,232.59
2016,9,1,16,0,209.0,214.0,3.0,18.0,320.0,290.24,231.34
2016,9,1,16,15,308.5,176.0,3.0,17.5,314.0,295.16,234.34
2016,9,1,16,30,408.0,138.0,3.0,17.0,308.0,287.57,225.38
2016,9,1,16,45,517.5,105.5,3.0,17.0,291.0,267.38,203.37
2016,9,1,17,0,627.0,73.0,3.0,17.0,274.0,237.62,171.16
2016,9,1,17,15,568.0,66.0,3.0,16.5,222.5,177.82,119.97
2016,9,1,17,30,509.0,59.0,3.0,16.0,171.0,124.72,76.73
2016,9,1,17,45,413.0,49.0,3.0,16.0,124.0,73.41,40.98
2016,9,1,18,0,317.0,39.0,3.0,16.0,77.0,34.19,23.2
2016,9,1,18,15,158.5,19.5,2.95,15.5,38.5,14.96,1.57
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,8.5,2.15,14.0,11.0,6.69,0.0
2016,9,2,6,0,118.0,17.0,2.2,14.0,22.0,12.96,0.0
2016,9,2,6,15,238.0,30.5,2.2,14.0,59.5,24.84,14.48
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,56.22,31.21
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,99.73,59.74
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,153.06,101.23
2016,9,2,7,15,569.5,70.0,2.1,15.5,242.5,207.2,147.39
2016,9,2,7,30,622.0,77.0,2.0,16.0,293.0,267.07,199.17
2016,9,2,7,45,662.5,81.0,1.9,16.5,344.5,325.19,249.43
2016,9,2,8,0,703.0,85.0,1.8,17.0,396.0,386.81,301.21
2016,9,2,8,15,730.0,89.0,1.75,17.0,444.5,445.4,349.89
2016,9,2,8,30,757.0,93.0,1.7,17.0,493.0,504.71,397.56
2016,9,2,8,45,569.0,165.0,1.65,17.5,481.5,498.46,392.34
2016,9,2,9,0,381.0,237.0,1.6,18.0,470.0,463.73,364.29
2016,9,2,9,15,607.0,169.0,1.65,18.0,569.0,594.55,464.95
2016,9,2,9,30,833.0,101.0,1.7,18.0,668.0,716.13,555.49
2016,9,2,9,45,856.0,97.0,1.75,18.5,706.5,756.38,581.79
2016,9,2,10,0,879.0,93.0,1.8,19.0,745.0,801.87,611.27
2016,9,2,10,15,695.5,187.0,1.85,19.0,715.5,786.91,598.75
2016,9,2,10,30,512.0,281.0,1.9,19.0,686.0,733.91,557.85
2016,9,2,10,45,707.0,190.0,1.95,19.5,766.0,841.43,636.17
2016,9,2,11,0,902.0,99.0,2.0,20.0,846.0,924.07,689.45
2016,9,2,11,15,905.5,100.0,2.05,20.0,860.5,943.9,701.72
2016,9,2,11,30,909.0,101.0,2.1,20.0,875.0,960.13,712.38
2016,9,2,11,45,911.0,100.5,2.2,20.0,881.5,969.75,719.36
2016,9,2,12,0,913.0,100.0,2.3,20.0,888.0,975.62,724.05
2016,9,2,12,15,913.0,100.0,2.35,20.0,887.0,976.29,724.93
2016,9,2,12,30,913.0,100.0,2.4,20.0,886.0,973.14,723.46
2016,9,2,12,45,899.5,106.5,2.5,20.0,874.0,960.05,716.02
2016,9,2,13,0,886.0,113.0,2.6,20.0,862.0,943.4,706.3
2016,9,2,13,15,882.5,112.0,2.7,20.0,845.5,925.17,695.54
2016,9,2,13,30,879.0,111.0,2.8,20.0,829.0,903.48,682.4
2016,9,2,13,45,876.0,108.5,2.9,20.0,806.0,877.41,666.21
2016,9,2,14,0,873.0,106.0,3.0,20.0,783.0,848.07,647.66
2016,9,2,14,15,864.5,104.5,3.1,19.5,752.0,812.15,625.52
2016,9,2,14,30,856.0,103.0,3.2,19.0,721.0,773.61,601.19
2016,9,2,14,45,846.5,100.0,3.3,19.0,684.5,730.47,571.96
2016,9,2,15,0,837.0,97.0,3.4,19.0,648.0,685.23,539.07
2016,9,2,15,15,821.5,94.5,3.45,18.5,606.0,639.76,505.74
2016,9,2,15,30,806.0,92.0,3.5,18.0,564.0,587.33,466.21
2016,9,2,15,45,785.5,89.0,3.55,18.0,517.0,530.88,421.51
2016,9,2,16,0,765.0,86.0,3.6,18.0,470.0,474.47,375.48
2016,9,2,16,15,736.5,82.5,3.55,17.5,420.0,414.42,325.72
2016,9,2,16,30,708.0,79.0,3.5,17.0,370.0,355.16,275.1
2016,9,2,16,45,663.5,74.5,3.5,17.0,318.0,292.27,220.24
2016,9,2,17,0,619.0,70.0,3.5,17.0,266.0,233.55,168.35
2016,9,2,17,15,558.5,63.5,3.5,16.5,215.5,174.34,117.61
2016,9,2,17,30,498.0,57.0,3.5,16.0,165.0,122.02,74.93
2016,9,2,17,45,398.5,47.5,3.5,16.0,118.5,71.48,39.75
2016,9,2,18,0,299.0,38.0,3.5,16.0,72.0,33.5,22.39
2016,9,2,18,15,149.5,19.0,3.45,15.5,36.0,14.55,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,23.0,2.8,14.0,23.0,17.56,8.41
2016,9,3,6,30,0.0,38.0,2.8,14.0,38.0,28.91,18.51
2016,9,3,6,45,0.0,56.5,2.85,14.5,56.5,43.05,30.89
2016,9,3,7,0,0.0,75.0,2.9,15.0,75.0,57.48,43.38
2016,9,3,7,15,0.5,95.0,2.8,15.0,95.0,73.41,57.0
2016,9,3,7,30,1.0,115.0,2.7,15.0,115.0,89.6,70.64
2016,9,3,7,45,90.0,148.0,2.6,15.5,187.5,153.57,122.22
2016,9,3,8,0,179.0,181.0,2.5,16.0,260.0,232.54,186.08
2016,9,3,8,15,114.0,196.5,2.4,16.0,249.0,226.63,181.86
2016,9,3,8,30,49.0,212.0,2.3,16.0,238.0,203.89,163.21
2016,9,3,8,45,47.0,229.5,2.2,16.0,256.5,221.29,176.95
2016,9,3,9,0,45.0,247.0,2.1,16.0,275.0,238.53,190.25
2016,9,3,9,15,116.5,280.0,2.1,16.0,358.0,332.79,265.37
2016,9,3,9,30,188.0,313.0,2.1,16.0,441.0,421.6,334.32
2016,9,3,9,45,196.5,330.5,2.1,16.5,470.5,453.53,357.15
2016,9,3,10,0,205.0,348.0,2.1,17.0,500.0,485.53,379.98
2016,9,3,10,15,159.5,362.0,2.2,17.0,482.5,469.32,366.41
2016,9,3,10,30,114.0,376.0,2.3,17.0,465.0,449.71,350.39
2016,9,3,10,45,107.0,385.0,2.45,17.0,471.0,437.68,341.38
2016,9,3,11,0,100.0,394.0,2.6,17.0,477.0,442.81,345.07
2016,9,3,11,15,90.5,397.0,2.75,17.0,473.5,439.07,342.0
2016,9,3,11,30,81.0,400.0,2.9,17.0,470.0,434.61,338.44
2016,9,3,11,45,131.0,413.0,3.05,17.0,526.0,516.29,401.1
2016,9,3,12,0,181.0,426.0,3.2,17.0,582.0,577.47,447.52
2016,9,3,12,15,183.0,425.0,3.3,17.0,582.5,578.55,448.31
2016,9,3,12,30,185.0,424.0,3.4,17.0,583.0,578.59,448.72
2016,9,3,12,45,218.0,414.5,3.5,17.0,600.0,598.34,464.69
2016,9,3,13,0,251.0,405.0,3.6,17.0,617.0,636.14,493.47
2016,9,3,13,15,251.0,396.0,3.6,17.0,604.5,621.98,483.24
2016,9,3,13,30,251.0,387.0,3.6,17.0,592.0,606.55,472.38
2016,9,3,13,45,355.5,339.5,3.65,17.0,619.5,643.45,503.23
2016,9,3,14,0,460.0,292.0,3.7,17.0,647.0,690.93,540.8
2016,9,3,14,15,657.5,201.5,3.7,17.0,686.0,755.67,592.56
2016,9,3,14,30,855.0,111.0,3.7,17.0,725.0,790.61,621.01
2016,9,3,14,45,845.0,108.0,3.7,17.0,688.0,746.07,589.06
2016,9,3,15,0,835.0,105.0,3.7,17.0,651.0,699.45,554.52
2016,9,3,15,15,819.0,102.5,3.75,17.0,608.5,647.63,515.37
2016,9,3,15,30,803.0,100.0,3.8,17.0,566.0,594.78,474.41
2016,9,3,15,45,778.0,98.0,3.85,17.0,518.0,536.74,428.25
2016,9,3,16,0,753.0,96.0,3.9,17.0,470.0,479.16,381.13
2016,9,3,16,15,723.0,91.5,3.95,16.5,419.5,417.73,330.27
2016,9,3,16,30,693.0,87.0,4.0,16.0,369.0,357.96,279.16
2016,9,3,16,45,644.0,82.5,4.05,16.0,316.5,294.17,223.49
2016,9,3,17,0,595.0,78.0,4.1,16.0,264.0,235.09,171.31
2016,9,3,17,15,531.0,70.5,4.0,15.5,212.5,175.47,120.2
2016,9,3,17,30,467.0,63.0,3.9,15.0,161.0,123.26,77.57
2016,9,3,17,45,363.0,51.5,3.85,15.0,114.5,70.05,39.83
2016,9,3,18,0,259.0,40.0,3.8,15.0,68.0,32.62,21.48
2016,9,3,18,15,129.5,20.0,3.75,14.5,34.0,15.21,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,7.5,2.75,13.0,9.0,5.9,0.0
2016,9,4,6,0,59.0,15.0,2.8,13.0,18.0,11.8,0.0
2016,9,4,6,15,169.5,33.0,2.8,13.0,54.5,24.85,14.01
2016,9,4,6,30,280.0,51.0,2.8,13.0,91.0,57.93,34.11
2016,9,4,6,45,373.0,62.5,2.8,13.5,139.5,100.17,62.85
2016,9,4,7,0,466.0,74.0,2.8,14.0,188.0,157.18,107.53
2016,9,4,7,15,413.0,93.5,2.65,14.0,212.5,189.5,139.85
2016,9,4,7,30,360.0,113.0,2.5,14.0,237.0,218.4,168.81
2016,9,4,7,45,520.5,106.0,2.45,14.5,317.0,301.06,235.96
2016,9,4,8,0,681.0,99.0,2.4,15.0,397.0,396.49,313.27
2016,9,4,8,15,710.0,104.0,2.3,15.0,446.5,456.02,362.84
2016,9,4,8,30,739.0,109.0,2.2,15.0,496.0,517.09,412.16
2016,9,4,8,45,766.5,110.5,2.1,15.5,544.0,573.78,455.81
2016,9,4,9,0,794.0,112.0,2.0,16.0,592.0,631.94,498.92
2016,9,4,9,15,810.0,115.0,1.95,16.0,633.5,683.86,537.16
2016,9,4,9,30,826.0,118.0,1.9,16.0,675.0,734.59,573.5
2016,9,4,9,45,852.0,113.0,1.9,16.5,714.5,783.44,606.59
2016,9,4,10,0,878.0,108.0,1.9,17.0,754.0,822.28,630.97
2016,9,4,10,15,886.0,109.5,1.95,17.0,783.0,859.24,655.53
2016,9,4,10,30,894.0,111.0,2.0,17.0,812.0,893.36,678.04
2016,9,4,10,45,899.0,112.5,2.05,17.5,834.0,921.78,695.36
2016,9,4,11,0,904.0,114.0,2.1,18.0,856.0,946.87,710.42
2016,9,4,11,15,907.5,114.5,2.2,18.0,870.5,966.12,723.53
2016,9,4,11,30,911.0,115.0,2.3,18.0,885.0,981.75,734.39
2016,9,4,11,45,912.5,115.0,2.4,18.0,892.0,991.3,741.34
2016,9,4,12,0,914.0,115.0,2.5,18.0,899.0,997.05,745.95
2016,9,4,12,15,913.5,115.0,2.6,18.0,897.5,997.08,746.89
2016,9,4,12,30,913.0,115.0,2.7,18.0,896.0,993.28,745.44
2016,9,4,12,45,915.5,112.0,2.8,18.0,887.5,985.52,741.46
2016,9,4,13,0,918.0,109.0,2.9,18.0,879.0,973.9,734.98
2016,9,4,13,15,914.0,108.5,2.95,18.0,861.5,954.98,723.21
2016,9,4,13,30,910.0,108.0,3.0,18.0,844.0,932.5,709.09
2016,9,4,13,45,902.0,107.5,3.1,18.0,819.0,903.09,690.55
2016,9,4,14,0,894.0,107.0,3.2,18.0,794.0,870.58,669.74
2016,9,4,14,15,885.0,105.5,3.2,18.0,762.0,833.35,644.84
2016,9,4,14,30,876.0,104.0,3.2,18.0,730.0,793.48,617.88
2016,9,4,14,45,862.5,102.5,3.25,18.0,691.5,747.86,586.77
2016,9,4,15,0,849.0,101.0,3.3,18.0,653.0,706.62,556.56
2016,9,4,15,15,832.5,98.5,3.3,17.5,609.0,653.77,517.85
2016,9,4,15,30,816.0,96.0,3.3,17.0,565.0,599.92,477.24
2016,9,4,15,45,791.0,93.5,3.3,17.0,516.5,540.69,430.34
2016,9,4,16,0,766.0,91.0,3.3,17.0,468.0,481.93,382.46
2016,9,4,16,15,735.5,87.0,3.35,16.5,417.0,419.89,331.33
2016,9,4,16,30,705.0,83.0,3.4,16.0,366.0,359.68,280.01
2016,9,4,16,45,655.0,78.5,3.5,16.0,313.0,294.85,223.61
2016,9,4,17,0,605.0,74.0,3.6,16.0,260.0,234.85,170.7
2016,9,4,17,15,540.0,66.5,3.6,15.5,208.5,174.41,118.89
2016,9,4,17,30,475.0,59.0,3.6,15.0,157.0,121.48,75.64
2016,9,4,17,45,368.0,48.0,3.6,14.5,110.5,70.37,39.84
2016,9,4,18,0,261.0,37.0,3.6,14.0,64.0,30.68,19.63
2016,9,4,18,15,130.5,18.5,3.45,14.0,32.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,50.0,7.5,1.05,12.5,9.0,0.0,0.0
2016,9,5,6,0,100.0,15.0,1.0,13.0,18.0,11.8,0.0
2016,9,5,6,15,226.0,29.0,1.0,13.0,55.5,22.18,11.62
2016,9,5,6,30,352.0,43.0,1.0,13.0,93.0,59.63,32.86
2016,9,5,6,45,435.5,53.0,1.0,13.5,140.5,104.56,63.6
2016,9,5,7,0,519.0,63.0,1.0,14.0,188.0,159.85,107.2
2016,9,5,7,15,573.5,70.0,0.9,14.5,239.5,215.25,154.44
2016,9,5,7,30,628.0,77.0,0.8,15.0,291.0,276.61,206.95
2016,9,5,7,45,667.0,82.0,0.75,15.5,342.5,335.95,257.44
2016,9,5,8,0,706.0,87.0,0.7,16.0,394.0,398.63,308.97
2016,9,5,8,15,733.5,91.5,0.65,16.0,443.0,458.2,356.95
2016,9,5,8,30,761.0,96.0,0.6,16.0,492.0,518.72,403.86
2016,9,5,8,45,782.5,98.5,0.6,16.5,538.5,574.73,445.42
2016,9,5,9,0,804.0,101.0,0.6,17.0,585.0,630.67,485.44
2016,9,5,9,15,819.0,103.5,0.65,17.0,626.0,681.75,522.26
2016,9,5,9,30,834.0,106.0,0.7,17.0,667.0,731.54,557.37
2016,9,5,9,45,856.0,103.0,0.8,17.5,705.0,771.67,584.01
2016,9,5,10,0,878.0,100.0,0.9,18.0,743.0,817.51,613.73
2016,9,5,10,15,886.0,101.5,1.05,18.0,772.5,854.44,639.07
2016,9,5,10,30,894.0,103.0,1.2,18.0,802.0,888.52,662.57
2016,9,5,10,45,897.0,105.0,1.35,18.5,823.0,915.62,680.17
2016,9,5,11,0,900.0,107.0,1.5,19.0,844.0,939.31,695.56
2016,9,5,11,15,904.0,108.0,1.65,19.0,858.5,959.39,709.94
2016,9,5,11,30,908.0,109.0,1.8,19.0,873.0,975.89,722.07
2016,9,5,11,45,906.5,111.0,1.95,19.0,879.0,984.47,729.12
2016,9,5,12,0,905.0,113.0,2.1,19.0,885.0,989.24,733.81
2016,9,5,12,15,905.0,113.0,2.2,19.0,883.5,989.66,735.17
2016,9,5,12,30,905.0,113.0,2.3,19.0,882.0,986.27,734.16
2016,9,5,12,45,892.5,118.0,2.4,19.0,870.0,972.23,726.19
2016,9,5,13,0,880.0,123.0,2.5,19.0,858.0,954.67,715.97
2016,9,5,13,15,876.0,122.5,2.55,19.0,841.0,936.25,704.73
2016,9,5,13,30,872.0,122.0,2.6,19.0,824.0,914.4,691.19
2016,9,5,13,45,865.0,120.5,2.7,19.0,799.0,885.67,673.33
2016,9,5,14,0,858.0,119.0,2.8,19.0,774.0,853.91,653.26
2016,9,5,14,15,848.5,117.0,2.8,19.0,742.5,826.31,635.28
2016,9,5,14,30,839.0,115.0,2.8,19.0,711.0,785.8,608.04
2016,9,5,14,45,827.5,112.5,2.85,19.0,673.5,741.01,577.3
2016,9,5,15,0,816.0,110.0,2.9,19.0,636.0,694.31,543.62
2016,9,5,15,15,799.0,107.0,2.85,18.5,593.0,641.9,505.39
2016,9,5,15,30,782.0,104.0,2.8,18.0,550.0,588.62,465.42
2016,9,5,15,45,762.0,99.0,2.8,18.0,503.5,531.21,420.42
2016,9,5,16,0,742.0,94.0,2.8,18.0,457.0,474.11,374.29
2016,9,5,16,15,711.0,89.5,2.7,17.5,406.5,412.51,323.74
2016,9,5,16,30,680.0,85.0,2.6,17.0,356.0,352.87,273.24
2016,9,5,16,45,637.0,79.0,2.55,17.0,304.0,290.25,218.95
2016,9,5,17,0,594.0,73.0,2.5,17.0,252.0,231.73,167.48
2016,9,5,17,15,530.0,65.0,2.45,16.5,201.5,171.64,116.32
2016,9,5,17,30,466.0,57.0,2.4,16.0,151.0,119.0,73.5
2016,9,5,17,45,362.0,45.5,2.35,15.5,105.5,68.19,37.91
2016,9,5,18,0,258.0,34.0,2.3,15.0,60.0,28.66,17.47
2016,9,5,18,15,129.0,17.0,2.3,14.5,30.0,12.98,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,53.5,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,107.0,13.0,0.8,14.0,17.0,10.23,0.0
2016,9,6,6,15,236.0,27.0,0.7,14.0,54.0,22.06,11.11
2016,9,6,6,30,365.0,41.0,0.6,14.0,91.0,60.33,32.43
2016,9,6,6,45,446.5,50.5,0.55,14.5,138.5,105.69,63.63
2016,9,6,7,0,528.0,60.0,0.5,15.0,186.0,161.13,107.32
2016,9,6,7,15,582.0,66.5,0.5,15.5,237.0,216.64,154.45
2016,9,6,7,30,636.0,73.0,0.5,16.0,288.0,278.02,206.73
2016,9,6,7,45,673.0,78.5,0.5,16.5,339.0,337.61,257.14
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,400.32,308.41
2016,9,6,8,15,737.0,88.0,0.55,17.5,439.0,459.42,355.58
2016,9,6,8,30,764.0,92.0,0.6,18.0,488.0,519.47,401.81
2016,9,6,8,45,783.5,95.5,0.7,18.5,533.5,575.43,443.96
2016,9,6,9,0,803.0,99.0,0.8,19.0,579.0,631.15,484.69
2016,9,6,9,15,818.0,101.5,0.8,19.0,620.5,682.18,520.84
2016,9,6,9,30,833.0,104.0,0.8,19.0,662.0,731.93,555.14
2016,9,6,9,45,847.0,105.0,0.8,19.5,698.0,769.83,578.5
2016,9,6,10,0,861.0,106.0,0.8,20.0,734.0,812.91,604.66
2016,9,6,10,15,869.5,107.5,0.85,20.0,763.0,849.69,628.19
2016,9,6,10,30,878.0,109.0,0.9,20.0,792.0,883.71,649.88
2016,9,6,10,45,884.0,109.5,1.0,20.5,814.0,911.55,667.13
2016,9,6,11,0,890.0,110.0,1.1,21.0,836.0,936.15,682.33
2016,9,6,11,15,894.0,111.0,1.25,21.0,850.5,956.01,696.67
2016,9,6,11,30,898.0,112.0,1.4,21.0,865.0,972.31,708.82
2016,9,6,11,45,900.0,112.0,1.6,21.0,872.0,982.06,717.57
2016,9,6,12,0,902.0,112.0,1.8,21.0,879.0,988.08,723.93
2016,9,6,12,15,902.0,112.0,1.9,21.0,877.5,988.4,725.35
2016,9,6,12,30,902.0,112.0,2.0,21.0,876.0,984.94,724.46
2016,9,6,12,45,899.0,111.5,2.15,21.0,866.0,974.36,719.58
2016,9,6,13,0,896.0,111.0,2.3,21.0,856.0,960.1,712.29
2016,9,6,13,15,892.0,110.5,2.35,21.0,839.0,941.32,701.0
2016,9,6,13,30,888.0,110.0,2.4,21.0,822.0,919.07,687.43
2016,9,6,13,45,884.5,107.0,2.5,21.0,798.0,891.39,670.62
2016,9,6,14,0,881.0,104.0,2.6,21.0,774.0,860.44,651.46
2016,9,6,14,15,872.0,102.5,2.6,21.0,742.5,823.4,627.19
2016,9,6,14,30,863.0,101.0,2.6,21.0,711.0,783.77,600.95
2016,9,6,14,45,854.0,98.0,2.6,21.0,673.5,740.26,571.73
2016,9,6,15,0,845.0,95.0,2.6,21.0,636.0,700.63,543.4
2016,9,6,15,15,828.5,92.5,2.55,20.5,593.0,647.81,505.29
2016,9,6,15,30,812.0,90.0,2.5,20.0,550.0,594.01,465.38
2016,9,6,15,45,794.0,85.5,2.5,20.0,503.0,536.71,420.92
2016,9,6,16,0,776.0,81.0,2.5,20.0,456.0,479.23,374.91
2016,9,6,16,15,746.5,77.0,2.45,19.5,405.5,417.29,324.52
2016,9,6,16,30,717.0,73.0,2.4,19.0,355.0,357.06,273.84
2016,9,6,16,45,677.0,67.5,2.35,19.0,303.5,293.19,218.67
2016,9,6,17,0,637.0,62.0,2.3,19.0,252.0,233.71,166.37
2016,9,6,17,15,574.5,55.5,2.15,18.5,201.0,172.78,114.47
2016,9,6,17,30,512.0,49.0,2.0,18.0,150.0,119.02,70.8
2016,9,6,17,45,409.0,39.5,1.9,18.0,104.0,67.07,34.75
2016,9,6,18,0,306.0,30.0,1.8,18.0,58.0,28.06,16.2
2016,9,6,18,15,153.0,15.0,1.75,17.5,29.0,11.8,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,52.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,104.0,12.0,1.1,16.0,15.0,9.44,0.0
2016,9,7,6,15,230.0,26.0,1.15,16.5,51.5,21.63,10.17
2016,9,7,6,30,356.0,40.0,1.2,17.0,88.0,60.45,31.94
2016,9,7,6,45,438.0,50.0,1.3,17.5,135.5,106.03,63.48
2016,9,7,7,0,520.0,60.0,1.4,18.0,183.0,161.77,107.47
2016,9,7,7,15,574.5,67.5,1.45,18.0,234.0,218.03,155.62
2016,9,7,7,30,629.0,75.0,1.5,18.0,285.0,280.28,209.33
2016,9,7,7,45,667.0,80.5,1.55,18.5,336.5,340.03,260.48
2016,9,7,8,0,705.0,86.0,1.6,19.0,388.0,403.01,312.83
2016,9,7,8,15,732.5,90.0,1.55,19.5,437.0,462.04,360.3
2016,9,7,8,30,760.0,94.0,1.5,20.0,486.0,522.25,406.85
2016,9,7,8,45,780.0,97.5,1.45,20.5,531.5,578.39,448.65
2016,9,7,9,0,800.0,101.0,1.4,21.0,577.0,634.34,488.71
2016,9,7,9,15,815.5,103.5,1.3,21.5,618.5,685.64,523.61
2016,9,7,9,30,831.0,106.0,1.2,22.0,660.0,735.68,556.28
2016,9,7,9,45,842.0,108.0,1.15,22.5,695.0,780.19,583.54
2016,9,7,10,0,853.0,110.0,1.1,23.0,730.0,813.47,602.42
2016,9,7,10,15,861.0,112.0,1.0,23.0,759.0,850.05,623.7
2016,9,7,10,30,869.0,114.0,0.9,23.0,788.0,883.86,642.68
2016,9,7,10,45,875.0,115.0,0.85,23.5,810.0,911.93,657.27
2016,9,7,11,0,881.0,116.0,0.8,24.0,832.0,936.8,669.7
2016,9,7,11,15,884.5,116.5,0.85,24.0,846.0,955.49,681.47
2016,9,7,11,30,888.0,117.0,0.9,24.0,860.0,970.63,691.2
2016,9,7,11,45,890.0,117.5,1.0,24.5,866.5,980.73,697.54
2016,9,7,12,0,892.0,118.0,1.1,25.0,873.0,987.12,701.7
2016,9,7,12,15,891.5,118.0,1.25,25.0,871.5,986.87,704.05
2016,9,7,12,30,891.0,118.0,1.4,25.0,870.0,982.88,704.08
2016,9,7,12,45,870.0,127.5,1.55,25.0,855.0,965.01,695.29
2016,9,7,13,0,849.0,137.0,1.7,25.0,840.0,957.96,693.39
2016,9,7,13,15,844.5,136.0,1.8,24.5,822.5,938.3,683.92
2016,9,7,13,30,840.0,135.0,1.9,24.0,805.0,915.26,672.23
2016,9,7,13,45,831.5,133.5,2.0,24.0,780.0,884.97,654.3
2016,9,7,14,0,823.0,132.0,2.1,24.0,755.0,851.77,634.26
2016,9,7,14,15,812.5,130.0,2.15,23.5,723.0,813.76,611.45
2016,9,7,14,30,802.0,128.0,2.2,23.0,691.0,773.39,586.67
2016,9,7,14,45,787.5,125.5,2.3,23.0,653.0,727.45,555.77
2016,9,7,15,0,773.0,123.0,2.4,23.0,615.0,679.95,522.64
2016,9,7,15,15,754.0,119.5,2.4,22.5,572.0,629.49,486.85
2016,9,7,15,30,735.0,116.0,2.4,22.0,529.0,575.92,447.72
2016,9,7,15,45,709.5,111.5,2.45,22.0,482.0,517.56,403.14
2016,9,7,16,0,684.0,107.0,2.5,22.0,435.0,459.99,357.78
2016,9,7,16,15,650.0,101.5,2.45,21.5,385.0,398.84,308.76
2016,9,7,16,30,616.0,96.0,2.4,21.0,335.0,340.12,260.18
2016,9,7,16,45,569.0,88.5,2.4,20.5,284.0,278.15,208.16
2016,9,7,17,0,522.0,81.0,2.4,20.0,233.0,220.92,159.27
2016,9,7,17,15,453.5,71.0,2.2,19.5,183.5,162.28,110.33
2016,9,7,17,30,385.0,61.0,2.0,19.0,134.0,109.08,67.8
2016,9,7,17,45,284.5,46.5,1.85,18.5,91.0,61.51,34.39
2016,9,7,18,0,184.0,32.0,1.7,18.0,48.0,26.64,12.43
2016,9,7,18,15,92.0,16.0,1.6,17.5,24.0,12.59,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,7.87,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,21.63,9.74
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,57.44,32.08
2016,9,8,6,45,360.5,56.0,1.45,15.5,126.0,99.79,62.13
2016,9,8,7,0,445.0,68.0,1.5,16.0,172.0,155.95,106.77
2016,9,8,7,15,222.5,55.0,1.5,16.0,107.0,112.87,82.32
2016,9,8,7,30,0.0,42.0,1.5,16.0,42.0,32.08,21.75
2016,9,8,7,45,0.0,54.5,1.5,16.5,54.5,41.72,29.88
2016,9,8,8,0,0.0,67.0,1.5,17.0,67.0,51.39,37.86
2016,9,8,8,15,0.0,84.5,1.5,17.0,84.5,65.0,49.12
2016,9,8,8,30,0.0,102.0,1.5,17.0,102.0,78.92,60.5
2016,9,8,8,45,0.0,114.0,1.55,17.5,114.0,88.54,68.09
2016,9,8,9,0,0.0,126.0,1.6,18.0,126.0,98.23,75.67
2016,9,8,9,15,1.0,150.0,1.6,18.0,151.0,118.55,91.98
2016,9,8,9,30,2.0,174.0,1.6,18.0,176.0,139.21,108.4
2016,9,8,9,45,7.0,204.5,1.65,18.0,210.0,168.81,131.94
2016,9,8,10,0,12.0,235.0,1.7,18.0,244.0,199.15,155.82
2016,9,8,10,15,25.0,277.0,1.75,18.0,296.5,247.02,193.41
2016,9,8,10,30,38.0,319.0,1.8,18.0,349.0,315.48,246.17
2016,9,8,10,45,32.5,316.5,1.85,18.5,343.0,309.36,240.36
2016,9,8,11,0,27.0,314.0,1.9,19.0,337.0,302.87,234.64
2016,9,8,11,15,21.5,296.5,1.95,19.0,314.5,263.1,203.95
2016,9,8,11,30,16.0,279.0,2.0,19.0,292.0,242.77,188.16
2016,9,8,11,45,16.5,280.5,2.05,19.0,294.5,244.72,189.73
2016,9,8,12,0,17.0,282.0,2.1,19.0,297.0,246.6,191.2
2016,9,8,12,15,22.5,305.0,2.15,19.0,324.0,272.18,211.13
2016,9,8,12,30,28.0,328.0,2.2,19.0,351.0,319.03,247.09
2016,9,8,12,45,29.0,327.0,2.25,19.0,351.0,318.64,246.79
2016,9,8,13,0,30.0,326.0,2.3,19.0,351.0,318.05,246.57
2016,9,8,13,15,36.0,330.5,2.3,19.0,360.0,327.19,253.92
2016,9,8,13,30,42.0,335.0,2.3,19.0,369.0,335.96,260.97
2016,9,8,13,45,54.5,335.5,2.35,19.0,378.0,346.09,269.41
2016,9,8,14,0,67.0,336.0,2.4,19.0,387.0,355.38,277.2
2016,9,8,14,15,72.0,324.0,2.4,19.0,376.5,345.42,270.11
2016,9,8,14,30,77.0,312.0,2.4,19.0,366.0,334.96,262.69
2016,9,8,14,45,85.0,297.0,2.45,19.0,353.5,323.31,254.45
2016,9,8,15,0,93.0,282.0,2.5,19.0,341.0,310.87,245.49
2016,9,8,15,15,91.0,262.5,2.5,18.5,317.0,286.8,227.53
2016,9,8,15,30,89.0,243.0,2.5,18.0,293.0,262.86,209.42
2016,9,8,15,45,68.0,215.5,2.55,18.0,252.0,221.19,176.32
2016,9,8,16,0,47.0,188.0,2.6,18.0,211.0,181.95,144.87
2016,9,8,16,15,42.5,167.5,2.55,17.5,186.5,158.87,126.5
2016,9,8,16,30,38.0,147.0,2.5,17.0,162.0,136.46,108.33
2016,9,8,16,45,32.5,126.0,2.5,17.0,137.5,113.97,89.65
2016,9,8,17,0,27.0,105.0,2.5,17.0,113.0,92.35,71.49
2016,9,8,17,15,229.0,79.0,2.45,16.5,123.0,116.33,82.93
2016,9,8,17,30,431.0,53.0,2.4,16.0,133.0,112.0,69.01
2016,9,8,17,45,329.5,40.5,2.35,16.0,90.0,62.54,33.81
2016,9,8,18,0,228.0,28.0,2.3,16.0,47.0,25.91,10.82
2016,9,8,18,15,114.0,14.0,2.35,15.5,23.5,11.02,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,14.0,13.0,8.65,0.0
2016,9,9,6,15,197.0,25.5,1.5,14.0,47.5,21.71,9.2
2016,9,9,6,30,324.0,40.0,1.5,14.0,82.0,61.18,33.23
2016,9,9,6,45,412.0,50.5,1.5,14.5,129.0,106.6,65.7
2016,9,9,7,0,500.0,61.0,1.5,15.0,176.0,162.99,110.87
2016,9,9,7,15,250.0,57.5,1.4,15.0,115.0,123.62,90.79
2016,9,9,7,30,0.0,54.0,1.3,15.0,54.0,41.33,29.73
2016,9,9,7,45,0.0,70.0,1.2,15.5,70.0,53.71,40.19
2016,9,9,8,0,0.0,86.0,1.1,16.0,86.0,66.29,50.57
2016,9,9,8,15,0.0,97.5,1.05,16.0,97.5,75.41,58.01
2016,9,9,8,30,0.0,109.0,1.0,16.0,109.0,84.59,65.44
2016,9,9,8,45,0.0,133.0,0.95,16.5,133.0,104.07,81.1
2016,9,9,9,0,0.0,157.0,0.9,17.0,157.0,123.8,96.71
2016,9,9,9,15,0.5,163.5,0.9,17.0,164.0,129.47,100.98
2016,9,9,9,30,1.0,170.0,0.9,17.0,171.0,135.23,105.36
2016,9,9,9,45,4.0,187.5,0.95,17.5,191.0,152.24,118.63
2016,9,9,10,0,7.0,205.0,1.0,18.0,211.0,169.6,132.01
2016,9,9,10,15,10.0,226.5,1.05,18.0,234.5,190.7,148.48
2016,9,9,10,30,13.0,248.0,1.1,18.0,258.0,212.15,165.1
2016,9,9,10,45,15.5,265.0,1.2,18.5,277.5,229.5,178.15
