Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,18.0,282.0,1.3,19.0,297.0,247.04,191.27
2016,9,9,11,15,16.0,274.0,1.4,19.0,287.5,238.44,184.48
2016,9,9,11,30,14.0,266.0,1.5,19.0,278.0,229.76,177.75
2016,9,9,11,45,15.5,276.5,1.65,19.0,289.5,240.52,186.21
2016,9,9,12,0,17.0,287.0,1.8,19.0,301.0,251.27,194.6
2016,9,9,12,15,17.0,286.5,1.9,19.0,301.0,250.83,194.31
2016,9,9,12,30,17.0,286.0,2.0,19.0,301.0,250.31,194.03
2016,9,9,12,45,25.0,309.0,2.1,19.0,330.0,298.05,231.14
2016,9,9,13,0,33.0,332.0,2.2,19.0,359.0,327.33,253.75
2016,9,9,13,15,32.0,323.5,2.25,18.5,349.5,317.37,246.74
2016,9,9,13,30,31.0,315.0,2.3,18.0,340.0,307.33,239.8
2016,9,9,13,45,28.0,299.5,2.4,18.0,322.0,288.75,225.8
2016,9,9,14,0,25.0,284.0,2.5,18.0,304.0,253.63,198.86
2016,9,9,14,15,24.5,272.5,2.55,18.0,291.0,242.4,190.48
2016,9,9,14,30,24.0,261.0,2.6,18.0,278.0,231.18,182.02
2016,9,9,14,45,28.0,253.5,2.65,18.0,272.0,240.44,189.84
2016,9,9,15,0,32.0,246.0,2.7,18.0,266.0,234.9,185.93
2016,9,9,15,15,18.0,210.0,2.7,17.5,221.5,180.52,142.9
2016,9,9,15,30,4.0,174.0,2.7,17.0,177.0,140.68,111.03
2016,9,9,15,45,3.0,162.0,2.75,17.0,164.0,130.04,102.69
2016,9,9,16,0,2.0,150.0,2.8,17.0,151.0,119.55,94.38
2016,9,9,16,15,1.0,132.5,2.85,16.5,133.0,104.66,82.48
2016,9,9,16,30,0.0,115.0,2.9,16.0,115.0,89.99,70.61
2016,9,9,16,45,274.0,93.5,2.95,16.0,171.0,182.79,141.9
2016,9,9,17,0,548.0,72.0,3.0,16.0,227.0,221.11,161.62
2016,9,9,17,15,477.5,63.0,2.95,15.5,177.5,161.3,110.37
2016,9,9,17,30,407.0,54.0,2.9,15.0,128.0,109.86,68.43
2016,9,9,17,45,299.5,41.0,2.9,14.5,85.5,58.92,31.93
2016,9,9,18,0,192.0,28.0,2.9,14.0,43.0,24.04,8.63
2016,9,9,18,15,96.0,14.0,2.8,14.0,21.5,11.02,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.05,13.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,13.0,10.0,7.08,0.0
2016,9,10,6,15,145.0,26.0,2.15,13.0,42.5,22.22,7.24
2016,9,10,6,30,254.0,43.0,2.2,13.0,75.0,57.56,32.56
2016,9,10,6,45,337.5,55.5,2.25,13.5,119.5,99.38,63.19
2016,9,10,7,0,421.0,68.0,2.3,14.0,164.0,151.62,105.39
2016,9,10,7,15,210.5,63.5,2.25,14.0,111.5,119.9,89.59
2016,9,10,7,30,0.0,59.0,2.2,14.0,59.0,45.2,33.16
2016,9,10,7,45,0.0,68.0,2.2,14.5,68.0,52.16,39.02
2016,9,10,8,0,0.0,77.0,2.2,15.0,77.0,59.13,44.74
2016,9,10,8,15,0.0,98.5,2.1,15.0,98.5,76.24,58.99
2016,9,10,8,30,0.0,120.0,2.0,15.0,120.0,93.59,73.26
2016,9,10,8,45,0.0,140.0,1.95,15.5,140.0,109.91,86.36
2016,9,10,9,0,0.0,160.0,1.9,16.0,160.0,126.41,99.42
2016,9,10,9,15,2.5,175.0,1.9,16.0,177.0,140.62,110.76
2016,9,10,9,30,5.0,190.0,1.9,16.0,194.0,155.14,122.3
2016,9,10,9,45,6.5,203.0,1.95,16.5,208.0,167.47,131.74
2016,9,10,10,0,8.0,216.0,2.0,17.0,222.0,179.97,141.26
2016,9,10,10,15,9.0,224.5,2.05,17.0,232.0,188.33,147.7
2016,9,10,10,30,10.0,233.0,2.1,17.0,242.0,196.76,154.21
2016,9,10,10,45,17.0,267.5,2.2,17.5,282.0,233.32,182.76
2016,9,10,11,0,24.0,302.0,2.3,18.0,322.0,270.64,211.44
2016,9,10,11,15,30.0,321.5,2.35,18.0,346.5,314.9,245.47
2016,9,10,11,30,36.0,341.0,2.4,18.0,371.0,340.24,264.76
2016,9,10,11,45,41.0,351.0,2.45,18.0,385.5,355.33,276.26
2016,9,10,12,0,46.0,361.0,2.5,18.0,400.0,370.3,287.72
2016,9,10,12,15,41.5,353.5,2.55,18.0,389.0,358.53,278.66
2016,9,10,12,30,37.0,346.0,2.6,18.0,378.0,346.57,269.58
2016,9,10,12,45,34.5,337.0,2.65,18.0,366.5,334.91,260.82
2016,9,10,13,0,32.0,328.0,2.7,18.0,355.0,323.15,251.98
2016,9,10,13,15,26.5,307.5,2.7,18.0,329.5,297.41,232.24
2016,9,10,13,30,21.0,287.0,2.7,18.0,304.0,254.16,198.81
2016,9,10,13,45,20.5,277.5,2.75,18.0,293.5,244.86,191.91
2016,9,10,14,0,20.0,268.0,2.8,18.0,283.0,235.57,184.92
2016,9,10,14,15,27.0,271.5,2.8,18.0,290.5,259.6,204.31
2016,9,10,14,30,34.0,275.0,2.8,18.0,298.0,267.27,210.79
2016,9,10,14,45,39.5,265.0,2.85,18.0,290.5,260.4,205.94
2016,9,10,15,0,45.0,255.0,2.9,18.0,283.0,253.04,200.71
2016,9,10,15,15,28.0,220.5,2.9,17.5,237.5,207.5,164.86
2016,9,10,15,30,11.0,186.0,2.9,17.0,192.0,155.33,123.12
2016,9,10,15,45,5.5,161.0,2.9,17.0,164.0,130.75,103.34
2016,9,10,16,0,0.0,136.0,2.9,17.0,136.0,107.01,84.03
2016,9,10,16,15,0.0,115.0,2.9,16.5,115.0,89.87,70.2
2016,9,10,16,30,0.0,94.0,2.9,16.0,94.0,72.93,56.3
2016,9,10,16,45,0.0,79.0,2.9,16.0,79.0,61.02,46.32
2016,9,10,17,0,0.0,64.0,2.9,16.0,64.0,49.21,36.29
2016,9,10,17,15,163.0,61.0,2.85,15.5,89.5,88.03,62.26
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,99.56,63.38
2016,9,10,17,45,230.0,42.0,2.75,15.0,75.5,54.66,30.66
2016,9,10,18,0,134.0,26.0,2.7,15.0,36.0,21.86,5.95
2016,9,10,18,15,67.0,13.0,2.65,14.5,18.0,10.23,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.0,3.5,2.5,13.5,3.5,0.0,0.0
2016,9,11,6,0,20.0,7.0,2.6,14.0,7.0,5.51,0.0
2016,9,11,6,15,105.0,26.0,2.7,14.0,37.5,21.93,6.2
2016,9,11,6,30,190.0,45.0,2.8,14.0,68.0,55.18,32.53
2016,9,11,6,45,265.0,61.5,2.9,14.0,111.0,95.42,62.9
2016,9,11,7,0,340.0,78.0,3.0,14.0,154.0,145.2,103.5
2016,9,11,7,15,170.0,60.5,2.95,14.0,98.5,101.7,75.72
2016,9,11,7,30,0.0,43.0,2.9,14.0,43.0,32.85,22.6
2016,9,11,7,45,0.0,51.5,2.85,14.5,51.5,39.4,28.15
2016,9,11,8,0,0.0,60.0,2.8,15.0,60.0,45.97,33.59
2016,9,11,8,15,0.0,68.0,2.75,15.0,68.0,52.17,38.72
2016,9,11,8,30,0.0,76.0,2.7,15.0,76.0,58.39,43.82
2016,9,11,8,45,0.0,102.0,2.65,15.5,102.0,78.92,60.74
2016,9,11,9,0,0.0,128.0,2.6,16.0,128.0,99.99,77.85
2016,9,11,9,15,0.0,134.5,2.55,16.0,134.5,105.27,81.94
2016,9,11,9,30,0.0,141.0,2.5,16.0,141.0,110.58,86.08
2016,9,11,9,45,2.0,164.0,2.5,16.0,165.5,131.18,102.74
2016,9,11,10,0,4.0,187.0,2.5,16.0,190.0,152.17,119.56
2016,9,11,10,15,6.5,206.5,2.5,16.0,211.5,170.96,134.52
2016,9,11,10,30,9.0,226.0,2.5,16.0,233.0,190.04,149.64
2016,9,11,10,45,8.0,214.5,2.55,16.5,221.0,179.49,140.73
2016,9,11,11,0,7.0,203.0,2.6,17.0,209.0,168.96,131.95
2016,9,11,11,15,6.5,201.0,2.65,17.0,207.0,166.95,130.25
2016,9,11,11,30,6.0,199.0,2.7,17.0,205.0,164.89,128.54
2016,9,11,11,45,16.0,260.0,2.75,17.0,274.0,227.04,178.1
2016,9,11,12,0,26.0,321.0,2.8,17.0,343.0,312.31,244.63
2016,9,11,12,15,29.0,327.5,2.85,17.0,351.5,321.57,251.62
2016,9,11,12,30,32.0,334.0,2.9,17.0,360.0,330.65,258.77
2016,9,11,12,45,22.0,292.0,3.0,17.0,310.0,260.83,204.53
2016,9,11,13,0,12.0,250.0,3.1,17.0,260.0,214.19,167.88
2016,9,11,13,15,7.5,213.0,3.15,17.0,219.5,177.93,139.18
2016,9,11,13,30,3.0,176.0,3.2,17.0,179.0,142.42,110.77
2016,9,11,13,45,1.5,166.5,3.3,17.0,168.5,133.06,103.37
2016,9,11,14,0,0.0,157.0,3.4,17.0,158.0,123.82,96.0
2016,9,11,14,15,0.0,148.0,3.45,16.5,148.5,116.36,90.3
2016,9,11,14,30,0.0,139.0,3.5,16.0,139.0,108.94,84.61
2016,9,11,14,45,0.0,140.0,3.55,16.0,140.0,109.77,85.49
2016,9,11,15,0,0.0,141.0,3.6,16.0,141.0,110.63,86.42
2016,9,11,15,15,8.0,167.0,3.6,16.0,171.5,137.69,109.09
2016,9,11,15,30,16.0,193.0,3.6,16.0,202.0,164.62,131.56
2016,9,11,15,45,8.0,160.0,3.65,16.0,164.5,131.48,104.48
2016,9,11,16,0,0.0,127.0,3.7,16.0,127.0,99.65,78.31
2016,9,11,16,15,0.0,94.0,3.7,15.5,94.0,72.8,56.17
2016,9,11,16,30,0.0,61.0,3.7,15.0,61.0,46.74,34.32
2016,9,11,16,45,0.0,51.5,3.7,15.0,51.5,39.4,28.11
2016,9,11,17,0,0.0,42.0,3.7,15.0,42.0,32.08,21.83
2016,9,11,17,15,187.5,47.5,3.65,14.5,79.5,85.54,59.41
2016,9,11,17,30,375.0,53.0,3.6,14.0,117.0,105.22,66.09
2016,9,11,17,45,267.5,39.0,3.55,14.0,76.5,55.47,29.83
2016,9,11,18,0,160.0,25.0,3.5,14.0,36.0,21.58,3.47
2016,9,11,18,15,80.0,12.5,3.4,14.0,18.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,6.44,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,12.92,4.97
2016,9,12,6,45,0.0,28.0,3.5,13.5,28.0,21.34,12.43
2016,9,12,7,0,0.0,39.0,3.6,14.0,39.0,29.79,19.84
2016,9,12,7,15,0.0,50.5,3.55,14.0,50.5,38.64,27.56
2016,9,12,7,30,0.0,62.0,3.5,14.0,62.0,47.52,35.19
2016,9,12,7,45,0.0,74.0,3.5,14.5,74.0,56.88,43.04
2016,9,12,8,0,0.0,86.0,3.5,15.0,86.0,66.35,50.86
2016,9,12,8,15,0.0,101.0,3.45,15.0,101.0,78.33,60.78
2016,9,12,8,30,0.0,116.0,3.4,15.0,116.0,90.42,70.69
2016,9,12,8,45,0.0,125.0,3.35,15.0,125.0,97.67,76.49
2016,9,12,9,0,0.0,134.0,3.3,15.0,134.0,104.98,82.31
2016,9,12,9,15,1.5,158.5,3.3,15.0,160.0,126.29,99.68
2016,9,12,9,30,3.0,183.0,3.3,15.0,186.0,148.0,117.22
2016,9,12,9,45,3.5,185.0,3.3,15.5,188.0,150.11,118.45
2016,9,12,10,0,4.0,187.0,3.3,16.0,190.0,152.29,119.78
2016,9,12,10,15,3.5,183.0,3.3,16.0,185.5,148.6,116.57
2016,9,12,10,30,3.0,179.0,3.3,16.0,181.0,144.9,113.41
2016,9,12,10,45,6.0,202.5,3.35,16.0,207.5,167.58,131.67
2016,9,12,11,0,9.0,226.0,3.4,16.0,234.0,190.62,150.07
2016,9,12,11,15,11.5,246.5,3.45,16.0,256.5,210.88,166.16
2016,9,12,11,30,14.0,267.0,3.5,16.0,279.0,231.36,182.36
2016,9,12,11,45,13.0,261.0,3.6,16.0,272.5,225.24,177.41
2016,9,12,12,0,12.0,255.0,3.7,16.0,266.0,219.08,172.51
2016,9,12,12,15,11.0,246.5,3.75,16.0,256.5,210.71,165.85
2016,9,12,12,30,10.0,238.0,3.8,16.0,247.0,202.31,159.2
2016,9,12,12,45,9.5,229.5,3.85,16.0,237.5,194.4,152.96
2016,9,12,13,0,9.0,221.0,3.9,16.0,228.0,186.48,146.73
2016,9,12,13,15,9.5,225.5,3.9,16.0,232.5,190.64,150.21
2016,9,12,13,30,10.0,230.0,3.9,16.0,237.0,194.78,153.67
2016,9,12,13,45,11.5,235.0,3.95,16.0,243.5,200.22,158.26
2016,9,12,14,0,13.0,240.0,4.0,16.0,250.0,205.59,162.84
2016,9,12,14,15,11.0,225.5,4.0,15.5,233.5,191.03,151.62
2016,9,12,14,30,9.0,211.0,4.0,15.0,217.0,176.67,140.51
2016,9,12,14,45,5.0,190.5,4.0,15.0,194.0,155.91,123.78
2016,9,12,15,0,1.0,170.0,4.0,15.0,171.0,135.64,107.38
2016,9,12,15,15,0.5,150.5,3.95,15.0,151.0,119.04,93.98
2016,9,12,15,30,0.0,131.0,3.9,15.0,131.0,102.65,80.66
2016,9,12,15,45,0.0,132.5,3.85,15.0,132.5,104.08,82.13
2016,9,12,16,0,0.0,134.0,3.8,15.0,134.0,105.61,83.66
2016,9,12,16,15,0.0,119.0,3.75,14.5,119.0,93.4,73.8
2016,9,12,16,30,0.0,104.0,3.7,14.0,104.0,81.29,63.87
2016,9,12,16,45,277.5,88.0,3.65,14.0,162.0,180.53,141.31
2016,9,12,17,0,555.0,72.0,3.6,14.0,220.0,224.66,165.78
2016,9,12,17,15,476.0,62.5,3.5,13.5,169.5,161.92,111.71
2016,9,12,17,30,397.0,53.0,3.4,13.0,119.0,108.66,68.04
2016,9,12,17,45,264.0,39.5,3.35,13.0,76.5,55.94,30.13
2016,9,12,18,0,131.0,26.0,3.3,13.0,34.0,21.99,0.49
2016,9,12,18,15,65.5,13.0,3.25,13.0,17.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.5,1.85,14.0,35.0,20.29,2.73
2016,9,13,6,30,235.0,43.0,1.9,14.0,70.0,59.69,33.95
2016,9,13,6,45,318.5,57.0,1.95,14.5,114.5,102.52,66.2
2016,9,13,7,0,402.0,71.0,2.0,15.0,159.0,155.85,109.55
2016,9,13,7,15,463.0,81.0,1.95,15.0,208.5,209.59,155.99
2016,9,13,7,30,524.0,91.0,1.9,15.0,258.0,274.84,212.24
2016,9,13,7,45,566.5,99.0,1.85,15.5,308.0,333.76,262.61
2016,9,13,8,0,609.0,107.0,1.8,16.0,358.0,396.6,314.73
2016,9,13,8,15,641.0,113.0,1.75,16.0,406.5,455.74,363.06
2016,9,13,8,30,673.0,119.0,1.7,16.0,455.0,516.82,411.37
2016,9,13,8,45,696.5,123.5,1.7,16.5,500.0,572.78,453.74
2016,9,13,9,0,720.0,128.0,1.7,17.0,545.0,629.05,494.99
2016,9,13,9,15,738.0,131.5,1.75,17.0,585.5,680.4,532.76
2016,9,13,9,30,756.0,135.0,1.8,17.0,626.0,730.9,569.14
2016,9,13,9,45,765.0,140.0,1.85,17.5,659.5,774.69,598.84
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,810.97,621.94
2016,9,13,10,15,784.0,147.5,1.9,18.0,721.5,848.2,646.25
2016,9,13,10,30,794.0,150.0,1.9,18.0,750.0,882.94,668.66
2016,9,13,10,45,805.5,149.0,1.9,18.0,772.5,912.89,687.73
2016,9,13,11,0,817.0,148.0,1.9,18.0,795.0,939.95,704.85
2016,9,13,11,15,821.0,149.0,1.85,18.0,809.0,958.81,715.94
2016,9,13,11,30,825.0,150.0,1.8,18.0,823.0,974.24,724.86
2016,9,13,11,45,834.0,146.5,1.8,18.5,830.5,986.41,731.02
2016,9,13,12,0,843.0,143.0,1.8,19.0,838.0,994.98,734.95
2016,9,13,12,15,842.5,142.5,1.75,19.0,836.0,993.68,733.34
2016,9,13,12,30,842.0,142.0,1.7,19.0,834.0,988.67,729.56
2016,9,13,12,45,843.0,139.0,1.7,19.0,824.5,978.83,723.5
2016,9,13,13,0,844.0,136.0,1.7,19.0,815.0,965.31,715.21
2016,9,13,13,15,838.5,135.0,1.7,19.0,797.0,944.18,702.05
2016,9,13,13,30,833.0,134.0,1.7,19.0,779.0,919.72,686.8
2016,9,13,13,45,830.0,130.0,1.7,19.0,754.5,891.22,668.88
2016,9,13,14,0,827.0,126.0,1.7,19.0,730.0,859.57,648.81
2016,9,13,14,15,816.0,124.0,1.7,19.0,697.5,820.38,623.49
2016,9,13,14,30,805.0,122.0,1.7,19.0,665.0,778.89,596.39
2016,9,13,14,45,794.0,117.5,1.7,19.0,627.5,732.83,565.37
2016,9,13,15,0,783.0,113.0,1.7,19.0,590.0,684.99,531.57
2016,9,13,15,15,763.5,109.5,1.7,18.5,546.5,631.0,493.3
2016,9,13,15,30,744.0,106.0,1.7,18.0,503.0,578.25,454.68
2016,9,13,15,45,720.0,100.5,1.75,18.0,455.5,518.8,409.19
2016,9,13,16,0,696.0,95.0,1.8,18.0,408.0,460.06,362.71
2016,9,13,16,15,660.0,90.0,1.8,17.5,358.0,397.47,312.15
2016,9,13,16,30,624.0,85.0,1.8,17.0,308.0,337.56,262.04
2016,9,13,16,45,573.0,77.5,1.85,17.0,257.5,273.44,207.13
2016,9,13,17,0,522.0,70.0,1.9,17.0,207.0,214.59,155.85
2016,9,13,17,15,446.0,60.0,1.8,16.5,158.5,154.04,104.76
2016,9,13,17,30,370.0,50.0,1.7,16.0,110.0,102.67,63.23
2016,9,13,17,45,255.0,36.0,1.6,16.0,70.0,52.69,27.08
2016,9,13,18,0,140.0,22.0,1.5,16.0,30.0,19.22,0.0
2016,9,13,18,15,70.0,11.0,1.5,15.5,15.0,8.65,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,102.0,21.0,0.85,14.0,32.5,20.06,1.27
2016,9,14,6,30,204.0,42.0,0.9,14.0,65.0,57.25,32.89
2016,9,14,6,45,287.0,57.5,0.95,14.5,109.0,99.58,65.04
2016,9,14,7,0,370.0,73.0,1.0,15.0,153.0,152.44,107.83
2016,9,14,7,15,430.0,84.5,1.0,15.0,202.0,205.52,153.29
2016,9,14,7,30,490.0,96.0,1.0,15.0,251.0,265.54,204.66
2016,9,14,7,45,375.0,127.0,1.0,15.5,258.0,279.55,220.61
2016,9,14,8,0,260.0,158.0,1.0,16.0,265.0,270.35,215.71
2016,9,14,8,15,451.0,142.5,1.0,16.0,355.5,381.78,304.57
2016,9,14,8,30,642.0,127.0,1.0,16.0,446.0,509.58,403.07
2016,9,14,8,45,667.5,132.0,1.0,16.5,491.0,565.91,444.27
2016,9,14,9,0,693.0,137.0,1.0,17.0,536.0,622.83,485.15
2016,9,14,9,15,711.5,141.0,1.05,17.0,576.0,674.0,522.11
2016,9,14,9,30,730.0,145.0,1.1,17.0,616.0,724.43,557.8
2016,9,14,9,45,794.5,124.5,1.15,17.5,662.5,781.01,596.27
2016,9,14,10,0,859.0,104.0,1.2,18.0,709.0,833.3,629.62
2016,9,14,10,15,867.5,105.0,1.2,18.0,738.0,869.26,652.1
2016,9,14,10,30,876.0,106.0,1.2,18.0,767.0,902.43,672.75
2016,9,14,10,45,883.5,106.5,1.3,18.5,788.5,931.18,690.68
2016,9,14,11,0,891.0,107.0,1.4,19.0,810.0,956.73,706.52
2016,9,14,11,15,894.5,107.5,1.45,19.0,824.0,975.12,718.35
2016,9,14,11,30,898.0,108.0,1.5,19.0,838.0,989.9,728.05
2016,9,14,11,45,901.0,107.5,1.6,19.0,844.0,999.48,735.29
2016,9,14,12,0,904.0,107.0,1.7,19.0,850.0,1005.3,740.27
2016,9,14,12,15,904.0,107.0,1.75,19.0,848.0,1004.91,740.67
2016,9,14,12,30,904.0,107.0,1.8,19.0,846.0,1000.7,738.79
2016,9,14,12,45,897.0,109.0,1.85,19.0,834.5,988.02,731.54
2016,9,14,13,0,890.0,111.0,1.9,19.0,823.0,971.73,722.09
2016,9,14,13,15,885.5,110.0,1.95,19.0,804.5,951.23,709.91
2016,9,14,13,30,881.0,109.0,2.0,19.0,786.0,927.3,695.48
2016,9,14,13,45,876.5,106.5,2.05,19.0,761.5,898.53,677.75
2016,9,14,14,0,872.0,104.0,2.1,19.0,737.0,866.59,657.79
2016,9,14,14,15,862.0,102.0,2.1,19.0,704.5,827.62,632.38
2016,9,14,14,30,852.0,100.0,2.1,19.0,672.0,786.19,605.08
2016,9,14,14,45,841.0,97.0,2.15,19.0,634.0,748.05,580.18
2016,9,14,15,0,830.0,94.0,2.2,19.0,596.0,699.82,546.54
2016,9,14,15,15,812.0,91.0,2.2,19.0,552.0,645.31,506.55
2016,9,14,15,30,794.0,88.0,2.2,19.0,508.0,590.08,464.92
2016,9,14,15,45,772.0,84.0,2.2,19.0,460.5,531.18,419.25
2016,9,14,16,0,750.0,80.0,2.2,19.0,413.0,472.61,372.35
2016,9,14,16,15,716.0,75.5,2.15,18.5,362.5,408.81,320.41
2016,9,14,16,30,682.0,71.0,2.1,18.0,312.0,347.3,268.56
2016,9,14,16,45,635.5,65.0,2.1,18.0,261.0,282.88,212.81
2016,9,14,17,0,589.0,59.0,2.1,18.0,210.0,223.09,160.11
2016,9,14,17,15,513.5,51.0,2.0,17.5,160.5,160.44,106.86
2016,9,14,17,30,438.0,43.0,1.9,17.0,111.0,106.79,63.26
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,55.29,26.45
2016,9,14,18,0,192.0,19.0,1.7,16.0,29.0,18.89,0.0
2016,9,14,18,15,96.0,9.5,1.75,15.5,14.5,7.47,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.5,16.5,1.55,13.5,37.0,20.49,0.0
2016,9,15,6,30,369.0,33.0,1.6,14.0,74.0,68.41,35.1
2016,9,15,6,45,461.5,41.5,1.65,14.5,121.5,117.43,72.22
2016,9,15,7,0,554.0,50.0,1.7,15.0,169.0,177.88,122.05
2016,9,15,7,15,277.0,50.5,1.6,15.0,110.0,131.98,97.76
2016,9,15,7,30,0.0,51.0,1.5,15.0,51.0,39.01,27.75
2016,9,15,7,45,0.0,61.0,1.45,15.5,61.0,46.74,34.3
2016,9,15,8,0,0.0,71.0,1.4,16.0,71.0,54.48,40.68
2016,9,15,8,15,0.0,88.0,1.3,16.0,88.0,67.89,51.81
2016,9,15,8,30,0.0,105.0,1.2,16.0,105.0,81.56,63.02
2016,9,15,8,45,0.0,121.5,1.15,16.5,121.5,94.96,73.75
2016,9,15,9,0,0.0,138.0,1.1,17.0,138.0,108.49,84.43
2016,9,15,9,15,0.0,148.5,1.1,17.0,148.5,117.12,91.19
2016,9,15,9,30,0.0,159.0,1.1,17.0,159.0,125.81,97.98
2016,9,15,9,45,4.0,185.5,1.15,17.5,188.5,151.33,118.19
2016,9,15,10,0,8.0,212.0,1.2,18.0,218.0,177.47,138.58
2016,9,15,10,15,8.0,216.0,1.25,18.0,222.5,181.08,141.15
2016,9,15,10,30,8.0,220.0,1.3,18.0,227.0,184.7,143.82
2016,9,15,10,45,9.5,231.5,1.4,18.5,239.5,196.21,152.51
2016,9,15,11,0,11.0,243.0,1.5,19.0,252.0,207.81,161.22
2016,9,15,11,15,27.5,294.0,1.6,19.0,316.5,288.82,224.26
2016,9,15,11,30,44.0,345.0,1.7,19.0,381.0,355.72,275.1
2016,9,15,11,45,44.5,346.5,1.85,19.0,383.5,358.14,276.79
2016,9,15,12,0,45.0,348.0,2.0,19.0,386.0,360.34,278.68
2016,9,15,12,15,45.0,347.0,2.1,19.0,384.5,359.31,278.07
2016,9,15,12,30,45.0,346.0,2.2,19.0,383.0,358.05,277.35
2016,9,15,12,45,55.0,352.0,2.3,19.0,397.0,373.25,289.45
2016,9,15,13,0,65.0,358.0,2.4,19.0,411.0,388.02,301.16
2016,9,15,13,15,64.5,350.5,2.45,19.0,401.5,378.77,294.42
2016,9,15,13,30,64.0,343.0,2.5,19.0,392.0,369.32,287.65
2016,9,15,13,45,84.5,339.5,2.55,19.0,402.5,382.33,298.65
2016,9,15,14,0,105.0,336.0,2.6,19.0,413.0,393.98,308.5
2016,9,15,14,15,90.5,316.0,2.65,18.5,380.0,358.62,282.15
2016,9,15,14,30,76.0,296.0,2.7,18.0,347.0,324.18,256.32
2016,9,15,14,45,80.0,279.5,2.75,18.0,330.5,308.09,244.52
2016,9,15,15,0,84.0,263.0,2.8,18.0,314.0,291.6,232.21
2016,9,15,15,15,54.5,229.5,2.8,18.0,261.5,236.16,188.16
2016,9,15,15,30,25.0,196.0,2.8,18.0,209.0,173.91,138.11
2016,9,15,15,45,93.0,190.0,2.8,18.0,232.0,215.4,172.87
2016,9,15,16,0,161.0,184.0,2.8,18.0,255.0,248.93,199.93
2016,9,15,16,15,150.5,163.0,2.8,17.5,223.0,214.83,172.03
2016,9,15,16,30,140.0,142.0,2.8,17.0,191.0,181.87,144.68
2016,9,15,16,45,127.5,119.5,2.85,17.0,158.5,148.14,115.96
2016,9,15,17,0,115.0,97.0,2.9,17.0,126.0,116.04,88.28
2016,9,15,17,15,95.0,75.5,2.85,16.5,95.5,85.01,61.85
2016,9,15,17,30,75.0,54.0,2.8,16.0,65.0,56.73,38.07
2016,9,15,17,45,37.5,34.5,2.8,15.5,40.0,31.64,17.35
2016,9,15,18,0,0.0,15.0,2.8,15.0,15.0,11.42,0.0
2016,9,15,18,15,0.0,7.5,2.75,14.5,7.5,5.9,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.5,16.5,0.7,13.5,34.5,20.69,0.0
2016,9,16,6,30,333.0,33.0,0.6,14.0,69.0,66.49,34.59
2016,9,16,6,45,430.0,42.5,0.55,14.5,116.0,115.19,71.56
2016,9,16,7,0,527.0,52.0,0.5,15.0,163.0,175.95,121.03
2016,9,16,7,15,586.5,58.5,0.4,15.0,213.5,234.78,171.91
2016,9,16,7,30,646.0,65.0,0.3,15.0,264.0,300.12,227.67
2016,9,16,7,45,323.0,85.0,0.25,15.5,184.5,222.71,174.52
2016,9,16,8,0,0.0,105.0,0.2,16.0,105.0,82.07,63.23
2016,9,16,8,15,0.0,119.5,0.15,16.0,119.5,93.83,73.24
2016,9,16,8,30,0.0,134.0,0.1,16.0,134.0,105.67,82.66
2016,9,16,8,45,0.5,150.5,0.1,16.5,151.0,119.62,93.52
2016,9,16,9,0,1.0,167.0,0.1,17.0,168.0,133.74,104.36
2016,9,16,9,15,3.0,178.5,0.15,17.5,180.5,144.81,112.73
2016,9,16,9,30,5.0,190.0,0.2,18.0,193.0,156.11,121.25
2016,9,16,9,45,37.0,250.0,0.3,18.5,275.5,249.41,194.32
2016,9,16,10,0,69.0,310.0,0.4,19.0,358.0,336.28,259.56
2016,9,16,10,15,51.5,305.5,0.5,19.0,342.5,318.75,245.33
2016,9,16,10,30,34.0,301.0,0.6,19.0,327.0,300.09,230.97
2016,9,16,10,45,80.0,339.0,0.7,19.5,401.5,381.23,292.55
2016,9,16,11,0,126.0,377.0,0.8,20.0,476.0,486.08,368.61
2016,9,16,11,15,162.0,384.5,0.95,20.0,513.5,530.85,401.31
2016,9,16,11,30,198.0,392.0,1.1,20.0,551.0,575.85,434.51
2016,9,16,11,45,202.0,391.0,1.25,20.0,554.5,580.62,438.53
2016,9,16,12,0,206.0,390.0,1.4,20.0,558.0,584.4,442.21
2016,9,16,12,15,199.0,392.5,1.45,20.0,554.5,579.96,439.12
2016,9,16,12,30,192.0,395.0,1.5,20.0,551.0,574.54,435.44
2016,9,16,12,45,230.0,384.0,1.6,20.0,568.0,597.79,453.93
2016,9,16,13,0,268.0,373.0,1.7,20.0,585.0,640.73,485.7
2016,9,16,13,15,274.0,362.0,1.75,20.0,574.5,629.29,478.17
2016,9,16,13,30,280.0,351.0,1.8,20.0,564.0,616.33,470.01
2016,9,16,13,45,386.5,302.5,1.85,20.0,586.0,653.27,500.24
2016,9,16,14,0,493.0,254.0,1.9,20.0,608.0,702.71,538.06
2016,9,16,14,15,490.0,242.5,1.9,20.0,581.0,670.25,515.23
2016,9,16,14,30,487.0,231.0,1.9,20.0,554.0,636.13,491.62
2016,9,16,14,45,658.5,162.0,1.95,20.0,570.5,683.56,529.74
2016,9,16,15,0,830.0,93.0,2.0,20.0,587.0,701.16,545.22
2016,9,16,15,15,673.5,126.0,2.0,20.0,507.5,594.05,464.94
2016,9,16,15,30,517.0,159.0,2.0,20.0,428.0,487.13,383.9
2016,9,16,15,45,405.0,163.0,2.05,20.0,361.5,398.59,315.62
2016,9,16,16,0,293.0,167.0,2.1,20.0,295.0,310.04,245.92
2016,9,16,16,15,275.5,149.5,2.1,19.5,257.5,267.51,211.81
2016,9,16,16,30,258.0,132.0,2.1,19.0,220.0,226.65,177.97
2016,9,16,16,45,413.5,95.5,2.1,18.5,209.5,234.47,178.99
2016,9,16,17,0,569.0,59.0,2.1,18.0,199.0,218.83,157.4
2016,9,16,17,15,488.5,50.5,2.05,17.5,150.0,155.77,103.87
2016,9,16,17,30,408.0,42.0,2.0,17.0,101.0,102.38,60.61
2016,9,16,17,45,273.5,29.0,1.95,16.5,61.5,50.92,23.04
2016,9,16,18,0,139.0,16.0,1.9,16.0,22.0,14.63,0.0
2016,9,16,18,15,69.5,8.0,1.95,16.0,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.5,15.5,0.75,13.5,34.0,20.82,0.0
2016,9,17,6,30,345.0,31.0,0.6,14.0,68.0,67.51,34.52
2016,9,17,6,45,444.0,40.0,0.5,14.5,115.0,117.13,72.52
2016,9,17,7,0,543.0,49.0,0.4,15.0,162.0,179.05,123.02
2016,9,17,7,15,271.5,56.0,0.35,15.0,112.5,138.46,102.93
2016,9,17,7,30,0.0,63.0,0.3,15.0,63.0,48.33,35.62
2016,9,17,7,45,0.0,75.0,0.3,15.5,75.0,57.79,43.71
2016,9,17,8,0,0.0,87.0,0.3,16.0,87.0,67.31,51.5
2016,9,17,8,15,0.0,114.5,0.3,16.5,114.5,89.74,69.84
2016,9,17,8,30,0.0,142.0,0.3,17.0,142.0,112.56,88.11
2016,9,17,8,45,4.0,164.0,0.35,17.5,166.5,133.52,104.64
2016,9,17,9,0,8.0,186.0,0.4,18.0,191.0,155.07,121.43
2016,9,17,9,15,10.5,201.5,0.45,18.0,208.0,170.37,133.29
2016,9,17,9,30,13.0,217.0,0.5,18.0,225.0,185.98,145.35
2016,9,17,9,45,14.0,228.0,0.55,18.5,237.5,196.67,153.16
2016,9,17,10,0,15.0,239.0,0.6,19.0,250.0,207.47,161.04
2016,9,17,10,15,36.0,282.5,0.65,19.0,309.5,283.29,219.66
2016,9,17,10,30,57.0,326.0,0.7,19.0,369.0,346.47,267.06
2016,9,17,10,45,84.0,349.0,0.8,19.5,414.0,396.05,303.65
2016,9,17,11,0,111.0,372.0,0.9,20.0,459.0,446.78,340.59
2016,9,17,11,15,139.5,381.5,1.0,20.0,492.5,507.61,384.89
2016,9,17,11,30,168.0,391.0,1.1,20.0,526.0,547.19,413.74
2016,9,17,11,45,172.5,390.0,1.2,20.0,529.5,552.19,417.61
2016,9,17,12,0,177.0,389.0,1.3,20.0,533.0,556.33,421.23
2016,9,17,12,15,177.0,388.0,1.4,20.0,531.0,555.14,420.97
2016,9,17,12,30,177.0,387.0,1.5,20.0,529.0,553.03,420.12
2016,9,17,12,45,173.0,382.5,1.6,20.0,520.0,542.54,413.21
2016,9,17,13,0,169.0,378.0,1.7,20.0,511.0,531.28,405.77
2016,9,17,13,15,524.5,241.5,1.75,20.0,640.5,764.88,581.43
2016,9,17,13,30,880.0,105.0,1.8,20.0,770.0,927.5,693.35
2016,9,17,13,45,872.0,103.5,1.9,20.0,744.0,896.36,672.71
2016,9,17,14,0,864.0,102.0,2.0,20.0,718.0,862.28,652.0
2016,9,17,14,15,853.5,100.5,2.0,20.0,685.0,823.37,626.79
2016,9,17,14,30,843.0,99.0,2.0,20.0,652.0,790.34,605.49
2016,9,17,14,45,828.5,96.5,2.05,20.0,613.5,742.0,573.51
2016,9,17,15,0,814.0,94.0,2.1,20.0,575.0,692.07,538.98
2016,9,17,15,15,795.0,91.0,2.1,20.0,531.0,637.35,499.01
2016,9,17,15,30,776.0,88.0,2.1,20.0,487.0,582.06,457.49
2016,9,17,15,45,608.5,113.5,2.15,20.0,407.5,473.12,373.67
2016,9,17,16,0,441.0,139.0,2.2,20.0,328.0,370.19,292.99
2016,9,17,16,15,415.0,126.0,2.15,19.5,286.0,318.57,251.44
2016,9,17,16,30,389.0,113.0,2.1,19.0,244.0,269.22,210.31
2016,9,17,16,45,467.5,86.0,2.1,19.0,217.0,244.23,185.21
2016,9,17,17,0,546.0,59.0,2.1,19.0,190.0,213.18,152.9
2016,9,17,17,15,463.0,50.0,1.95,18.5,142.0,150.49,100.06
2016,9,17,17,30,380.0,41.0,1.8,18.0,94.0,97.86,57.67
2016,9,17,17,45,246.5,27.5,1.7,17.5,56.5,47.65,20.33
2016,9,17,18,0,113.0,14.0,1.6,17.0,19.0,12.76,0.0
2016,9,17,18,15,56.5,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,163.5,15.0,0.85,15.5,32.0,20.76,0.0
2016,9,18,6,30,327.0,30.0,0.9,16.0,64.0,66.3,33.53
2016,9,18,6,45,424.5,39.5,1.0,16.5,110.0,115.29,71.35
2016,9,18,7,0,522.0,49.0,1.1,17.0,156.0,176.43,121.43
2016,9,18,7,15,582.0,55.0,1.05,17.5,206.0,234.91,172.13
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,299.96,227.82
2016,9,18,7,45,683.0,65.5,0.95,18.5,307.0,361.81,279.97
2016,9,18,8,0,724.0,70.0,0.9,19.0,358.0,427.0,332.78
2016,9,18,8,15,752.0,73.5,0.9,19.5,406.5,487.35,380.2
2016,9,18,8,30,780.0,77.0,0.9,20.0,455.0,548.91,426.67
2016,9,18,8,45,801.0,80.0,0.9,20.5,500.0,606.37,468.39
2016,9,18,9,0,822.0,83.0,0.9,21.0,545.0,663.63,508.45
2016,9,18,9,15,837.0,85.0,0.85,21.5,585.5,708.42,537.75
2016,9,18,9,30,852.0,87.0,0.8,22.0,626.0,757.51,567.69
2016,9,18,9,45,872.5,84.5,0.75,22.5,663.0,804.53,595.38
2016,9,18,10,0,893.0,82.0,0.7,23.0,700.0,849.92,621.33
2016,9,18,10,15,901.0,83.0,0.6,23.5,728.0,886.29,639.96
2016,9,18,10,30,909.0,84.0,0.5,24.0,756.0,919.71,656.33
2016,9,18,10,45,913.5,85.0,0.45,24.5,777.0,946.76,669.46
2016,9,18,11,0,918.0,86.0,0.4,25.0,798.0,970.36,680.42
2016,9,18,11,15,921.5,86.5,0.5,25.0,811.0,988.87,693.01
2016,9,18,11,30,925.0,87.0,0.6,25.0,824.0,1003.67,703.58
2016,9,18,11,45,925.5,87.5,0.7,25.5,829.5,1011.73,708.85
2016,9,18,12,0,926.0,88.0,0.8,26.0,835.0,1015.9,711.94
2016,9,18,12,15,925.5,88.0,0.95,26.0,832.0,1014.63,714.24
2016,9,18,12,30,925.0,88.0,1.1,26.0,829.0,1009.45,714.15
2016,9,18,12,45,920.5,88.5,1.25,26.0,818.0,997.07,709.53
2016,9,18,13,0,916.0,89.0,1.4,26.0,807.0,980.96,702.49
2016,9,18,13,15,911.5,88.5,1.5,26.0,788.5,960.12,691.59
2016,9,18,13,30,907.0,88.0,1.6,26.0,770.0,935.78,678.36
2016,9,18,13,45,900.0,87.0,1.7,26.0,744.0,905.28,661.0
2016,9,18,14,0,893.0,86.0,1.8,26.0,718.0,871.69,641.4
2016,9,18,14,15,883.5,84.5,1.85,25.5,685.5,832.58,618.56
2016,9,18,14,30,874.0,83.0,1.9,25.0,653.0,790.94,593.62
2016,9,18,14,45,860.5,81.0,2.0,25.0,614.0,743.45,563.41
2016,9,18,15,0,847.0,79.0,2.1,25.0,575.0,694.23,531.26
2016,9,18,15,15,829.0,77.0,2.15,24.5,531.0,640.6,493.93
2016,9,18,15,30,811.0,75.0,2.2,24.0,487.0,590.66,457.86
2016,9,18,15,45,786.0,72.0,2.25,24.0,439.0,530.09,411.8
2016,9,18,16,0,761.0,69.0,2.3,24.0,391.0,470.17,364.67
2016,9,18,16,15,726.5,65.0,2.25,23.5,341.0,405.91,313.04
2016,9,18,16,30,692.0,61.0,2.2,23.0,291.0,344.08,261.53
2016,9,18,16,45,641.0,55.5,2.2,22.5,240.0,278.08,205.61
2016,9,18,17,0,590.0,50.0,2.2,22.0,189.0,217.0,152.75
2016,9,18,17,15,508.0,42.5,2.1,21.0,140.5,153.37,99.56
2016,9,18,17,30,426.0,35.0,2.0,20.0,92.0,99.6,56.42
2016,9,18,17,45,283.5,24.0,1.9,19.5,54.5,47.54,17.43
2016,9,18,18,0,141.0,13.0,1.8,19.0,17.0,12.5,0.0
2016,9,18,18,15,70.5,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,15.0,1.05,16.0,30.5,21.13,0.0
2016,9,19,6,30,311.0,30.0,1.1,16.0,61.0,66.05,33.5
2016,9,19,6,45,408.0,39.5,1.15,16.5,106.0,114.28,71.24
2016,9,19,7,0,505.0,49.0,1.2,17.0,151.0,174.61,120.79
2016,9,19,7,15,565.5,55.5,1.15,17.5,200.5,232.89,171.35
2016,9,19,7,30,626.0,62.0,1.1,18.0,250.0,297.83,226.99
2016,9,19,7,45,668.5,66.5,1.05,18.5,300.5,359.46,279.0
2016,9,19,8,0,711.0,71.0,1.0,19.0,351.0,424.58,331.85
2016,9,19,8,15,739.5,74.5,1.0,19.0,399.5,484.57,379.81
2016,9,19,8,30,768.0,78.0,1.0,19.0,448.0,545.84,427.09
2016,9,19,8,45,790.5,80.0,1.05,19.5,493.0,602.61,469.07
2016,9,19,9,0,813.0,82.0,1.1,20.0,538.0,659.32,509.66
2016,9,19,9,15,828.5,84.5,1.1,20.5,578.0,704.54,540.14
2016,9,19,9,30,844.0,87.0,1.1,21.0,618.0,754.18,571.63
2016,9,19,9,45,850.5,91.0,1.15,21.5,651.5,796.52,598.12
2016,9,19,10,0,857.0,95.0,1.2,22.0,685.0,836.33,622.65
2016,9,19,10,15,865.5,96.5,1.2,22.0,713.0,872.51,645.08
2016,9,19,10,30,874.0,98.0,1.2,22.0,741.0,905.89,665.55
2016,9,19,10,45,882.5,97.5,1.3,22.5,762.5,934.16,682.85
2016,9,19,11,0,891.0,97.0,1.4,23.0,784.0,959.26,698.14
2016,9,19,11,15,895.0,97.5,1.5,23.0,797.0,977.75,710.62
2016,9,19,11,30,899.0,98.0,1.6,23.0,810.0,992.65,720.97
2016,9,19,11,45,903.0,97.0,1.75,23.5,816.5,1002.24,727.37
2016,9,19,12,0,907.0,96.0,1.9,24.0,823.0,1008.07,731.45
2016,9,19,12,15,907.0,95.5,1.95,24.0,820.5,1006.68,731.17
2016,9,19,12,30,907.0,95.0,2.0,24.0,818.0,1001.45,728.63
