Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,895.5,99.5,2.15,24.0,805.0,986.63,721.21
2016,9,19,13,0,884.0,104.0,2.3,24.0,792.0,968.28,711.5
2016,9,19,13,15,879.5,103.0,2.35,24.0,774.0,947.37,699.06
2016,9,19,13,30,875.0,102.0,2.4,24.0,756.0,923.07,684.4
2016,9,19,13,45,871.0,99.0,2.5,24.0,731.0,893.84,666.83
2016,9,19,14,0,867.0,96.0,2.6,24.0,706.0,861.45,646.97
2016,9,19,14,15,857.0,94.5,2.65,23.5,674.0,822.67,623.38
2016,9,19,14,30,847.0,93.0,2.7,23.0,642.0,781.48,597.76
2016,9,19,14,45,836.5,89.5,2.75,23.0,604.0,735.63,567.28
2016,9,19,15,0,826.0,86.0,2.8,23.0,566.0,694.17,538.96
2016,9,19,15,15,807.5,83.5,2.8,22.5,522.5,639.69,499.95
2016,9,19,15,30,789.0,81.0,2.8,22.0,479.0,584.57,459.27
2016,9,19,15,45,767.0,77.0,2.85,22.0,432.0,525.58,413.61
2016,9,19,16,0,745.0,73.0,2.9,22.0,385.0,466.99,366.71
2016,9,19,16,15,709.0,68.5,2.85,21.5,334.5,402.28,314.0
2016,9,19,16,30,673.0,64.0,2.8,21.0,284.0,340.2,261.65
2016,9,19,16,45,623.0,58.0,2.75,20.5,234.0,275.04,205.67
2016,9,19,17,0,573.0,52.0,2.7,20.0,184.0,214.93,152.98
2016,9,19,17,15,488.0,44.0,2.6,19.5,136.0,151.11,99.08
2016,9,19,17,30,403.0,36.0,2.5,19.0,88.0,97.57,55.74
2016,9,19,17,45,257.5,23.5,2.4,18.5,51.0,44.96,14.6
2016,9,19,18,0,112.0,11.0,2.3,18.0,14.0,10.55,0.0
2016,9,19,18,15,56.0,5.5,2.3,17.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,126.0,17.5,2.6,14.0,29.5,21.56,0.0
2016,9,20,6,30,252.0,35.0,2.7,14.0,59.0,63.58,33.66
2016,9,20,6,45,357.0,46.0,2.8,14.5,104.0,112.75,72.78
2016,9,20,7,0,462.0,57.0,2.9,15.0,149.0,173.69,123.13
2016,9,20,7,15,255.5,85.5,2.9,15.0,139.0,159.11,121.76
2016,9,20,7,30,49.0,114.0,2.9,15.0,129.0,114.65,90.89
2016,9,20,7,45,57.5,135.0,2.95,15.5,155.5,139.92,112.26
2016,9,20,8,0,66.0,156.0,3.0,16.0,182.0,166.31,134.13
2016,9,20,8,15,99.0,180.0,2.95,16.0,225.0,209.79,170.06
2016,9,20,8,30,132.0,204.0,2.9,16.0,268.0,268.35,217.75
2016,9,20,8,45,125.5,225.0,2.85,16.5,290.5,291.95,235.77
2016,9,20,9,0,119.0,246.0,2.8,17.0,313.0,314.81,252.87
2016,9,20,9,15,208.5,257.5,2.8,17.0,384.5,397.64,319.17
2016,9,20,9,30,298.0,269.0,2.8,17.0,456.0,504.36,401.87
2016,9,20,9,45,236.0,295.0,2.8,17.5,448.0,475.74,377.1
2016,9,20,10,0,174.0,321.0,2.8,18.0,440.0,458.66,361.37
2016,9,20,10,15,137.5,332.0,2.8,18.0,428.5,444.05,348.89
2016,9,20,10,30,101.0,343.0,2.8,18.0,417.0,406.53,319.09
2016,9,20,10,45,160.0,355.0,2.85,18.0,476.5,497.12,388.93
2016,9,20,11,0,219.0,367.0,2.9,18.0,536.0,569.35,443.45
2016,9,20,11,15,165.0,373.0,2.95,18.0,501.5,527.44,410.3
2016,9,20,11,30,111.0,379.0,3.0,18.0,467.0,460.59,359.01
2016,9,20,11,45,113.5,379.5,3.05,18.5,470.0,487.34,378.52
2016,9,20,12,0,116.0,380.0,3.1,19.0,473.0,490.82,380.4
2016,9,20,12,15,134.0,380.5,3.15,19.0,487.5,508.95,394.57
2016,9,20,12,30,152.0,381.0,3.2,19.0,502.0,526.24,408.06
2016,9,20,12,45,149.0,378.0,3.25,19.0,495.5,518.42,402.37
2016,9,20,13,0,146.0,375.0,3.3,19.0,489.0,509.94,396.34
2016,9,20,13,15,157.5,365.5,3.3,19.0,485.0,507.73,395.47
2016,9,20,13,30,169.0,356.0,3.3,19.0,481.0,504.38,393.75
2016,9,20,13,45,148.0,342.0,3.35,19.0,448.5,466.17,365.07
2016,9,20,14,0,127.0,328.0,3.4,19.0,416.0,428.59,336.76
2016,9,20,14,15,137.0,312.0,3.4,18.5,403.5,415.63,328.48
2016,9,20,14,30,147.0,296.0,3.4,18.0,391.0,401.59,319.16
2016,9,20,14,45,421.5,210.0,3.45,18.0,458.0,548.75,438.49
2016,9,20,15,0,696.0,124.0,3.5,18.0,525.0,645.75,515.64
2016,9,20,15,15,732.5,106.0,3.5,18.0,498.5,616.62,493.28
2016,9,20,15,30,769.0,88.0,3.5,18.0,472.0,580.53,465.51
2016,9,20,15,45,743.0,83.5,3.55,18.0,424.0,519.62,417.15
2016,9,20,16,0,717.0,79.0,3.6,18.0,376.0,459.58,368.07
2016,9,20,16,15,678.5,74.5,3.55,17.5,326.0,395.72,314.94
2016,9,20,16,30,640.0,70.0,3.5,17.0,276.0,334.13,262.02
2016,9,20,16,45,584.0,63.5,3.5,17.0,225.5,268.13,204.18
2016,9,20,17,0,528.0,57.0,3.5,17.0,175.0,208.01,150.74
2016,9,20,17,15,438.0,47.5,3.45,16.5,128.0,144.35,96.65
2016,9,20,17,30,348.0,38.0,3.4,16.0,81.0,91.68,53.7
2016,9,20,17,45,202.5,24.0,3.35,16.0,46.5,40.84,11.07
2016,9,20,18,0,57.0,10.0,3.3,16.0,12.0,8.88,0.0
2016,9,20,18,15,28.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,59.5,16.5,3.6,14.0,22.5,17.05,0.0
2016,9,21,6,30,119.0,33.0,3.8,14.0,45.0,44.95,24.09
2016,9,21,6,45,170.0,52.0,4.0,14.0,79.5,80.01,53.78
2016,9,21,7,0,221.0,71.0,4.2,14.0,114.0,121.68,89.23
2016,9,21,7,15,252.5,89.5,4.3,14.0,152.5,163.36,126.24
2016,9,21,7,30,284.0,108.0,4.4,14.0,191.0,208.84,166.51
2016,9,21,7,45,312.5,123.0,4.5,14.5,230.5,253.25,205.2
2016,9,21,8,0,341.0,138.0,4.6,15.0,270.0,300.61,245.6
2016,9,21,8,15,339.5,161.5,4.6,15.0,308.0,342.88,281.26
2016,9,21,8,30,338.0,185.0,4.6,15.0,346.0,384.48,315.43
2016,9,21,8,45,572.5,139.0,4.65,15.5,443.0,530.46,433.64
2016,9,21,9,0,807.0,93.0,4.7,16.0,540.0,672.77,545.83
2016,9,21,9,15,824.5,95.5,4.7,16.0,581.0,725.88,585.74
2016,9,21,9,30,842.0,98.0,4.7,16.0,622.0,777.81,622.95
2016,9,21,9,45,857.5,98.5,4.75,16.0,658.0,815.62,649.59
2016,9,21,10,0,873.0,99.0,4.8,16.0,694.0,859.53,680.61
2016,9,21,10,15,883.0,100.5,4.8,16.0,723.5,897.44,706.72
2016,9,21,10,30,893.0,102.0,4.8,16.0,753.0,932.57,730.71
2016,9,21,10,45,900.0,103.0,4.8,16.0,775.0,961.38,750.14
2016,9,21,11,0,907.0,104.0,4.8,16.0,797.0,986.88,767.26
2016,9,21,11,15,912.0,105.0,4.8,16.0,811.5,1006.98,780.64
2016,9,21,11,30,917.0,106.0,4.8,16.0,826.0,1023.43,791.58
2016,9,21,11,45,919.5,106.0,4.85,16.5,832.0,1032.6,796.49
2016,9,21,12,0,922.0,106.0,4.9,17.0,838.0,1037.91,798.9
2016,9,21,12,15,923.0,106.0,4.95,17.0,836.0,1037.85,799.31
2016,9,21,12,30,924.0,106.0,5.0,17.0,834.0,1033.87,797.18
2016,9,21,12,45,922.0,106.0,5.05,17.0,824.0,1023.07,790.45
2016,9,21,13,0,920.0,106.0,5.1,17.0,814.0,1008.46,781.21
2016,9,21,13,15,915.5,105.0,5.15,17.0,795.0,986.72,767.04
2016,9,21,13,30,911.0,104.0,5.2,17.0,776.0,961.44,750.41
2016,9,21,13,45,906.5,101.5,5.3,17.0,750.0,931.17,730.55
2016,9,21,14,0,902.0,99.0,5.4,17.0,724.0,897.64,708.21
2016,9,21,14,15,891.0,97.0,5.45,17.0,690.5,856.15,679.57
2016,9,21,14,30,880.0,95.0,5.5,17.0,657.0,812.2,648.87
2016,9,21,14,45,868.5,92.0,5.55,17.0,617.5,771.97,620.66
2016,9,21,15,0,857.0,89.0,5.6,17.0,578.0,721.6,583.9
2016,9,21,15,15,837.5,86.0,5.6,16.5,532.5,664.26,540.48
2016,9,21,15,30,818.0,83.0,5.6,16.0,487.0,606.3,495.29
2016,9,21,15,45,793.0,79.0,5.6,16.0,438.0,543.93,444.32
2016,9,21,16,0,768.0,75.0,5.6,16.0,389.0,482.2,392.39
2016,9,21,16,15,729.0,70.5,5.5,15.5,337.0,414.62,334.8
2016,9,21,16,30,690.0,66.0,5.4,15.0,285.0,350.41,278.31
2016,9,21,16,45,630.0,60.5,5.35,15.0,232.0,281.1,216.34
2016,9,21,17,0,570.0,55.0,5.3,15.0,179.0,218.05,159.28
2016,9,21,17,15,473.5,46.0,5.2,14.5,130.0,150.83,101.38
2016,9,21,17,30,377.0,37.0,5.1,14.0,81.0,95.36,55.48
2016,9,21,17,45,188.5,18.5,5.05,14.0,40.5,34.84,5.02
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,15.5,3.8,13.0,28.0,19.64,0.0
2016,9,22,6,30,274.0,31.0,3.9,13.0,56.0,66.75,34.08
2016,9,22,6,45,385.0,41.5,4.05,13.5,102.0,117.17,75.52
2016,9,22,7,0,496.0,52.0,4.2,14.0,148.0,181.5,129.35
2016,9,22,7,15,562.0,59.0,4.1,14.0,199.0,242.17,183.67
2016,9,22,7,30,628.0,66.0,4.0,14.0,250.0,310.13,244.17
2016,9,22,7,45,679.0,70.0,3.95,14.5,302.0,375.53,301.48
2016,9,22,8,0,730.0,74.0,3.9,15.0,354.0,444.83,360.35
2016,9,22,8,15,759.5,77.5,3.7,15.0,403.5,506.7,412.05
2016,9,22,8,30,789.0,81.0,3.5,15.0,453.0,569.86,463.0
2016,9,22,8,45,814.0,82.5,3.35,15.5,499.5,628.93,508.32
2016,9,22,9,0,839.0,84.0,3.2,16.0,546.0,688.05,552.03
2016,9,22,9,15,854.0,86.5,3.1,16.0,586.5,733.74,584.84
2016,9,22,9,30,869.0,89.0,3.0,16.0,627.0,784.02,619.34
2016,9,22,9,45,884.0,89.0,2.9,16.5,662.5,829.85,648.78
2016,9,22,10,0,899.0,89.0,2.8,17.0,698.0,873.62,676.19
2016,9,22,10,15,906.5,90.0,2.75,17.0,726.0,909.53,699.32
2016,9,22,10,30,914.0,91.0,2.7,17.0,754.0,942.43,720.25
2016,9,22,10,45,918.0,92.5,2.65,17.5,774.5,969.41,735.64
2016,9,22,11,0,922.0,94.0,2.6,18.0,795.0,992.87,748.61
2016,9,22,11,15,925.0,94.5,2.65,18.0,807.5,1010.65,760.2
2016,9,22,11,30,928.0,95.0,2.7,18.0,820.0,1024.68,769.47
2016,9,22,11,45,731.0,186.5,2.75,18.0,760.0,956.62,723.79
2016,9,22,12,0,534.0,278.0,2.8,18.0,700.0,848.04,646.76
2016,9,22,12,15,542.0,270.5,2.8,18.0,697.5,847.62,647.77
2016,9,22,12,30,550.0,263.0,2.8,18.0,695.0,844.44,646.02
2016,9,22,12,45,731.0,181.5,2.85,18.5,746.5,940.66,714.59
2016,9,22,13,0,912.0,100.0,2.9,19.0,798.0,996.13,750.78
2016,9,22,13,15,907.0,99.5,2.95,18.5,779.0,974.49,738.15
2016,9,22,13,30,902.0,99.0,3.0,18.0,760.0,949.38,723.82
2016,9,22,13,45,891.5,98.5,3.05,18.0,732.5,916.02,702.38
2016,9,22,14,0,881.0,98.0,3.1,18.0,705.0,879.78,678.86
2016,9,22,14,15,870.0,96.5,3.2,18.0,671.5,839.43,652.51
2016,9,22,14,30,859.0,95.0,3.3,18.0,638.0,804.97,630.08
2016,9,22,14,45,841.5,93.5,3.4,18.0,598.0,754.39,595.57
2016,9,22,15,0,824.0,92.0,3.5,18.0,558.0,702.44,558.88
2016,9,22,15,15,803.0,89.5,3.6,17.5,513.5,646.03,517.7
2016,9,22,15,30,782.0,87.0,3.7,17.0,469.0,589.23,474.8
2016,9,22,15,45,750.5,84.0,3.85,17.0,420.0,525.92,424.58
2016,9,22,16,0,719.0,81.0,4.0,17.0,371.0,465.06,374.64
2016,9,22,16,15,678.0,76.0,4.05,16.5,320.0,398.51,319.13
2016,9,22,16,30,637.0,71.0,4.1,16.0,269.0,335.27,264.55
2016,9,22,16,45,577.0,64.0,4.2,16.0,218.0,267.44,204.88
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,206.01,150.06
2016,9,22,17,15,419.5,47.0,4.15,15.5,120.0,140.84,94.61
2016,9,22,17,30,322.0,37.0,4.0,15.0,73.0,87.63,50.84
2016,9,22,17,45,161.0,18.5,3.9,14.5,36.5,32.53,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,13.5,1.85,13.0,27.0,19.53,0.0
2016,9,23,6,30,308.0,27.0,1.9,13.0,54.0,68.85,33.52
2016,9,23,6,45,413.0,36.0,1.95,13.5,99.0,119.1,75.81
2016,9,23,7,0,518.0,45.0,2.0,14.0,144.0,182.48,129.12
2016,9,23,7,15,580.0,51.5,1.9,14.0,193.5,242.68,182.93
2016,9,23,7,30,642.0,58.0,1.8,14.0,243.0,309.72,242.12
2016,9,23,7,45,685.0,62.0,1.75,14.5,293.0,372.13,296.22
2016,9,23,8,0,728.0,66.0,1.7,15.0,343.0,438.38,351.47
2016,9,23,8,15,755.5,69.0,1.65,15.5,391.0,498.36,399.84
2016,9,23,8,30,783.0,72.0,1.6,16.0,439.0,559.44,447.13
2016,9,23,8,45,805.0,74.0,1.6,16.5,483.5,616.62,489.98
2016,9,23,9,0,827.0,76.0,1.6,17.0,528.0,667.8,527.17
2016,9,23,9,15,841.5,78.0,1.55,17.5,567.5,718.03,560.66
2016,9,23,9,30,856.0,80.0,1.5,18.0,607.0,766.8,591.73
2016,9,23,9,45,867.0,81.5,1.5,18.5,641.0,810.41,619.07
2016,9,23,10,0,878.0,83.0,1.5,19.0,675.0,851.75,644.45
2016,9,23,10,15,885.5,84.0,1.55,19.0,702.0,886.94,667.24
2016,9,23,10,30,893.0,85.0,1.6,19.0,729.0,919.19,688.06
2016,9,23,10,45,898.0,86.0,1.65,19.5,749.0,945.98,703.93
2016,9,23,11,0,903.0,87.0,1.7,20.0,769.0,969.4,717.62
2016,9,23,11,15,906.0,87.5,1.8,20.0,781.5,986.8,729.5
2016,9,23,11,30,909.0,88.0,1.9,20.0,794.0,1000.53,739.16
2016,9,23,11,45,909.0,88.5,2.0,20.0,798.5,1007.54,744.59
2016,9,23,12,0,909.0,89.0,2.1,20.0,803.0,1010.72,747.73
2016,9,23,12,15,908.0,89.0,2.25,20.0,799.5,1008.51,748.06
2016,9,23,12,30,907.0,89.0,2.4,20.0,796.0,1002.47,745.98
2016,9,23,12,45,902.0,89.5,2.55,20.0,784.5,989.29,739.2
2016,9,23,13,0,897.0,90.0,2.7,20.0,773.0,972.47,730.02
2016,9,23,13,15,892.0,89.5,2.8,19.5,754.0,951.02,718.62
2016,9,23,13,30,887.0,89.0,2.9,19.0,735.0,926.17,704.84
2016,9,23,13,45,879.0,88.0,3.05,19.0,709.0,894.82,685.47
2016,9,23,14,0,871.0,87.0,3.2,19.0,683.0,860.52,663.83
2016,9,23,14,15,860.5,85.5,3.25,19.0,650.5,820.86,637.52
2016,9,23,14,30,850.0,84.0,3.3,19.0,618.0,778.83,609.27
2016,9,23,14,45,837.5,81.5,3.4,19.0,579.5,732.09,577.44
2016,9,23,15,0,825.0,79.0,3.5,19.0,541.0,683.64,543.84
2016,9,23,15,15,805.5,76.5,3.5,18.5,497.5,634.53,507.56
2016,9,23,15,30,786.0,74.0,3.5,18.0,454.0,578.71,465.14
2016,9,23,15,45,757.5,71.0,3.55,18.0,406.5,517.1,416.13
2016,9,23,16,0,729.0,68.0,3.6,18.0,359.0,456.6,366.45
2016,9,23,16,15,690.5,64.0,3.6,17.5,309.0,391.99,312.5
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,330.63,259.44
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,264.48,201.01
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,204.12,146.88
2016,9,23,17,15,448.5,38.5,3.55,16.5,114.0,139.6,91.87
2016,9,23,17,30,354.0,30.0,3.5,16.0,68.0,86.7,47.91
2016,9,23,17,45,177.0,15.0,3.45,15.5,34.0,30.64,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.0,1.35,14.0,27.0,20.16,0.0
2016,9,24,6,30,349.0,24.0,1.4,14.0,54.0,72.54,33.51
2016,9,24,6,45,452.5,32.5,1.5,14.5,99.5,125.02,78.64
2016,9,24,7,0,556.0,41.0,1.6,15.0,145.0,190.11,133.57
2016,9,24,7,15,617.0,46.5,1.65,15.5,195.0,251.48,188.15
2016,9,24,7,30,678.0,52.0,1.7,16.0,245.0,319.38,247.63
2016,9,24,7,45,718.5,56.0,1.75,16.5,296.0,382.98,302.59
2016,9,24,8,0,759.0,60.0,1.8,17.0,347.0,449.87,358.28
2016,9,24,8,15,787.0,62.5,1.9,17.5,395.5,511.17,407.96
2016,9,24,8,30,815.0,65.0,2.0,18.0,444.0,569.32,453.67
2016,9,24,8,45,836.0,67.5,2.1,18.5,489.5,627.2,497.6
2016,9,24,9,0,857.0,70.0,2.2,19.0,535.0,684.77,539.94
2016,9,24,9,15,872.0,71.5,2.2,19.5,575.5,736.1,574.19
2016,9,24,9,30,887.0,73.0,2.2,20.0,616.0,785.93,606.61
2016,9,24,9,45,901.0,73.0,2.2,20.5,651.5,831.43,635.41
2016,9,24,10,0,915.0,73.0,2.2,21.0,687.0,874.77,662.29
2016,9,24,10,15,922.5,74.0,2.15,21.0,715.0,911.03,684.84
2016,9,24,10,30,930.0,75.0,2.1,21.0,743.0,944.22,705.19
2016,9,24,10,45,936.0,75.5,2.1,21.5,763.5,972.19,721.12
2016,9,24,11,0,942.0,76.0,2.1,22.0,784.0,996.66,734.75
2016,9,24,11,15,945.0,76.5,2.05,22.0,797.0,1014.58,744.97
2016,9,24,11,30,948.0,77.0,2.0,22.0,810.0,1028.67,752.82
2016,9,24,11,45,949.0,77.0,1.95,22.5,815.0,1036.3,755.19
2016,9,24,12,0,950.0,77.0,1.9,23.0,820.0,1039.93,755.18
2016,9,24,12,15,949.5,77.0,1.9,23.0,816.5,1038.07,754.01
2016,9,24,12,30,949.0,77.0,1.9,23.0,813.0,1032.21,750.5
2016,9,24,12,45,938.0,81.5,1.95,23.0,800.0,1017.22,741.99
2016,9,24,13,0,927.0,86.0,2.0,23.0,787.0,998.53,731.26
2016,9,24,13,15,922.0,85.0,2.05,23.0,767.5,975.89,718.02
2016,9,24,13,30,917.0,84.0,2.1,23.0,748.0,949.74,702.48
2016,9,24,13,45,908.5,83.5,2.15,23.0,721.5,917.62,682.94
2016,9,24,14,0,900.0,83.0,2.2,23.0,695.0,882.5,661.26
2016,9,24,14,15,889.5,81.5,2.2,22.5,661.5,841.78,636.38
2016,9,24,14,30,879.0,80.0,2.2,22.0,628.0,798.61,609.47
2016,9,24,14,45,864.0,78.5,2.25,22.0,588.0,749.83,577.41
2016,9,24,15,0,849.0,77.0,2.3,22.0,548.0,699.48,543.68
2016,9,24,15,15,829.0,74.5,2.3,21.5,503.5,648.84,507.8
2016,9,24,15,30,809.0,72.0,2.3,21.0,459.0,591.52,465.64
2016,9,24,15,45,780.5,69.5,2.35,21.0,410.5,529.22,417.59
2016,9,24,16,0,752.0,67.0,2.4,21.0,362.0,467.96,368.65
2016,9,24,16,15,713.0,62.5,2.35,20.5,311.5,401.26,314.25
2016,9,24,16,30,674.0,58.0,2.3,20.0,261.0,337.58,260.37
2016,9,24,16,45,610.0,53.0,2.3,19.5,210.0,268.75,201.38
2016,9,24,17,0,546.0,48.0,2.3,19.0,159.0,206.46,146.98
2016,9,24,17,15,447.5,39.0,2.25,18.5,112.5,140.33,91.39
2016,9,24,17,30,349.0,30.0,2.2,18.0,66.0,86.35,46.54
2016,9,24,17,45,174.5,15.0,2.2,17.5,33.0,30.41,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,155.5,12.5,1.7,16.5,25.5,19.93,0.0
2016,9,25,6,30,311.0,25.0,1.8,17.0,51.0,69.74,31.31
2016,9,25,6,45,427.5,34.5,1.9,17.5,97.5,124.03,77.91
2016,9,25,7,0,544.0,44.0,2.0,18.0,144.0,192.39,134.57
2016,9,25,7,15,608.0,50.0,2.05,18.0,195.0,254.67,189.69
2016,9,25,7,30,672.0,56.0,2.1,18.0,246.0,323.64,250.04
2016,9,25,7,45,717.0,60.0,2.15,18.5,298.0,389.12,306.18
2016,9,25,8,0,762.0,64.0,2.2,19.0,350.0,458.35,363.42
2016,9,25,8,15,790.5,67.0,2.2,19.5,399.0,520.8,413.39
2016,9,25,8,30,819.0,70.0,2.2,20.0,448.0,584.38,462.33
2016,9,25,8,45,840.5,72.5,2.25,21.0,494.0,638.4,501.88
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,696.55,542.88
2016,9,25,9,15,876.5,77.0,2.25,22.5,580.5,748.29,576.63
2016,9,25,9,30,891.0,79.0,2.2,23.0,621.0,798.46,608.41
2016,9,25,9,45,909.5,77.0,2.2,23.5,657.5,845.58,637.83
2016,9,25,10,0,928.0,75.0,2.2,24.0,694.0,890.79,665.46
2016,9,25,10,15,935.0,76.0,2.15,24.5,721.5,926.94,686.19
2016,9,25,10,30,942.0,77.0,2.1,25.0,749.0,959.96,704.64
2016,9,25,10,45,945.0,78.5,2.1,25.5,769.0,986.44,719.24
2016,9,25,11,0,948.0,80.0,2.1,26.0,789.0,1009.27,731.51
2016,9,25,11,15,951.0,80.5,2.0,26.5,801.5,1027.21,739.44
2016,9,25,11,30,954.0,81.0,1.9,27.0,814.0,1041.28,744.93
2016,9,25,11,45,951.5,82.5,1.85,27.5,817.5,1047.08,745.99
2016,9,25,12,0,949.0,84.0,1.8,28.0,821.0,1048.84,744.75
2016,9,25,12,15,948.0,84.0,1.7,28.0,817.5,1046.39,741.82
2016,9,25,12,30,947.0,84.0,1.6,28.0,814.0,1039.95,736.57
2016,9,25,12,45,942.0,84.5,1.5,28.5,801.5,1026.2,725.52
2016,9,25,13,0,937.0,85.0,1.4,29.0,789.0,1008.65,712.35
2016,9,25,13,15,931.5,84.0,1.25,29.0,769.5,985.26,696.33
2016,9,25,13,30,926.0,83.0,1.1,29.0,750.0,958.34,678.22
2016,9,25,13,45,913.5,84.5,1.0,29.0,721.5,924.55,656.73
2016,9,25,14,0,901.0,86.0,0.9,29.0,693.0,887.93,633.51
2016,9,25,14,15,890.0,84.0,0.8,28.5,659.5,846.12,608.16
2016,9,25,14,30,879.0,82.0,0.7,28.0,626.0,801.9,581.04
2016,9,25,14,45,856.0,83.0,0.6,28.0,584.0,749.73,547.32
2016,9,25,15,0,833.0,84.0,0.5,28.0,542.0,703.1,516.81
2016,9,25,15,15,812.5,81.0,0.55,27.5,497.5,645.97,479.95
2016,9,25,15,30,792.0,78.0,0.6,27.0,453.0,588.42,441.3
2016,9,25,15,45,754.0,76.5,0.65,27.0,402.5,522.48,394.07
2016,9,25,16,0,716.0,75.0,0.7,27.0,352.0,458.52,346.43
2016,9,25,16,15,674.5,69.5,0.8,26.0,301.5,392.34,296.66
2016,9,25,16,30,633.0,64.0,0.9,25.0,251.0,328.61,246.25
2016,9,25,16,45,564.0,58.0,1.05,24.0,200.5,258.99,189.77
2016,9,25,17,0,495.0,52.0,1.2,23.0,150.0,196.85,137.88
2016,9,25,17,15,395.5,41.0,1.3,22.0,104.5,131.67,84.8
2016,9,25,17,30,296.0,30.0,1.4,21.0,59.0,78.93,41.36
2016,9,25,17,45,148.0,15.0,1.5,20.5,29.5,28.14,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,109.5,13.5,0.45,17.0,22.0,18.12,0.0
2016,9,26,6,30,219.0,27.0,0.4,17.0,44.0,60.27,26.85
2016,9,26,6,45,324.0,40.0,0.35,17.5,87.0,110.47,70.88
2016,9,26,7,0,429.0,53.0,0.3,18.0,130.0,173.1,121.96
2016,9,26,7,15,497.5,62.0,0.3,18.5,179.5,233.29,172.96
2016,9,26,7,30,566.0,71.0,0.3,19.0,229.0,301.2,229.47
2016,9,26,7,45,613.0,77.5,0.3,19.5,279.0,364.5,281.21
2016,9,26,8,0,660.0,84.0,0.3,20.0,329.0,432.05,334.28
2016,9,26,8,15,693.0,89.0,0.25,20.5,378.0,494.16,380.87
2016,9,26,8,30,726.0,94.0,0.2,21.0,427.0,558.14,426.79
2016,9,26,8,45,750.5,97.5,0.2,21.5,472.0,616.41,467.32
2016,9,26,9,0,775.0,101.0,0.2,22.0,517.0,672.32,504.86
2016,9,26,9,15,793.0,104.0,0.3,22.5,557.5,725.03,540.14
2016,9,26,9,30,811.0,107.0,0.4,23.0,598.0,776.64,572.93
2016,9,26,9,45,825.0,109.0,0.55,23.5,633.0,822.48,602.42
2016,9,26,10,0,839.0,111.0,0.7,24.0,668.0,866.31,630.45
2016,9,26,10,15,848.5,113.0,0.75,24.5,696.0,903.86,652.46
2016,9,26,10,30,858.0,115.0,0.8,25.0,724.0,938.64,672.6
2016,9,26,10,45,865.5,115.5,0.9,25.5,745.0,966.9,689.55
2016,9,26,11,0,873.0,116.0,1.0,26.0,766.0,978.72,696.37
2016,9,26,11,15,877.0,117.0,1.1,26.0,778.5,996.97,708.84
2016,9,26,11,30,881.0,118.0,1.2,26.0,791.0,1011.66,719.11
2016,9,26,11,45,884.5,117.0,1.3,26.0,796.5,1020.12,725.67
2016,9,26,12,0,888.0,116.0,1.4,26.0,802.0,1024.86,730.09
2016,9,26,12,15,887.0,116.0,1.5,26.0,798.5,1022.42,730.18
2016,9,26,12,30,886.0,116.0,1.6,26.0,795.0,1016.22,728.07
2016,9,26,12,45,908.5,103.5,1.75,26.5,790.5,1016.01,729.09
2016,9,26,13,0,931.0,91.0,1.9,27.0,786.0,1011.12,727.08
2016,9,26,13,15,925.5,90.0,1.95,26.5,766.5,987.75,714.98
2016,9,26,13,30,920.0,89.0,2.0,26.0,747.0,960.88,700.73
2016,9,26,13,45,914.5,87.0,2.1,26.0,720.5,929.53,682.63
2016,9,26,14,0,909.0,85.0,2.2,26.0,694.0,894.99,662.21
2016,9,26,14,15,898.5,83.5,2.2,25.5,660.0,853.8,637.44
2016,9,26,14,30,888.0,82.0,2.2,25.0,626.0,810.14,610.66
2016,9,26,14,45,876.0,79.0,2.25,25.0,586.5,761.45,579.16
2016,9,26,15,0,864.0,76.0,2.3,25.0,547.0,710.92,545.82
2016,9,26,15,15,844.0,73.5,2.25,24.5,502.0,654.03,506.05
2016,9,26,15,30,824.0,71.0,2.2,24.0,457.0,601.33,467.48
2016,9,26,15,45,799.0,67.5,2.15,24.0,408.5,539.02,419.72
2016,9,26,16,0,774.0,64.0,2.1,24.0,360.0,477.4,370.92
2016,9,26,16,15,734.5,59.5,1.9,23.5,308.5,409.16,315.73
2016,9,26,16,30,695.0,55.0,1.7,23.0,257.0,343.98,261.13
2016,9,26,16,45,637.5,49.0,1.55,22.5,206.0,274.7,202.25
2016,9,26,17,0,580.0,43.0,1.4,22.0,155.0,211.42,147.35
2016,9,26,17,15,480.0,34.5,1.35,21.5,108.0,143.84,91.11
2016,9,26,17,30,380.0,26.0,1.3,21.0,61.0,88.19,43.3
2016,9,26,17,45,190.0,13.0,1.3,20.5,30.5,25.93,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,0.25,17.0,23.0,19.74,0.0
2016,9,27,6,30,286.0,24.0,0.2,17.0,46.0,67.54,27.62
2016,9,27,6,45,392.0,34.5,0.2,17.5,90.0,120.55,76.05
2016,9,27,7,0,498.0,45.0,0.2,18.0,134.0,185.64,129.64
2016,9,27,7,15,309.5,76.5,0.2,18.0,138.0,184.39,138.63
2016,9,27,7,30,121.0,108.0,0.2,18.0,142.0,147.74,115.12
2016,9,27,7,45,132.0,129.0,0.2,18.5,172.0,180.02,142.15
2016,9,27,8,0,143.0,150.0,0.2,19.0,202.0,213.58,169.11
2016,9,27,8,15,129.0,171.5,0.2,19.5,223.5,234.96,185.6
2016,9,27,8,30,115.0,193.0,0.2,20.0,245.0,254.8,200.32
2016,9,27,8,45,138.5,214.0,0.25,20.5,283.5,297.33,232.71
2016,9,27,9,0,162.0,235.0,0.3,21.0,322.0,342.03,265.91
2016,9,27,9,15,171.0,254.0,0.35,21.5,352.0,375.7,290.01
2016,9,27,9,30,180.0,273.0,0.4,22.0,382.0,409.81,314.11
2016,9,27,9,45,194.5,289.0,0.5,22.5,412.5,445.64,339.58
2016,9,27,10,0,209.0,305.0,0.6,23.0,443.0,482.0,365.08
2016,9,27,10,15,191.5,320.0,0.65,23.0,450.5,488.97,369.04
2016,9,27,10,30,174.0,335.0,0.7,23.0,458.0,494.3,372.09
2016,9,27,10,45,190.5,344.0,0.8,23.5,482.5,523.9,392.94
2016,9,27,11,0,207.0,353.0,0.9,24.0,507.0,553.44,413.34
2016,9,27,11,15,210.5,357.0,0.95,24.0,515.5,564.59,421.03
2016,9,27,11,30,214.0,361.0,1.0,24.0,524.0,574.9,428.34
2016,9,27,11,45,181.0,367.0,1.1,24.0,505.5,550.03,410.5
2016,9,27,12,0,148.0,373.0,1.2,24.0,487.0,524.01,391.94
2016,9,27,12,15,172.0,370.5,1.3,24.0,502.5,544.98,408.31
2016,9,27,12,30,196.0,368.0,1.4,24.0,518.0,564.95,423.58
2016,9,27,12,45,180.5,363.0,1.5,24.0,499.5,542.15,407.67
2016,9,27,13,0,165.0,358.0,1.6,24.0,481.0,518.92,391.63
2016,9,27,13,15,168.0,346.5,1.65,24.0,468.5,506.1,383.35
2016,9,27,13,30,171.0,335.0,1.7,24.0,456.0,492.5,374.4
2016,9,27,13,45,150.5,322.5,1.75,24.0,426.0,455.91,348.02
2016,9,27,14,0,130.0,310.0,1.8,24.0,396.0,419.98,321.95
2016,9,27,14,15,134.5,293.5,1.85,23.5,379.0,401.68,310.03
2016,9,27,14,30,139.0,277.0,1.9,23.0,362.0,382.74,297.33
2016,9,27,14,45,143.5,258.0,2.0,23.0,341.0,360.55,281.51
2016,9,27,15,0,148.0,239.0,2.1,23.0,320.0,337.73,264.95
2016,9,27,15,15,119.0,217.0,2.15,22.5,278.5,288.82,227.68
2016,9,27,15,30,90.0,195.0,2.2,22.0,237.0,230.37,182.27
2016,9,27,15,45,86.0,174.5,2.25,22.0,211.0,204.12,161.65
2016,9,27,16,0,82.0,154.0,2.3,22.0,185.0,178.35,140.94
2016,9,27,16,15,373.5,105.0,2.25,21.5,215.5,286.55,226.43
2016,9,27,16,30,665.0,56.0,2.2,21.0,246.0,333.69,256.91
2016,9,27,16,45,602.0,50.0,2.2,20.5,195.5,264.82,197.44
2016,9,27,17,0,539.0,44.0,2.2,20.0,145.0,202.26,142.8
2016,9,27,17,15,435.5,35.0,2.15,19.5,99.5,135.45,86.76
2016,9,27,17,30,332.0,26.0,2.1,19.0,54.0,80.99,38.29
2016,9,27,17,45,166.0,13.0,2.05,18.5,27.0,24.08,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,12.5,1.75,14.0,21.0,18.75,0.0
2016,9,28,6,30,236.0,25.0,1.8,14.0,42.0,62.33,24.31
2016,9,28,6,45,350.5,36.0,1.9,14.5,85.0,115.18,74.46
2016,9,28,7,0,465.0,47.0,2.0,15.0,128.0,180.76,129.62
2016,9,28,7,15,535.0,54.5,1.9,15.0,177.5,242.4,184.22
2016,9,28,7,30,605.0,62.0,1.8,15.0,227.0,311.86,244.93
2016,9,28,7,45,302.5,80.5,1.75,15.5,163.0,227.39,182.95
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,78.16,60.51
2016,9,28,8,15,0.0,117.0,1.65,16.0,117.0,93.1,73.06
2016,9,28,8,30,0.0,135.0,1.6,16.0,135.0,108.17,85.35
2016,9,28,8,45,1.5,150.5,1.6,16.5,151.5,122.16,96.46
2016,9,28,9,0,3.0,166.0,1.6,17.0,168.0,136.4,107.65
2016,9,28,9,15,7.0,184.5,1.65,17.0,189.0,155.46,122.94
2016,9,28,9,30,11.0,203.0,1.7,17.0,210.0,175.01,138.51
2016,9,28,9,45,13.0,215.5,1.75,17.5,224.0,187.87,148.27
2016,9,28,10,0,15.0,228.0,1.8,18.0,238.0,200.94,158.15
2016,9,28,10,15,17.5,242.5,1.85,18.0,255.0,216.47,170.25
2016,9,28,10,30,20.0,257.0,1.9,18.0,272.0,232.22,182.46
2016,9,28,10,45,16.0,248.0,2.0,18.0,260.0,220.29,172.76
2016,9,28,11,0,12.0,239.0,2.1,18.0,248.0,208.33,163.12
2016,9,28,11,15,14.0,250.0,2.2,18.0,261.0,220.33,172.6
2016,9,28,11,30,16.0,261.0,2.3,18.0,274.0,232.41,182.09
2016,9,28,11,45,15.5,260.5,2.4,18.0,273.0,231.5,181.32
2016,9,28,12,0,15.0,260.0,2.5,18.0,272.0,230.55,180.59
2016,9,28,12,15,23.0,281.0,2.55,18.0,299.0,257.93,202.38
2016,9,28,12,30,31.0,302.0,2.6,18.0,326.0,309.0,242.3
2016,9,28,12,45,36.0,305.5,2.7,18.0,333.0,317.3,248.93
2016,9,28,13,0,41.0,309.0,2.8,18.0,340.0,325.4,255.6
2016,9,28,13,15,28.5,277.5,2.85,18.0,298.5,280.36,220.49
2016,9,28,13,30,16.0,246.0,2.9,18.0,257.0,218.43,171.79
2016,9,28,13,45,16.0,239.5,3.0,18.0,250.0,212.42,167.45
2016,9,28,14,0,16.0,233.0,3.1,18.0,243.0,206.44,163.0
2016,9,28,14,15,12.5,215.0,3.1,17.5,223.0,187.04,147.95
2016,9,28,14,30,9.0,197.0,3.1,17.0,203.0,168.02,133.1
2016,9,28,14,45,4.5,177.0,3.15,17.0,180.0,146.86,116.09
2016,9,28,15,0,0.0,157.0,3.2,17.0,157.0,126.25,99.42
2016,9,28,15,15,0.0,130.5,3.25,16.5,130.5,103.6,81.2
2016,9,28,15,30,0.0,104.0,3.3,16.0,104.0,81.36,63.05
2016,9,28,15,45,0.0,88.0,3.35,16.0,88.0,68.26,52.25
2016,9,28,16,0,0.0,72.0,3.4,16.0,72.0,55.31,41.43
2016,9,28,16,15,0.0,61.0,3.35,15.5,61.0,46.74,34.3
2016,9,28,16,30,0.0,50.0,3.3,15.0,50.0,38.25,27.11
2016,9,28,16,45,228.5,50.5,3.3,15.0,92.0,135.56,104.32
2016,9,28,17,0,457.0,51.0,3.3,15.0,134.0,186.91,135.97
2016,9,28,17,15,344.0,40.0,3.25,14.5,90.5,121.03,80.1
2016,9,28,17,30,231.0,29.0,3.2,14.0,47.0,67.17,30.58
2016,9,28,17,45,115.5,14.5,3.15,14.0,23.5,21.15,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,83.5,13.5,2.5,13.0,19.5,17.22,0.0
2016,9,29,6,30,167.0,27.0,2.6,13.0,39.0,53.91,19.26
2016,9,29,6,45,284.0,40.0,2.75,13.0,80.5,104.65,68.85
2016,9,29,7,0,401.0,53.0,2.9,13.0,122.0,170.73,124.67
2016,9,29,7,15,200.5,55.5,2.85,13.0,90.0,130.48,100.87
2016,9,29,7,30,0.0,58.0,2.8,13.0,58.0,44.57,32.71
2016,9,29,7,45,0.0,71.5,2.8,13.5,71.5,55.37,41.99
2016,9,29,8,0,0.0,85.0,2.8,14.0,85.0,66.25,51.13
2016,9,29,8,15,0.0,91.0,2.8,14.0,91.0,70.86,54.91
2016,9,29,8,30,0.0,97.0,2.8,14.0,97.0,75.55,58.71
2016,9,29,8,45,0.0,107.0,2.8,14.5,107.0,83.65,65.22
2016,9,29,9,0,0.0,117.0,2.8,15.0,117.0,91.81,71.7
2016,9,29,9,15,0.0,137.5,2.8,15.0,137.5,109.01,85.76
2016,9,29,9,30,0.0,158.0,2.8,15.0,158.0,126.43,99.89
2016,9,29,9,45,2.5,177.0,2.8,15.5,179.0,144.84,114.6
2016,9,29,10,0,5.0,196.0,2.8,16.0,200.0,163.62,129.45
2016,9,29,10,15,8.0,212.0,2.8,16.0,218.0,180.48,142.92
2016,9,29,10,30,11.0,228.0,2.8,16.0,236.0,197.63,156.57
2016,9,29,10,45,18.0,254.0,2.85,16.5,267.5,228.03,180.54
2016,9,29,11,0,25.0,280.0,2.9,17.0,299.0,259.06,204.71
2016,9,29,11,15,26.0,286.5,2.95,17.0,306.5,266.27,210.2
2016,9,29,11,30,27.0,293.0,3.0,17.0,314.0,296.35,233.62
2016,9,29,11,45,27.5,294.0,3.05,17.0,315.5,298.03,234.82
2016,9,29,12,0,28.0,295.0,3.1,17.0,317.0,299.62,236.09
2016,9,29,12,15,28.0,293.5,3.15,17.0,315.0,298.04,234.91
2016,9,29,12,30,28.0,292.0,3.2,17.0,313.0,296.35,233.71
2016,9,29,12,45,28.0,287.5,3.25,17.0,308.5,291.49,230.07
2016,9,29,13,0,28.0,283.0,3.3,17.0,304.0,286.55,226.42
2016,9,29,13,15,75.0,305.0,3.3,17.0,358.5,353.81,280.86
2016,9,29,13,30,122.0,327.0,3.3,17.0,413.0,440.78,349.15
