Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,121.5,314.5,3.35,17.0,397.0,423.46,336.04
2016,9,29,14,0,121.0,302.0,3.4,17.0,381.0,405.78,323.05
2016,9,29,14,15,120.5,286.0,3.45,16.5,361.5,384.1,307.49
2016,9,29,14,30,120.0,270.0,3.5,16.0,342.0,362.18,291.56
2016,9,29,14,45,118.5,252.0,3.55,16.0,319.0,337.22,272.47
2016,9,29,15,0,117.0,234.0,3.6,16.0,296.0,312.21,253.12
2016,9,29,15,15,59.5,191.0,3.65,16.0,222.5,210.41,170.36
2016,9,29,15,30,2.0,148.0,3.7,16.0,149.0,121.21,96.24
2016,9,29,15,45,1.0,131.5,3.75,16.0,132.0,106.69,84.49
2016,9,29,16,0,0.0,115.0,3.8,16.0,115.0,92.4,72.7
2016,9,29,16,15,0.0,97.5,3.75,15.5,97.5,77.89,60.69
2016,9,29,16,30,0.0,80.0,3.7,15.0,80.0,63.48,48.55
2016,9,29,16,45,0.0,62.5,3.7,15.0,62.5,49.18,36.19
2016,9,29,17,0,0.0,45.0,3.7,15.0,45.0,34.95,23.78
2016,9,29,17,15,0.0,30.0,3.55,14.5,30.0,22.96,13.17
2016,9,29,17,30,0.0,15.0,3.4,14.0,15.0,11.42,1.11
2016,9,29,17,45,0.0,7.5,3.3,14.0,7.5,5.9,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,6,15,101.0,12.0,3.35,13.0,19.0,17.78,0.0
2016,9,30,6,30,202.0,24.0,3.5,13.0,38.0,57.91,17.47
2016,9,30,6,45,319.0,36.0,3.65,13.0,79.5,111.55,72.92
2016,9,30,7,0,436.0,48.0,3.8,13.0,121.0,177.48,129.34
2016,9,30,7,15,508.0,56.0,3.85,13.0,169.5,239.0,184.67
2016,9,30,7,30,580.0,64.0,3.9,13.0,218.0,308.58,246.76
2016,9,30,7,45,629.0,69.0,4.0,13.5,267.5,372.33,302.98
2016,9,30,8,0,678.0,74.0,4.1,14.0,317.0,440.46,361.2
2016,9,30,8,15,711.0,78.0,4.1,14.0,365.0,502.45,413.41
2016,9,30,8,30,744.0,82.0,4.1,14.0,413.0,564.61,464.31
2016,9,30,8,45,769.5,84.5,4.2,14.5,458.0,623.06,510.25
2016,9,30,9,0,795.0,87.0,4.3,15.0,503.0,681.68,555.13
2016,9,30,9,15,812.0,89.5,4.3,15.0,542.5,733.7,593.18
2016,9,30,9,30,829.0,92.0,4.3,15.0,582.0,784.49,629.41
2016,9,30,9,45,844.0,93.0,4.3,15.5,616.5,830.37,660.3
2016,9,30,10,0,859.0,94.0,4.3,16.0,651.0,864.43,682.2
2016,9,30,10,15,868.5,95.5,4.25,16.0,678.5,900.99,706.84
2016,9,30,10,30,878.0,97.0,4.2,16.0,706.0,934.77,729.38
2016,9,30,10,45,883.5,98.0,4.2,16.0,726.0,961.22,746.94
2016,9,30,11,0,889.0,99.0,4.2,16.0,746.0,984.34,762.24
2016,9,30,11,15,893.0,99.5,4.25,16.0,758.5,1001.98,774.11
2016,9,30,11,30,897.0,100.0,4.3,16.0,771.0,1016.01,783.63
2016,9,30,11,45,900.0,99.5,4.35,16.0,776.0,1024.24,789.38
2016,9,30,12,0,903.0,99.0,4.4,16.0,781.0,1028.71,792.82
2016,9,30,12,15,902.0,99.0,4.4,16.0,777.0,1025.9,790.92
2016,9,30,12,30,901.0,99.0,4.4,16.0,773.0,1019.3,786.61
2016,9,30,12,45,898.5,98.0,4.45,16.0,761.5,1006.35,778.54
2016,9,30,13,0,896.0,97.0,4.5,16.0,750.0,989.73,768.04
2016,9,30,13,15,890.5,96.0,4.5,16.0,730.5,966.67,752.66
2016,9,30,13,30,885.0,95.0,4.5,16.0,711.0,940.25,734.99
2016,9,30,13,45,879.0,93.0,4.55,16.0,684.5,909.06,714.31
2016,9,30,14,0,873.0,91.0,4.6,16.0,658.0,874.86,691.36
2016,9,30,14,15,861.5,89.0,4.55,16.0,624.5,833.19,662.14
2016,9,30,14,30,850.0,87.0,4.5,16.0,591.0,789.27,631.1
2016,9,30,14,45,835.5,84.5,4.5,16.0,552.0,747.92,601.99
2016,9,30,15,0,821.0,82.0,4.5,16.0,513.0,696.85,565.15
2016,9,30,15,15,799.0,79.0,4.45,16.0,468.5,638.98,520.31
2016,9,30,15,30,777.0,76.0,4.4,16.0,424.0,580.9,474.18
2016,9,30,15,45,746.0,72.5,4.35,16.0,375.5,517.31,422.41
2016,9,30,16,0,715.0,69.0,4.3,16.0,327.0,455.14,370.26
2016,9,30,16,15,670.0,64.0,4.2,15.5,277.0,387.94,313.09
2016,9,30,16,30,625.0,59.0,4.1,15.0,227.0,323.51,256.52
2016,9,30,16,45,552.0,52.5,4.05,15.0,177.5,252.38,193.37
2016,9,30,17,0,479.0,46.0,4.0,15.0,128.0,189.28,136.79
2016,9,30,17,15,363.0,35.0,3.85,14.5,84.5,121.45,78.84
2016,9,30,17,30,247.0,24.0,3.7,14.0,41.0,65.65,20.41
2016,9,30,17,45,123.5,12.0,3.55,14.0,20.5,20.09,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,107.5,11.5,2.05,13.0,18.5,18.29,0.0
2016,10,1,6,30,215.0,23.0,2.1,13.0,37.0,59.56,14.13
2016,10,1,6,45,339.0,34.5,2.2,13.5,79.5,115.83,75.15
2016,10,1,7,0,463.0,46.0,2.3,14.0,122.0,184.78,133.77
2016,10,1,7,15,537.0,53.0,2.35,14.0,171.5,247.77,190.06
2016,10,1,7,30,611.0,60.0,2.4,14.0,221.0,318.97,252.94
2016,10,1,7,45,659.5,65.5,2.45,14.5,271.5,384.8,310.12
2016,10,1,8,0,708.0,71.0,2.5,15.0,322.0,453.57,367.86
2016,10,1,8,15,740.5,75.0,2.4,15.0,371.0,516.88,419.75
2016,10,1,8,30,773.0,79.0,2.3,15.0,420.0,581.79,471.01
2016,10,1,8,45,797.0,81.5,2.25,15.5,465.0,640.61,515.19
2016,10,1,9,0,821.0,84.0,2.2,16.0,510.0,699.41,557.8
2016,10,1,9,15,838.0,86.5,2.15,16.0,550.0,752.5,594.29
2016,10,1,9,30,855.0,89.0,2.1,16.0,590.0,804.3,629.11
2016,10,1,9,45,872.5,88.5,2.1,16.5,625.5,842.46,652.97
2016,10,1,10,0,890.0,88.0,2.1,17.0,661.0,887.05,681.07
2016,10,1,10,15,899.0,89.0,2.1,17.0,689.0,923.48,704.43
2016,10,1,10,30,908.0,90.0,2.1,17.0,717.0,956.98,725.75
2016,10,1,10,45,913.5,91.0,2.1,17.5,737.0,984.04,741.28
2016,10,1,11,0,919.0,92.0,2.1,18.0,757.0,1007.65,754.54
2016,10,1,11,15,922.5,92.5,2.2,18.0,769.5,1025.16,766.49
2016,10,1,11,30,926.0,93.0,2.3,18.0,782.0,1038.93,776.17
2016,10,1,11,45,926.5,93.5,2.4,18.0,786.0,1045.87,781.52
2016,10,1,12,0,927.0,94.0,2.5,18.0,790.0,1048.91,784.52
2016,10,1,12,15,926.5,94.0,2.6,18.0,786.0,1046.48,784.07
2016,10,1,12,30,926.0,94.0,2.7,18.0,782.0,1040.15,781.19
2016,10,1,12,45,923.0,93.0,2.85,18.0,770.0,1026.35,773.96
2016,10,1,13,0,920.0,92.0,3.0,18.0,758.0,1008.81,764.24
2016,10,1,13,15,915.0,91.5,3.05,18.0,738.5,986.26,750.28
2016,10,1,13,30,910.0,91.0,3.1,18.0,719.0,960.24,733.98
2016,10,1,13,45,901.5,89.5,3.2,18.0,691.5,926.62,712.77
2016,10,1,14,0,893.0,88.0,3.3,18.0,664.0,890.03,689.32
2016,10,1,14,15,881.5,86.5,3.35,18.0,630.0,848.18,661.57
2016,10,1,14,30,870.0,85.0,3.4,18.0,596.0,804.02,631.86
2016,10,1,14,45,854.0,82.5,3.5,18.0,556.0,760.62,602.56
2016,10,1,15,0,838.0,80.0,3.6,18.0,516.0,707.63,565.62
2016,10,1,15,15,815.5,77.5,3.65,17.5,470.5,649.15,522.76
2016,10,1,15,30,793.0,75.0,3.7,17.0,425.0,590.47,478.09
2016,10,1,15,45,761.5,71.0,3.75,17.0,376.0,525.19,425.85
2016,10,1,16,0,730.0,67.0,3.8,17.0,327.0,461.38,373.07
2016,10,1,16,15,684.0,62.0,3.75,16.5,276.5,391.77,314.45
2016,10,1,16,30,638.0,57.0,3.7,16.0,226.0,327.22,258.07
2016,10,1,16,45,565.5,50.5,3.7,16.0,176.0,255.49,194.61
2016,10,1,17,0,493.0,44.0,3.7,16.0,126.0,191.74,137.55
2016,10,1,17,15,368.5,33.5,3.6,15.5,82.0,121.69,77.87
2016,10,1,17,30,244.0,23.0,3.5,15.0,38.0,64.0,12.39
2016,10,1,17,45,122.0,11.5,3.45,15.0,19.0,19.69,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,18.09,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,58.69,9.12
2016,10,2,6,45,329.5,33.0,2.65,13.5,76.0,113.87,73.68
2016,10,2,7,0,448.0,44.0,2.8,14.0,117.0,180.55,130.96
2016,10,2,7,15,521.0,51.5,2.9,14.0,165.0,242.88,186.86
2016,10,2,7,30,594.0,59.0,3.0,14.0,213.0,313.37,249.43
2016,10,2,7,45,375.5,100.0,3.15,14.5,205.0,286.27,232.87
2016,10,2,8,0,157.0,141.0,3.3,15.0,197.0,216.83,177.34
2016,10,2,8,15,231.0,155.0,3.35,15.0,250.0,292.94,241.05
2016,10,2,8,30,305.0,169.0,3.4,15.0,303.0,366.22,301.32
2016,10,2,8,45,287.5,192.0,3.45,15.5,328.5,394.43,322.83
2016,10,2,9,0,270.0,215.0,3.5,16.0,354.0,420.37,342.05
2016,10,2,9,15,542.0,154.5,3.5,16.0,461.5,595.97,483.07
2016,10,2,9,30,814.0,94.0,3.5,16.0,569.0,779.38,621.11
2016,10,2,9,45,574.0,183.0,3.55,16.0,527.0,699.29,557.85
2016,10,2,10,0,334.0,272.0,3.6,16.0,485.0,583.21,465.25
2016,10,2,10,15,599.5,185.5,3.6,16.0,589.0,775.07,614.26
2016,10,2,10,30,865.0,99.0,3.6,16.0,693.0,929.05,723.25
2016,10,2,10,45,872.5,100.0,3.65,16.5,713.5,956.98,739.65
2016,10,2,11,0,880.0,101.0,3.7,17.0,734.0,981.7,754.81
2016,10,2,11,15,885.5,101.5,3.7,17.0,747.5,1000.55,767.05
2016,10,2,11,30,891.0,102.0,3.7,17.0,761.0,1015.85,777.01
2016,10,2,11,45,897.5,100.5,3.75,17.0,767.0,1026.3,784.16
2016,10,2,12,0,904.0,99.0,3.8,17.0,773.0,1033.01,788.95
2016,10,2,12,15,904.0,99.0,3.85,17.0,770.0,1031.05,787.99
2016,10,2,12,30,904.0,99.0,3.9,17.0,767.0,1025.28,784.66
2016,10,2,12,45,899.5,99.5,3.95,17.0,755.0,1011.83,776.21
2016,10,2,13,0,895.0,100.0,4.0,17.0,743.0,994.76,765.43
2016,10,2,13,15,889.0,99.0,4.05,17.0,723.0,971.09,750.14
2016,10,2,13,30,883.0,98.0,4.1,17.0,703.0,944.09,732.58
2016,10,2,13,45,873.5,96.5,4.2,17.0,675.5,910.2,710.37
2016,10,2,14,0,864.0,95.0,4.3,17.0,648.0,873.52,686.0
2016,10,2,14,15,851.0,93.5,4.3,16.5,614.0,840.57,665.02
2016,10,2,14,30,838.0,92.0,4.3,16.0,580.0,795.47,634.85
2016,10,2,14,45,818.5,90.0,4.35,16.0,539.5,742.96,597.85
2016,10,2,15,0,799.0,88.0,4.4,16.0,499.0,689.39,559.21
2016,10,2,15,15,775.0,85.0,4.35,16.0,454.0,630.98,513.95
2016,10,2,15,30,751.0,82.0,4.3,16.0,409.0,572.6,467.59
2016,10,2,15,45,716.5,77.5,4.3,16.0,361.0,508.84,415.79
2016,10,2,16,0,682.0,73.0,4.3,16.0,313.0,445.17,362.57
2016,10,2,16,15,633.0,67.5,4.2,15.5,263.0,376.16,303.95
2016,10,2,16,30,584.0,62.0,4.1,15.0,213.0,311.54,247.27
2016,10,2,16,45,511.0,54.0,4.0,15.0,164.5,241.13,184.79
2016,10,2,17,0,438.0,46.0,3.9,15.0,116.0,178.88,129.06
2016,10,2,17,15,312.0,34.0,3.7,14.5,74.5,110.46,70.61
2016,10,2,17,30,186.0,22.0,3.5,14.0,33.0,54.09,0.95
2016,10,2,17,45,93.0,11.0,3.3,14.0,16.5,16.87,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.55,13.0,6.0,4.72,0.0
2016,10,3,6,30,0.0,12.0,1.6,13.0,12.0,9.13,0.0
2016,10,3,6,45,0.0,28.0,1.7,13.5,28.0,21.56,11.72
2016,10,3,7,0,0.0,44.0,1.8,14.0,44.0,34.57,23.43
2016,10,3,7,15,0.0,63.0,1.8,14.0,63.0,50.3,37.22
2016,10,3,7,30,0.0,82.0,1.8,14.0,82.0,66.09,50.92
2016,10,3,7,45,1.5,100.5,1.85,14.5,101.0,82.19,64.57
2016,10,3,8,0,3.0,119.0,1.9,15.0,120.0,98.57,78.2
2016,10,3,8,15,1.5,111.0,1.9,15.0,111.5,89.42,70.34
2016,10,3,8,30,0.0,103.0,1.9,15.0,103.0,80.9,63.0
2016,10,3,8,45,9.5,145.5,1.9,15.0,150.5,124.07,99.06
2016,10,3,9,0,19.0,188.0,1.9,15.0,198.0,169.43,136.28
2016,10,3,9,15,9.5,177.5,1.9,15.0,182.5,152.31,121.58
2016,10,3,9,30,0.0,167.0,1.9,15.0,167.0,134.96,106.81
2016,10,3,9,45,22.0,215.5,1.95,15.5,230.0,197.08,157.6
2016,10,3,10,0,44.0,264.0,2.0,16.0,293.0,282.25,225.23
2016,10,3,10,15,22.0,203.5,2.05,16.0,218.0,201.4,159.92
2016,10,3,10,30,0.0,143.0,2.1,16.0,143.0,113.23,87.89
2016,10,3,10,45,1.0,158.0,2.15,16.0,158.5,126.95,99.14
2016,10,3,11,0,2.0,173.0,2.2,16.0,174.0,140.86,110.34
2016,10,3,11,15,5.5,199.0,2.25,16.0,203.0,167.14,131.58
2016,10,3,11,30,9.0,225.0,2.3,16.0,232.0,193.96,153.07
2016,10,3,11,45,18.5,257.5,2.35,16.0,271.5,233.35,184.67
2016,10,3,12,0,28.0,290.0,2.4,16.0,311.0,297.09,234.95
2016,10,3,12,15,20.0,264.5,2.4,16.0,279.5,241.4,190.8
2016,10,3,12,30,12.0,239.0,2.4,16.0,248.0,209.74,165.62
2016,10,3,12,45,7.0,208.0,2.45,16.0,213.5,176.67,139.19
2016,10,3,13,0,2.0,177.0,2.5,16.0,179.0,144.36,113.14
2016,10,3,13,15,1.0,168.5,2.45,16.0,169.5,136.05,106.52
2016,10,3,13,30,0.0,160.0,2.4,16.0,160.0,127.82,99.93
2016,10,3,13,45,0.5,166.0,2.4,16.0,166.5,133.64,104.86
2016,10,3,14,0,1.0,172.0,2.4,16.0,173.0,139.57,109.88
2016,10,3,14,15,0.5,147.5,2.35,16.0,148.0,117.94,92.39
2016,10,3,14,30,0.0,123.0,2.3,16.0,123.0,96.73,75.14
2016,10,3,14,45,0.0,96.5,2.3,16.0,96.5,74.68,57.06
2016,10,3,15,0,0.0,70.0,2.3,16.0,70.0,53.74,39.72
2016,10,3,15,15,0.0,63.0,2.25,16.0,63.0,48.31,35.28
2016,10,3,15,30,0.0,56.0,2.2,16.0,56.0,42.89,30.81
2016,10,3,15,45,0.0,49.0,2.15,16.0,49.0,37.48,26.31
2016,10,3,16,0,0.0,42.0,2.1,16.0,42.0,32.08,21.77
2016,10,3,16,15,259.0,54.5,1.95,15.5,120.0,184.9,149.88
2016,10,3,16,30,518.0,67.0,1.8,15.0,198.0,290.73,229.98
2016,10,3,16,45,438.0,58.0,1.7,15.0,151.5,220.7,168.42
2016,10,3,17,0,358.0,49.0,1.6,15.0,105.0,159.69,115.09
2016,10,3,17,15,237.0,35.5,1.5,15.0,66.5,94.76,59.9
2016,10,3,17,30,116.0,22.0,1.4,15.0,28.0,42.46,0.0
2016,10,3,17,45,58.0,11.0,1.3,15.0,14.0,13.84,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,15,69.5,10.5,1.7,14.0,14.5,14.95,0.0
2016,10,4,6,30,139.0,21.0,1.8,14.0,29.0,46.51,0.0
2016,10,4,6,45,266.0,34.0,1.95,14.0,69.0,103.38,66.73
2016,10,4,7,0,393.0,47.0,2.1,14.0,109.0,171.04,124.71
2016,10,4,7,15,471.0,56.0,2.1,14.0,156.5,233.83,180.34
2016,10,4,7,30,549.0,65.0,2.1,14.0,204.0,305.43,243.07
2016,10,4,7,45,310.0,101.0,2.1,14.5,183.0,260.14,211.26
2016,10,4,8,0,71.0,137.0,2.1,15.0,162.0,160.12,129.77
2016,10,4,8,15,208.5,148.0,2.0,15.0,235.0,275.31,226.02
2016,10,4,8,30,346.0,159.0,1.9,15.0,308.0,384.39,314.62
2016,10,4,8,45,576.0,121.5,1.85,15.5,400.5,543.42,439.64
2016,10,4,9,0,806.0,84.0,1.8,16.0,493.0,695.7,553.83
2016,10,4,9,15,824.5,86.0,1.7,16.0,533.5,748.66,588.47
2016,10,4,9,30,843.0,88.0,1.6,16.0,574.0,800.44,622.32
2016,10,4,9,45,858.0,89.5,1.55,16.5,608.5,838.0,644.86
2016,10,4,10,0,873.0,91.0,1.5,17.0,643.0,882.02,671.52
2016,10,4,10,15,882.5,92.0,1.45,17.0,670.5,918.2,693.61
2016,10,4,10,30,892.0,93.0,1.4,17.0,698.0,951.55,713.63
2016,10,4,10,45,902.0,92.5,1.4,17.0,719.0,980.65,731.5
2016,10,4,11,0,912.0,92.0,1.4,17.0,740.0,1006.53,747.3
2016,10,4,11,15,915.5,92.5,1.5,17.0,752.5,1023.71,759.2
2016,10,4,11,30,919.0,93.0,1.6,17.0,765.0,1037.18,768.93
2016,10,4,11,45,923.0,92.0,1.7,17.5,769.5,1045.66,774.13
2016,10,4,12,0,927.0,91.0,1.8,18.0,774.0,1050.28,777.01
2016,10,4,12,15,926.0,91.0,1.95,18.0,770.0,1047.11,777.15
2016,10,4,12,30,925.0,91.0,2.1,18.0,766.0,1040.05,774.86
2016,10,4,12,45,920.0,91.0,2.3,18.0,753.0,1025.19,768.04
2016,10,4,13,0,915.0,91.0,2.5,18.0,740.0,1006.65,758.67
2016,10,4,13,15,909.0,90.5,2.65,18.0,720.0,983.02,745.23
2016,10,4,13,30,903.0,90.0,2.8,18.0,700.0,956.01,729.35
2016,10,4,13,45,894.0,88.5,2.95,18.0,672.5,921.91,708.4
2016,10,4,14,0,885.0,87.0,3.1,18.0,645.0,884.93,685.16
2016,10,4,14,15,873.0,85.5,3.2,18.0,611.0,842.76,657.56
2016,10,4,14,30,861.0,84.0,3.3,18.0,577.0,798.35,627.98
2016,10,4,14,45,843.0,82.0,3.4,18.0,536.5,754.29,598.16
2016,10,4,15,0,825.0,80.0,3.5,18.0,496.0,700.76,560.78
2016,10,4,15,15,801.5,77.0,3.55,17.5,451.0,641.52,517.34
2016,10,4,15,30,778.0,74.0,3.6,17.0,406.0,582.22,472.13
2016,10,4,15,45,741.0,71.0,3.7,17.0,357.0,515.53,418.74
2016,10,4,16,0,704.0,68.0,3.8,17.0,308.0,450.87,365.19
2016,10,4,16,15,654.0,62.5,3.8,16.5,257.5,381.75,306.84
2016,10,4,16,30,604.0,57.0,3.8,16.0,207.0,315.61,249.09
2016,10,4,16,45,517.0,50.5,3.8,16.0,157.5,240.82,183.34
2016,10,4,17,0,430.0,44.0,3.8,16.0,108.0,175.7,125.65
2016,10,4,17,15,293.5,31.5,3.7,15.5,67.5,105.07,64.62
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,45.63,0.0
2016,10,4,17,45,78.5,9.5,3.55,15.0,13.5,14.59,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,9.5,2.15,12.0,15.0,17.7,0.0
2016,10,5,6,30,205.0,19.0,2.2,12.0,30.0,56.75,0.0
2016,10,5,6,45,344.0,30.0,2.25,12.5,72.0,118.51,75.66
2016,10,5,7,0,483.0,41.0,2.3,13.0,114.0,192.84,140.4
2016,10,5,7,15,559.5,47.5,2.3,13.5,163.5,257.96,198.78
2016,10,5,7,30,636.0,54.0,2.3,14.0,213.0,331.55,263.5
2016,10,5,7,45,688.0,58.5,2.3,14.5,264.5,398.37,321.54
2016,10,5,8,0,740.0,63.0,2.3,15.0,316.0,471.08,382.21
2016,10,5,8,15,772.0,66.5,2.3,15.5,364.5,535.24,434.04
2016,10,5,8,30,804.0,70.0,2.3,16.0,413.0,600.87,485.04
2016,10,5,8,45,829.0,72.0,2.3,16.5,458.5,661.13,530.18
2016,10,5,9,0,854.0,74.0,2.3,17.0,504.0,714.72,568.01
2016,10,5,9,15,870.0,76.0,2.15,17.0,544.5,766.9,602.93
2016,10,5,9,30,886.0,78.0,2.0,17.0,585.0,817.62,635.86
2016,10,5,9,45,898.5,79.0,1.9,17.5,619.0,862.45,663.09
2016,10,5,10,0,911.0,80.0,1.8,18.0,653.0,904.99,688.11
2016,10,5,10,15,919.5,81.5,1.75,18.0,680.5,941.89,710.75
2016,10,5,10,30,928.0,83.0,1.7,18.0,708.0,975.78,731.18
2016,10,5,10,45,934.0,83.5,1.65,18.5,728.0,1002.89,745.61
2016,10,5,11,0,940.0,84.0,1.6,19.0,748.0,1026.51,757.71
2016,10,5,11,15,943.0,84.5,1.65,19.0,759.5,1043.51,768.58
2016,10,5,11,30,946.0,85.0,1.7,19.0,771.0,1056.68,777.22
2016,10,5,11,45,946.5,85.0,1.8,19.0,775.0,1062.86,782.32
2016,10,5,12,0,947.0,85.0,1.9,19.0,779.0,1065.05,785.07
2016,10,5,12,15,945.5,85.0,1.95,19.0,774.5,1061.25,783.42
2016,10,5,12,30,944.0,85.0,2.0,19.0,770.0,1053.5,779.41
2016,10,5,12,45,933.0,88.0,2.15,19.0,755.0,1035.89,770.43
2016,10,5,13,0,922.0,91.0,2.3,19.0,740.0,1014.68,759.06
2016,10,5,13,15,916.0,90.0,2.35,19.0,719.5,990.28,744.38
2016,10,5,13,30,910.0,89.0,2.4,19.0,699.0,962.47,727.41
2016,10,5,13,45,899.0,88.5,2.5,19.0,671.0,927.45,705.93
2016,10,5,14,0,888.0,88.0,2.6,19.0,643.0,889.64,682.32
2016,10,5,14,15,875.0,86.0,2.65,18.5,608.0,845.9,655.08
2016,10,5,14,30,862.0,84.0,2.7,18.0,573.0,800.01,625.84
2016,10,5,14,45,841.0,83.0,2.8,18.0,532.0,754.74,595.63
2016,10,5,15,0,820.0,82.0,2.9,18.0,491.0,700.21,557.97
2016,10,5,15,15,795.0,79.0,2.95,18.0,445.5,640.1,513.28
2016,10,5,15,30,770.0,76.0,3.0,18.0,400.0,580.1,467.11
2016,10,5,15,45,731.0,72.5,3.05,18.0,350.5,512.04,413.13
2016,10,5,16,0,692.0,69.0,3.1,18.0,301.0,448.07,360.55
2016,10,5,16,15,640.0,63.5,3.05,17.5,251.0,377.09,301.21
2016,10,5,16,30,588.0,58.0,3.0,17.0,201.0,310.87,243.86
2016,10,5,16,45,502.5,50.5,3.0,16.5,152.0,236.44,179.25
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,171.61,122.27
2016,10,5,17,15,208.5,33.5,3.05,15.5,63.5,87.99,53.15
2016,10,5,17,30,0.0,24.0,3.1,15.0,24.0,18.88,0.0
2016,10,5,17,45,0.0,12.0,3.15,15.0,12.0,9.44,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,93.0,9.0,1.45,13.0,13.5,16.67,0.0
2016,10,6,6,30,186.0,18.0,1.5,13.0,27.0,53.24,0.0
2016,10,6,6,45,325.5,29.0,1.55,13.5,68.0,114.79,72.36
2016,10,6,7,0,465.0,40.0,1.6,14.0,109.0,188.44,136.59
2016,10,6,7,15,541.5,47.0,1.7,14.5,157.5,253.11,194.15
2016,10,6,7,30,618.0,54.0,1.8,15.0,206.0,326.33,258.09
2016,10,6,7,45,669.5,58.0,1.9,15.5,256.0,391.34,314.35
2016,10,6,8,0,721.0,62.0,2.0,16.0,306.0,462.29,373.45
2016,10,6,8,15,753.0,66.0,1.95,16.0,354.0,525.97,425.13
2016,10,6,8,30,785.0,70.0,1.9,16.0,402.0,591.18,476.11
2016,10,6,8,45,809.5,72.0,1.9,16.5,447.0,650.15,520.02
2016,10,6,9,0,834.0,74.0,1.9,17.0,492.0,709.1,561.52
2016,10,6,9,15,850.5,76.0,1.85,17.0,531.5,754.05,591.59
2016,10,6,9,30,867.0,78.0,1.8,17.0,571.0,804.34,624.99
2016,10,6,9,45,884.0,78.0,1.75,17.5,605.5,851.07,654.0
2016,10,6,10,0,901.0,78.0,1.7,18.0,640.0,895.86,681.07
2016,10,6,10,15,909.0,79.0,1.6,18.0,667.0,931.36,702.06
2016,10,6,10,30,917.0,80.0,1.5,18.0,694.0,963.86,720.8
2016,10,6,10,45,922.5,80.5,1.45,18.5,713.5,990.16,734.62
2016,10,6,11,0,928.0,81.0,1.4,19.0,733.0,1013.0,746.15
2016,10,6,11,15,931.0,81.5,1.35,19.0,744.5,1029.75,755.18
2016,10,6,11,30,934.0,82.0,1.3,19.0,756.0,1042.73,761.93
2016,10,6,11,45,935.5,82.0,1.3,19.5,760.0,1049.76,764.53
2016,10,6,12,0,937.0,82.0,1.3,20.0,764.0,1052.88,764.88
2016,10,6,12,15,936.0,81.5,1.35,20.0,759.5,1048.94,763.37
2016,10,6,12,30,935.0,81.0,1.4,20.0,755.0,1041.1,759.6
2016,10,6,12,45,928.0,82.5,1.5,20.0,741.5,1025.77,752.04
2016,10,6,13,0,921.0,84.0,1.6,20.0,728.0,1006.79,742.17
2016,10,6,13,15,915.0,83.0,1.65,20.0,708.0,982.34,727.99
2016,10,6,13,30,909.0,82.0,1.7,20.0,688.0,954.5,711.58
2016,10,6,13,45,899.5,81.5,1.75,20.0,660.5,920.83,691.21
2016,10,6,14,0,890.0,81.0,1.8,20.0,633.0,884.3,668.75
2016,10,6,14,15,877.5,79.5,1.85,20.0,598.5,841.44,641.7
2016,10,6,14,30,865.0,78.0,1.9,20.0,564.0,796.4,612.75
2016,10,6,14,45,846.5,76.0,2.0,20.0,523.5,744.27,578.65
2016,10,6,15,0,828.0,74.0,2.1,20.0,483.0,697.58,547.71
2016,10,6,15,15,804.5,71.5,2.15,19.5,438.5,638.78,506.24
2016,10,6,15,30,781.0,69.0,2.2,19.0,394.0,579.95,462.66
2016,10,6,15,45,744.5,65.5,2.25,19.0,345.0,512.89,410.25
2016,10,6,16,0,708.0,62.0,2.3,19.0,296.0,447.9,357.55
2016,10,6,16,15,658.0,57.0,2.25,18.5,246.5,377.58,299.23
2016,10,6,16,30,608.0,52.0,2.2,18.0,197.0,313.2,243.67
2016,10,6,16,45,524.0,45.0,2.15,17.5,148.5,238.79,179.35
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,173.9,122.36
2016,10,6,17,15,220.0,30.0,2.1,16.5,61.0,87.43,50.17
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,17.31,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,88.0,8.5,1.35,13.5,12.5,16.06,0.0
2016,10,7,6,30,176.0,17.0,1.4,14.0,25.0,51.1,0.0
2016,10,7,6,45,310.5,28.0,1.5,14.5,64.5,111.76,69.39
2016,10,7,7,0,445.0,39.0,1.6,15.0,104.0,183.33,132.49
2016,10,7,7,15,369.0,61.5,1.6,15.0,130.0,204.91,157.99
2016,10,7,7,30,293.0,84.0,1.6,15.0,156.0,220.13,175.69
2016,10,7,7,45,324.5,99.0,1.6,15.5,194.5,269.12,217.87
2016,10,7,8,0,356.0,114.0,1.6,16.0,233.0,321.32,261.32
2016,10,7,8,15,538.0,94.0,1.6,16.5,305.0,435.07,352.92
2016,10,7,8,30,720.0,74.0,1.6,17.0,377.0,556.63,447.45
2016,10,7,8,45,702.5,89.5,1.65,17.5,411.0,601.26,479.71
2016,10,7,9,0,685.0,105.0,1.7,18.0,445.0,640.37,507.42
2016,10,7,9,15,768.5,92.0,1.7,18.5,502.5,718.59,562.54
2016,10,7,9,30,852.0,79.0,1.7,19.0,560.0,795.35,613.62
2016,10,7,9,45,847.5,87.5,1.75,19.5,589.5,842.23,643.28
2016,10,7,10,0,843.0,96.0,1.8,20.0,619.0,877.4,664.86
2016,10,7,10,15,852.5,97.5,1.75,20.5,645.5,913.77,686.01
2016,10,7,10,30,862.0,99.0,1.7,21.0,672.0,935.73,697.29
2016,10,7,10,45,868.5,99.5,1.7,21.5,691.5,961.74,711.97
2016,10,7,11,0,875.0,100.0,1.7,22.0,711.0,984.53,724.44
2016,10,7,11,15,878.5,101.0,1.6,22.0,722.5,1001.53,733.18
2016,10,7,11,30,882.0,102.0,1.5,22.0,734.0,1014.98,739.67
2016,10,7,11,45,883.5,102.0,1.45,22.5,738.0,1021.65,741.29
2016,10,7,12,0,885.0,102.0,1.4,23.0,742.0,1024.61,740.76
2016,10,7,12,15,750.5,158.5,1.3,23.0,699.0,971.69,705.6
2016,10,7,12,30,616.0,215.0,1.2,23.0,656.0,889.94,651.9
2016,10,7,12,45,728.0,165.5,1.1,23.5,678.0,942.75,684.9
2016,10,7,13,0,840.0,116.0,1.0,24.0,700.0,978.08,704.0
2016,10,7,13,15,739.5,148.5,0.9,24.0,651.5,908.11,658.03
2016,10,7,13,30,639.0,181.0,0.8,24.0,603.0,829.99,607.6
2016,10,7,13,45,592.5,187.0,0.75,24.0,566.0,774.13,571.2
2016,10,7,14,0,546.0,193.0,0.7,24.0,529.0,711.09,529.03
2016,10,7,14,15,660.0,150.0,0.7,23.5,533.5,750.76,560.3
2016,10,7,14,30,774.0,107.0,0.7,23.0,538.0,764.63,571.43
2016,10,7,14,45,749.5,99.5,0.7,23.0,492.0,704.61,531.83
2016,10,7,15,0,725.0,92.0,0.7,23.0,446.0,647.17,493.46
2016,10,7,15,15,493.5,127.0,0.75,22.5,358.0,484.42,376.19
2016,10,7,15,30,262.0,162.0,0.8,22.0,270.0,336.05,264.32
2016,10,7,15,45,241.0,146.0,0.9,22.0,235.5,293.06,231.85
2016,10,7,16,0,220.0,130.0,1.0,22.0,201.0,252.02,199.17
2016,10,7,16,15,198.5,109.5,1.1,21.0,166.0,208.06,163.93
2016,10,7,16,30,177.0,89.0,1.2,20.0,131.0,166.47,129.43
2016,10,7,16,45,143.0,69.0,1.35,19.5,97.5,123.68,93.13
2016,10,7,17,0,109.0,49.0,1.5,19.0,64.0,85.04,59.97
2016,10,7,17,15,54.5,30.5,1.55,18.5,38.0,43.04,22.16
2016,10,7,17,30,0.0,12.0,1.6,18.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,6.29,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,30.59,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,97.44,60.08
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,165.88,120.4
2016,10,8,7,15,448.0,53.0,1.1,15.5,143.0,229.52,175.83
2016,10,8,7,30,531.0,62.0,1.1,16.0,190.0,302.54,238.29
2016,10,8,7,45,582.5,69.0,1.1,16.5,238.5,367.57,293.24
2016,10,8,8,0,634.0,76.0,1.1,17.0,287.0,437.34,349.94
2016,10,8,8,15,671.5,81.0,1.1,17.5,334.0,501.1,399.94
2016,10,8,8,30,709.0,86.0,1.1,18.0,381.0,567.17,449.75
2016,10,8,8,45,733.5,90.5,1.1,18.5,424.5,625.69,492.11
2016,10,8,9,0,758.0,95.0,1.1,19.0,468.0,681.17,530.97
2016,10,8,9,15,777.5,98.0,1.15,19.5,507.5,734.05,565.92
2016,10,8,9,30,797.0,101.0,1.2,20.0,547.0,785.95,599.44
2016,10,8,9,45,844.5,90.0,1.25,21.0,588.0,844.57,635.68
2016,10,8,10,0,892.0,79.0,1.3,22.0,629.0,892.91,664.16
2016,10,8,10,15,900.5,80.5,1.25,22.0,656.0,929.06,685.42
2016,10,8,10,30,909.0,82.0,1.2,22.0,683.0,962.25,704.64
2016,10,8,10,45,914.0,83.0,1.2,22.5,702.5,988.34,718.67
2016,10,8,11,0,919.0,84.0,1.2,23.0,722.0,1010.98,730.55
2016,10,8,11,15,922.5,84.5,1.1,23.0,733.5,1027.96,738.47
2016,10,8,11,30,926.0,85.0,1.0,23.0,745.0,1041.21,744.07
2016,10,8,11,45,926.0,85.5,0.9,23.5,748.5,1047.11,743.74
2016,10,8,12,0,926.0,86.0,0.8,24.0,752.0,1049.14,741.16
2016,10,8,12,15,925.0,86.0,0.7,24.0,747.5,1045.68,736.81
2016,10,8,12,30,924.0,86.0,0.6,24.0,743.0,1038.35,730.31
2016,10,8,12,45,921.0,85.5,0.5,24.5,730.5,1024.63,718.75
2016,10,8,13,0,918.0,85.0,0.4,25.0,718.0,1007.2,705.25
2016,10,8,13,15,912.0,84.0,0.35,24.5,697.5,982.68,691.58
2016,10,8,13,30,906.0,83.0,0.3,24.0,677.0,954.8,675.99
2016,10,8,13,45,896.5,82.0,0.3,24.0,649.5,920.52,656.21
2016,10,8,14,0,887.0,81.0,0.3,24.0,622.0,883.41,634.59
2016,10,8,14,15,874.5,79.5,0.4,24.0,587.5,840.56,610.99
2016,10,8,14,30,862.0,78.0,0.5,24.0,553.0,795.56,585.47
2016,10,8,14,45,843.5,76.0,0.6,24.0,513.0,750.87,559.44
2016,10,8,15,0,825.0,74.0,0.7,24.0,473.0,696.92,526.22
2016,10,8,15,15,801.0,71.0,0.8,23.5,428.0,637.28,487.53
2016,10,8,15,30,777.0,68.0,0.9,23.0,383.0,577.68,446.35
2016,10,8,15,45,741.5,64.5,1.05,23.0,334.5,511.36,397.61
2016,10,8,16,0,706.0,61.0,1.2,23.0,286.0,446.99,347.91
2016,10,8,16,15,654.5,55.5,1.2,22.0,236.5,375.52,291.14
2016,10,8,16,30,603.0,50.0,1.2,21.0,187.0,310.34,236.89
2016,10,8,16,45,519.0,42.5,1.3,20.5,139.5,235.69,173.79
2016,10,8,17,0,435.0,35.0,1.4,20.0,92.0,170.67,117.36
2016,10,8,17,15,290.5,23.5,1.45,19.0,54.0,97.1,47.41
2016,10,8,17,30,146.0,12.0,1.5,18.0,16.0,31.81,0.0
2016,10,8,17,45,73.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,78.5,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,157.0,15.0,0.7,14.0,21.0,38.7,0.0
2016,10,9,6,45,292.0,27.0,0.7,14.5,60.0,109.02,65.49
2016,10,9,7,0,427.0,39.0,0.7,15.0,99.0,181.16,130.6
2016,10,9,7,15,507.5,47.0,0.65,15.5,146.5,246.53,187.69
2016,10,9,7,30,588.0,55.0,0.6,16.0,194.0,320.98,250.95
2016,10,9,7,45,638.0,60.5,0.55,16.5,243.0,386.8,305.78
2016,10,9,8,0,688.0,66.0,0.5,17.0,292.0,457.1,361.68
2016,10,9,8,15,723.0,70.0,0.5,17.5,339.5,519.13,409.41
2016,10,9,8,30,758.0,74.0,0.5,18.0,387.0,584.87,457.85
2016,10,9,8,45,781.5,77.5,0.5,18.5,431.0,643.62,499.29
2016,10,9,9,0,805.0,81.0,0.5,19.0,475.0,702.33,538.46
2016,10,9,9,15,823.0,83.5,0.55,19.0,514.5,755.23,573.44
2016,10,9,9,30,841.0,86.0,0.6,19.0,554.0,806.93,607.13
2016,10,9,9,45,677.0,145.0,0.65,19.5,536.5,769.3,579.48
2016,10,9,10,0,513.0,204.0,0.7,20.0,519.0,700.9,529.69
2016,10,9,10,15,703.5,146.5,0.8,20.5,597.5,841.66,627.4
2016,10,9,10,30,894.0,89.0,0.9,21.0,676.0,957.96,700.66
2016,10,9,10,45,898.0,90.5,1.0,21.5,695.0,983.26,714.81
2016,10,9,11,0,902.0,92.0,1.1,22.0,714.0,1005.13,728.11
2016,10,9,11,15,905.0,92.5,1.2,22.0,725.5,1021.31,739.33
2016,10,9,11,30,908.0,93.0,1.3,22.0,737.0,1033.81,748.42
2016,10,9,11,45,907.0,94.5,1.4,22.0,739.5,1039.68,753.49
2016,10,9,12,0,906.0,96.0,1.5,22.0,742.0,1041.73,756.34
2016,10,9,12,15,904.5,95.5,1.55,22.0,737.5,1037.17,754.35
2016,10,9,12,30,903.0,95.0,1.6,22.0,733.0,1028.84,750.16
2016,10,9,12,45,898.0,95.0,1.7,22.0,720.0,1013.87,742.62
2016,10,9,13,0,893.0,95.0,1.8,22.0,707.0,995.34,732.82
2016,10,9,13,15,886.5,94.0,1.85,22.0,686.5,970.77,718.42
2016,10,9,13,30,880.0,93.0,1.9,22.0,666.0,942.95,701.89
2016,10,9,13,45,869.5,92.0,1.95,22.0,638.0,908.39,680.78
2016,10,9,14,0,859.0,91.0,2.0,22.0,610.0,881.14,664.48
2016,10,9,14,15,845.0,89.0,2.05,21.5,576.0,836.62,637.35
2016,10,9,14,30,831.0,87.0,2.1,21.0,542.0,790.08,608.41
2016,10,9,14,45,812.0,84.5,2.15,21.0,501.5,737.41,573.35
2016,10,9,15,0,793.0,82.0,2.2,21.0,461.0,683.71,536.84
2016,10,9,15,15,767.0,78.5,2.2,20.5,416.5,623.49,493.63
