Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,30,741.0,75.0,2.2,20.0,372.0,563.57,448.97
2016,10,9,15,45,704.5,70.5,2.2,20.0,324.0,497.25,396.94
2016,10,9,16,0,668.0,66.0,2.2,20.0,276.0,435.18,346.38
2016,10,9,16,15,613.5,60.0,2.05,19.5,227.0,363.82,287.18
2016,10,9,16,30,559.0,54.0,1.9,19.0,178.0,297.59,230.33
2016,10,9,16,45,474.5,45.5,1.8,18.5,131.5,224.17,167.17
2016,10,9,17,0,390.0,37.0,1.7,18.0,85.0,160.43,111.1
2016,10,9,17,15,195.0,25.0,1.6,17.5,49.0,75.85,32.67
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,10.23,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,9.44,0.0
2016,10,10,6,45,38.5,30.5,1.3,13.5,35.5,41.17,23.1
2016,10,10,7,0,77.0,49.0,1.4,14.0,59.0,73.06,52.87
2016,10,10,7,15,99.5,69.5,1.45,14.0,89.0,105.9,81.93
2016,10,10,7,30,122.0,90.0,1.5,14.0,119.0,141.36,113.11
2016,10,10,7,45,137.0,111.0,1.55,14.5,150.5,176.41,143.36
2016,10,10,8,0,152.0,132.0,1.6,15.0,182.0,213.13,174.31
2016,10,10,8,15,164.5,151.0,1.55,15.0,212.0,247.75,203.1
2016,10,10,8,30,177.0,170.0,1.5,15.0,242.0,283.56,232.22
2016,10,10,8,45,200.0,188.0,1.5,15.5,278.0,326.58,266.24
2016,10,10,9,0,223.0,206.0,1.5,16.0,314.0,371.49,300.94
2016,10,10,9,15,202.0,226.5,1.5,16.0,330.5,386.49,311.39
2016,10,10,9,30,181.0,247.0,1.5,16.0,347.0,399.35,320.1
2016,10,10,9,45,126.0,257.0,1.5,16.0,328.5,369.48,295.01
2016,10,10,10,0,71.0,267.0,1.5,16.0,310.0,315.42,251.19
2016,10,10,10,15,55.0,267.5,1.55,16.0,302.0,302.3,240.42
2016,10,10,10,30,39.0,268.0,1.6,16.0,294.0,288.36,228.77
2016,10,10,10,45,28.0,255.5,1.65,16.5,274.5,264.63,209.3
2016,10,10,11,0,17.0,243.0,1.7,17.0,255.0,220.69,173.94
2016,10,10,11,15,34.0,273.5,1.75,17.0,298.0,290.11,229.03
2016,10,10,11,30,51.0,304.0,1.8,17.0,341.0,340.53,268.18
2016,10,10,11,45,68.0,316.0,1.85,17.5,364.5,371.18,291.47
2016,10,10,12,0,85.0,328.0,1.9,18.0,388.0,401.91,314.68
2016,10,10,12,15,85.5,325.5,1.95,17.5,386.0,399.47,313.46
2016,10,10,12,30,86.0,323.0,2.0,17.0,384.0,396.82,312.3
2016,10,10,12,45,99.0,320.5,2.1,17.0,389.5,406.39,320.47
2016,10,10,13,0,112.0,318.0,2.2,17.0,395.0,415.38,328.18
2016,10,10,13,15,110.5,309.5,2.25,17.0,383.5,402.99,319.08
2016,10,10,13,30,109.0,301.0,2.3,17.0,372.0,390.44,309.95
2016,10,10,13,45,107.0,288.0,2.35,17.0,355.5,372.26,296.48
2016,10,10,14,0,105.0,275.0,2.4,17.0,339.0,354.05,282.93
2016,10,10,14,15,95.5,258.0,2.4,16.5,313.0,325.05,261.05
2016,10,10,14,30,86.0,241.0,2.4,16.0,287.0,296.69,239.43
2016,10,10,14,45,86.5,221.0,2.45,16.0,265.0,273.41,221.51
2016,10,10,15,0,87.0,201.0,2.5,16.0,243.0,250.12,203.32
2016,10,10,15,15,80.0,183.0,2.55,15.5,218.5,223.96,182.67
2016,10,10,15,30,73.0,165.0,2.6,15.0,194.0,198.54,162.26
2016,10,10,15,45,66.5,144.5,2.7,15.0,168.0,171.45,139.83
2016,10,10,16,0,60.0,124.0,2.8,15.0,142.0,145.15,117.67
2016,10,10,16,15,251.5,96.0,2.75,14.5,153.5,220.05,179.17
2016,10,10,16,30,443.0,68.0,2.7,14.0,165.0,264.58,210.44
2016,10,10,16,45,354.0,55.5,2.7,14.0,120.0,190.63,145.54
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,130.38,92.08
2016,10,10,17,15,146.0,26.0,2.6,13.5,42.0,66.07,23.38
2016,10,10,17,30,27.0,9.0,2.5,13.0,9.0,11.28,0.0
2016,10,10,17,45,13.5,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,22.0,1.45,13.5,22.0,16.87,6.23
2016,10,11,7,0,0.0,37.0,1.5,14.0,37.0,29.3,18.64
2016,10,11,7,15,0.0,56.0,1.55,14.0,56.0,45.42,32.83
2016,10,11,7,30,0.0,75.0,1.6,14.0,75.0,61.49,46.87
2016,10,11,7,45,4.0,94.0,1.65,14.5,95.5,79.51,62.26
2016,10,11,8,0,8.0,113.0,1.7,15.0,116.0,98.06,77.88
2016,10,11,8,15,12.5,130.5,1.65,15.0,135.5,115.99,92.89
2016,10,11,8,30,17.0,148.0,1.6,15.0,155.0,134.49,108.21
2016,10,11,8,45,30.0,170.5,1.6,15.0,184.5,176.93,143.24
2016,10,11,9,0,43.0,193.0,1.6,15.0,214.0,210.19,170.25
2016,10,11,9,15,55.5,214.0,1.55,15.0,243.0,242.79,196.36
2016,10,11,9,30,68.0,235.0,1.5,15.0,272.0,276.55,223.05
2016,10,11,9,45,70.0,250.0,1.5,15.5,290.5,295.72,237.22
2016,10,11,10,0,72.0,265.0,1.5,16.0,309.0,315.04,251.41
2016,10,11,10,15,193.5,273.5,1.5,16.0,398.0,458.34,364.57
2016,10,11,10,30,315.0,282.0,1.5,16.0,487.0,610.02,478.17
2016,10,11,10,45,316.0,290.5,1.5,16.5,501.0,628.0,488.35
2016,10,11,11,0,317.0,299.0,1.5,17.0,515.0,644.69,498.75
2016,10,11,11,15,272.0,314.0,1.5,17.0,501.5,621.26,480.08
2016,10,11,11,30,227.0,329.0,1.5,17.0,488.0,571.22,442.89
2016,10,11,11,45,307.0,312.5,1.5,17.0,528.5,659.88,509.03
2016,10,11,12,0,387.0,296.0,1.5,17.0,569.0,723.31,555.21
2016,10,11,12,15,645.5,194.5,1.5,17.0,646.0,908.7,687.82
2016,10,11,12,30,904.0,93.0,1.5,17.0,723.0,1029.74,765.71
2016,10,11,12,45,881.5,100.5,1.55,17.0,706.0,1005.84,749.77
2016,10,11,13,0,859.0,108.0,1.6,17.0,689.0,991.71,742.19
2016,10,11,13,15,852.0,107.0,1.65,17.0,668.5,966.68,727.3
2016,10,11,13,30,845.0,106.0,1.7,17.0,648.0,938.46,710.34
2016,10,11,13,45,834.0,104.5,1.8,17.0,620.0,903.01,688.97
2016,10,11,14,0,823.0,103.0,1.9,17.0,592.0,864.95,665.52
2016,10,11,14,15,807.5,100.5,2.0,16.5,558.0,819.6,637.72
2016,10,11,14,30,792.0,98.0,2.1,16.0,524.0,772.46,607.99
2016,10,11,14,45,771.0,95.0,2.25,16.0,484.0,719.04,572.11
2016,10,11,15,0,750.0,92.0,2.4,16.0,444.0,668.29,536.82
2016,10,11,15,15,602.5,107.0,2.5,15.5,372.0,547.87,445.34
2016,10,11,15,30,455.0,122.0,2.6,15.0,300.0,431.57,354.13
2016,10,11,15,45,534.0,98.0,2.75,15.0,280.0,431.87,354.42
2016,10,11,16,0,613.0,74.0,2.9,15.0,260.0,416.69,340.11
2016,10,11,16,15,553.0,66.5,2.85,15.0,212.0,343.99,277.69
2016,10,11,16,30,493.0,59.0,2.8,15.0,164.0,277.11,218.8
2016,10,11,16,45,400.0,48.5,2.8,15.0,118.5,202.47,153.45
2016,10,11,17,0,307.0,38.0,2.8,15.0,73.0,138.66,96.35
2016,10,11,17,15,153.5,19.0,2.7,14.5,36.5,59.65,13.02
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,77.0,12.0,1.3,12.0,15.0,23.32,0.0
2016,10,12,6,45,207.5,27.0,1.2,12.5,50.5,88.73,48.42
2016,10,12,7,0,338.0,42.0,1.1,13.0,86.0,160.84,117.4
2016,10,12,7,15,423.0,52.5,1.0,13.0,131.5,225.79,174.88
2016,10,12,7,30,508.0,63.0,0.9,13.0,177.0,300.44,239.44
2016,10,12,7,45,564.5,69.5,0.85,13.5,225.0,366.59,295.54
2016,10,12,8,0,621.0,76.0,0.8,14.0,273.0,437.93,353.54
2016,10,12,8,15,324.0,114.0,0.8,14.0,218.0,330.6,269.51
2016,10,12,8,30,27.0,152.0,0.8,14.0,163.0,156.44,125.95
2016,10,12,8,45,13.5,146.5,0.85,14.5,152.0,130.15,104.22
2016,10,12,9,0,0.0,141.0,0.9,15.0,141.0,114.51,90.58
2016,10,12,9,15,6.0,165.5,1.0,15.0,169.0,140.95,112.35
2016,10,12,9,30,12.0,190.0,1.1,15.0,197.0,168.22,134.47
2016,10,12,9,45,8.0,187.0,1.25,15.0,192.0,161.46,128.56
2016,10,12,10,0,4.0,184.0,1.4,15.0,187.0,154.7,122.75
2016,10,12,10,15,4.5,189.0,1.6,15.0,192.5,159.38,126.45
2016,10,12,10,30,5.0,194.0,1.8,15.0,198.0,164.16,130.22
2016,10,12,10,45,7.5,207.0,2.0,15.0,212.5,178.35,141.69
2016,10,12,11,0,10.0,220.0,2.2,15.0,227.0,192.76,153.29
2016,10,12,11,15,30.0,259.5,2.2,15.0,280.5,272.44,217.44
2016,10,12,11,30,50.0,299.0,2.2,15.0,334.0,335.73,267.31
2016,10,12,11,45,166.0,309.5,2.2,15.5,425.5,489.77,388.46
2016,10,12,12,0,282.0,320.0,2.2,16.0,517.0,644.49,504.08
2016,10,12,12,15,266.0,320.5,2.15,16.0,505.5,627.89,490.14
2016,10,12,12,30,250.0,321.0,2.1,16.0,494.0,585.87,459.37
2016,10,12,12,45,207.5,319.0,2.1,16.0,460.5,538.5,423.66
2016,10,12,13,0,165.0,317.0,2.1,16.0,427.0,491.45,387.78
2016,10,12,13,15,160.5,306.5,2.15,16.0,411.5,472.2,374.03
2016,10,12,13,30,156.0,296.0,2.2,16.0,396.0,452.6,359.76
2016,10,12,13,45,148.5,282.5,2.3,16.0,374.5,426.65,340.6
2016,10,12,14,0,141.0,269.0,2.4,16.0,353.0,400.73,321.29
2016,10,12,14,15,182.0,250.5,2.45,16.0,352.0,410.38,330.81
2016,10,12,14,30,223.0,232.0,2.5,16.0,351.0,416.65,337.39
2016,10,12,14,45,498.5,155.5,2.65,16.0,394.5,571.27,463.12
2016,10,12,15,0,774.0,79.0,2.8,16.0,438.0,668.69,540.81
2016,10,12,15,15,746.5,75.5,2.65,15.5,393.5,608.32,494.27
2016,10,12,15,30,719.0,72.0,2.5,15.0,349.0,548.47,447.62
2016,10,12,15,45,681.5,67.5,2.45,15.0,302.0,484.83,395.95
2016,10,12,16,0,644.0,63.0,2.4,15.0,255.0,421.5,342.91
2016,10,12,16,15,586.5,56.5,2.3,14.5,207.5,349.57,281.81
2016,10,12,16,30,529.0,50.0,2.2,14.0,160.0,283.23,223.5
2016,10,12,16,45,437.0,41.5,2.15,14.0,115.5,209.05,158.07
2016,10,12,17,0,345.0,33.0,2.1,14.0,71.0,145.59,100.01
2016,10,12,17,15,172.5,16.5,2.1,13.5,35.5,62.96,3.59
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,6.29,0.0
2016,10,13,6,45,28.0,25.5,1.95,13.5,29.5,33.37,14.95
2016,10,13,7,0,56.0,43.0,2.0,14.0,51.0,61.81,43.8
2016,10,13,7,15,73.0,63.5,2.1,14.0,77.5,91.82,70.53
2016,10,13,7,30,90.0,84.0,2.2,14.0,104.0,123.71,98.69
2016,10,13,7,45,101.5,104.5,2.35,14.5,132.5,154.88,125.79
2016,10,13,8,0,113.0,125.0,2.5,15.0,161.0,187.37,153.43
2016,10,13,8,15,118.0,145.5,2.45,15.0,188.0,217.24,178.49
2016,10,13,8,30,123.0,166.0,2.4,15.0,215.0,247.6,203.43
2016,10,13,8,45,88.5,180.0,2.35,15.5,217.5,229.38,187.34
2016,10,13,9,0,54.0,194.0,2.3,16.0,220.0,220.97,179.01
2016,10,13,9,15,53.5,209.5,2.25,16.0,237.0,237.92,192.31
2016,10,13,9,30,53.0,225.0,2.2,16.0,254.0,254.91,205.43
2016,10,13,9,45,62.0,243.0,2.15,16.0,278.5,282.9,227.47
2016,10,13,10,0,71.0,261.0,2.1,16.0,303.0,311.58,249.8
2016,10,13,10,15,148.0,277.5,2.05,16.0,370.5,423.11,338.11
2016,10,13,10,30,225.0,294.0,2.0,16.0,438.0,518.28,411.14
2016,10,13,10,45,311.0,284.5,2.0,16.5,489.5,619.06,485.94
2016,10,13,11,0,397.0,275.0,2.0,17.0,541.0,699.52,544.23
2016,10,13,11,15,279.0,301.5,2.05,17.0,490.5,616.81,480.46
2016,10,13,11,30,161.0,328.0,2.1,17.0,440.0,505.81,395.88
2016,10,13,11,45,165.5,327.0,2.15,17.5,442.0,510.11,399.31
2016,10,13,12,0,170.0,326.0,2.2,18.0,444.0,513.76,401.55
2016,10,13,12,15,274.5,307.5,2.25,18.0,496.5,623.13,485.16
2016,10,13,12,30,379.0,289.0,2.3,18.0,549.0,705.53,547.12
2016,10,13,12,45,350.5,290.0,2.35,18.0,527.5,673.58,523.35
2016,10,13,13,0,322.0,291.0,2.4,18.0,506.0,640.83,499.74
2016,10,13,13,15,339.5,277.0,2.4,18.0,497.5,635.19,496.98
2016,10,13,13,30,357.0,263.0,2.4,18.0,489.0,627.44,492.5
2016,10,13,13,45,277.0,264.0,2.4,18.0,434.5,545.28,430.39
2016,10,13,14,0,197.0,265.0,2.4,18.0,380.0,446.54,355.11
2016,10,13,14,15,229.0,244.5,2.4,17.5,371.0,444.4,356.23
2016,10,13,14,30,261.0,224.0,2.4,17.0,362.0,457.53,368.18
2016,10,13,14,45,248.5,207.5,2.4,17.0,330.5,418.53,338.25
2016,10,13,15,0,236.0,191.0,2.4,17.0,299.0,379.99,308.49
2016,10,13,15,15,118.0,151.5,2.35,17.0,205.5,231.16,188.15
2016,10,13,15,30,0.0,112.0,2.3,17.0,112.0,90.71,70.74
2016,10,13,15,45,0.0,96.5,2.3,17.0,96.5,77.68,60.11
2016,10,13,16,0,0.0,81.0,2.3,17.0,81.0,64.74,49.25
2016,10,13,16,15,0.0,65.5,2.15,16.5,65.5,51.88,38.38
2016,10,13,16,30,0.0,50.0,2.0,16.0,50.0,39.07,27.38
2016,10,13,16,45,0.0,35.5,1.95,16.0,35.5,27.2,17.0
2016,10,13,17,0,0.0,21.0,1.9,16.0,21.0,16.01,6.93
2016,10,13,17,15,0.0,10.5,1.8,16.0,10.5,7.98,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,16.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,15.5,3.75,16.0,15.5,11.8,1.27
2016,10,14,7,0,0.0,27.0,3.6,16.0,27.0,20.62,11.14
2016,10,14,7,15,0.0,42.5,3.4,16.0,42.5,33.08,22.09
2016,10,14,7,30,0.0,58.0,3.2,16.0,58.0,45.9,33.26
2016,10,14,7,45,0.0,74.5,3.0,16.0,74.5,59.68,45.13
2016,10,14,8,0,0.0,91.0,2.8,16.0,91.0,73.52,56.91
2016,10,14,8,15,0.0,107.0,2.65,16.0,107.0,86.99,68.19
2016,10,14,8,30,0.0,123.0,2.5,16.0,123.0,100.56,79.4
2016,10,14,8,45,0.0,85.5,2.45,16.5,85.5,66.2,50.32
2016,10,14,9,0,0.0,48.0,2.4,17.0,48.0,36.74,25.4
2016,10,14,9,15,0.0,101.5,2.35,17.0,101.5,79.23,60.85
2016,10,14,9,30,0.0,155.0,2.3,17.0,155.0,126.14,99.33
2016,10,14,9,45,0.0,116.5,2.3,17.0,116.5,91.6,70.67
2016,10,14,10,0,0.0,78.0,2.3,17.0,78.0,60.01,44.47
2016,10,14,10,15,8.0,153.0,2.25,17.0,158.5,130.4,102.6
2016,10,14,10,30,16.0,228.0,2.2,17.0,239.0,207.19,164.47
2016,10,14,10,45,8.0,177.5,2.15,17.0,183.0,152.24,119.7
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,100.05,76.99
2016,10,14,11,15,0.0,129.5,2.05,17.0,129.5,102.15,78.72
2016,10,14,11,30,0.0,132.0,2.0,17.0,132.0,104.26,80.39
2016,10,14,11,45,14.5,202.0,1.95,17.0,212.5,181.0,142.96
2016,10,14,12,0,29.0,272.0,1.9,17.0,293.0,286.4,226.37
2016,10,14,12,15,14.5,187.0,1.85,17.0,197.5,167.32,131.55
2016,10,14,12,30,0.0,102.0,1.8,17.0,102.0,79.1,59.75
2016,10,14,12,45,0.0,128.5,1.8,17.0,128.5,101.31,78.08
2016,10,14,13,0,0.0,155.0,1.8,17.0,155.0,124.32,96.83
2016,10,14,13,15,0.0,137.5,1.75,17.0,137.5,109.16,84.56
2016,10,14,13,30,0.0,120.0,1.7,17.0,120.0,94.25,72.5
2016,10,14,13,45,0.0,65.0,1.65,17.0,65.0,49.96,36.09
2016,10,14,14,0,0.0,10.0,1.6,17.0,10.0,7.64,0.77
2016,10,14,14,15,1.5,88.5,1.55,17.0,89.5,69.39,52.56
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,140.14,110.92
2016,10,14,14,45,1.5,123.0,1.5,17.0,124.0,99.34,77.47
2016,10,14,15,0,0.0,79.0,1.5,17.0,79.0,60.69,45.53
2016,10,14,15,15,0.0,67.0,1.45,17.0,67.0,51.38,37.87
2016,10,14,15,30,0.0,55.0,1.4,17.0,55.0,42.1,30.13
2016,10,14,15,45,0.0,47.0,1.4,17.0,47.0,35.93,24.96
2016,10,14,16,0,0.0,39.0,1.4,17.0,39.0,29.77,19.72
2016,10,14,16,15,0.0,31.5,1.25,16.5,31.5,24.01,14.81
2016,10,14,16,30,0.0,24.0,1.1,16.0,24.0,18.26,9.83
2016,10,14,16,45,0.0,17.0,1.0,15.5,17.0,12.92,5.13
2016,10,14,17,0,0.0,10.0,0.9,15.0,10.0,7.58,0.24
2016,10,14,17,15,0.0,5.0,0.85,15.0,5.0,3.78,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,32.5,5.0,1.8,14.0,5.5,0.0,0.0
2016,10,15,6,30,65.0,10.0,1.9,14.0,11.0,20.13,0.0
2016,10,15,6,45,205.0,23.0,2.0,14.5,44.0,86.38,35.93
2016,10,15,7,0,345.0,36.0,2.1,15.0,77.0,161.22,116.02
2016,10,15,7,15,434.0,44.5,2.2,15.0,121.5,226.31,174.62
2016,10,15,7,30,523.0,53.0,2.3,15.0,166.0,301.53,240.71
2016,10,15,7,45,283.0,85.0,2.45,15.5,148.5,244.81,199.26
2016,10,15,8,0,43.0,117.0,2.6,16.0,131.0,131.59,105.83
2016,10,15,8,15,48.5,136.5,2.9,16.0,154.0,155.66,126.35
2016,10,15,8,30,54.0,156.0,3.2,16.0,177.0,180.43,146.94
2016,10,15,8,45,27.0,148.5,3.5,16.5,159.0,153.71,123.87
2016,10,15,9,0,0.0,141.0,3.8,17.0,141.0,115.16,90.8
2016,10,15,9,15,3.0,158.0,4.0,17.0,160.0,132.37,104.93
2016,10,15,9,30,6.0,175.0,4.2,17.0,179.0,149.99,119.25
2016,10,15,9,45,6.0,181.0,4.45,17.0,185.0,154.96,123.08
2016,10,15,10,0,6.0,187.0,4.7,17.0,191.0,160.04,127.02
2016,10,15,10,15,13.0,210.5,4.85,17.0,219.0,188.26,150.04
2016,10,15,10,30,20.0,234.0,5.0,17.0,247.0,217.2,173.49
2016,10,15,10,45,10.0,197.5,5.15,17.0,204.0,172.72,136.95
2016,10,15,11,0,0.0,161.0,5.3,17.0,161.0,129.66,101.41
2016,10,15,11,15,36.0,234.0,5.4,17.0,259.0,253.07,202.77
2016,10,15,11,30,72.0,307.0,5.5,17.0,357.0,369.72,296.21
2016,10,15,11,45,114.5,317.0,5.65,17.0,396.0,424.57,340.62
2016,10,15,12,0,157.0,327.0,5.8,17.0,435.0,503.93,403.52
2016,10,15,12,15,78.5,210.0,5.85,17.0,264.0,293.42,236.43
2016,10,15,12,30,0.0,93.0,5.9,17.0,93.0,71.75,53.8
2016,10,15,12,45,0.0,112.0,6.0,17.5,112.0,87.42,66.71
2016,10,15,13,0,0.0,131.0,6.1,18.0,131.0,103.54,79.85
2016,10,15,13,15,0.0,121.0,6.1,18.0,121.0,95.07,72.98
2016,10,15,13,30,0.0,111.0,6.1,18.0,111.0,86.67,66.18
2016,10,15,13,45,0.0,109.0,6.15,18.0,109.0,85.06,64.97
2016,10,15,14,0,0.0,107.0,6.2,18.0,107.0,83.47,63.79
2016,10,15,14,15,0.5,133.5,6.15,17.5,134.0,107.09,83.63
2016,10,15,14,30,1.0,160.0,6.1,17.0,161.0,132.25,104.81
2016,10,15,14,45,0.5,117.0,6.05,17.0,117.5,93.38,72.76
2016,10,15,15,0,0.0,74.0,6.0,17.0,74.0,56.81,42.31
2016,10,15,15,15,0.0,56.0,5.8,17.0,56.0,42.88,30.69
2016,10,15,15,30,0.0,38.0,5.6,17.0,38.0,29.01,19.01
2016,10,15,15,45,0.0,32.5,5.45,17.0,32.5,24.78,15.45
2016,10,15,16,0,0.0,27.0,5.3,17.0,27.0,20.56,11.85
2016,10,15,16,15,0.0,21.5,5.15,16.5,21.5,16.35,8.24
2016,10,15,16,30,0.0,16.0,5.0,16.0,16.0,12.15,4.6
2016,10,15,16,45,0.0,11.0,4.85,16.0,11.0,8.34,1.25
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,4.54,0.0
2016,10,15,17,15,0.0,3.0,4.55,16.0,3.0,2.27,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,180.0,17.0,1.6,14.5,38.0,74.18,25.2
2016,10,16,7,0,360.0,34.0,1.7,15.0,76.0,165.24,118.32
2016,10,16,7,15,449.5,42.5,1.8,15.0,120.5,231.42,178.18
2016,10,16,7,30,539.0,51.0,1.9,15.0,165.0,307.85,245.22
2016,10,16,7,45,586.5,57.5,2.0,15.5,210.5,371.13,300.39
2016,10,16,8,0,634.0,64.0,2.1,16.0,256.0,438.7,357.15
2016,10,16,8,15,317.0,66.5,2.2,16.0,162.5,277.46,229.2
2016,10,16,8,30,0.0,69.0,2.3,16.0,69.0,52.93,39.24
2016,10,16,8,45,0.0,80.0,2.4,16.5,80.0,61.62,46.54
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,70.65,53.87
2016,10,16,9,15,0.0,74.5,2.55,17.0,74.5,57.22,42.51
2016,10,16,9,30,0.0,58.0,2.6,17.0,58.0,44.49,31.76
2016,10,16,9,45,1.0,116.0,2.7,17.0,116.5,92.15,71.33
2016,10,16,10,0,2.0,174.0,2.8,17.0,175.0,144.58,114.14
2016,10,16,10,15,1.0,155.5,2.85,17.0,156.0,126.42,99.03
2016,10,16,10,30,0.0,137.0,2.9,17.0,137.0,108.93,84.58
2016,10,16,10,45,0.0,112.5,3.0,17.0,112.5,87.89,67.25
2016,10,16,11,0,0.0,88.0,3.1,17.0,88.0,67.84,50.71
2016,10,16,11,15,3.5,146.5,3.1,17.0,149.0,120.43,93.97
2016,10,16,11,30,7.0,205.0,3.1,17.0,210.0,176.63,139.46
2016,10,16,11,45,33.0,252.5,3.15,17.0,275.0,270.61,215.33
2016,10,16,12,0,59.0,300.0,3.2,17.0,340.0,349.69,277.89
2016,10,16,12,15,34.5,259.0,3.3,17.0,282.5,279.18,221.74
2016,10,16,12,30,10.0,218.0,3.4,17.0,225.0,191.88,151.64
2016,10,16,12,45,5.0,177.5,3.55,17.5,181.0,149.52,117.34
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,108.77,83.99
2016,10,16,13,15,0.0,151.0,3.85,18.0,151.0,121.15,94.23
2016,10,16,13,30,0.0,165.0,4.0,18.0,165.0,133.92,104.75
2016,10,16,13,45,13.5,193.0,4.2,18.0,201.0,172.62,136.93
2016,10,16,14,0,27.0,221.0,4.4,18.0,237.0,212.16,169.61
2016,10,16,14,15,402.5,155.0,4.5,17.5,362.5,535.26,437.03
2016,10,16,14,30,778.0,89.0,4.6,17.0,488.0,754.51,608.71
2016,10,16,14,45,423.0,136.5,4.7,17.0,351.0,495.6,406.4
2016,10,16,15,0,68.0,184.0,4.8,17.0,214.0,222.63,180.95
2016,10,16,15,15,34.0,98.0,4.7,17.0,113.0,107.37,85.66
2016,10,16,15,30,0.0,12.0,4.6,17.0,12.0,9.12,2.11
2016,10,16,15,45,0.0,10.0,4.6,17.0,10.0,7.59,0.82
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,4.45,16.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,4.3,16.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,4.2,16.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,4.1,16.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,4.1,16.0,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,133.0,20.5,1.6,14.5,35.0,64.04,15.94
2016,10,17,7,0,266.0,41.0,1.6,15.0,70.0,142.27,101.84
2016,10,17,7,15,362.0,51.5,1.6,15.0,114.0,205.86,158.74
2016,10,17,7,30,458.0,62.0,1.6,15.0,158.0,284.76,226.97
2016,10,17,7,45,525.5,68.5,1.6,15.0,205.0,354.12,286.79
2016,10,17,8,0,593.0,75.0,1.6,15.0,252.0,429.79,350.0
2016,10,17,8,15,634.0,80.0,1.6,15.0,297.5,493.85,402.17
2016,10,17,8,30,675.0,85.0,1.6,15.0,343.0,560.54,454.66
2016,10,17,8,45,708.5,87.5,1.6,15.5,386.5,621.35,500.15
2016,10,17,9,0,742.0,90.0,1.6,16.0,430.0,683.16,544.31
2016,10,17,9,15,762.0,93.0,1.6,16.0,468.0,731.7,577.67
2016,10,17,9,30,782.0,96.0,1.6,16.0,506.0,783.09,612.57
2016,10,17,9,45,800.0,97.0,1.6,16.5,538.5,829.26,641.99
2016,10,17,10,0,818.0,98.0,1.6,17.0,571.0,873.69,669.73
2016,10,17,10,15,828.0,99.5,1.6,17.0,596.5,909.28,692.35
2016,10,17,10,30,838.0,101.0,1.6,17.0,622.0,942.18,713.1
2016,10,17,10,45,847.0,101.0,1.65,17.5,641.0,969.43,729.37
2016,10,17,11,0,856.0,101.0,1.7,18.0,660.0,993.55,743.61
2016,10,17,11,15,859.0,101.5,1.75,18.0,670.5,1008.95,753.61
2016,10,17,11,30,862.0,102.0,1.8,18.0,681.0,1007.31,752.67
2016,10,17,11,45,864.5,101.5,1.9,18.0,684.0,1013.71,758.07
2016,10,17,12,0,867.0,101.0,2.0,18.0,687.0,1016.52,761.14
2016,10,17,12,15,865.0,100.5,2.05,18.0,682.0,1011.13,758.32
2016,10,17,12,30,863.0,100.0,2.1,18.0,677.0,1002.16,753.36
2016,10,17,12,45,863.5,97.0,2.15,18.0,665.0,989.27,745.94
2016,10,17,13,0,864.0,94.0,2.2,18.0,653.0,972.83,736.26
2016,10,17,13,15,856.5,93.0,2.25,18.0,632.5,947.53,720.67
2016,10,17,13,30,849.0,92.0,2.3,18.0,612.0,930.52,710.8
2016,10,17,13,45,839.5,90.0,2.35,18.0,584.5,895.65,688.56
2016,10,17,14,0,830.0,88.0,2.4,18.0,557.0,858.16,664.44
2016,10,17,14,15,815.0,86.0,2.4,17.5,523.5,813.58,635.83
2016,10,17,14,30,800.0,84.0,2.4,17.0,490.0,767.2,605.49
2016,10,17,14,45,778.5,81.5,2.45,17.0,450.5,713.73,568.56
2016,10,17,15,0,757.0,79.0,2.5,17.0,411.0,659.57,530.36
2016,10,17,15,15,728.0,75.5,2.45,17.0,367.5,598.87,484.33
2016,10,17,15,30,699.0,72.0,2.4,17.0,324.0,541.67,439.27
2016,10,17,15,45,656.0,67.0,2.4,17.0,277.5,473.16,384.13
2016,10,17,16,0,613.0,62.0,2.4,17.0,231.0,407.72,329.59
2016,10,17,16,15,547.5,55.5,2.25,16.5,184.0,333.72,266.79
2016,10,17,16,30,482.0,49.0,2.1,16.0,137.0,266.17,207.64
2016,10,17,16,45,374.5,39.0,2.0,15.5,94.5,187.71,139.42
2016,10,17,17,0,267.0,29.0,1.9,15.0,52.0,121.13,72.84
2016,10,17,17,15,133.5,14.5,1.9,14.5,26.0,40.98,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,17.5,1.9,13.5,36.0,71.95,10.61
2016,10,18,7,0,336.0,35.0,1.9,14.0,72.0,160.58,114.44
2016,10,18,7,15,432.0,44.0,2.0,14.0,116.5,228.86,176.95
2016,10,18,7,30,528.0,53.0,2.1,14.0,161.0,308.05,246.57
2016,10,18,7,45,593.5,58.0,2.25,14.5,209.0,378.24,307.69
2016,10,18,8,0,659.0,63.0,2.4,15.0,257.0,454.51,371.89
2016,10,18,8,15,697.5,67.0,2.45,15.0,303.5,516.39,423.32
2016,10,18,8,30,736.0,71.0,2.5,15.0,350.0,583.24,476.91
2016,10,18,8,45,764.5,73.5,2.55,15.5,393.0,643.14,522.61
2016,10,18,9,0,793.0,76.0,2.6,16.0,436.0,703.42,565.63
2016,10,18,9,15,812.0,78.5,2.5,16.0,474.5,756.21,602.14
2016,10,18,9,30,831.0,81.0,2.4,16.0,513.0,807.89,637.06
2016,10,18,9,45,850.5,80.5,2.35,16.5,546.5,845.44,660.4
2016,10,18,10,0,870.0,80.0,2.3,17.0,580.0,890.13,688.44
2016,10,18,10,15,879.5,81.5,2.2,17.0,606.0,925.94,710.61
2016,10,18,10,30,889.0,83.0,2.1,17.0,632.0,958.94,730.64
2016,10,18,10,45,897.0,83.0,2.05,17.5,651.0,985.68,745.43
2016,10,18,11,0,905.0,83.0,2.0,18.0,670.0,1009.16,758.0
2016,10,18,11,15,908.0,83.5,1.95,18.0,681.0,1024.8,766.84
2016,10,18,11,30,911.0,84.0,1.9,18.0,692.0,1036.8,773.46
2016,10,18,11,45,914.5,83.0,1.85,18.0,695.5,1043.77,776.95
2016,10,18,12,0,918.0,82.0,1.8,18.0,699.0,1046.96,778.17
2016,10,18,12,15,916.5,82.0,1.85,18.0,693.5,1042.46,776.07
2016,10,18,12,30,915.0,82.0,1.9,18.0,688.0,1034.18,771.74
2016,10,18,12,45,911.5,81.0,1.95,18.0,675.0,1018.96,763.01
2016,10,18,13,0,908.0,80.0,2.0,18.0,662.0,1000.13,752.03
2016,10,18,13,15,901.0,79.0,2.0,18.0,641.5,974.43,735.92
2016,10,18,13,30,894.0,78.0,2.0,18.0,621.0,945.49,717.71
2016,10,18,13,45,882.5,77.5,2.05,18.0,593.0,910.0,695.55
2016,10,18,14,0,871.0,77.0,2.1,18.0,565.0,871.91,671.42
2016,10,18,14,15,856.5,75.0,2.15,18.0,530.5,827.1,642.26
2016,10,18,14,30,842.0,73.0,2.2,18.0,496.0,780.4,611.33
2016,10,18,14,45,818.0,72.0,2.25,18.0,455.5,733.53,579.7
2016,10,18,15,0,794.0,71.0,2.3,18.0,415.0,677.8,540.85
2016,10,18,15,15,765.5,67.5,2.25,18.0,371.0,615.87,494.87
2016,10,18,15,30,737.0,64.0,2.2,18.0,327.0,554.56,447.13
2016,10,18,15,45,692.5,60.5,2.2,18.0,279.5,485.0,391.52
2016,10,18,16,0,648.0,57.0,2.2,18.0,232.0,420.95,338.22
2016,10,18,16,15,584.0,51.0,2.2,17.5,184.5,346.38,275.4
2016,10,18,16,30,520.0,45.0,2.2,17.0,137.0,278.1,215.73
2016,10,18,16,45,411.0,35.5,2.2,16.5,94.0,197.5,145.48
2016,10,18,17,0,302.0,26.0,2.2,16.0,51.0,127.92,71.96
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.5,43.84,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,206.5,14.5,1.9,13.5,36.5,78.66,0.95
2016,10,19,7,0,413.0,29.0,1.9,14.0,73.0,180.82,127.57
2016,10,19,7,15,502.5,36.0,1.95,14.0,118.0,246.06,189.57
2016,10,19,7,30,592.0,43.0,2.0,14.0,163.0,324.44,259.13
2016,10,19,7,45,647.0,48.0,2.05,14.5,210.0,392.91,319.03
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,466.21,380.63
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,530.07,432.43
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,595.73,483.57
2016,10,19,8,45,796.5,62.5,2.15,16.5,392.0,654.18,527.18
2016,10,19,9,0,821.0,65.0,2.2,17.0,435.0,705.49,562.81
2016,10,19,9,15,838.5,67.0,2.15,17.0,472.5,756.74,598.07
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,806.74,631.7
2016,10,19,9,45,867.5,71.0,2.1,17.5,542.0,849.98,659.17
2016,10,19,10,0,879.0,73.0,2.1,18.0,574.0,890.97,684.7
2016,10,19,10,15,887.5,74.0,2.0,18.0,599.5,925.44,705.69
2016,10,19,10,30,896.0,75.0,1.9,18.0,625.0,957.03,724.48
2016,10,19,10,45,898.5,77.0,1.85,18.5,642.5,980.92,737.2
2016,10,19,11,0,901.0,79.0,1.8,19.0,660.0,1001.34,747.63
2016,10,19,11,15,904.0,79.5,1.75,19.0,670.5,1016.88,756.31
2016,10,19,11,30,907.0,80.0,1.7,19.0,681.0,1028.79,762.77
2016,10,19,11,45,906.0,81.0,1.7,19.5,683.5,1033.53,764.04
2016,10,19,12,0,905.0,82.0,1.7,20.0,686.0,1034.51,763.12
2016,10,19,12,15,903.5,81.5,1.7,20.0,680.5,1029.4,759.95
2016,10,19,12,30,902.0,81.0,1.7,20.0,675.0,1020.58,754.61
2016,10,19,12,45,898.0,80.5,1.75,20.0,662.5,1005.58,746.16
2016,10,19,13,0,894.0,80.0,1.8,20.0,650.0,987.05,735.53
2016,10,19,13,15,887.5,79.0,1.8,20.0,629.5,962.08,720.06
2016,10,19,13,30,881.0,78.0,1.8,20.0,609.0,933.92,702.54
2016,10,19,13,45,871.5,76.5,1.85,20.0,581.5,899.38,681.27
2016,10,19,14,0,862.0,75.0,1.9,20.0,554.0,862.17,658.01
2016,10,19,14,15,847.5,73.5,1.95,20.0,520.0,818.27,629.8
2016,10,19,14,30,833.0,72.0,2.0,20.0,486.0,780.78,605.7
2016,10,19,14,45,812.5,70.0,2.05,20.0,446.5,727.52,569.8
2016,10,19,15,0,792.0,68.0,2.1,20.0,407.0,673.43,532.6
2016,10,19,15,15,763.5,64.5,2.05,19.5,363.5,611.65,488.2
