Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,735.0,61.0,2.0,19.0,320.0,550.51,441.76
2016,10,19,15,45,694.0,57.0,1.95,19.0,273.0,482.63,387.54
2016,10,19,16,0,653.0,53.0,1.9,19.0,226.0,417.41,333.53
2016,10,19,16,15,589.5,47.0,1.85,18.0,179.5,342.71,271.33
2016,10,19,16,30,526.0,41.0,1.8,17.0,133.0,276.91,214.07
2016,10,19,16,45,420.0,32.5,1.75,16.5,90.5,198.18,144.99
2016,10,19,17,0,314.0,24.0,1.7,16.0,48.0,128.96,66.28
2016,10,19,17,15,157.0,12.0,1.75,15.5,24.0,44.57,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.0,14.5,1.45,14.5,35.0,76.91,0.0
2016,10,20,7,0,398.0,29.0,1.5,15.0,70.0,177.2,123.37
2016,10,20,7,15,491.5,37.0,1.5,15.0,115.5,246.87,189.09
2016,10,20,7,30,585.0,45.0,1.5,15.0,161.0,324.62,257.5
2016,10,20,7,45,643.0,50.0,1.55,15.5,209.0,394.45,317.88
2016,10,20,8,0,701.0,55.0,1.6,16.0,257.0,469.35,380.05
2016,10,20,8,15,737.5,58.5,1.5,16.5,303.5,534.17,431.38
2016,10,20,8,30,774.0,62.0,1.4,17.0,350.0,600.9,481.76
2016,10,20,8,45,800.5,64.5,1.35,17.5,393.0,660.9,524.82
2016,10,20,9,0,827.0,67.0,1.3,18.0,436.0,721.05,564.96
2016,10,20,9,15,845.0,69.0,1.25,18.0,474.5,765.69,594.03
2016,10,20,9,30,863.0,71.0,1.2,18.0,513.0,816.32,626.76
2016,10,20,9,45,879.0,71.5,1.2,18.5,546.0,861.83,654.68
2016,10,20,10,0,895.0,72.0,1.2,19.0,579.0,905.34,680.82
2016,10,20,10,15,903.0,73.0,1.2,19.5,604.5,939.75,700.55
2016,10,20,10,30,911.0,74.0,1.2,20.0,630.0,971.19,718.26
2016,10,20,10,45,916.0,75.0,1.25,20.5,648.0,996.56,732.84
2016,10,20,11,0,921.0,76.0,1.3,21.0,666.0,1018.49,745.31
2016,10,20,11,15,924.0,76.5,1.3,21.0,676.5,1034.24,754.49
2016,10,20,11,30,927.0,77.0,1.3,21.0,687.0,1046.29,761.53
2016,10,20,11,45,927.0,77.5,1.3,21.5,689.5,1051.5,762.99
2016,10,20,12,0,927.0,78.0,1.3,22.0,692.0,1052.87,762.29
2016,10,20,12,15,925.5,77.5,1.3,22.0,686.5,1047.65,759.12
2016,10,20,12,30,924.0,77.0,1.3,22.0,681.0,1038.62,753.82
2016,10,20,12,45,918.5,77.0,1.35,22.0,668.0,1022.46,745.07
2016,10,20,13,0,913.0,77.0,1.4,22.0,655.0,1002.73,734.17
2016,10,20,13,15,906.5,76.0,1.4,22.0,634.0,977.36,718.9
2016,10,20,13,30,900.0,75.0,1.4,22.0,613.0,948.74,701.58
2016,10,20,13,45,890.0,74.0,1.45,22.0,585.0,913.83,680.8
2016,10,20,14,0,880.0,73.0,1.5,22.0,557.0,876.22,658.02
2016,10,20,14,15,866.0,71.0,1.5,22.0,523.0,831.51,629.53
2016,10,20,14,30,852.0,69.0,1.5,22.0,489.0,784.87,599.35
2016,10,20,14,45,832.0,67.0,1.5,22.0,449.0,731.95,564.26
2016,10,20,15,0,812.0,65.0,1.5,22.0,409.0,684.93,532.69
2016,10,20,15,15,783.5,62.0,1.5,21.5,365.0,622.86,489.6
2016,10,20,15,30,755.0,59.0,1.5,21.0,321.0,561.38,444.11
2016,10,20,15,45,713.0,55.0,1.55,20.5,273.5,491.93,390.85
2016,10,20,16,0,671.0,51.0,1.6,20.0,226.0,425.23,337.29
2016,10,20,16,15,606.5,45.5,1.6,19.5,179.0,349.63,274.38
2016,10,20,16,30,542.0,40.0,1.6,19.0,132.0,283.01,216.45
2016,10,20,16,45,428.0,31.5,1.65,18.5,88.5,200.56,144.76
2016,10,20,17,0,314.0,23.0,1.7,18.0,45.0,127.47,56.87
2016,10,20,17,15,157.0,11.5,1.7,17.5,22.5,44.36,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,187.0,14.5,1.2,15.0,32.5,73.88,0.0
2016,10,21,7,0,374.0,29.0,1.2,15.0,65.0,170.56,117.35
2016,10,21,7,15,468.5,36.5,1.15,15.0,109.5,238.8,182.48
2016,10,21,7,30,563.0,44.0,1.1,15.0,154.0,317.9,251.51
2016,10,21,7,45,289.0,73.5,1.05,15.5,130.5,241.61,195.28
2016,10,21,8,0,15.0,103.0,1.0,16.0,107.0,95.94,75.47
2016,10,21,8,15,19.5,120.0,0.9,16.0,126.5,113.95,90.99
2016,10,21,8,30,24.0,137.0,0.8,16.0,146.0,132.53,106.38
2016,10,21,8,45,43.5,159.5,0.7,16.5,178.0,181.21,146.16
2016,10,21,9,0,63.0,182.0,0.6,17.0,210.0,220.75,177.51
2016,10,21,9,15,71.5,200.0,0.55,17.5,234.5,248.19,198.43
2016,10,21,9,30,80.0,218.0,0.5,18.0,259.0,276.39,219.58
2016,10,21,9,45,72.5,230.0,0.5,18.5,269.0,284.41,224.5
2016,10,21,10,0,65.0,242.0,0.5,19.0,279.0,291.95,229.13
2016,10,21,10,15,147.5,258.0,0.5,19.0,346.5,408.88,319.26
2016,10,21,10,30,230.0,274.0,0.5,19.0,414.0,509.48,393.38
2016,10,21,10,45,196.5,286.0,0.55,19.5,408.0,495.13,380.17
2016,10,21,11,0,163.0,298.0,0.6,20.0,402.0,478.86,366.81
2016,10,21,11,15,153.0,303.0,0.7,20.0,402.0,476.53,365.43
2016,10,21,11,30,143.0,308.0,0.8,20.0,402.0,473.45,363.35
2016,10,21,11,45,310.0,275.0,0.9,20.0,479.0,631.51,481.87
2016,10,21,12,0,477.0,242.0,1.0,20.0,556.0,789.95,593.99
2016,10,21,12,15,686.0,163.0,1.1,20.0,610.5,925.38,686.58
2016,10,21,12,30,895.0,84.0,1.2,20.0,665.0,1018.54,746.93
2016,10,21,12,45,885.5,85.5,1.35,20.0,650.5,1000.5,737.18
2016,10,21,13,0,876.0,87.0,1.5,20.0,636.0,979.12,726.58
2016,10,21,13,15,868.5,86.0,1.65,20.0,615.5,953.5,712.96
2016,10,21,13,30,861.0,85.0,1.8,20.0,595.0,924.81,697.01
2016,10,21,13,45,848.5,84.0,1.95,20.0,567.5,899.18,682.81
2016,10,21,14,0,836.0,83.0,2.1,20.0,540.0,859.99,658.93
2016,10,21,14,15,820.5,81.0,2.2,19.5,506.0,814.8,631.19
2016,10,21,14,30,805.0,79.0,2.3,19.0,472.0,767.87,601.53
2016,10,21,14,45,782.5,76.5,2.4,19.0,432.5,713.49,564.54
2016,10,21,15,0,760.0,74.0,2.5,19.0,393.0,658.52,526.22
2016,10,21,15,15,730.0,70.5,2.5,18.5,349.5,597.08,481.22
2016,10,21,15,30,700.0,67.0,2.5,18.0,306.0,536.45,434.59
2016,10,21,15,45,655.5,62.5,2.55,18.0,260.0,470.49,381.27
2016,10,21,16,0,611.0,58.0,2.6,18.0,214.0,404.98,326.44
2016,10,21,16,15,542.5,51.0,2.6,17.5,168.0,329.17,262.12
2016,10,21,16,30,474.0,44.0,2.6,17.0,122.0,260.26,201.6
2016,10,21,16,45,359.0,34.0,2.6,16.5,81.0,179.68,130.47
2016,10,21,17,0,244.0,24.0,2.6,16.0,40.0,107.51,38.88
2016,10,21,17,15,122.0,12.0,2.65,15.5,20.0,37.04,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,6,45,143.0,16.0,1.7,13.0,29.5,63.77,0.0
2016,10,22,7,0,286.0,32.0,1.7,13.0,59.0,145.33,99.55
2016,10,22,7,15,373.0,43.5,1.7,13.0,101.0,209.94,162.29
2016,10,22,7,30,460.0,55.0,1.7,13.0,143.0,284.77,228.5
2016,10,22,7,45,522.5,62.0,1.7,13.5,188.0,352.38,287.35
2016,10,22,8,0,585.0,69.0,1.7,14.0,233.0,425.82,348.95
2016,10,22,8,15,641.0,68.0,1.65,14.0,276.5,491.66,403.15
2016,10,22,8,30,697.0,67.0,1.6,14.0,320.0,558.56,456.4
2016,10,22,8,45,554.0,110.0,1.55,14.5,326.5,543.14,441.51
2016,10,22,9,0,411.0,153.0,1.5,15.0,333.0,501.27,406.22
2016,10,22,9,15,410.0,169.0,1.4,15.0,362.0,536.93,432.6
2016,10,22,9,30,409.0,185.0,1.3,15.0,391.0,571.19,456.6
2016,10,22,9,45,499.5,171.5,1.2,15.5,439.0,652.09,515.45
2016,10,22,10,0,590.0,158.0,1.1,16.0,487.0,745.89,580.33
2016,10,22,10,15,562.5,176.0,1.1,16.0,501.5,749.17,580.3
2016,10,22,10,30,535.0,194.0,1.1,16.0,516.0,758.23,585.06
2016,10,22,10,45,508.5,211.0,1.1,16.0,524.0,763.5,587.18
2016,10,22,11,0,482.0,228.0,1.1,16.0,532.0,765.38,587.06
2016,10,22,11,15,453.5,242.5,1.15,16.0,532.5,759.41,582.25
2016,10,22,11,30,425.0,257.0,1.2,16.0,533.0,750.48,575.54
2016,10,22,11,45,662.0,177.0,1.25,16.0,608.5,918.56,695.48
2016,10,22,12,0,899.0,97.0,1.3,16.0,684.0,1048.65,779.48
2016,10,22,12,15,790.0,129.5,1.35,16.0,643.0,985.35,737.47
2016,10,22,12,30,681.0,162.0,1.4,16.0,602.0,914.24,692.13
2016,10,22,12,45,785.5,128.0,1.45,16.0,625.0,963.24,727.02
2016,10,22,13,0,890.0,94.0,1.5,16.0,648.0,1001.88,753.4
2016,10,22,13,15,882.5,93.0,1.55,16.0,627.0,975.97,737.32
2016,10,22,13,30,875.0,92.0,1.6,16.0,606.0,958.3,727.56
2016,10,22,13,45,592.5,158.5,1.7,16.0,499.5,755.87,590.0
2016,10,22,14,0,310.0,225.0,1.8,16.0,393.0,529.8,422.0
2016,10,22,14,15,526.5,156.5,1.85,16.0,420.0,646.19,516.5
2016,10,22,14,30,743.0,88.0,1.9,16.0,447.0,728.65,578.68
2016,10,22,14,45,568.0,117.0,1.95,16.0,378.0,598.66,482.03
2016,10,22,15,0,393.0,146.0,2.0,16.0,309.0,467.78,380.48
2016,10,22,15,15,372.0,134.0,2.05,16.0,274.5,420.3,343.96
2016,10,22,15,30,351.0,122.0,2.1,16.0,240.0,373.95,306.78
2016,10,22,15,45,334.0,105.0,2.15,16.0,204.0,326.09,267.4
2016,10,22,16,0,317.0,88.0,2.2,16.0,168.0,279.45,227.74
2016,10,22,16,15,280.0,72.0,2.15,15.5,131.5,226.04,181.64
2016,10,22,16,30,243.0,56.0,2.1,15.0,95.0,176.69,137.86
2016,10,22,16,45,179.0,39.5,2.1,14.5,62.5,121.84,88.34
2016,10,22,17,0,115.0,23.0,2.1,14.0,30.0,68.15,15.42
2016,10,22,17,15,57.5,11.5,2.15,14.0,15.0,22.13,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,11.0,1.35,12.5,11.0,8.37,0.0
2016,10,23,7,0,0.0,22.0,1.3,13.0,22.0,16.79,7.07
2016,10,23,7,15,0.0,38.5,1.3,13.0,38.5,30.81,20.12
2016,10,23,7,30,0.0,55.0,1.3,13.0,55.0,44.91,32.6
2016,10,23,7,45,0.0,72.5,1.3,13.5,72.5,59.94,45.68
2016,10,23,8,0,0.0,90.0,1.3,14.0,90.0,74.99,58.54
2016,10,23,8,15,1.0,106.5,1.3,14.0,107.0,89.7,71.04
2016,10,23,8,30,2.0,123.0,1.3,14.0,124.0,104.62,83.54
2016,10,23,8,45,42.0,152.5,1.3,14.5,171.0,173.6,141.61
2016,10,23,9,0,82.0,182.0,1.3,15.0,218.0,236.81,193.44
2016,10,23,9,15,156.5,198.0,1.3,15.0,274.0,332.49,271.14
2016,10,23,9,30,231.0,214.0,1.3,15.0,330.0,418.13,338.76
2016,10,23,9,45,296.0,218.0,1.35,15.0,376.0,506.7,406.71
2016,10,23,10,0,361.0,222.0,1.4,15.0,422.0,579.84,461.82
2016,10,23,10,15,330.0,240.0,1.45,15.0,429.5,582.27,461.68
2016,10,23,10,30,299.0,258.0,1.5,15.0,437.0,581.86,460.09
2016,10,23,10,45,602.5,170.0,1.55,15.5,543.5,821.13,637.74
2016,10,23,11,0,906.0,82.0,1.6,16.0,650.0,1013.55,764.31
2016,10,23,11,15,909.5,82.5,1.65,16.0,660.5,1029.47,772.49
2016,10,23,11,30,913.0,83.0,1.7,16.0,671.0,1041.76,780.75
2016,10,23,11,45,914.5,83.0,1.75,16.0,674.0,1047.7,785.05
2016,10,23,12,0,916.0,83.0,1.8,16.0,677.0,1049.88,787.14
2016,10,23,12,15,914.0,82.5,1.85,16.0,671.5,1044.1,784.21
2016,10,23,12,30,912.0,82.0,1.9,16.0,666.0,1034.57,779.05
2016,10,23,12,45,671.0,160.5,2.0,16.5,585.5,894.52,685.11
2016,10,23,13,0,430.0,239.0,2.1,17.0,505.0,720.68,560.71
2016,10,23,13,15,654.0,161.0,2.15,17.0,550.0,852.4,660.73
2016,10,23,13,30,878.0,83.0,2.2,17.0,595.0,939.59,721.15
2016,10,23,13,45,869.0,81.0,2.25,17.0,567.5,904.96,698.0
2016,10,23,14,0,860.0,79.0,2.3,17.0,540.0,867.67,674.05
2016,10,23,14,15,640.0,125.0,2.3,16.5,456.0,718.38,569.86
2016,10,23,14,30,420.0,171.0,2.3,16.0,372.0,554.57,447.13
2016,10,23,14,45,483.5,142.5,2.35,16.0,355.0,553.53,449.55
2016,10,23,15,0,547.0,114.0,2.4,16.0,338.0,552.9,450.47
2016,10,23,15,15,519.5,106.0,2.35,16.0,300.0,490.37,401.44
2016,10,23,15,30,492.0,98.0,2.3,16.0,262.0,437.18,358.66
2016,10,23,15,45,458.0,86.5,2.3,16.0,221.0,378.03,309.95
2016,10,23,16,0,424.0,75.0,2.3,16.0,180.0,321.69,262.02
2016,10,23,16,15,374.5,62.5,2.15,15.5,140.0,260.17,208.8
2016,10,23,16,30,325.0,50.0,2.0,15.0,100.0,204.05,158.79
2016,10,23,16,45,233.5,35.5,1.9,14.5,65.0,136.85,98.17
2016,10,23,17,0,142.0,21.0,1.8,14.0,30.0,73.26,5.13
2016,10,23,17,15,71.0,10.5,1.8,14.0,15.0,24.51,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,14.5,12.5,9.83,0.0
2016,10,24,7,0,0.0,25.0,3.6,15.0,25.0,19.89,8.92
2016,10,24,7,15,3.5,44.0,3.65,15.0,45.0,38.47,26.11
2016,10,24,7,30,7.0,63.0,3.7,15.0,65.0,56.95,42.35
2016,10,24,7,45,15.0,82.0,3.8,15.0,86.0,77.93,60.65
2016,10,24,8,0,23.0,101.0,3.9,15.0,107.0,108.3,86.78
2016,10,24,8,15,29.5,119.0,4.0,15.0,128.5,130.58,105.83
2016,10,24,8,30,36.0,137.0,4.1,15.0,150.0,153.68,125.35
2016,10,24,8,45,70.5,159.5,4.25,15.5,189.0,202.73,166.62
2016,10,24,9,0,105.0,182.0,4.4,16.0,228.0,270.96,222.84
2016,10,24,9,15,293.0,173.5,4.4,16.0,315.5,431.87,356.73
2016,10,24,9,30,481.0,165.0,4.4,16.0,403.0,611.92,500.16
2016,10,24,9,45,241.5,168.5,4.4,16.0,288.0,403.12,331.13
2016,10,24,10,0,2.0,172.0,4.4,16.0,173.0,144.66,114.74
2016,10,24,10,15,16.0,202.5,4.45,16.0,212.0,186.56,149.76
2016,10,24,10,30,30.0,233.0,4.5,16.0,251.0,251.38,202.53
2016,10,24,10,45,61.0,258.0,4.55,16.5,296.0,309.94,249.84
2016,10,24,11,0,92.0,283.0,4.6,17.0,341.0,370.13,297.66
2016,10,24,11,15,55.0,258.0,4.6,17.0,293.0,304.32,244.07
2016,10,24,11,30,18.0,233.0,4.6,17.0,245.0,217.2,173.04
2016,10,24,11,45,21.0,239.5,4.65,17.0,253.0,226.66,180.89
2016,10,24,12,0,24.0,246.0,4.7,17.0,261.0,236.23,188.69
2016,10,24,12,15,12.0,200.0,4.75,17.0,207.5,179.01,142.15
2016,10,24,12,30,0.0,154.0,4.8,17.0,154.0,124.32,97.19
2016,10,24,12,45,1.0,167.5,4.85,17.0,168.0,137.73,108.33
2016,10,24,13,0,2.0,181.0,4.9,17.0,182.0,151.52,119.73
2016,10,24,13,15,1.0,166.0,4.95,17.0,166.5,136.88,107.85
2016,10,24,13,30,0.0,151.0,5.0,17.0,151.0,122.49,96.16
2016,10,24,13,45,0.0,83.5,5.05,17.0,83.5,64.24,48.12
2016,10,24,14,0,0.0,16.0,5.1,17.0,16.0,12.22,4.64
2016,10,24,14,15,0.0,18.0,4.95,16.5,18.0,13.74,5.97
2016,10,24,14,30,0.0,20.0,4.8,16.0,20.0,15.26,7.3
2016,10,24,14,45,0.0,30.5,4.7,16.0,30.5,23.28,14.16
2016,10,24,15,0,0.0,41.0,4.6,16.0,41.0,31.33,21.04
2016,10,24,15,15,0.0,36.0,4.45,16.0,36.0,27.48,17.81
2016,10,24,15,30,0.0,31.0,4.3,16.0,31.0,23.63,14.55
2016,10,24,15,45,0.0,26.0,4.15,16.0,26.0,19.8,11.27
2016,10,24,16,0,0.0,21.0,4.0,16.0,21.0,15.97,7.96
2016,10,24,16,15,0.0,16.0,3.9,15.5,16.0,12.15,4.64
2016,10,24,16,30,0.0,11.0,3.8,15.0,11.0,8.34,1.31
2016,10,24,16,45,0.0,7.0,3.7,15.0,7.0,5.3,0.0
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.18,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,15.0,2.5,1.97,0.0
2016,10,25,7,0,0.0,5.0,3.6,15.0,5.0,3.78,0.0
2016,10,25,7,15,0.0,9.5,3.6,15.0,9.5,7.2,0.29
2016,10,25,7,30,0.0,14.0,3.6,15.0,14.0,10.62,3.32
2016,10,25,7,45,0.0,19.0,3.65,15.5,19.0,14.44,6.65
2016,10,25,8,0,0.0,24.0,3.7,16.0,24.0,18.26,9.96
2016,10,25,8,15,0.0,29.0,3.65,16.0,29.0,22.1,13.25
2016,10,25,8,30,0.0,34.0,3.6,16.0,34.0,25.94,16.52
2016,10,25,8,45,0.0,25.5,3.55,16.0,25.5,19.44,10.94
2016,10,25,9,0,0.0,17.0,3.5,16.0,17.0,12.95,5.39
2016,10,25,9,15,0.0,69.5,3.55,16.0,69.5,53.33,39.56
2016,10,25,9,30,0.0,122.0,3.6,16.0,122.0,97.82,76.68
2016,10,25,9,45,0.0,105.0,3.7,16.5,105.0,82.31,63.44
2016,10,25,10,0,0.0,88.0,3.8,17.0,88.0,67.72,51.08
2016,10,25,10,15,1.5,134.0,3.85,17.0,135.0,108.73,84.98
2016,10,25,10,30,3.0,180.0,3.9,17.0,182.0,152.28,120.52
2016,10,25,10,45,1.5,151.0,3.95,17.0,152.0,123.57,96.83
2016,10,25,11,0,0.0,122.0,4.0,17.0,122.0,96.27,74.3
2016,10,25,11,15,0.0,112.5,4.0,17.0,112.5,88.06,67.52
2016,10,25,11,30,0.0,103.0,4.0,17.0,103.0,80.01,60.86
2016,10,25,11,45,0.0,107.0,4.05,17.0,107.0,83.37,63.61
2016,10,25,12,0,0.0,111.0,4.1,17.0,111.0,86.75,66.39
2016,10,25,12,15,23.0,188.5,4.0,17.0,203.0,196.54,156.98
2016,10,25,12,30,46.0,266.0,3.9,17.0,295.0,305.25,244.33
2016,10,25,12,45,47.0,260.0,3.85,17.5,289.5,299.36,239.11
2016,10,25,13,0,48.0,254.0,3.8,18.0,284.0,293.47,234.26
2016,10,25,13,15,34.5,233.5,3.75,18.0,255.0,256.97,205.06
2016,10,25,13,30,21.0,213.0,3.7,18.0,226.0,202.02,160.9
2016,10,25,13,45,19.5,203.5,3.65,18.0,215.0,191.67,152.83
2016,10,25,14,0,18.0,194.0,3.6,18.0,204.0,181.51,144.81
2016,10,25,14,15,56.5,198.0,3.5,18.0,225.0,237.12,191.46
2016,10,25,14,30,95.0,202.0,3.4,18.0,246.0,273.4,221.96
2016,10,25,14,45,93.0,184.5,3.35,18.0,225.0,250.33,203.57
2016,10,25,15,0,91.0,167.0,3.3,18.0,204.0,227.47,185.27
2016,10,25,15,15,86.5,148.0,3.15,17.5,180.0,201.34,164.26
2016,10,25,15,30,82.0,129.0,3.0,17.0,156.0,175.68,143.23
2016,10,25,15,45,74.0,109.5,2.9,17.0,131.0,147.9,119.71
2016,10,25,16,0,66.0,90.0,2.8,17.0,106.0,120.98,96.52
2016,10,25,16,15,51.5,70.5,2.6,16.5,81.5,91.86,71.32
2016,10,25,16,30,37.0,51.0,2.4,16.0,57.0,64.2,47.16
2016,10,25,16,45,18.5,33.0,2.25,16.0,36.0,38.33,23.62
2016,10,25,17,0,0.0,15.0,2.1,16.0,15.0,11.45,0.0
2016,10,25,17,15,0.0,7.5,2.05,16.0,7.5,5.9,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,45,158.5,13.0,1.7,14.0,25.5,53.35,0.0
2016,10,26,7,0,317.0,26.0,1.7,14.0,51.0,151.66,91.94
2016,10,26,7,15,422.0,34.5,1.7,14.0,93.5,224.11,170.99
2016,10,26,7,30,527.0,43.0,1.7,14.0,136.0,306.83,244.34
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.5,376.23,305.12
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,448.79,366.43
2016,10,26,8,15,693.0,58.0,1.85,15.0,272.0,513.86,420.35
2016,10,26,8,30,733.0,62.0,1.9,15.0,317.0,581.24,474.21
2016,10,26,8,45,761.5,65.0,2.0,15.5,359.0,641.17,519.42
2016,10,26,9,0,790.0,68.0,2.1,16.0,401.0,701.54,562.49
2016,10,26,9,15,809.0,70.0,2.15,16.0,438.0,753.13,598.91
2016,10,26,9,30,828.0,72.0,2.2,16.0,475.0,803.62,634.0
2016,10,26,9,45,844.5,73.0,2.3,16.5,507.0,839.78,657.63
2016,10,26,10,0,861.0,74.0,2.4,17.0,539.0,882.96,686.07
2016,10,26,10,15,870.5,75.0,2.45,17.0,564.0,917.47,709.01
2016,10,26,10,30,880.0,76.0,2.5,17.0,589.0,949.25,730.07
2016,10,26,10,45,883.5,78.0,2.6,17.5,606.5,973.45,745.03
2016,10,26,11,0,887.0,80.0,2.7,18.0,624.0,994.31,757.81
2016,10,26,11,15,891.0,80.5,2.75,18.0,634.5,1010.37,768.42
2016,10,26,11,30,895.0,81.0,2.8,18.0,645.0,1022.91,776.84
2016,10,26,11,45,894.0,82.0,2.9,18.0,647.5,1027.35,780.47
2016,10,26,12,0,893.0,83.0,3.0,18.0,650.0,1028.12,781.85
2016,10,26,12,15,892.5,83.0,3.0,18.0,645.5,1024.5,779.55
2016,10,26,12,30,892.0,83.0,3.0,18.0,641.0,1017.22,774.98
2016,10,26,12,45,884.5,84.0,3.05,18.0,627.5,1000.56,764.66
2016,10,26,13,0,877.0,85.0,3.1,18.0,614.0,980.54,752.2
2016,10,26,13,15,870.0,84.0,3.05,18.0,594.0,955.36,735.44
2016,10,26,13,30,863.0,83.0,3.0,18.0,574.0,927.11,716.65
2016,10,26,13,45,850.5,82.0,2.95,18.0,546.5,901.44,699.69
2016,10,26,14,0,838.0,81.0,2.9,18.0,519.0,862.24,673.12
2016,10,26,14,15,822.0,79.0,2.8,18.0,485.5,816.61,641.53
2016,10,26,14,30,806.0,77.0,2.7,18.0,452.0,769.29,608.43
2016,10,26,14,45,782.5,74.5,2.65,18.0,412.5,714.16,569.43
2016,10,26,15,0,759.0,72.0,2.6,18.0,373.0,658.54,529.37
2016,10,26,15,15,726.0,68.5,2.45,17.5,329.5,595.15,482.0
2016,10,26,15,30,693.0,65.0,2.3,17.0,286.0,532.84,433.11
2016,10,26,15,45,643.5,60.0,2.2,17.0,240.0,464.32,376.94
2016,10,26,16,0,594.0,55.0,2.1,17.0,194.0,396.32,319.43
2016,10,26,16,15,516.5,48.0,1.8,16.5,148.5,317.21,251.66
2016,10,26,16,30,439.0,41.0,1.5,16.0,103.0,245.94,188.65
2016,10,26,16,45,219.5,33.5,1.25,15.5,64.5,132.31,89.94
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,25.47,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,2.15,14.5,6.5,5.11,0.0
2016,10,27,7,0,0.0,13.0,2.3,15.0,13.0,9.88,0.74
2016,10,27,7,15,0.0,25.5,2.4,15.0,25.5,19.45,10.31
2016,10,27,7,30,0.0,38.0,2.5,15.0,38.0,29.06,18.83
2016,10,27,7,45,0.0,51.0,2.6,15.5,51.0,39.67,28.06
2016,10,27,8,0,0.0,64.0,2.7,16.0,64.0,50.45,37.32
2016,10,27,8,15,0.0,77.0,2.65,16.0,77.0,61.28,46.57
2016,10,27,8,30,0.0,90.0,2.6,16.0,90.0,72.19,55.75
2016,10,27,8,45,0.0,55.5,2.55,16.0,55.5,42.49,30.55
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,16.01,8.0
2016,10,27,9,15,0.0,84.0,2.45,16.0,84.0,64.84,49.29
2016,10,27,9,30,0.0,147.0,2.4,16.0,147.0,121.57,96.39
2016,10,27,9,45,0.0,140.0,2.35,16.5,140.0,114.05,89.7
2016,10,27,10,0,0.0,133.0,2.3,17.0,133.0,107.04,83.59
2016,10,27,10,15,43.5,195.5,2.25,17.0,221.0,224.2,180.42
2016,10,27,10,30,87.0,258.0,2.2,17.0,309.0,337.49,270.7
2016,10,27,10,45,43.5,137.5,2.15,17.0,163.0,164.62,131.71
2016,10,27,11,0,0.0,17.0,2.1,17.0,17.0,13.01,5.24
2016,10,27,11,15,0.0,74.5,2.2,17.0,74.5,57.32,42.22
2016,10,27,11,30,0.0,132.0,2.3,17.0,132.0,104.99,81.42
2016,10,27,11,45,0.0,132.5,2.4,17.0,132.5,105.4,81.67
2016,10,27,12,0,0.0,133.0,2.5,17.0,133.0,105.83,82.03
2016,10,27,12,15,0.0,136.0,2.5,16.5,136.0,108.5,84.39
2016,10,27,12,30,0.0,139.0,2.5,16.0,139.0,111.22,86.83
2016,10,27,12,45,0.0,128.0,2.5,16.0,128.0,101.6,78.97
2016,10,27,13,0,0.0,117.0,2.5,16.0,117.0,92.11,71.23
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,92.22,71.42
2016,10,27,13,30,0.0,117.0,2.3,16.0,117.0,92.39,71.66
2016,10,27,13,45,0.0,113.0,2.2,16.0,113.0,89.1,69.06
2016,10,27,14,0,0.0,109.0,2.1,16.0,109.0,85.87,66.5
2016,10,27,14,15,0.0,104.0,2.0,16.0,104.0,81.81,63.26
2016,10,27,14,30,0.0,99.0,1.9,16.0,99.0,77.81,60.06
2016,10,27,14,45,0.0,61.0,1.8,16.0,61.0,46.75,34.07
2016,10,27,15,0,0.0,23.0,1.7,16.0,23.0,17.53,9.33
2016,10,27,15,15,0.0,20.5,1.6,16.0,20.5,15.61,7.72
2016,10,27,15,30,0.0,18.0,1.5,16.0,18.0,13.69,6.08
2016,10,27,15,45,0.0,15.0,1.4,16.0,15.0,11.39,4.11
2016,10,27,16,0,0.0,12.0,1.3,16.0,12.0,9.1,2.11
2016,10,27,16,15,0.0,9.0,1.2,16.0,9.0,6.82,0.11
2016,10,27,16,30,0.0,6.0,1.1,16.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,1.0,16.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,0.9,16.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.95,16.0,0.5,0.39,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.0,0.35,15.0,9.0,7.08,0.0
2016,10,28,7,0,0.0,18.0,0.3,15.0,18.0,13.73,2.65
2016,10,28,7,15,0.0,35.0,0.35,15.0,35.0,28.48,17.7
2016,10,28,7,30,0.0,52.0,0.4,15.0,52.0,43.36,30.86
2016,10,28,7,45,1.5,71.0,0.5,15.5,71.5,60.96,46.04
2016,10,28,8,0,3.0,90.0,0.6,16.0,91.0,78.65,61.1
2016,10,28,8,15,9.0,107.0,0.7,16.0,110.0,97.17,76.83
2016,10,28,8,30,15.0,124.0,0.8,16.0,129.0,116.41,92.98
2016,10,28,8,45,29.5,144.5,0.9,16.0,156.0,158.94,128.36
2016,10,28,9,0,44.0,165.0,1.0,16.0,183.0,192.16,155.59
2016,10,28,9,15,22.0,150.5,1.1,16.0,159.5,144.29,115.63
2016,10,28,9,30,0.0,136.0,1.2,16.0,136.0,111.31,87.62
2016,10,28,9,45,14.0,171.5,1.35,16.5,179.0,156.87,125.24
2016,10,28,10,0,28.0,207.0,1.5,17.0,222.0,204.52,163.67
2016,10,28,10,15,324.0,181.5,1.6,17.0,367.0,513.15,412.83
2016,10,28,10,30,620.0,156.0,1.7,17.0,512.0,812.42,632.08
2016,10,28,10,45,323.0,194.5,1.85,17.0,380.5,542.42,430.21
2016,10,28,11,0,26.0,233.0,2.0,17.0,249.0,227.4,180.05
2016,10,28,11,15,13.0,198.5,2.1,17.0,206.5,179.83,142.45
2016,10,28,11,30,0.0,164.0,2.2,17.0,164.0,133.9,104.81
2016,10,28,11,45,1.0,171.0,2.35,17.0,172.0,141.33,110.97
2016,10,28,12,0,2.0,178.0,2.5,17.0,180.0,148.88,117.15
2016,10,28,12,15,7.0,195.5,2.55,17.0,200.0,170.68,135.04
2016,10,28,12,30,12.0,213.0,2.6,17.0,220.0,192.97,153.23
2016,10,28,12,45,14.5,215.0,2.65,17.0,223.5,197.72,157.23
2016,10,28,13,0,17.0,217.0,2.7,17.0,227.0,202.55,161.36
2016,10,28,13,15,19.0,214.0,2.7,17.0,225.0,201.93,161.12
2016,10,28,13,30,21.0,211.0,2.7,17.0,223.0,201.36,160.96
2016,10,28,13,45,20.5,202.0,2.7,17.0,213.5,192.42,153.97
2016,10,28,14,0,20.0,193.0,2.7,17.0,204.0,183.64,147.12
2016,10,28,14,15,10.0,143.0,2.65,17.0,148.5,126.24,100.09
2016,10,28,14,30,0.0,93.0,2.6,17.0,93.0,72.61,55.47
2016,10,28,14,45,0.0,85.0,2.6,17.0,85.0,66.02,50.13
2016,10,28,15,0,0.0,77.0,2.6,17.0,77.0,59.5,44.76
2016,10,28,15,15,0.0,68.0,2.45,16.5,68.0,52.16,38.73
2016,10,28,15,30,0.0,59.0,2.3,16.0,59.0,45.2,32.93
2016,10,28,15,45,0.0,49.0,2.15,16.0,49.0,37.48,26.34
2016,10,28,16,0,0.0,39.0,2.0,16.0,39.0,29.79,19.68
2016,10,28,16,15,0.0,29.5,1.75,15.5,29.5,22.49,13.33
2016,10,28,16,30,0.0,20.0,1.5,15.0,20.0,15.22,6.94
2016,10,28,16,45,0.0,12.0,1.3,15.0,12.0,9.11,0.92
2016,10,28,17,0,0.0,4.0,1.1,15.0,4.0,3.15,0.0
2016,10,28,17,15,0.0,2.0,1.1,14.5,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,11.5,1.7,15.0,11.5,9.05,0.0
2016,10,29,7,0,0.0,23.0,1.8,15.0,23.0,19.01,4.7
2016,10,29,7,15,25.5,41.5,1.9,15.0,45.5,51.14,35.65
2016,10,29,7,30,51.0,60.0,2.0,15.0,68.0,82.02,62.9
2016,10,29,7,45,66.0,79.5,2.15,15.5,94.0,111.44,88.67
2016,10,29,8,0,81.0,99.0,2.3,16.0,120.0,153.08,124.27
2016,10,29,8,15,91.5,117.5,2.4,16.0,145.5,182.87,149.73
2016,10,29,8,30,102.0,136.0,2.5,16.0,171.0,213.76,175.68
2016,10,29,8,45,51.0,128.5,2.6,16.0,146.0,156.43,127.33
2016,10,29,9,0,0.0,121.0,2.7,16.0,121.0,99.49,78.37
2016,10,29,9,15,0.0,124.5,2.8,16.0,124.5,101.62,80.04
2016,10,29,9,30,0.0,128.0,2.9,16.0,128.0,103.97,81.82
2016,10,29,9,45,40.5,179.0,3.05,16.5,200.5,204.16,165.37
2016,10,29,10,0,81.0,230.0,3.2,17.0,273.0,299.54,242.51
2016,10,29,10,15,72.5,238.5,3.25,17.0,278.5,302.04,243.55
2016,10,29,10,30,64.0,247.0,3.3,17.0,284.0,304.14,244.58
2016,10,29,10,45,216.0,246.5,3.35,17.5,375.5,475.58,382.79
2016,10,29,11,0,368.0,246.0,3.4,18.0,467.0,654.06,519.3
2016,10,29,11,15,378.5,248.5,3.35,18.0,479.0,672.49,531.53
2016,10,29,11,30,389.0,251.0,3.3,18.0,491.0,689.58,543.76
2016,10,29,11,45,429.0,240.5,3.3,18.0,506.5,744.28,584.03
2016,10,29,12,0,469.0,230.0,3.3,18.0,522.0,774.26,606.4
2016,10,29,12,15,680.5,155.5,3.25,18.0,574.5,916.19,709.91
2016,10,29,12,30,892.0,81.0,3.2,18.0,627.0,1016.15,777.76
2016,10,29,12,45,888.5,80.0,3.15,18.0,614.0,1001.02,766.57
2016,10,29,13,0,885.0,79.0,3.1,18.0,601.0,982.44,754.22
2016,10,29,13,15,611.0,154.0,3.0,18.0,508.5,806.44,630.87
2016,10,29,13,30,337.0,229.0,2.9,18.0,416.0,584.28,464.34
2016,10,29,13,45,591.5,151.5,2.85,18.0,460.5,751.11,594.97
2016,10,29,14,0,846.0,74.0,2.8,18.0,505.0,852.44,667.43
2016,10,29,14,15,473.0,133.5,2.7,17.5,372.0,579.04,466.3
2016,10,29,14,30,100.0,193.0,2.6,17.0,239.0,270.35,219.24
2016,10,29,14,45,98.0,176.0,2.55,17.0,217.5,247.6,202.14
2016,10,29,15,0,96.0,159.0,2.5,17.0,196.0,225.04,184.01
2016,10,29,15,15,90.5,141.0,2.35,17.0,172.5,199.09,162.69
2016,10,29,15,30,85.0,123.0,2.2,17.0,149.0,173.73,141.51
2016,10,29,15,45,75.0,103.5,2.1,17.0,124.0,144.48,116.68
2016,10,29,16,0,65.0,84.0,2.0,17.0,99.0,116.28,92.34
2016,10,29,16,15,51.0,64.5,1.85,16.5,74.5,87.19,67.09
