Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,37.0,45.0,1.7,16.0,50.0,59.35,42.64
2016,10,29,16,45,18.5,27.5,1.55,15.5,30.0,33.12,16.98
2016,10,29,17,0,0.0,10.0,1.4,15.0,10.0,7.87,0.0
2016,10,29,17,15,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.15,15.0,6.5,5.11,0.0
2016,10,30,7,0,0.0,13.0,4.3,15.0,13.0,9.89,0.0
2016,10,30,7,15,0.0,28.0,4.3,15.0,28.0,21.45,11.67
2016,10,30,7,30,0.0,43.0,4.3,15.0,43.0,34.37,23.15
2016,10,30,7,45,0.0,59.0,4.35,15.5,59.0,48.17,35.14
2016,10,30,8,0,0.0,75.0,4.4,16.0,75.0,61.92,46.96
2016,10,30,8,15,0.0,92.0,4.45,16.0,92.0,76.73,59.61
2016,10,30,8,30,0.0,109.0,4.5,16.0,109.0,91.62,72.16
2016,10,30,8,45,0.0,58.0,4.55,16.0,58.0,44.42,32.19
2016,10,30,9,0,0.0,7.0,4.6,16.0,7.0,5.32,0.0
2016,10,30,9,15,15.0,95.0,4.65,16.0,102.0,86.66,68.27
2016,10,30,9,30,30.0,183.0,4.7,16.0,197.0,201.02,163.42
2016,10,30,9,45,15.0,164.5,4.8,16.5,171.5,151.49,121.45
2016,10,30,10,0,0.0,146.0,4.9,17.0,146.0,119.56,94.13
2016,10,30,10,15,6.5,173.5,4.95,17.0,177.5,151.24,120.34
2016,10,30,10,30,13.0,201.0,5.0,17.0,209.0,183.98,147.16
2016,10,30,10,45,6.5,168.5,5.1,17.0,172.5,145.55,115.33
2016,10,30,11,0,0.0,136.0,5.2,17.0,136.0,108.96,84.92
2016,10,30,11,15,402.0,125.5,5.15,17.0,372.0,577.64,473.3
2016,10,30,11,30,804.0,115.0,5.1,17.0,608.0,986.3,776.48
2016,10,30,11,45,810.0,113.5,5.1,17.0,611.5,994.64,779.52
2016,10,30,12,0,816.0,112.0,5.1,17.0,615.0,999.54,782.93
2016,10,30,12,15,590.0,182.0,5.05,17.0,544.0,852.07,676.18
2016,10,30,12,30,364.0,252.0,5.0,17.0,473.0,663.85,531.72
2016,10,30,12,45,581.0,181.5,4.95,17.0,525.5,820.66,655.16
2016,10,30,13,0,798.0,111.0,4.9,17.0,578.0,947.85,747.26
2016,10,30,13,15,788.5,109.5,4.85,17.0,557.5,920.6,727.24
2016,10,30,13,30,779.0,108.0,4.8,17.0,537.0,890.57,706.25
2016,10,30,13,45,499.5,164.0,4.75,17.0,434.0,672.23,543.61
2016,10,30,14,0,220.0,220.0,4.7,17.0,331.0,431.14,351.58
2016,10,30,14,15,466.5,158.5,4.55,17.0,373.5,602.69,492.47
2016,10,30,14,30,713.0,97.0,4.4,17.0,416.0,724.18,587.11
2016,10,30,14,45,410.5,127.5,4.3,17.0,307.5,485.13,399.12
2016,10,30,15,0,108.0,158.0,4.2,17.0,199.0,248.4,203.55
2016,10,30,15,15,98.0,140.5,4.0,16.5,174.0,218.14,179.3
2016,10,30,15,30,88.0,123.0,3.8,16.0,149.0,176.53,144.78
2016,10,30,15,45,292.5,92.5,3.65,16.0,159.5,280.85,232.51
2016,10,30,16,0,497.0,62.0,3.5,16.0,170.0,355.23,290.01
2016,10,30,16,15,409.0,52.5,3.4,15.5,127.0,273.36,218.71
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,200.19,153.45
2016,10,30,16,45,188.5,29.0,3.2,15.0,50.5,116.34,67.72
2016,10,30,17,0,56.0,15.0,3.1,15.0,17.0,28.32,0.0
2016,10,30,17,15,28.0,7.5,3.05,15.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,13.5,18.0,32.83,0.0
2016,10,31,7,0,161.0,26.0,1.7,14.0,36.0,97.04,29.3
2016,10,31,7,15,279.5,38.0,1.8,14.0,74.5,173.57,129.67
2016,10,31,7,30,398.0,50.0,1.9,14.0,113.0,258.95,205.95
2016,10,31,7,45,479.0,57.0,2.0,14.5,157.5,333.3,270.91
2016,10,31,8,0,560.0,64.0,2.1,15.0,202.0,415.24,340.31
2016,10,31,8,15,293.0,94.0,2.15,15.0,167.5,308.31,254.94
2016,10,31,8,30,26.0,124.0,2.2,15.0,133.0,136.6,110.37
2016,10,31,8,45,31.0,140.5,2.3,15.0,152.0,157.39,128.13
2016,10,31,9,0,36.0,157.0,2.4,15.0,171.0,178.83,145.84
2016,10,31,9,15,70.0,179.0,2.45,15.0,210.5,230.73,189.23
2016,10,31,9,30,104.0,201.0,2.5,15.0,250.0,285.51,234.23
2016,10,31,9,45,52.0,165.0,2.55,15.5,189.5,199.67,162.35
2016,10,31,10,0,0.0,129.0,2.6,16.0,129.0,103.92,81.36
2016,10,31,10,15,76.0,192.5,2.6,16.0,235.0,253.46,206.45
2016,10,31,10,30,152.0,256.0,2.6,16.0,341.0,423.48,341.82
2016,10,31,10,45,101.5,253.5,2.65,16.0,311.0,350.4,282.3
2016,10,31,11,0,51.0,251.0,2.7,16.0,281.0,297.64,238.86
2016,10,31,11,15,161.5,261.0,2.75,16.0,359.0,445.02,358.08
2016,10,31,11,30,272.0,271.0,2.8,16.0,437.0,595.57,474.47
2016,10,31,11,45,264.5,273.5,2.85,16.0,435.5,592.19,470.78
2016,10,31,12,0,257.0,276.0,2.9,16.0,434.0,587.63,467.27
2016,10,31,12,15,343.0,254.5,2.95,16.0,463.0,649.01,516.13
2016,10,31,12,30,429.0,233.0,3.0,16.0,492.0,731.98,579.19
2016,10,31,12,45,354.5,244.0,3.1,16.5,455.0,641.28,510.01
2016,10,31,13,0,280.0,255.0,3.2,17.0,418.0,575.17,458.67
2016,10,31,13,15,334.0,234.0,3.25,17.0,422.0,596.89,477.81
2016,10,31,13,30,388.0,213.0,3.3,17.0,426.0,615.07,493.72
2016,10,31,13,45,194.0,161.5,3.35,17.0,268.0,366.0,298.36
2016,10,31,14,0,0.0,110.0,3.4,17.0,110.0,87.08,67.12
2016,10,31,14,15,131.0,145.5,3.45,16.5,203.5,262.44,216.64
2016,10,31,14,30,262.0,181.0,3.5,16.0,297.0,425.03,349.98
2016,10,31,14,45,205.0,168.5,3.55,16.0,254.0,339.11,280.03
2016,10,31,15,0,148.0,156.0,3.6,16.0,211.0,275.98,227.93
2016,10,31,15,15,138.0,138.0,3.55,16.0,185.0,243.21,200.98
2016,10,31,15,30,128.0,120.0,3.5,16.0,159.0,211.31,174.17
2016,10,31,15,45,111.0,101.0,3.5,16.0,130.5,175.03,143.11
2016,10,31,16,0,94.0,82.0,3.5,16.0,102.0,140.48,113.03
2016,10,31,16,15,72.5,62.5,3.5,15.5,76.0,104.87,81.89
2016,10,31,16,30,51.0,43.0,3.5,15.0,50.0,71.32,52.07
2016,10,31,16,45,25.5,26.0,3.5,15.0,29.5,34.38,15.09
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,7.08,0.0
2016,10,31,17,15,0.0,4.5,3.6,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.5,11.5,1.95,13.5,17.0,34.88,0.0
2016,11,1,7,0,183.0,23.0,1.9,14.0,34.0,100.58,18.49
2016,11,1,7,15,307.0,34.5,1.95,14.0,73.0,182.7,135.52
2016,11,1,7,30,431.0,46.0,2.0,14.0,112.0,271.13,215.31
2016,11,1,7,45,507.5,53.0,2.05,14.5,156.5,344.58,279.81
2016,11,1,8,0,584.0,60.0,2.1,15.0,201.0,425.29,348.25
2016,11,1,8,15,632.0,65.0,2.15,15.0,245.5,492.92,404.86
2016,11,1,8,30,680.0,70.0,2.2,15.0,290.0,563.86,462.21
2016,11,1,8,45,712.0,74.0,2.25,15.0,332.0,625.0,510.11
2016,11,1,9,0,744.0,78.0,2.3,15.0,374.0,682.94,552.83
2016,11,1,9,15,767.0,81.0,2.25,15.0,411.0,737.12,591.21
2016,11,1,9,30,790.0,84.0,2.2,15.0,448.0,790.59,628.2
2016,11,1,9,45,808.5,85.5,2.15,15.5,480.0,837.32,658.37
2016,11,1,10,0,827.0,87.0,2.1,16.0,512.0,882.37,686.75
2016,11,1,10,15,838.0,88.5,1.95,16.0,537.5,918.42,708.58
2016,11,1,10,30,849.0,90.0,1.8,16.0,563.0,951.84,728.2
2016,11,1,10,45,854.5,91.5,1.7,16.0,580.5,977.04,742.59
2016,11,1,11,0,860.0,93.0,1.6,16.0,598.0,999.03,754.77
2016,11,1,11,15,864.0,93.5,1.5,16.0,608.0,1014.92,762.86
2016,11,1,11,30,868.0,94.0,1.4,16.0,618.0,1027.33,768.71
2016,11,1,11,45,867.5,94.5,1.35,16.5,620.0,1031.56,768.78
2016,11,1,12,0,867.0,95.0,1.3,17.0,622.0,1032.17,766.74
2016,11,1,12,15,864.5,95.0,1.25,17.0,616.5,1026.47,762.27
2016,11,1,12,30,862.0,95.0,1.2,17.0,611.0,1017.19,755.74
2016,11,1,12,45,859.5,93.0,1.2,17.0,598.5,1001.9,746.45
2016,11,1,13,0,857.0,91.0,1.2,17.0,586.0,983.17,735.1
2016,11,1,13,15,848.0,90.0,1.15,17.0,565.0,956.05,717.46
2016,11,1,13,30,839.0,89.0,1.1,17.0,544.0,925.97,698.0
2016,11,1,13,45,825.5,87.5,1.1,17.0,516.5,888.37,674.32
2016,11,1,14,0,812.0,86.0,1.1,17.0,489.0,848.46,648.93
2016,11,1,14,15,793.5,83.5,1.1,17.0,455.0,801.05,618.02
2016,11,1,14,30,775.0,81.0,1.1,17.0,421.0,752.2,585.64
2016,11,1,14,45,747.0,78.5,1.1,17.0,382.0,694.83,546.48
2016,11,1,15,0,719.0,76.0,1.1,17.0,343.0,641.71,509.5
2016,11,1,15,15,681.5,71.5,1.15,16.5,300.0,576.0,462.08
2016,11,1,15,30,644.0,67.0,1.2,16.0,257.0,512.04,413.49
2016,11,1,15,45,589.0,61.0,1.25,16.0,212.0,438.32,354.34
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,369.01,296.37
2016,11,1,16,15,444.0,46.5,1.45,15.5,123.5,285.42,225.8
2016,11,1,16,30,354.0,38.0,1.6,15.0,80.0,211.18,159.68
2016,11,1,16,45,213.0,25.0,1.75,14.5,46.5,120.32,58.51
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,30.88,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,1.8,12.0,16.5,39.51,0.0
2016,11,2,7,0,223.0,20.0,1.8,12.0,33.0,111.66,4.06
2016,11,2,7,15,345.5,31.0,1.85,12.0,72.5,195.6,144.79
2016,11,2,7,30,468.0,42.0,1.9,12.0,112.0,284.89,227.32
2016,11,2,7,45,539.5,49.0,2.0,12.5,156.5,357.45,291.91
2016,11,2,8,0,611.0,56.0,2.1,13.0,201.0,436.86,360.01
2016,11,2,8,15,657.0,60.5,2.1,13.5,245.5,503.84,415.67
2016,11,2,8,30,703.0,65.0,2.1,14.0,290.0,570.19,468.77
2016,11,2,8,45,734.0,69.0,2.15,14.5,332.0,631.69,515.67
2016,11,2,9,0,765.0,73.0,2.2,15.0,374.0,693.86,560.47
2016,11,2,9,15,787.0,75.5,2.15,15.0,411.0,747.35,598.09
2016,11,2,9,30,809.0,78.0,2.1,15.0,448.0,800.01,634.28
2016,11,2,9,45,832.5,77.5,2.1,15.5,481.0,849.15,666.42
2016,11,2,10,0,856.0,77.0,2.1,16.0,514.0,896.79,696.9
2016,11,2,10,15,866.0,78.0,1.95,16.0,539.0,921.09,710.47
2016,11,2,10,30,876.0,79.0,1.8,16.0,564.0,952.98,729.17
2016,11,2,10,45,881.5,80.5,1.7,16.5,581.5,978.21,742.2
2016,11,2,11,0,887.0,82.0,1.6,17.0,599.0,1000.22,752.95
2016,11,2,11,15,890.5,82.5,1.5,17.0,609.0,1015.6,760.68
2016,11,2,11,30,894.0,83.0,1.4,17.0,619.0,1027.5,766.18
2016,11,2,11,45,893.5,83.5,1.3,17.5,621.0,1031.74,765.34
2016,11,2,12,0,893.0,84.0,1.2,18.0,623.0,1032.34,762.33
2016,11,2,12,15,891.5,83.5,1.1,18.0,617.5,1027.05,757.12
2016,11,2,12,30,890.0,83.0,1.0,18.0,612.0,1018.16,749.8
2016,11,2,12,45,888.0,81.5,0.95,18.0,599.5,1003.97,740.31
2016,11,2,13,0,886.0,80.0,0.9,18.0,587.0,986.31,728.79
2016,11,2,13,15,878.0,79.0,0.85,18.0,566.5,960.1,711.9
2016,11,2,13,30,870.0,78.0,0.8,18.0,546.0,930.87,693.21
2016,11,2,13,45,857.5,76.5,0.75,18.0,518.5,894.07,669.54
2016,11,2,14,0,845.0,75.0,0.7,18.0,491.0,864.68,650.79
2016,11,2,14,15,828.0,73.0,0.7,18.0,457.5,818.22,621.21
2016,11,2,14,30,811.0,71.0,0.7,18.0,424.0,770.15,590.22
2016,11,2,14,45,786.0,68.5,0.75,18.0,384.5,713.95,553.58
2016,11,2,15,0,761.0,66.0,0.8,18.0,345.0,657.4,515.59
2016,11,2,15,15,726.0,62.5,0.85,17.5,302.0,592.81,470.7
2016,11,2,15,30,691.0,59.0,0.9,17.0,259.0,529.5,423.4
2016,11,2,15,45,637.0,54.0,0.95,17.0,213.5,458.88,367.31
2016,11,2,16,0,583.0,49.0,1.0,17.0,168.0,389.08,309.52
2016,11,2,16,15,498.0,41.0,1.1,16.5,124.5,305.97,239.78
2016,11,2,16,30,413.0,33.0,1.2,16.0,81.0,231.87,173.22
2016,11,2,16,45,262.5,21.5,1.3,15.5,46.5,134.52,56.46
2016,11,2,17,0,112.0,10.0,1.4,15.0,12.0,41.38,0.0
2016,11,2,17,15,56.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,12.0,15.5,38.42,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,31.0,108.19,0.0
2016,11,3,7,15,340.5,29.5,2.05,12.5,69.5,192.74,140.82
2016,11,3,7,30,464.0,40.0,2.1,13.0,108.0,281.66,223.75
2016,11,3,7,45,537.0,47.0,2.15,13.5,152.5,354.62,288.65
2016,11,3,8,0,610.0,54.0,2.2,14.0,197.0,434.68,357.13
2016,11,3,8,15,657.0,59.0,2.15,14.0,241.5,502.73,414.22
2016,11,3,8,30,704.0,64.0,2.1,14.0,286.0,570.32,468.95
2016,11,3,8,45,736.5,67.5,2.1,14.5,328.0,632.33,515.96
2016,11,3,9,0,769.0,71.0,2.1,15.0,370.0,695.11,560.89
2016,11,3,9,15,791.0,73.5,2.05,15.5,407.0,748.68,597.36
2016,11,3,9,30,813.0,76.0,2.0,16.0,444.0,801.43,632.25
2016,11,3,9,45,834.5,76.0,2.0,16.5,477.0,849.48,663.41
2016,11,3,10,0,856.0,76.0,2.0,17.0,510.0,895.94,692.88
2016,11,3,10,15,866.5,77.0,1.9,17.0,534.5,920.69,707.19
2016,11,3,10,30,877.0,78.0,1.8,17.0,559.0,953.04,726.71
2016,11,3,10,45,883.5,79.0,1.7,17.5,577.0,978.62,739.92
2016,11,3,11,0,890.0,80.0,1.6,18.0,595.0,1001.01,750.88
2016,11,3,11,15,893.5,80.5,1.5,18.0,605.0,1016.43,758.58
2016,11,3,11,30,897.0,81.0,1.4,18.0,615.0,1028.35,764.08
2016,11,3,11,45,896.5,82.0,1.35,18.5,617.5,1033.23,764.54
2016,11,3,12,0,896.0,83.0,1.3,19.0,620.0,1034.47,762.91
2016,11,3,12,15,894.0,82.5,1.25,19.0,614.5,1028.66,758.39
2016,11,3,12,30,892.0,82.0,1.2,19.0,609.0,1019.26,751.83
2016,11,3,12,45,887.0,81.5,1.15,19.5,595.5,1003.32,739.86
2016,11,3,13,0,882.0,81.0,1.1,20.0,582.0,984.0,725.97
2016,11,3,13,15,873.5,80.0,1.05,20.0,561.5,957.41,708.92
2016,11,3,13,30,865.0,79.0,1.0,20.0,541.0,927.85,690.05
2016,11,3,13,45,851.5,78.0,1.0,20.0,513.0,901.37,674.1
2016,11,3,14,0,838.0,77.0,1.0,20.0,485.0,861.51,649.08
2016,11,3,14,15,820.5,74.5,0.95,20.0,451.5,814.26,618.13
2016,11,3,14,30,803.0,72.0,0.9,20.0,418.0,765.45,585.76
2016,11,3,14,45,665.0,86.0,0.85,20.0,355.0,646.07,502.89
2016,11,3,15,0,527.0,100.0,0.8,20.0,292.0,529.77,418.22
2016,11,3,15,15,494.0,93.0,0.75,19.5,255.0,465.95,371.37
2016,11,3,15,30,461.0,86.0,0.7,19.0,218.0,412.05,329.69
2016,11,3,15,45,420.0,75.0,0.7,19.0,179.5,351.17,280.71
2016,11,3,16,0,379.0,64.0,0.7,19.0,141.0,293.96,232.97
2016,11,3,16,15,321.5,50.5,0.75,18.5,103.5,230.03,178.95
2016,11,3,16,30,264.0,37.0,0.8,18.0,66.0,172.62,126.99
2016,11,3,16,45,132.0,18.5,0.85,17.5,33.0,80.83,25.14
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,13.0,14.0,32.98,0.0
2016,11,4,7,0,178.0,19.0,2.0,13.0,28.0,94.12,0.0
2016,11,4,7,15,304.5,30.5,2.05,13.0,66.0,179.66,129.08
2016,11,4,7,30,431.0,42.0,2.1,13.0,104.0,268.97,213.37
2016,11,4,7,45,506.5,50.0,2.2,13.5,148.0,342.77,279.01
2016,11,4,8,0,582.0,58.0,2.3,14.0,192.0,423.91,348.57
2016,11,4,8,15,631.0,63.0,2.15,14.5,236.5,492.0,404.84
2016,11,4,8,30,680.0,68.0,2.0,15.0,281.0,563.47,461.23
2016,11,4,8,45,712.5,72.5,1.95,15.5,322.5,625.46,508.15
2016,11,4,9,0,745.0,77.0,1.9,16.0,364.0,684.05,549.46
2016,11,4,9,15,768.5,80.0,1.75,16.0,401.0,738.6,586.78
2016,11,4,9,30,792.0,83.0,1.6,16.0,438.0,792.46,622.37
2016,11,4,9,45,809.0,85.0,1.45,16.5,470.0,838.45,650.05
2016,11,4,10,0,826.0,87.0,1.3,17.0,502.0,882.67,675.54
2016,11,4,10,15,837.5,88.5,1.15,17.0,527.0,919.1,696.16
2016,11,4,10,30,849.0,90.0,1.0,17.0,552.0,952.93,714.47
2016,11,4,10,45,857.5,90.5,0.9,17.5,570.0,979.78,727.34
2016,11,4,11,0,866.0,91.0,0.8,18.0,588.0,1003.52,738.0
2016,11,4,11,15,870.0,91.5,0.7,18.0,598.5,1019.44,744.93
2016,11,4,11,30,874.0,92.0,0.6,18.0,609.0,1031.88,749.73
2016,11,4,11,45,876.0,92.0,0.5,18.5,611.5,1038.07,749.3
2016,11,4,12,0,878.0,92.0,0.4,19.0,614.0,1040.63,746.84
2016,11,4,12,15,876.0,91.5,0.3,19.0,608.5,1034.8,740.91
2016,11,4,12,30,874.0,91.0,0.2,19.0,603.0,1025.37,733.26
2016,11,4,12,45,874.0,88.5,0.15,19.5,591.0,1011.86,723.22
2016,11,4,13,0,874.0,86.0,0.1,20.0,579.0,994.81,711.36
2016,11,4,13,15,865.5,85.0,0.15,20.0,558.5,967.95,696.62
2016,11,4,13,30,857.0,84.0,0.2,20.0,538.0,938.08,680.19
2016,11,4,13,45,845.5,82.0,0.25,20.0,510.5,901.37,659.34
2016,11,4,14,0,834.0,80.0,0.3,20.0,483.0,862.2,636.72
2016,11,4,14,15,816.0,77.5,0.3,20.0,449.5,814.65,607.26
2016,11,4,14,30,798.0,75.0,0.3,20.0,416.0,765.58,576.32
2016,11,4,14,45,773.5,72.0,0.35,20.0,377.0,709.67,540.76
2016,11,4,15,0,749.0,69.0,0.4,20.0,338.0,653.37,503.85
2016,11,4,15,15,712.5,65.0,0.45,19.5,295.0,587.67,459.07
2016,11,4,15,30,676.0,61.0,0.5,19.0,252.0,527.54,415.03
2016,11,4,15,45,621.0,55.0,0.55,19.0,207.0,452.38,356.74
2016,11,4,16,0,566.0,49.0,0.6,19.0,162.0,381.67,299.31
2016,11,4,16,15,476.5,41.0,0.7,18.5,118.5,297.26,229.65
2016,11,4,16,30,387.0,33.0,0.8,18.0,75.0,222.29,162.22
2016,11,4,16,45,193.5,16.5,0.9,17.5,37.5,103.51,22.84
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.65,14.0,8.5,6.69,0.0
2016,11,5,7,0,0.0,17.0,0.7,14.0,17.0,13.94,0.0
2016,11,5,7,15,55.5,33.5,0.7,14.0,41.5,64.56,42.86
2016,11,5,7,30,111.0,50.0,0.7,14.0,66.0,118.98,92.37
2016,11,5,7,45,131.0,69.0,0.75,14.5,94.0,156.64,125.73
2016,11,5,8,0,151.0,88.0,0.8,15.0,122.0,184.75,150.63
2016,11,5,8,15,164.5,106.0,0.8,15.0,150.5,219.65,180.51
2016,11,5,8,30,178.0,124.0,0.8,15.0,179.0,255.76,210.59
2016,11,5,8,45,189.5,140.0,0.85,15.5,206.0,289.01,237.33
2016,11,5,9,0,201.0,156.0,0.9,16.0,233.0,323.1,264.08
2016,11,5,9,15,213.0,171.5,0.85,16.0,260.0,357.66,290.81
2016,11,5,9,30,225.0,187.0,0.8,16.0,287.0,392.79,317.39
2016,11,5,9,45,178.5,204.0,0.8,16.0,287.0,378.87,304.6
2016,11,5,10,0,132.0,221.0,0.8,16.0,287.0,361.51,289.39
2016,11,5,10,15,185.5,229.5,0.8,16.0,327.0,424.36,338.71
2016,11,5,10,30,239.0,238.0,0.8,16.0,367.0,489.57,388.1
2016,11,5,10,45,379.0,213.5,0.85,16.5,426.0,625.02,489.22
2016,11,5,11,0,519.0,189.0,0.9,17.0,485.0,767.91,590.15
2016,11,5,11,15,474.0,207.0,1.0,17.0,480.5,750.01,575.59
2016,11,5,11,30,429.0,225.0,1.1,17.0,476.0,728.64,560.55
2016,11,5,11,45,319.5,247.5,1.2,17.5,435.5,621.27,482.21
2016,11,5,12,0,210.0,270.0,1.3,18.0,395.0,511.7,400.37
2016,11,5,12,15,533.0,176.5,1.35,18.0,488.5,780.8,603.55
2016,11,5,12,30,856.0,83.0,1.4,18.0,582.0,984.62,739.42
2016,11,5,12,45,637.5,148.5,1.45,18.0,515.0,853.65,650.15
2016,11,5,13,0,419.0,214.0,1.5,18.0,448.0,690.43,535.4
2016,11,5,13,15,325.5,222.5,1.55,18.0,400.5,578.73,455.26
2016,11,5,13,30,232.0,231.0,1.6,18.0,353.0,471.19,374.63
2016,11,5,13,45,191.5,221.0,1.65,18.0,318.0,416.86,333.64
2016,11,5,14,0,151.0,211.0,1.7,18.0,283.0,364.43,292.94
2016,11,5,14,15,267.5,181.5,1.7,17.5,299.0,443.56,358.71
2016,11,5,14,30,384.0,152.0,1.7,17.0,315.0,512.89,414.84
2016,11,5,14,45,211.0,145.0,1.75,17.0,233.5,336.28,274.53
2016,11,5,15,0,38.0,138.0,1.8,17.0,152.0,162.6,131.11
2016,11,5,15,15,32.5,121.0,1.75,16.5,132.0,140.3,113.22
2016,11,5,15,30,27.0,104.0,1.7,16.0,112.0,118.68,95.18
2016,11,5,15,45,19.0,86.5,1.7,16.0,91.5,87.17,68.35
2016,11,5,16,0,11.0,69.0,1.7,16.0,71.0,66.57,50.47
2016,11,5,16,15,5.5,50.5,1.6,16.0,51.5,46.71,33.14
2016,11,5,16,30,0.0,32.0,1.5,16.0,32.0,26.95,15.61
2016,11,5,16,45,0.0,16.0,1.45,16.0,16.0,12.21,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,0.85,15.0,1.5,1.18,0.0
2016,11,6,7,0,0.0,3.0,0.8,15.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,8.5,0.9,15.0,8.5,6.44,0.0
2016,11,6,7,30,0.0,14.0,1.0,15.0,14.0,10.63,3.17
2016,11,6,7,45,0.0,20.5,1.1,15.0,20.5,15.59,7.56
2016,11,6,8,0,0.0,27.0,1.2,15.0,27.0,20.56,11.93
2016,11,6,8,15,0.0,34.0,1.2,15.0,34.0,25.93,16.61
2016,11,6,8,30,0.0,41.0,1.2,15.0,41.0,31.31,21.25
2016,11,6,8,45,0.0,47.0,1.3,15.5,47.0,35.93,25.13
2016,11,6,9,0,0.0,53.0,1.4,16.0,53.0,40.56,28.96
2016,11,6,9,15,19.5,114.0,1.4,16.0,123.0,119.01,95.48
2016,11,6,9,30,39.0,175.0,1.4,16.0,193.0,204.05,165.46
2016,11,6,9,45,138.0,194.0,1.4,16.0,261.5,331.84,270.14
2016,11,6,10,0,237.0,213.0,1.4,16.0,330.0,447.88,361.72
2016,11,6,10,15,265.5,220.0,1.35,16.0,357.5,510.35,407.83
2016,11,6,10,30,294.0,227.0,1.3,16.0,385.0,552.5,438.64
2016,11,6,10,45,264.0,240.0,1.3,16.5,385.5,544.73,430.27
2016,11,6,11,0,234.0,253.0,1.3,17.0,386.0,511.07,403.65
2016,11,6,11,15,191.0,260.5,1.35,17.0,370.5,479.28,378.86
2016,11,6,11,30,148.0,268.0,1.4,17.0,355.0,446.01,352.66
2016,11,6,11,45,193.5,266.5,1.45,17.0,380.0,491.24,388.52
2016,11,6,12,0,239.0,265.0,1.5,17.0,405.0,536.1,423.17
2016,11,6,12,15,227.0,263.5,1.5,17.0,395.5,521.33,411.59
2016,11,6,12,30,215.0,262.0,1.5,17.0,386.0,505.93,400.05
2016,11,6,12,45,283.0,244.5,1.5,17.0,404.5,574.72,453.2
2016,11,6,13,0,351.0,227.0,1.5,17.0,423.0,616.31,485.46
2016,11,6,13,15,396.0,208.0,1.45,17.0,421.0,630.16,496.69
2016,11,6,13,30,441.0,189.0,1.4,17.0,419.0,663.82,521.89
2016,11,6,13,45,363.0,192.5,1.4,17.5,375.5,561.63,445.35
2016,11,6,14,0,285.0,196.0,1.4,18.0,332.0,485.98,387.54
2016,11,6,14,15,195.0,187.0,1.35,17.5,277.0,369.93,298.42
2016,11,6,14,30,105.0,178.0,1.3,17.0,222.0,280.38,226.99
2016,11,6,14,45,52.5,145.5,1.3,17.0,167.5,181.64,146.91
2016,11,6,15,0,0.0,113.0,1.3,17.0,113.0,95.18,74.51
2016,11,6,15,15,0.0,98.0,1.15,16.5,98.0,82.05,63.88
2016,11,6,15,30,0.0,83.0,1.0,16.0,83.0,69.03,53.01
2016,11,6,15,45,0.0,68.0,0.9,16.0,68.0,56.07,41.94
2016,11,6,16,0,0.0,53.0,0.8,16.0,53.0,43.14,30.74
2016,11,6,16,15,0.0,38.0,0.75,16.0,38.0,30.12,19.39
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,17.55,8.1
2016,11,6,16,45,0.0,11.5,0.7,16.0,11.5,8.75,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,6.29,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,12.59,0.0
2016,11,7,7,15,96.5,30.5,1.5,14.0,43.0,85.84,55.29
2016,11,7,7,30,193.0,45.0,1.5,14.0,70.0,162.23,126.73
2016,11,7,7,45,232.0,60.5,1.55,14.5,103.0,210.88,170.41
2016,11,7,8,0,271.0,76.0,1.6,15.0,136.0,263.71,216.31
2016,11,7,8,15,295.0,91.0,1.55,15.0,169.0,310.4,256.23
2016,11,7,8,30,319.0,106.0,1.5,15.0,202.0,359.02,296.5
2016,11,7,8,45,333.0,120.5,1.45,15.5,233.5,384.77,317.11
2016,11,7,9,0,347.0,135.0,1.4,16.0,265.0,426.71,349.43
2016,11,7,9,15,315.0,155.5,1.35,16.5,282.5,439.37,357.12
2016,11,7,9,30,283.0,176.0,1.3,17.0,300.0,448.64,361.98
2016,11,7,9,45,292.0,188.5,1.3,17.5,324.5,481.0,385.45
2016,11,7,10,0,301.0,201.0,1.3,18.0,349.0,513.12,408.12
2016,11,7,10,15,332.0,206.5,1.25,18.0,377.0,556.96,440.23
2016,11,7,10,30,363.0,212.0,1.2,18.0,405.0,601.31,472.04
2016,11,7,10,45,315.0,229.0,1.15,18.5,400.5,582.15,454.55
2016,11,7,11,0,267.0,246.0,1.1,19.0,396.0,560.06,435.59
2016,11,7,11,15,286.5,247.5,1.05,19.0,411.0,584.97,453.65
2016,11,7,11,30,306.0,249.0,1.0,19.0,426.0,609.17,470.6
2016,11,7,11,45,254.5,257.5,1.0,19.5,405.5,568.19,438.53
2016,11,7,12,0,203.0,266.0,1.0,20.0,385.0,501.29,388.5
2016,11,7,12,15,240.5,258.5,1.0,20.0,398.0,529.76,411.12
2016,11,7,12,30,278.0,251.0,1.0,20.0,411.0,581.5,449.0
2016,11,7,12,45,353.0,229.0,1.05,20.0,427.0,626.83,483.83
2016,11,7,13,0,428.0,207.0,1.1,20.0,443.0,692.58,532.16
2016,11,7,13,15,390.5,206.5,1.05,20.0,416.0,623.69,482.52
2016,11,7,13,30,353.0,206.0,1.0,20.0,389.0,578.76,450.23
2016,11,7,13,45,342.0,196.0,1.0,20.0,366.0,547.32,428.31
2016,11,7,14,0,331.0,186.0,1.0,20.0,343.0,515.39,405.63
2016,11,7,14,15,323.5,174.0,0.95,20.0,318.0,483.74,382.63
2016,11,7,14,30,316.0,162.0,0.9,20.0,293.0,451.72,359.02
2016,11,7,14,45,309.0,146.5,0.9,20.0,264.5,415.59,332.23
2016,11,7,15,0,302.0,131.0,0.9,20.0,236.0,379.32,304.71
2016,11,7,15,15,286.0,115.5,0.8,19.5,205.0,336.87,271.66
2016,11,7,15,30,270.0,100.0,0.7,19.0,174.0,295.44,238.49
2016,11,7,15,45,244.0,84.0,0.6,19.0,141.5,248.7,199.61
2016,11,7,16,0,218.0,68.0,0.5,19.0,109.0,204.41,161.78
2016,11,7,16,15,173.0,51.0,0.5,18.5,78.0,152.26,117.21
2016,11,7,16,30,128.0,34.0,0.5,18.0,47.0,104.82,73.14
2016,11,7,16,45,64.0,17.0,0.55,18.0,23.5,47.15,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,11,8,7,15,191.5,28.5,1.3,14.5,53.0,130.73,82.79
2016,11,8,7,30,383.0,38.0,1.3,15.0,87.0,244.61,190.2
2016,11,8,7,45,462.5,46.0,1.35,15.5,129.0,317.64,254.76
2016,11,8,8,0,542.0,54.0,1.4,16.0,171.0,398.58,323.28
2016,11,8,8,15,458.5,77.0,1.3,16.0,191.5,396.2,323.59
2016,11,8,8,30,375.0,100.0,1.2,16.0,212.0,390.3,319.45
2016,11,8,8,45,400.0,110.5,1.15,16.5,245.0,438.82,357.66
2016,11,8,9,0,425.0,121.0,1.1,17.0,278.0,488.65,395.14
2016,11,8,9,15,475.5,125.0,1.05,17.0,317.5,552.43,443.14
2016,11,8,9,30,526.0,129.0,1.0,17.0,357.0,618.73,491.42
2016,11,8,9,45,676.5,101.5,0.95,17.5,416.0,748.61,581.56
2016,11,8,10,0,827.0,74.0,0.9,18.0,475.0,868.37,659.18
2016,11,8,10,15,838.0,75.0,0.85,18.5,499.5,903.44,677.68
2016,11,8,10,30,849.0,76.0,0.8,19.0,524.0,924.71,687.96
2016,11,8,10,45,856.0,77.5,0.8,19.5,541.5,950.77,702.44
2016,11,8,11,0,863.0,79.0,0.8,20.0,559.0,973.8,714.84
2016,11,8,11,15,867.0,79.5,0.75,20.0,569.5,989.36,722.81
2016,11,8,11,30,871.0,80.0,0.7,20.0,580.0,1001.57,728.82
2016,11,8,11,45,871.5,80.0,0.7,20.0,582.5,1006.13,731.3
2016,11,8,12,0,872.0,80.0,0.7,20.0,585.0,1007.19,731.87
2016,11,8,12,15,871.0,80.0,0.7,20.0,580.0,1003.21,729.5
2016,11,8,12,30,870.0,80.0,0.7,20.0,575.0,995.76,725.17
2016,11,8,12,45,866.5,79.0,0.7,20.5,563.0,981.08,715.11
2016,11,8,13,0,863.0,78.0,0.7,21.0,551.0,963.1,703.19
2016,11,8,13,15,855.5,77.0,0.7,21.0,531.0,938.04,688.22
2016,11,8,13,30,848.0,76.0,0.7,21.0,511.0,921.01,678.53
2016,11,8,13,45,835.5,74.5,0.75,21.0,484.5,884.51,657.0
2016,11,8,14,0,823.0,73.0,0.8,21.0,458.0,845.67,633.83
2016,11,8,14,15,805.5,71.0,0.7,21.0,425.5,799.82,603.05
2016,11,8,14,30,788.0,69.0,0.6,21.0,393.0,752.48,570.99
2016,11,8,14,45,762.0,66.5,0.55,21.0,355.0,696.7,533.35
2016,11,8,15,0,736.0,64.0,0.5,21.0,317.0,640.7,494.77
2016,11,8,15,15,699.0,60.0,0.45,20.5,275.0,575.52,448.99
2016,11,8,15,30,662.0,56.0,0.4,20.0,233.0,511.85,401.21
2016,11,8,15,45,603.5,50.5,0.35,20.0,189.5,440.04,344.44
2016,11,8,16,0,545.0,45.0,0.3,20.0,146.0,369.17,286.4
2016,11,8,16,15,453.0,37.0,0.6,19.0,104.5,284.75,218.18
2016,11,8,16,30,361.0,29.0,0.9,18.0,63.0,210.28,147.33
2016,11,8,16,45,180.5,14.5,1.2,17.5,31.5,95.44,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
