Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,12.59,0.0
2016,11,9,7,15,176.0,28.0,1.45,14.0,49.5,123.31,74.02
2016,11,9,7,30,352.0,40.0,1.5,14.0,83.0,232.18,180.76
2016,11,9,7,45,428.0,49.5,1.55,14.5,124.5,303.55,244.56
2016,11,9,8,0,504.0,59.0,1.6,15.0,166.0,382.46,312.0
2016,11,9,8,15,547.0,66.5,1.5,15.0,206.5,445.75,365.08
2016,11,9,8,30,590.0,74.0,1.4,15.0,247.0,512.04,418.38
2016,11,9,8,45,646.5,71.0,1.35,15.5,286.0,578.33,469.42
2016,11,9,9,0,703.0,68.0,1.3,16.0,325.0,643.22,515.66
2016,11,9,9,15,712.5,74.0,1.3,16.5,357.5,687.97,546.0
2016,11,9,9,30,722.0,80.0,1.3,17.0,390.0,731.21,574.68
2016,11,9,9,45,728.0,86.0,1.35,17.5,418.0,769.66,599.9
2016,11,9,10,0,734.0,92.0,1.4,18.0,446.0,811.41,627.09
2016,11,9,10,15,778.5,89.5,1.4,18.0,482.0,865.99,663.25
2016,11,9,10,30,823.0,87.0,1.4,18.0,518.0,925.15,701.73
2016,11,9,10,45,829.5,89.0,1.4,18.5,535.5,951.31,716.27
2016,11,9,11,0,836.0,91.0,1.4,19.0,553.0,974.43,729.16
2016,11,9,11,15,840.0,91.5,1.4,19.0,563.0,989.99,738.53
2016,11,9,11,30,844.0,92.0,1.4,19.0,573.0,1002.2,745.92
2016,11,9,11,45,843.5,92.5,1.4,19.5,575.0,1006.38,746.87
2016,11,9,12,0,843.0,93.0,1.4,20.0,577.0,1007.06,745.81
2016,11,9,12,15,841.0,93.0,1.35,20.0,572.0,1002.1,741.89
2016,11,9,12,30,839.0,93.0,1.3,20.0,567.0,993.68,735.96
2016,11,9,12,45,844.0,88.0,1.3,20.5,556.0,982.61,727.98
2016,11,9,13,0,849.0,83.0,1.3,21.0,545.0,967.93,717.84
2016,11,9,13,15,840.5,82.0,1.25,21.0,525.0,941.78,700.91
2016,11,9,13,30,832.0,81.0,1.2,21.0,505.0,912.73,682.23
2016,11,9,13,45,817.0,79.5,1.15,21.0,478.0,874.35,657.33
2016,11,9,14,0,802.0,78.0,1.1,21.0,451.0,833.82,630.9
2016,11,9,14,15,659.0,99.5,1.05,21.0,391.0,715.03,550.0
2016,11,9,14,30,516.0,121.0,1.0,21.0,331.0,587.63,460.28
2016,11,9,14,45,613.0,94.0,0.95,21.0,320.0,618.74,484.93
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,625.74,489.72
2016,11,9,15,15,671.5,63.0,0.85,20.5,268.0,564.84,445.18
2016,11,9,15,30,633.0,59.0,0.8,20.0,227.0,501.79,397.05
2016,11,9,15,45,575.5,53.0,0.75,20.0,184.0,427.43,337.67
2016,11,9,16,0,518.0,47.0,0.7,20.0,141.0,357.79,279.85
2016,11,9,16,15,424.0,38.0,0.75,19.5,100.0,272.64,208.76
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,197.79,135.8
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,89.55,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,14.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,15.0,14.0,11.02,0.0
2016,11,10,7,15,152.5,26.5,2.15,15.0,45.0,111.18,61.48
2016,11,10,7,30,305.0,39.0,2.2,15.0,76.0,209.75,162.32
2016,11,10,7,45,374.5,50.0,2.25,15.5,115.0,276.46,222.6
2016,11,10,8,0,444.0,61.0,2.3,16.0,154.0,350.3,286.32
2016,11,10,8,15,491.0,69.5,2.15,16.0,194.0,414.18,340.45
2016,11,10,8,30,538.0,78.0,2.0,16.0,234.0,481.57,395.4
2016,11,10,8,45,581.5,80.5,1.9,16.0,271.5,543.04,444.06
2016,11,10,9,0,625.0,83.0,1.8,16.0,309.0,606.42,491.94
2016,11,10,9,15,537.0,112.5,1.65,16.5,321.0,587.73,474.67
2016,11,10,9,30,449.0,142.0,1.5,17.0,333.0,569.71,457.26
2016,11,10,9,45,407.5,163.0,1.4,17.5,346.0,574.06,457.56
2016,11,10,10,0,366.0,184.0,1.3,18.0,359.0,553.22,439.32
2016,11,10,10,15,591.5,134.5,1.25,18.0,434.0,750.04,584.15
2016,11,10,10,30,817.0,85.0,1.2,18.0,509.0,916.96,694.98
2016,11,10,10,45,822.0,87.0,1.15,18.5,526.0,941.51,706.08
2016,11,10,11,0,827.0,89.0,1.1,19.0,543.0,963.02,716.96
2016,11,10,11,15,830.5,89.5,1.0,19.0,552.5,977.95,723.96
2016,11,10,11,30,834.0,90.0,0.9,19.0,562.0,989.58,728.87
2016,11,10,11,45,832.0,91.0,0.8,19.5,563.5,992.83,727.09
2016,11,10,12,0,830.0,92.0,0.7,20.0,565.0,992.63,723.32
2016,11,10,12,15,827.5,91.5,0.6,20.0,560.0,986.6,717.38
2016,11,10,12,30,825.0,91.0,0.5,20.0,555.0,977.19,709.54
2016,11,10,12,45,823.5,89.0,0.4,20.0,542.5,963.57,699.28
2016,11,10,13,0,822.0,87.0,0.3,20.0,530.0,946.67,687.23
2016,11,10,13,15,812.5,85.5,0.25,20.0,510.5,919.46,669.96
2016,11,10,13,30,803.0,84.0,0.2,20.0,491.0,889.49,651.15
2016,11,10,13,45,789.5,82.0,0.15,20.5,464.5,852.65,626.76
2016,11,10,14,0,776.0,80.0,0.1,21.0,438.0,813.68,601.06
2016,11,10,14,15,537.0,119.0,0.1,21.0,358.0,633.08,480.6
2016,11,10,14,30,298.0,158.0,0.1,21.0,278.0,434.41,337.42
2016,11,10,14,45,287.0,144.0,0.15,21.0,250.5,397.77,312.87
2016,11,10,15,0,276.0,130.0,0.2,21.0,223.0,361.42,286.04
2016,11,10,15,15,441.0,95.0,0.2,20.5,220.5,437.23,345.69
2016,11,10,15,30,606.0,60.0,0.2,20.0,218.0,486.54,381.83
2016,11,10,15,45,547.0,53.5,0.2,20.0,176.0,412.04,322.25
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,342.48,265.57
2016,11,10,16,15,394.0,38.0,0.2,19.5,94.5,258.9,196.35
2016,11,10,16,30,300.0,29.0,0.2,19.0,55.0,185.62,124.2
2016,11,10,16,45,150.0,14.5,0.2,19.0,27.5,83.81,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,3.93,0.0
2016,11,11,7,15,0.0,18.5,1.3,15.0,18.5,14.12,2.29
2016,11,11,7,30,0.0,32.0,1.3,15.0,32.0,25.79,15.31
2016,11,11,7,45,0.0,49.5,1.35,15.5,49.5,41.94,29.46
2016,11,11,8,0,0.0,67.0,1.4,16.0,67.0,57.76,43.14
2016,11,11,8,15,2.5,84.0,1.25,16.0,84.5,74.46,57.55
2016,11,11,8,30,5.0,101.0,1.1,16.0,102.0,91.44,72.02
2016,11,11,8,45,9.5,116.0,1.0,16.5,119.0,107.96,85.79
2016,11,11,9,0,14.0,131.0,0.9,17.0,136.0,125.05,99.8
2016,11,11,9,15,36.0,152.0,0.85,17.0,166.5,178.66,144.19
2016,11,11,9,30,58.0,173.0,0.8,17.0,197.0,221.28,178.77
2016,11,11,9,45,86.5,190.5,0.8,17.5,229.5,266.99,215.13
2016,11,11,10,0,115.0,208.0,0.8,18.0,262.0,334.75,267.59
2016,11,11,10,15,96.0,216.0,0.8,18.0,263.0,307.53,245.25
2016,11,11,10,30,77.0,224.0,0.8,18.0,264.0,299.47,238.16
2016,11,11,10,45,86.5,234.0,0.85,18.0,280.0,321.08,255.1
2016,11,11,11,0,96.0,244.0,0.9,18.0,296.0,343.08,272.06
2016,11,11,11,15,87.5,246.5,0.95,18.0,295.0,337.75,267.48
2016,11,11,11,30,79.0,249.0,1.0,18.0,294.0,332.26,262.99
2016,11,11,11,45,58.5,240.0,1.1,18.0,273.5,300.14,237.72
2016,11,11,12,0,38.0,231.0,1.2,18.0,253.0,268.17,212.39
2016,11,11,12,15,19.5,201.5,1.2,18.0,213.0,193.87,153.33
2016,11,11,12,30,1.0,172.0,1.2,18.0,173.0,145.49,114.02
2016,11,11,12,45,0.5,145.0,1.3,18.0,145.5,119.2,92.94
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,93.99,72.46
2016,11,11,13,15,45.0,169.0,1.4,18.0,191.5,203.27,163.31
2016,11,11,13,30,90.0,220.0,1.4,18.0,265.0,307.04,246.66
2016,11,11,13,45,75.0,205.0,1.45,18.0,241.5,274.48,220.46
2016,11,11,14,0,60.0,190.0,1.5,18.0,218.0,242.88,195.41
2016,11,11,14,15,45.5,172.5,1.45,18.0,193.0,209.69,168.71
2016,11,11,14,30,31.0,155.0,1.4,18.0,168.0,177.7,142.69
2016,11,11,14,45,27.5,140.5,1.4,18.0,151.5,159.3,127.87
2016,11,11,15,0,24.0,126.0,1.4,18.0,135.0,128.76,102.83
2016,11,11,15,15,19.0,110.0,1.3,17.5,116.5,110.04,87.39
2016,11,11,15,30,14.0,94.0,1.2,17.0,98.0,91.91,72.16
2016,11,11,15,45,7.0,77.0,1.1,17.0,79.0,72.02,55.07
2016,11,11,16,0,0.0,60.0,1.0,17.0,60.0,52.83,38.47
2016,11,11,16,15,0.0,42.0,0.95,16.5,42.0,36.3,24.13
2016,11,11,16,30,0.0,24.0,0.9,16.0,24.0,19.06,8.13
2016,11,11,16,45,0.0,12.0,0.9,16.0,12.0,9.44,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,11,12,7,0,0.0,3.0,0.9,15.0,3.0,2.36,0.0
2016,11,12,7,15,0.0,11.5,0.9,15.0,11.5,8.74,0.0
2016,11,12,7,30,0.0,20.0,0.9,15.0,20.0,15.23,6.68
2016,11,12,7,45,0.0,30.5,0.9,15.5,30.5,23.28,13.87
2016,11,12,8,0,0.0,41.0,0.9,16.0,41.0,31.35,20.92
2016,11,12,8,15,0.0,52.0,0.85,16.0,52.0,39.92,28.38
2016,11,12,8,30,0.0,63.0,0.8,16.0,63.0,49.1,36.26
2016,11,12,8,45,0.0,73.5,0.8,16.5,73.5,57.87,43.61
2016,11,12,9,0,0.0,84.0,0.8,17.0,84.0,66.71,50.9
2016,11,12,9,15,10.0,120.0,0.8,17.0,124.5,108.73,86.19
2016,11,12,9,30,20.0,156.0,0.8,17.0,165.0,153.32,122.88
2016,11,12,9,45,21.0,167.0,0.8,17.5,176.5,164.44,131.33
2016,11,12,10,0,22.0,178.0,0.8,18.0,188.0,175.8,140.0
2016,11,12,10,15,23.0,187.0,0.8,18.0,198.5,185.23,147.33
2016,11,12,10,30,24.0,196.0,0.8,18.0,209.0,194.87,154.82
2016,11,12,10,45,147.5,215.5,0.85,18.0,295.5,381.12,304.21
2016,11,12,11,0,271.0,235.0,0.9,18.0,382.0,553.84,434.2
2016,11,12,11,15,566.5,156.0,0.95,18.0,470.0,797.0,611.09
2016,11,12,11,30,862.0,77.0,1.0,18.0,558.0,988.82,736.26
2016,11,12,11,45,863.0,77.0,1.1,18.0,560.5,993.93,738.45
2016,11,12,12,0,864.0,77.0,1.2,18.0,563.0,995.6,741.29
2016,11,12,12,15,862.0,76.5,1.25,18.0,558.0,990.12,738.73
2016,11,12,12,30,860.0,76.0,1.3,18.0,553.0,981.22,734.16
2016,11,12,12,45,848.0,78.0,1.4,18.0,539.0,962.2,723.84
2016,11,12,13,0,836.0,80.0,1.5,18.0,525.0,952.06,719.49
2016,11,12,13,15,827.5,79.0,1.55,18.0,505.5,926.33,703.85
2016,11,12,13,30,819.0,78.0,1.6,18.0,486.0,897.77,686.37
2016,11,12,13,45,807.0,76.0,1.65,18.0,460.5,862.05,663.81
2016,11,12,14,0,795.0,74.0,1.7,18.0,435.0,824.08,639.42
2016,11,12,14,15,776.5,71.5,1.7,18.0,402.5,777.89,608.31
2016,11,12,14,30,758.0,69.0,1.7,18.0,370.0,730.37,575.77
2016,11,12,14,45,732.5,66.0,1.75,18.0,333.5,675.75,537.69
2016,11,12,15,0,707.0,63.0,1.8,18.0,297.0,620.96,498.41
2016,11,12,15,15,667.5,59.0,1.85,17.5,256.0,555.49,450.23
2016,11,12,15,30,628.0,55.0,1.9,17.0,215.0,496.15,403.29
2016,11,12,15,45,567.0,49.5,1.95,17.0,173.0,420.73,340.97
2016,11,12,16,0,506.0,44.0,2.0,17.0,131.0,350.41,280.52
2016,11,12,16,15,405.5,35.5,2.0,16.5,91.5,263.29,204.8
2016,11,12,16,30,305.0,27.0,2.0,16.0,52.0,185.78,121.64
2016,11,12,16,45,152.5,13.5,2.05,16.0,26.0,66.97,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,42.0,4.5,1.05,14.0,5.5,0.0,0.0
2016,11,13,7,0,84.0,9.0,1.0,14.0,11.0,36.4,0.0
2016,11,13,7,15,223.0,21.5,0.95,14.0,42.0,133.28,47.31
2016,11,13,7,30,362.0,34.0,0.9,14.0,73.0,232.25,176.37
2016,11,13,7,45,447.5,42.0,0.85,14.5,114.0,306.97,244.54
2016,11,13,8,0,533.0,50.0,0.8,15.0,155.0,390.3,314.79
2016,11,13,8,15,328.0,80.5,0.7,15.0,150.0,321.38,261.97
2016,11,13,8,30,123.0,111.0,0.6,15.0,145.0,208.28,170.14
2016,11,13,8,45,132.5,127.5,0.55,15.5,169.5,238.24,195.23
2016,11,13,9,0,142.0,144.0,0.5,16.0,194.0,269.01,219.45
2016,11,13,9,15,266.0,146.0,0.45,16.0,251.5,391.71,317.68
2016,11,13,9,30,390.0,148.0,0.4,16.0,309.0,527.68,420.29
2016,11,13,9,45,548.0,121.5,0.35,16.5,366.5,659.01,514.23
2016,11,13,10,0,706.0,95.0,0.3,17.0,424.0,790.26,600.57
2016,11,13,10,15,764.0,89.0,0.35,17.0,462.0,851.82,639.66
2016,11,13,10,30,822.0,83.0,0.4,17.0,500.0,919.19,682.99
2016,11,13,10,45,831.0,83.5,0.5,17.0,517.5,945.87,700.53
2016,11,13,11,0,840.0,84.0,0.6,17.0,535.0,969.62,716.97
2016,11,13,11,15,844.5,85.0,0.6,17.0,545.5,986.39,726.81
2016,11,13,11,30,849.0,86.0,0.6,17.0,556.0,999.85,734.75
2016,11,13,11,45,853.0,85.0,0.65,17.5,559.5,1006.81,738.55
2016,11,13,12,0,857.0,84.0,0.7,18.0,563.0,1010.3,740.4
2016,11,13,12,15,855.5,84.0,0.65,18.0,558.0,1005.97,736.57
2016,11,13,12,30,854.0,84.0,0.6,18.0,553.0,998.16,730.82
2016,11,13,12,45,855.0,81.0,0.6,18.0,542.0,985.52,723.38
2016,11,13,13,0,856.0,78.0,0.6,18.0,531.0,957.59,706.33
2016,11,13,13,15,847.0,77.0,0.6,18.0,511.5,942.91,698.07
2016,11,13,13,30,838.0,76.0,0.6,18.0,492.0,913.52,680.08
2016,11,13,13,45,827.0,74.0,0.6,18.5,465.5,878.29,657.13
2016,11,13,14,0,816.0,72.0,0.6,19.0,439.0,840.69,632.53
2016,11,13,14,15,797.0,69.5,0.6,19.0,406.5,793.46,602.31
2016,11,13,14,30,778.0,67.0,0.6,19.0,374.0,744.87,570.68
2016,11,13,14,45,752.0,64.0,0.6,19.0,336.5,689.16,533.28
2016,11,13,15,0,726.0,61.0,0.6,19.0,299.0,633.28,494.75
2016,11,13,15,15,687.0,57.0,0.65,18.5,258.0,567.4,448.86
2016,11,13,15,30,648.0,53.0,0.7,18.0,217.0,503.24,400.48
2016,11,13,15,45,588.0,47.5,0.75,18.0,174.5,431.55,343.05
2016,11,13,16,0,528.0,42.0,0.8,18.0,132.0,360.8,283.96
2016,11,13,16,15,429.0,33.5,0.9,17.5,92.0,273.26,209.53
2016,11,13,16,30,330.0,25.0,1.0,17.0,52.0,194.36,122.54
2016,11,13,16,45,165.0,12.5,1.1,16.5,26.0,71.06,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,196.0,15.5,1.45,13.0,36.5,114.7,27.67
2016,11,14,7,30,392.0,31.0,1.4,13.0,73.0,243.49,184.7
2016,11,14,7,45,479.0,39.0,1.35,13.5,114.5,320.19,256.5
2016,11,14,8,0,566.0,47.0,1.3,14.0,156.0,405.86,329.77
2016,11,14,8,15,619.0,52.0,1.2,14.5,198.5,474.88,386.96
2016,11,14,8,30,672.0,57.0,1.1,15.0,241.0,543.58,441.32
2016,11,14,8,45,338.0,89.5,1.0,15.5,182.0,371.41,304.3
2016,11,14,9,0,4.0,122.0,0.9,16.0,123.0,108.93,85.82
2016,11,14,9,15,18.0,140.5,0.8,16.0,148.0,137.66,110.65
2016,11,14,9,30,32.0,159.0,0.7,16.0,173.0,184.01,148.67
2016,11,14,9,45,43.0,175.0,0.6,16.5,194.5,211.62,170.4
2016,11,14,10,0,54.0,191.0,0.5,17.0,216.0,240.16,192.47
2016,11,14,10,15,51.0,200.0,0.45,17.0,224.5,247.65,197.65
2016,11,14,10,30,48.0,209.0,0.4,17.0,233.0,255.16,202.93
2016,11,14,10,45,46.0,214.5,0.35,17.5,238.5,259.34,205.26
2016,11,14,11,0,44.0,220.0,0.3,18.0,244.0,263.61,207.68
2016,11,14,11,15,55.5,229.5,0.35,18.0,260.5,286.52,225.75
2016,11,14,11,30,67.0,239.0,0.4,18.0,277.0,309.84,243.91
2016,11,14,11,45,67.5,240.5,0.45,18.0,278.5,312.15,245.65
2016,11,14,12,0,68.0,242.0,0.5,18.0,280.0,314.53,247.65
2016,11,14,12,15,70.0,240.5,0.55,18.0,279.5,314.75,248.13
2016,11,14,12,30,72.0,239.0,0.6,18.0,279.0,315.02,248.7
2016,11,14,12,45,90.0,237.0,0.65,18.0,285.5,330.72,261.76
2016,11,14,13,0,108.0,235.0,0.7,18.0,292.0,345.99,274.37
2016,11,14,13,15,92.0,223.5,0.75,18.0,271.0,315.66,250.93
2016,11,14,13,30,76.0,212.0,0.8,18.0,250.0,286.03,228.07
2016,11,14,13,45,438.5,144.5,0.9,18.0,342.5,601.64,477.26
2016,11,14,14,0,801.0,77.0,1.0,18.0,435.0,834.15,641.22
2016,11,14,14,15,781.5,74.5,1.1,18.0,402.5,786.97,608.0
2016,11,14,14,30,762.0,72.0,1.2,18.0,370.0,738.48,576.69
2016,11,14,14,45,734.0,69.0,1.35,18.0,332.5,681.76,538.82
2016,11,14,15,0,706.0,66.0,1.5,18.0,295.0,624.99,499.38
2016,11,14,15,15,665.5,61.5,1.55,17.5,254.0,562.92,453.98
2016,11,14,15,30,625.0,57.0,1.6,17.0,213.0,498.43,403.52
2016,11,14,15,45,563.5,51.0,1.65,17.0,171.0,422.15,340.86
2016,11,14,16,0,502.0,45.0,1.7,17.0,129.0,350.95,279.9
2016,11,14,16,15,400.0,35.5,1.8,16.5,89.5,262.07,202.72
2016,11,14,16,30,298.0,26.0,1.9,16.0,50.0,181.2,111.18
2016,11,14,16,45,149.0,13.0,2.0,15.5,25.0,65.75,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,34.0,109.84,10.48
2016,11,15,7,30,378.0,29.0,2.0,15.0,68.0,235.16,175.73
2016,11,15,7,45,460.0,36.5,2.1,15.5,107.5,307.64,245.45
2016,11,15,8,0,542.0,44.0,2.2,16.0,147.0,388.69,315.89
2016,11,15,8,15,595.0,48.5,2.25,16.0,188.0,455.61,373.51
2016,11,15,8,30,648.0,53.0,2.3,16.0,229.0,522.94,429.65
2016,11,15,8,45,680.5,57.0,2.35,16.0,267.5,582.3,476.75
2016,11,15,9,0,713.0,61.0,2.4,16.0,306.0,642.67,522.5
2016,11,15,9,15,737.5,64.0,2.45,16.0,341.0,696.04,561.84
2016,11,15,9,30,762.0,67.0,2.5,16.0,376.0,749.03,600.13
2016,11,15,9,45,411.0,129.0,2.6,16.5,297.5,538.92,438.64
2016,11,15,10,0,60.0,191.0,2.7,17.0,219.0,246.31,199.13
2016,11,15,10,15,96.0,207.0,2.75,17.0,254.0,299.23,243.49
2016,11,15,10,30,132.0,223.0,2.8,17.0,289.0,375.75,304.58
2016,11,15,10,45,79.5,215.0,2.85,17.0,255.0,293.43,237.37
2016,11,15,11,0,27.0,207.0,2.9,17.0,221.0,209.58,168.17
2016,11,15,11,15,13.5,152.5,3.0,17.0,159.5,139.97,111.2
2016,11,15,11,30,0.0,98.0,3.1,17.0,98.0,76.23,58.08
2016,11,15,11,45,63.5,174.5,3.25,17.0,209.5,230.14,187.01
2016,11,15,12,0,127.0,251.0,3.4,17.0,321.0,410.97,331.75
2016,11,15,12,15,108.5,246.5,3.5,17.0,306.0,362.35,292.71
2016,11,15,12,30,90.0,242.0,3.6,17.0,291.0,337.79,273.0
2016,11,15,12,45,195.5,231.0,3.7,17.0,334.0,452.74,367.32
2016,11,15,13,0,301.0,220.0,3.8,17.0,377.0,564.33,456.25
2016,11,15,13,15,158.5,200.0,3.8,16.5,282.5,373.3,304.58
2016,11,15,13,30,16.0,180.0,3.8,16.0,188.0,172.03,138.3
2016,11,15,13,45,8.5,164.0,3.85,16.0,168.0,149.29,119.78
2016,11,15,14,0,1.0,148.0,3.9,16.0,148.0,127.22,101.39
2016,11,15,14,15,152.0,148.5,3.85,16.0,207.5,291.8,242.48
2016,11,15,14,30,303.0,149.0,3.8,16.0,267.0,430.96,357.73
2016,11,15,14,45,287.5,137.0,3.75,16.0,240.0,393.15,326.66
2016,11,15,15,0,272.0,125.0,3.7,16.0,213.0,356.06,296.31
2016,11,15,15,15,257.5,109.0,3.55,15.5,183.0,315.4,262.91
2016,11,15,15,30,243.0,93.0,3.4,15.0,153.0,275.66,229.35
2016,11,15,15,45,213.0,77.0,3.25,15.0,122.0,227.81,187.61
2016,11,15,16,0,183.0,61.0,3.1,15.0,91.0,182.85,147.53
2016,11,15,16,15,135.0,44.5,2.95,14.5,62.5,131.46,101.33
2016,11,15,16,30,87.0,28.0,2.8,14.0,34.0,81.81,46.37
2016,11,15,16,45,43.5,14.0,2.7,14.0,17.0,27.3,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,15.5,2.8,12.0,35.0,113.24,0.0
2016,11,16,7,30,391.0,31.0,2.9,12.0,70.0,243.24,182.1
2016,11,16,7,45,484.0,38.5,3.05,12.5,111.5,322.48,260.37
2016,11,16,8,0,577.0,46.0,3.2,13.0,153.0,411.15,338.59
2016,11,16,8,15,632.0,51.0,3.35,13.0,196.0,477.09,397.05
2016,11,16,8,30,687.0,56.0,3.5,13.0,239.0,552.32,460.89
2016,11,16,8,45,722.5,60.0,3.7,13.5,279.5,615.79,511.69
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,680.37,561.07
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.5,735.06,602.19
2016,11,16,9,30,807.0,69.0,4.0,14.0,393.0,789.17,642.08
2016,11,16,9,45,823.5,71.0,4.05,14.0,424.0,834.76,674.94
2016,11,16,10,0,840.0,73.0,4.1,14.0,455.0,878.6,706.15
2016,11,16,10,15,851.5,74.5,4.1,14.0,479.5,915.11,731.44
2016,11,16,10,30,863.0,76.0,4.1,14.0,504.0,949.09,754.77
2016,11,16,10,45,864.5,78.5,4.1,14.0,520.5,971.85,769.97
2016,11,16,11,0,866.0,81.0,4.1,14.0,537.0,991.32,782.96
2016,11,16,11,15,870.0,82.0,4.1,14.0,547.0,1007.98,794.07
2016,11,16,11,30,874.0,83.0,4.1,14.0,557.0,1021.25,802.92
2016,11,16,11,45,865.5,86.0,4.1,14.0,558.0,1020.87,802.31
2016,11,16,12,0,857.0,89.0,4.1,14.0,559.0,1016.85,799.43
2016,11,16,12,15,855.0,89.0,4.05,14.0,554.0,1012.14,795.94
2016,11,16,12,30,853.0,89.0,4.0,14.0,549.0,1003.95,790.17
2016,11,16,12,45,853.0,86.5,4.0,14.0,537.5,991.19,781.67
2016,11,16,13,0,853.0,84.0,4.0,14.0,526.0,975.01,770.92
2016,11,16,13,15,843.5,82.5,3.95,14.0,506.0,947.57,751.89
2016,11,16,13,30,834.0,81.0,3.9,14.0,486.0,917.27,730.88
2016,11,16,13,45,815.5,80.5,3.9,14.0,458.5,877.27,703.02
2016,11,16,14,0,797.0,80.0,3.9,14.0,431.0,835.25,673.45
2016,11,16,14,15,777.0,77.5,3.85,14.0,398.5,787.82,639.25
2016,11,16,14,30,757.0,75.0,3.8,14.0,366.0,739.11,603.6
2016,11,16,14,45,721.0,73.0,3.8,14.0,328.0,682.56,561.43
2016,11,16,15,0,685.0,71.0,3.8,14.0,290.0,621.91,515.08
2016,11,16,15,15,642.0,66.0,3.7,13.5,249.0,553.86,461.46
2016,11,16,15,30,599.0,61.0,3.6,13.0,208.0,488.08,406.95
2016,11,16,15,45,527.5,55.0,3.5,13.0,165.0,406.85,337.21
2016,11,16,16,0,456.0,49.0,3.4,13.0,122.0,331.43,270.39
2016,11,16,16,15,349.0,38.0,3.3,12.5,83.5,240.73,189.09
2016,11,16,16,30,242.0,27.0,3.2,12.0,45.0,156.94,89.55
2016,11,16,16,45,121.0,13.5,3.1,12.0,22.5,56.11,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,14.0,1.35,9.5,33.5,114.49,0.0
2016,11,17,7,30,410.0,28.0,1.3,10.0,67.0,249.28,184.37
2016,11,17,7,45,499.5,35.0,1.3,10.5,108.5,321.29,258.63
2016,11,17,8,0,589.0,42.0,1.3,11.0,150.0,408.49,334.78
2016,11,17,8,15,643.5,47.0,1.3,11.0,192.5,479.89,396.08
2016,11,17,8,30,698.0,52.0,1.3,11.0,235.0,555.06,457.95
2016,11,17,8,45,735.5,55.0,1.35,11.5,276.0,619.05,507.11
2016,11,17,9,0,773.0,58.0,1.4,12.0,317.0,684.29,554.92
2016,11,17,9,15,797.5,60.5,1.3,12.5,353.5,739.36,592.17
2016,11,17,9,30,822.0,63.0,1.2,13.0,390.0,793.88,627.61
2016,11,17,9,45,840.5,64.0,1.2,13.5,421.5,830.85,650.87
2016,11,17,10,0,859.0,65.0,1.2,14.0,453.0,874.99,678.83
2016,11,17,10,15,870.5,66.5,1.15,14.0,477.5,911.42,701.39
2016,11,17,10,30,882.0,68.0,1.1,14.0,502.0,945.35,721.99
2016,11,17,10,45,891.0,68.0,1.05,14.0,520.0,972.1,737.59
2016,11,17,11,0,900.0,68.0,1.0,14.0,538.0,995.83,751.17
2016,11,17,11,15,904.0,68.5,0.95,14.0,548.5,1012.01,759.81
2016,11,17,11,30,908.0,69.0,0.9,14.0,559.0,1024.77,766.37
2016,11,17,11,45,909.5,69.0,0.85,14.5,562.0,1030.79,767.3
2016,11,17,12,0,911.0,69.0,0.8,15.0,565.0,1033.22,766.15
2016,11,17,12,15,909.0,69.0,0.8,15.0,560.0,1028.49,763.2
2016,11,17,12,30,907.0,69.0,0.8,15.0,555.0,1020.19,758.25
2016,11,17,12,45,901.0,68.5,0.85,15.0,542.0,1003.7,749.33
2016,11,17,13,0,895.0,68.0,0.9,15.0,529.0,983.89,738.39
2016,11,17,13,15,886.5,67.0,0.9,15.0,509.5,957.8,722.31
2016,11,17,13,30,878.0,66.0,0.9,15.0,490.0,928.75,704.33
2016,11,17,13,45,864.0,65.0,0.9,15.0,463.0,891.89,681.01
2016,11,17,14,0,850.0,64.0,0.9,15.0,436.0,852.78,655.99
2016,11,17,14,15,831.5,62.0,0.85,15.0,403.5,815.6,631.15
2016,11,17,14,30,813.0,60.0,0.8,15.0,371.0,767.21,598.08
2016,11,17,14,45,786.5,57.5,0.8,15.0,333.0,710.75,559.43
2016,11,17,15,0,760.0,55.0,0.8,15.0,295.0,654.07,519.54
2016,11,17,15,15,720.0,51.5,0.75,14.5,253.5,586.9,470.83
2016,11,17,15,30,680.0,48.0,0.7,14.0,212.0,521.48,420.09
2016,11,17,15,45,618.5,43.0,0.65,14.0,169.5,443.64,356.42
2016,11,17,16,0,557.0,38.0,0.6,14.0,127.0,370.49,294.0
2016,11,17,16,15,454.0,30.0,0.6,14.0,87.0,279.51,214.12
2016,11,17,16,30,351.0,22.0,0.6,14.0,47.0,194.73,103.87
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.5,74.92,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,179.0,14.5,2.4,9.5,31.0,103.92,0.0
2016,11,18,7,30,358.0,29.0,2.4,10.0,62.0,226.27,165.01
2016,11,18,7,45,450.0,37.5,2.45,10.5,102.5,303.9,245.72
2016,11,18,8,0,542.0,46.0,2.5,11.0,143.0,391.2,323.25
2016,11,18,8,15,599.5,52.0,2.35,11.0,185.5,462.9,385.76
2016,11,18,8,30,657.0,58.0,2.2,11.0,228.0,539.04,449.32
2016,11,18,8,45,695.5,62.0,2.1,11.5,269.0,598.21,495.82
2016,11,18,9,0,734.0,66.0,2.0,12.0,310.0,663.95,544.33
2016,11,18,9,15,759.5,69.0,2.05,12.5,346.0,719.14,584.09
2016,11,18,9,30,785.0,72.0,2.1,13.0,382.0,773.89,622.56
2016,11,18,9,45,809.0,72.5,2.15,13.5,414.0,823.48,656.39
2016,11,18,10,0,833.0,73.0,2.2,14.0,446.0,871.77,688.68
2016,11,18,10,15,844.0,75.0,2.35,14.5,470.0,908.28,713.12
2016,11,18,10,30,855.0,77.0,2.5,15.0,494.0,942.28,735.72
2016,11,18,10,45,862.0,77.5,2.65,15.5,511.5,967.68,752.24
2016,11,18,11,0,869.0,78.0,2.8,16.0,529.0,978.04,758.43
2016,11,18,11,15,872.5,79.0,2.85,16.0,539.0,994.01,769.27
2016,11,18,11,30,876.0,80.0,2.9,16.0,549.0,1006.65,777.89
2016,11,18,11,45,876.5,80.0,3.0,16.0,551.5,1011.55,781.83
2016,11,18,12,0,877.0,80.0,3.1,16.0,554.0,1012.98,783.62
2016,11,18,12,15,875.0,79.5,3.2,16.0,549.0,1007.75,780.99
2016,11,18,12,30,873.0,79.0,3.3,16.0,544.0,999.09,776.16
2016,11,18,12,45,870.5,77.5,3.4,16.5,532.5,985.25,766.41
2016,11,18,13,0,868.0,76.0,3.5,17.0,521.0,968.1,754.48
2016,11,18,13,15,859.5,75.0,3.55,17.0,501.5,953.96,745.82
2016,11,18,13,30,851.0,74.0,3.6,17.0,482.0,925.12,726.75
2016,11,18,13,45,839.5,72.0,3.7,17.0,456.0,889.46,703.08
2016,11,18,14,0,828.0,70.0,3.8,17.0,430.0,851.41,677.4
2016,11,18,14,15,809.0,68.0,3.75,16.5,398.0,804.77,645.5
2016,11,18,14,30,790.0,66.0,3.7,16.0,366.0,756.71,611.96
2016,11,18,14,45,764.0,63.0,3.65,16.0,328.5,700.82,570.61
2016,11,18,15,0,738.0,60.0,3.6,16.0,291.0,644.68,528.14
2016,11,18,15,15,697.0,56.0,3.4,15.5,250.0,577.04,475.96
2016,11,18,15,30,656.0,52.0,3.2,15.0,209.0,511.19,421.85
2016,11,18,15,45,591.5,46.5,3.05,15.0,166.5,436.98,358.11
2016,11,18,16,0,527.0,41.0,2.9,15.0,124.0,363.52,293.1
2016,11,18,16,15,417.5,32.0,2.8,14.5,84.5,270.07,209.12
2016,11,18,16,30,308.0,23.0,2.7,14.0,45.0,182.17,92.04
2016,11,18,16,45,154.0,11.5,2.65,14.0,22.5,67.45,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
