Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,14.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.9,14.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.0,4.9,14.0,3.0,2.27,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.03,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,4.16,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,5.31,0.0
2016,11,19,8,45,0.0,9.0,4.9,14.5,9.0,6.83,0.22
2016,11,19,9,0,0.0,11.0,4.9,15.0,11.0,8.36,1.52
2016,11,19,9,15,0.0,12.0,4.9,15.0,12.0,9.12,2.17
2016,11,19,9,30,0.0,13.0,4.9,15.0,13.0,9.89,2.82
2016,11,19,9,45,35.0,100.0,4.9,15.0,115.5,119.91,97.59
2016,11,19,10,0,70.0,187.0,4.9,15.0,218.0,253.06,208.93
2016,11,19,10,15,35.0,105.0,4.9,15.0,120.5,125.98,102.25
2016,11,19,10,30,0.0,23.0,4.9,15.0,23.0,17.56,9.28
2016,11,19,10,45,0.0,72.5,4.9,15.5,72.5,55.68,41.47
2016,11,19,11,0,0.0,122.0,4.9,16.0,122.0,98.24,76.92
2016,11,19,11,15,0.0,71.5,4.85,16.0,71.5,54.92,40.63
2016,11,19,11,30,0.0,21.0,4.8,16.0,21.0,16.04,7.91
2016,11,19,11,45,0.0,33.5,4.8,16.0,33.5,25.63,16.0
2016,11,19,12,0,0.0,46.0,4.8,16.0,46.0,35.24,24.1
2016,11,19,12,15,0.0,50.0,4.75,16.0,50.0,38.32,26.69
2016,11,19,12,30,0.0,54.0,4.7,16.0,54.0,41.4,29.29
2016,11,19,12,45,7.0,119.5,4.7,16.0,123.5,102.81,81.06
2016,11,19,13,0,14.0,185.0,4.7,16.0,193.0,175.03,141.09
2016,11,19,13,15,21.5,185.5,4.6,16.0,197.0,183.69,148.59
2016,11,19,13,30,29.0,186.0,4.5,16.0,201.0,212.21,172.42
2016,11,19,13,45,14.5,165.0,4.45,16.0,173.0,157.19,126.73
2016,11,19,14,0,0.0,144.0,4.4,16.0,145.0,123.26,98.16
2016,11,19,14,15,10.0,142.5,4.25,16.0,147.0,132.16,106.2
2016,11,19,14,30,20.0,141.0,4.1,16.0,149.0,140.96,114.05
2016,11,19,14,45,16.5,127.5,4.0,16.0,133.5,125.46,101.05
2016,11,19,15,0,13.0,114.0,3.9,16.0,118.0,110.42,88.36
2016,11,19,15,15,8.0,98.5,3.7,15.5,101.0,92.52,73.21
2016,11,19,15,30,3.0,83.0,3.5,15.0,84.0,75.2,58.37
2016,11,19,15,45,1.5,66.0,3.35,15.0,66.5,58.72,44.05
2016,11,19,16,0,0.0,49.0,3.2,15.0,49.0,42.27,29.67
2016,11,19,16,15,0.0,33.0,3.15,15.0,33.0,27.56,16.57
2016,11,19,16,30,0.0,17.0,3.1,15.0,17.0,12.97,0.95
2016,11,19,16,45,0.0,8.5,3.05,15.0,8.5,6.69,0.0
2016,11,19,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.5,1.55,13.0,11.5,9.05,0.0
2016,11,20,7,30,0.0,23.0,1.5,13.0,23.0,17.94,7.36
2016,11,20,7,45,0.0,40.0,1.5,13.5,40.0,34.41,22.85
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,50.17,36.71
2016,11,20,8,15,4.0,74.0,1.55,14.0,75.0,68.13,52.43
2016,11,20,8,30,8.0,91.0,1.6,14.0,93.0,86.42,68.32
2016,11,20,8,45,12.5,106.0,1.65,14.5,110.0,103.15,82.59
2016,11,20,9,0,17.0,121.0,1.7,15.0,127.0,120.44,97.11
2016,11,20,9,15,21.5,134.5,1.7,15.0,142.5,136.57,110.65
2016,11,20,9,30,26.0,148.0,1.7,15.0,158.0,168.91,137.44
2016,11,20,9,45,145.0,165.0,1.7,15.0,228.0,310.53,256.35
2016,11,20,10,0,264.0,182.0,1.7,15.0,298.0,462.85,378.1
2016,11,20,10,15,141.0,181.0,1.7,15.0,243.5,332.06,271.26
2016,11,20,10,30,18.0,180.0,1.7,15.0,189.0,175.27,141.0
2016,11,20,10,45,87.0,205.0,1.7,15.0,249.5,291.37,237.83
2016,11,20,11,0,156.0,230.0,1.7,15.0,310.0,414.45,335.82
2016,11,20,11,15,221.5,228.5,1.6,15.0,344.5,479.61,386.73
2016,11,20,11,30,287.0,227.0,1.5,15.0,379.0,569.97,455.12
2016,11,20,11,45,202.0,234.0,1.45,15.0,341.5,469.08,376.0
2016,11,20,12,0,117.0,241.0,1.4,15.0,304.0,391.43,314.04
2016,11,20,12,15,58.5,157.0,1.25,15.0,188.5,206.85,167.49
2016,11,20,12,30,0.0,73.0,1.1,15.0,73.0,56.08,41.63
2016,11,20,12,45,0.0,103.0,1.0,15.0,103.0,80.93,62.65
2016,11,20,13,0,0.0,133.0,0.9,15.0,133.0,108.88,85.87
2016,11,20,13,15,220.5,150.0,0.85,15.0,254.5,396.66,324.41
2016,11,20,13,30,441.0,167.0,0.8,15.0,376.0,645.49,511.97
2016,11,20,13,45,442.5,156.5,0.8,15.0,356.5,622.33,492.89
2016,11,20,14,0,444.0,146.0,0.8,15.0,337.0,597.45,475.72
2016,11,20,14,15,439.0,134.5,0.8,15.0,311.5,564.18,452.0
2016,11,20,14,30,434.0,123.0,0.8,15.0,286.0,529.81,427.06
2016,11,20,14,45,568.0,92.5,0.8,15.0,282.5,588.6,473.34
2016,11,20,15,0,702.0,62.0,0.8,15.0,279.0,621.88,497.46
2016,11,20,15,15,659.5,57.5,0.75,15.0,238.5,554.21,445.81
2016,11,20,15,30,617.0,53.0,0.7,15.0,198.0,493.66,397.18
2016,11,20,15,45,553.0,47.0,0.65,15.0,157.0,416.4,333.81
2016,11,20,16,0,489.0,41.0,0.6,15.0,116.0,344.51,272.41
2016,11,20,16,15,377.0,32.0,0.6,14.5,78.0,251.69,191.0
2016,11,20,16,30,265.0,23.0,0.6,14.0,40.0,163.16,69.3
2016,11,20,16,45,132.5,11.5,0.65,14.0,20.0,59.75,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.5,2.25,12.0,27.5,82.07,0.0
2016,11,21,7,30,358.0,25.0,2.3,12.0,55.0,220.36,146.36
2016,11,21,7,45,457.0,32.5,2.4,12.5,94.5,301.85,240.18
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,386.65,316.38
2016,11,21,8,15,614.0,45.0,2.55,13.0,176.0,458.4,379.49
2016,11,21,8,30,672.0,50.0,2.6,13.0,218.0,534.28,443.73
2016,11,21,8,45,709.5,54.0,2.65,13.5,257.5,598.11,494.36
2016,11,21,9,0,747.0,58.0,2.7,14.0,297.0,663.35,543.65
2016,11,21,9,15,773.0,60.5,2.7,14.0,333.0,718.52,584.61
2016,11,21,9,30,799.0,63.0,2.7,14.0,369.0,773.33,624.36
2016,11,21,9,45,805.0,68.0,2.7,14.0,398.0,813.27,652.37
2016,11,21,10,0,811.0,73.0,2.7,14.0,427.0,850.89,678.4
2016,11,21,10,15,824.5,74.5,2.7,14.0,452.0,888.52,704.14
2016,11,21,10,30,838.0,76.0,2.7,14.0,477.0,923.83,727.99
2016,11,21,10,45,847.0,77.0,2.7,14.5,495.0,951.57,744.98
2016,11,21,11,0,856.0,78.0,2.7,15.0,513.0,976.39,759.91
2016,11,21,11,15,861.0,78.5,2.65,15.0,523.5,993.45,770.42
2016,11,21,11,30,866.0,79.0,2.6,15.0,534.0,994.79,770.26
2016,11,21,11,45,868.5,79.0,2.55,15.0,537.5,1001.83,774.34
2016,11,21,12,0,871.0,79.0,2.5,15.0,541.0,1005.46,776.18
2016,11,21,12,15,869.5,78.5,2.5,15.0,536.5,1000.94,773.16
2016,11,21,12,30,868.0,78.0,2.5,15.0,532.0,993.03,768.07
2016,11,21,12,45,865.0,77.0,2.5,15.5,520.5,979.6,757.94
2016,11,21,13,0,862.0,76.0,2.5,16.0,509.0,974.68,753.9
2016,11,21,13,15,853.0,74.5,2.5,16.0,490.0,947.96,736.23
2016,11,21,13,30,844.0,73.0,2.5,16.0,471.0,918.37,716.74
2016,11,21,13,45,829.0,72.0,2.5,16.0,444.5,881.22,691.81
2016,11,21,14,0,814.0,71.0,2.5,16.0,418.0,841.87,665.12
2016,11,21,14,15,794.5,69.0,2.5,15.5,386.5,795.45,634.13
2016,11,21,14,30,775.0,67.0,2.5,15.0,355.0,747.67,601.47
2016,11,21,14,45,744.5,64.0,2.5,15.0,317.5,688.98,558.69
2016,11,21,15,0,714.0,61.0,2.5,15.0,280.0,630.42,514.92
2016,11,21,15,15,671.0,57.0,2.45,14.5,239.5,562.47,463.15
2016,11,21,15,30,628.0,53.0,2.4,14.0,199.0,501.73,413.38
2016,11,21,15,45,558.5,47.0,2.35,14.0,157.0,420.61,344.62
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,345.36,278.41
2016,11,21,16,15,374.5,32.0,2.3,13.5,77.5,251.2,193.11
2016,11,21,16,30,260.0,23.0,2.3,13.0,40.0,160.86,62.54
2016,11,21,16,45,130.0,11.5,2.35,13.0,20.0,59.02,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,78.5,14.0,0.75,11.0,20.5,42.67,0.0
2016,11,22,7,30,157.0,28.0,0.7,11.0,41.0,128.57,80.3
2016,11,22,7,45,216.5,42.5,0.7,11.5,72.0,187.43,147.82
2016,11,22,8,0,276.0,57.0,0.7,12.0,103.0,249.38,203.11
2016,11,22,8,15,310.0,71.0,0.75,12.0,136.0,301.01,248.38
2016,11,22,8,30,344.0,85.0,0.8,12.0,169.0,355.62,294.76
2016,11,22,8,45,365.0,97.5,0.85,12.5,201.0,401.76,332.36
2016,11,22,9,0,386.0,110.0,0.9,13.0,233.0,449.0,369.62
2016,11,22,9,15,410.0,118.0,1.0,13.0,262.0,494.14,405.39
2016,11,22,9,30,434.0,126.0,1.1,13.0,291.0,540.03,441.02
2016,11,22,9,45,464.5,131.5,1.2,13.5,321.5,589.02,477.66
2016,11,22,10,0,495.0,137.0,1.3,14.0,352.0,638.48,513.91
2016,11,22,10,15,444.0,157.5,1.35,14.0,358.5,630.01,505.6
2016,11,22,10,30,393.0,178.0,1.4,14.0,365.0,616.73,494.22
2016,11,22,10,45,373.5,189.5,1.45,14.0,372.5,597.31,479.71
2016,11,22,11,0,354.0,201.0,1.5,14.0,380.0,598.49,480.01
2016,11,22,11,15,383.0,199.5,1.5,14.0,397.0,630.19,503.96
2016,11,22,11,30,412.0,198.0,1.5,14.0,414.0,685.44,544.02
2016,11,22,11,45,416.5,198.5,1.55,14.0,417.5,693.08,549.38
2016,11,22,12,0,421.0,199.0,1.6,14.0,421.0,698.88,553.97
2016,11,22,12,15,446.0,191.0,1.6,14.0,424.5,713.99,565.69
2016,11,22,12,30,471.0,183.0,1.6,14.0,428.0,726.8,575.69
2016,11,22,12,45,439.5,185.0,1.6,14.5,410.0,692.11,548.97
2016,11,22,13,0,408.0,187.0,1.6,15.0,392.0,656.22,521.76
2016,11,22,13,15,397.0,181.5,1.6,14.5,374.5,630.97,504.75
2016,11,22,13,30,386.0,176.0,1.6,14.0,357.0,582.17,470.37
2016,11,22,13,45,413.5,160.0,1.65,14.0,344.0,600.61,485.82
2016,11,22,14,0,441.0,144.0,1.7,14.0,331.0,593.49,481.95
2016,11,22,14,15,494.0,122.5,1.7,14.0,317.0,598.24,487.43
2016,11,22,14,30,547.0,101.0,1.7,14.0,303.0,606.1,494.12
2016,11,22,14,45,511.0,97.5,1.7,14.0,270.5,543.02,445.97
2016,11,22,15,0,475.0,94.0,1.7,14.0,238.0,490.39,404.5
2016,11,22,15,15,441.0,84.0,1.65,14.0,203.0,433.05,358.04
2016,11,22,15,30,407.0,74.0,1.6,14.0,168.0,377.93,311.97
2016,11,22,15,45,361.0,62.0,1.6,14.0,132.5,315.7,258.79
2016,11,22,16,0,315.0,50.0,1.6,14.0,97.0,257.78,207.52
2016,11,22,16,15,230.5,36.5,1.65,13.5,64.5,183.64,140.01
2016,11,22,16,30,146.0,23.0,1.7,13.0,32.0,109.56,36.33
2016,11,22,16,45,73.0,11.5,1.8,13.0,16.0,37.24,0.0
2016,11,22,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,80.5,16.0,2.0,12.0,22.0,45.02,0.0
2016,11,23,7,30,161.0,32.0,1.9,12.0,44.0,135.32,79.57
2016,11,23,7,45,267.0,44.5,1.85,12.5,80.5,216.49,170.53
2016,11,23,8,0,373.0,57.0,1.8,13.0,117.0,304.56,248.34
2016,11,23,8,15,443.0,65.5,1.85,13.0,157.5,378.29,312.5
2016,11,23,8,30,513.0,74.0,1.9,13.0,198.0,458.68,380.22
2016,11,23,8,45,310.5,103.0,2.0,13.0,182.0,353.59,295.51
2016,11,23,9,0,108.0,132.0,2.1,13.0,166.0,234.11,194.71
2016,11,23,9,15,121.5,145.0,2.15,13.0,187.5,262.67,219.16
2016,11,23,9,30,135.0,158.0,2.2,13.0,209.0,292.37,243.67
2016,11,23,9,45,437.5,126.0,2.25,13.5,310.5,558.86,462.12
2016,11,23,10,0,740.0,94.0,2.3,14.0,412.0,818.0,654.26
2016,11,23,10,15,755.0,96.0,2.3,14.0,437.0,856.04,678.17
2016,11,23,10,30,770.0,98.0,2.3,14.0,462.0,892.06,702.54
2016,11,23,10,45,782.5,99.0,2.3,14.0,480.0,914.84,717.42
2016,11,23,11,0,795.0,100.0,2.3,14.0,498.0,942.36,735.76
2016,11,23,11,15,800.5,100.5,2.3,14.0,509.0,959.44,746.8
2016,11,23,11,30,806.0,101.0,2.3,14.0,520.0,973.38,755.86
2016,11,23,11,45,809.5,100.5,2.3,14.0,523.5,980.88,760.65
2016,11,23,12,0,813.0,100.0,2.3,14.0,527.0,985.06,763.39
2016,11,23,12,15,810.5,100.0,2.35,14.0,522.5,980.35,760.76
2016,11,23,12,30,808.0,100.0,2.4,14.0,518.0,972.33,756.09
2016,11,23,12,45,802.5,98.5,2.5,14.0,506.0,956.29,746.5
2016,11,23,13,0,797.0,97.0,2.6,14.0,494.0,937.14,734.8
2016,11,23,13,15,787.0,95.5,2.65,14.0,475.0,910.63,717.45
2016,11,23,13,30,777.0,94.0,2.7,14.0,456.0,881.43,698.15
2016,11,23,13,45,765.5,91.0,2.8,14.0,431.0,853.31,679.86
2016,11,23,14,0,754.0,88.0,2.9,14.0,406.0,816.24,654.75
2016,11,23,14,15,732.5,85.0,2.85,14.0,374.5,768.66,620.57
2016,11,23,14,30,711.0,82.0,2.8,14.0,343.0,720.06,585.16
2016,11,23,14,45,683.0,77.5,2.8,14.0,307.0,663.82,543.44
2016,11,23,15,0,655.0,73.0,2.8,14.0,271.0,607.75,500.8
2016,11,23,15,15,608.5,67.5,2.6,13.5,231.0,538.07,445.63
2016,11,23,15,30,562.0,62.0,2.4,13.0,191.0,470.94,389.98
2016,11,23,15,45,494.0,54.0,2.25,13.0,150.0,391.19,321.78
2016,11,23,16,0,426.0,46.0,2.1,13.0,109.0,317.11,256.28
2016,11,23,16,15,309.0,35.0,2.05,12.5,72.5,222.53,170.32
2016,11,23,16,30,192.0,24.0,2.0,12.0,36.0,131.55,38.93
2016,11,23,16,45,96.0,12.0,2.0,12.0,18.0,46.69,0.0
2016,11,23,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,9.0,22.0,53.27,0.0
2016,11,24,7,30,208.0,29.0,1.4,9.0,44.0,151.89,83.95
2016,11,24,7,45,319.5,40.0,1.5,9.0,82.0,237.37,188.46
2016,11,24,8,0,431.0,51.0,1.6,9.0,120.0,331.36,273.26
2016,11,24,8,15,499.5,59.0,1.55,9.0,161.0,407.05,339.59
2016,11,24,8,30,568.0,67.0,1.5,9.0,202.0,488.16,408.0
2016,11,24,8,45,619.0,71.5,1.5,9.5,243.0,558.07,464.53
2016,11,24,9,0,670.0,76.0,1.5,10.0,284.0,630.62,519.88
2016,11,24,9,15,700.5,79.5,1.45,10.5,320.0,687.91,560.89
2016,11,24,9,30,731.0,83.0,1.4,11.0,356.0,745.37,600.69
2016,11,24,9,45,755.0,85.5,1.4,11.5,388.0,795.74,634.66
2016,11,24,10,0,779.0,88.0,1.4,12.0,420.0,838.56,662.51
2016,11,24,10,15,793.5,90.0,1.3,12.0,445.0,877.23,686.84
2016,11,24,10,30,808.0,92.0,1.2,12.0,470.0,913.68,709.1
2016,11,24,10,45,819.0,92.5,1.1,12.5,488.5,942.52,724.4
2016,11,24,11,0,830.0,93.0,1.0,13.0,507.0,968.54,737.52
2016,11,24,11,15,835.5,94.0,0.85,13.0,518.0,986.65,745.48
2016,11,24,11,30,841.0,95.0,0.7,13.0,529.0,1001.53,751.15
2016,11,24,11,45,845.0,94.0,0.6,13.0,532.5,1009.13,753.21
2016,11,24,12,0,849.0,93.0,0.5,13.0,536.0,1013.29,753.24
2016,11,24,12,15,847.0,93.0,0.4,13.0,531.5,1009.09,748.11
2016,11,24,12,30,845.0,93.0,0.3,13.0,527.0,1001.47,741.17
2016,11,24,12,45,827.5,85.5,0.25,13.5,503.0,965.67,716.3
2016,11,24,13,0,810.0,78.0,0.2,14.0,479.0,926.74,689.98
2016,11,24,13,15,813.0,83.0,0.2,14.0,472.0,921.14,687.71
2016,11,24,13,30,816.0,88.0,0.2,14.0,465.0,911.8,682.53
2016,11,24,13,45,692.0,102.0,0.25,14.0,409.5,799.88,609.74
2016,11,24,14,0,568.0,116.0,0.3,14.0,354.0,683.55,532.41
2016,11,24,14,15,634.5,92.5,0.35,14.0,339.5,694.23,543.25
2016,11,24,14,30,701.0,69.0,0.4,14.0,325.0,691.17,542.37
2016,11,24,14,45,644.0,74.5,0.45,14.0,290.5,630.26,499.76
2016,11,24,15,0,587.0,80.0,0.5,14.0,256.0,565.83,453.81
2016,11,24,15,15,543.5,73.5,0.55,13.5,218.0,499.88,404.47
2016,11,24,15,30,500.0,67.0,0.6,13.0,180.0,436.26,354.6
2016,11,24,15,45,438.0,57.5,0.7,13.0,141.5,361.4,293.22
2016,11,24,16,0,376.0,48.0,0.8,13.0,103.0,291.75,233.46
2016,11,24,16,15,274.5,35.5,0.9,12.5,68.0,206.17,156.2
2016,11,24,16,30,173.0,23.0,1.0,12.0,33.0,121.82,29.99
2016,11,24,16,45,86.5,11.5,1.15,12.0,16.5,42.76,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,11.0,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,2.0,11.0,21.0,17.03,3.47
2016,11,25,7,45,13.0,38.5,2.0,11.5,40.5,47.11,32.93
2016,11,25,8,0,26.0,56.0,2.0,12.0,60.0,73.52,56.71
2016,11,25,8,15,37.0,73.5,2.0,12.0,81.5,99.5,79.84
2016,11,25,8,30,48.0,91.0,2.0,12.0,103.0,126.41,103.59
2016,11,25,8,45,55.5,107.5,2.0,12.0,123.5,150.47,124.56
2016,11,25,9,0,63.0,124.0,2.0,12.0,144.0,175.32,145.87
2016,11,25,9,15,70.0,138.5,2.0,12.0,162.5,197.83,164.91
2016,11,25,9,30,77.0,153.0,2.0,12.0,181.0,221.06,184.29
2016,11,25,9,45,80.5,166.5,2.0,12.5,198.5,240.57,199.87
2016,11,25,10,0,84.0,180.0,2.0,13.0,216.0,260.45,215.54
2016,11,25,10,15,56.5,181.0,2.0,13.0,206.0,235.61,193.92
2016,11,25,10,30,29.0,182.0,2.0,13.0,196.0,209.83,171.53
2016,11,25,10,45,110.0,201.0,2.05,13.5,255.5,333.42,274.16
2016,11,25,11,0,191.0,220.0,2.1,14.0,315.0,438.97,358.66
2016,11,25,11,15,122.0,218.0,2.1,14.0,279.5,368.8,300.52
2016,11,25,11,30,53.0,216.0,2.1,14.0,244.0,273.59,222.41
2016,11,25,11,45,131.5,224.0,2.15,14.0,292.5,387.11,315.96
2016,11,25,12,0,210.0,232.0,2.2,14.0,341.0,477.63,388.54
2016,11,25,12,15,120.5,217.5,2.15,14.0,280.0,367.51,299.19
2016,11,25,12,30,31.0,203.0,2.1,14.0,219.0,235.0,190.46
2016,11,25,12,45,181.0,201.0,2.1,14.0,290.5,405.94,333.3
2016,11,25,13,0,331.0,199.0,2.1,14.0,362.0,573.03,465.5
2016,11,25,13,15,234.0,200.5,2.1,14.0,314.0,475.46,387.16
2016,11,25,13,30,137.0,202.0,2.1,14.0,266.0,359.36,294.28
2016,11,25,13,45,96.5,187.0,2.1,14.0,230.5,280.62,230.96
2016,11,25,14,0,56.0,172.0,2.1,14.0,195.0,225.2,184.97
2016,11,25,14,15,75.0,161.5,2.1,14.0,190.0,229.57,189.68
2016,11,25,14,30,94.0,151.0,2.1,14.0,185.0,232.89,193.2
2016,11,25,14,45,88.0,136.5,2.1,14.0,165.5,209.9,174.11
2016,11,25,15,0,82.0,122.0,2.1,14.0,146.0,187.54,155.33
2016,11,25,15,15,73.0,105.0,2.0,14.0,124.0,160.23,132.0
2016,11,25,15,30,64.0,88.0,1.9,14.0,102.0,133.78,109.04
2016,11,25,15,45,53.0,70.0,1.85,14.0,80.0,105.47,84.18
2016,11,25,16,0,42.0,52.0,1.8,14.0,58.0,77.95,59.74
2016,11,25,16,15,21.0,35.0,1.8,13.5,38.0,47.42,32.08
2016,11,25,16,30,0.0,18.0,1.8,13.0,18.0,14.14,0.0
2016,11,25,16,45,0.0,9.0,1.85,13.0,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,12.0,6.5,5.11,0.0
2016,11,26,7,30,0.0,13.0,2.9,12.0,13.0,9.89,0.0
2016,11,26,7,45,0.0,26.5,2.85,12.0,26.5,20.25,10.77
2016,11,26,8,0,0.0,40.0,2.8,12.0,40.0,32.17,21.52
2016,11,26,8,15,0.0,54.5,2.75,12.0,54.5,45.17,33.0
2016,11,26,8,30,0.0,69.0,2.7,12.0,69.0,58.09,44.36
2016,11,26,8,45,0.0,83.5,2.65,12.0,83.5,71.03,55.62
2016,11,26,9,0,0.0,98.0,2.6,12.0,98.0,84.05,66.81
2016,11,26,9,15,0.0,111.5,2.7,12.0,111.5,96.1,77.06
2016,11,26,9,30,0.0,125.0,2.8,12.0,125.0,108.31,87.35
2016,11,26,9,45,29.5,149.5,2.95,12.0,162.0,174.77,144.45
2016,11,26,10,0,59.0,174.0,3.1,12.0,199.0,230.67,191.8
2016,11,26,10,15,40.0,174.5,3.3,12.0,192.0,212.52,175.72
2016,11,26,10,30,21.0,175.0,3.5,12.0,185.0,174.89,143.53
2016,11,26,10,45,10.5,91.5,3.7,12.0,96.5,81.43,64.5
2016,11,26,11,0,0.0,8.0,3.9,12.0,8.0,6.1,0.0
2016,11,26,11,15,0.0,9.0,4.0,12.0,9.0,6.86,0.25
2016,11,26,11,30,0.0,10.0,4.1,12.0,10.0,7.63,0.9
2016,11,26,11,45,3.0,93.0,4.2,12.5,94.5,75.22,58.7
2016,11,26,12,0,6.0,176.0,4.3,13.0,179.0,157.98,128.05
2016,11,26,12,15,375.5,144.5,4.3,13.0,335.5,587.39,487.82
2016,11,26,12,30,745.0,113.0,4.3,13.0,492.0,932.72,748.83
2016,11,26,12,45,603.5,142.5,4.3,13.0,445.0,816.88,661.23
2016,11,26,13,0,462.0,172.0,4.3,13.0,398.0,693.57,567.91
2016,11,26,13,15,231.0,126.0,4.15,13.0,239.0,378.95,317.31
2016,11,26,13,30,0.0,80.0,4.0,13.0,80.0,61.47,46.77
2016,11,26,13,45,89.5,128.5,3.9,13.0,166.0,221.29,185.24
2016,11,26,14,0,179.0,177.0,3.8,13.0,252.0,361.52,302.58
2016,11,26,14,15,315.5,146.0,3.7,13.0,265.0,454.67,381.29
2016,11,26,14,30,452.0,115.0,3.6,13.0,278.0,538.78,450.76
2016,11,26,14,45,397.0,114.0,3.55,13.0,246.5,476.24,399.18
2016,11,26,15,0,342.0,113.0,3.5,13.0,215.0,416.7,349.76
2016,11,26,15,15,308.0,100.0,3.5,12.5,182.0,347.03,292.5
2016,11,26,15,30,274.0,87.0,3.5,12.0,149.0,296.23,249.03
2016,11,26,15,45,216.0,72.5,3.5,12.0,115.0,231.84,192.47
2016,11,26,16,0,158.0,58.0,3.5,12.0,81.0,173.41,140.16
2016,11,26,16,15,92.5,40.0,3.6,12.0,52.5,111.66,83.06
2016,11,26,16,30,27.0,22.0,3.7,12.0,24.0,40.41,2.54
2016,11,26,16,45,13.5,11.0,3.8,12.0,12.0,13.97,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,13.0,3.1,11.0,18.5,42.5,0.0
2016,11,27,7,30,161.0,26.0,3.1,11.0,37.0,123.68,41.07
2016,11,27,7,45,293.0,36.5,3.15,11.5,73.5,220.08,170.69
2016,11,27,8,0,425.0,47.0,3.2,12.0,110.0,323.19,264.39
2016,11,27,8,15,496.5,54.0,3.3,12.0,150.5,398.98,332.03
2016,11,27,8,30,568.0,61.0,3.4,12.0,191.0,480.45,402.43
2016,11,27,8,45,623.5,64.5,3.55,12.5,231.5,551.88,462.11
2016,11,27,9,0,679.0,68.0,3.7,13.0,272.0,626.36,520.91
2016,11,27,9,15,637.5,79.0,3.65,13.0,289.5,635.86,527.72
2016,11,27,9,30,596.0,90.0,3.6,13.0,307.0,640.04,530.31
2016,11,27,9,45,547.5,110.0,3.6,13.0,322.5,642.79,531.76
2016,11,27,10,0,499.0,130.0,3.6,13.0,338.0,632.97,523.37
2016,11,27,10,15,599.5,113.0,3.5,13.0,378.0,730.76,597.45
2016,11,27,10,30,700.0,96.0,3.4,13.0,418.0,821.51,663.48
2016,11,27,10,45,771.0,88.5,3.3,13.5,456.0,889.85,710.16
2016,11,27,11,0,842.0,81.0,3.2,14.0,494.0,964.44,760.22
2016,11,27,11,15,847.0,81.5,3.1,14.0,504.5,981.67,770.29
2016,11,27,11,30,852.0,82.0,3.0,14.0,515.0,995.66,778.65
2016,11,27,11,45,852.5,82.5,2.9,14.0,518.0,1001.76,781.6
2016,11,27,12,0,853.0,83.0,2.8,14.0,521.0,1004.44,782.38
2016,11,27,12,15,850.0,83.0,2.7,14.0,516.5,999.48,778.03
2016,11,27,12,30,847.0,83.0,2.6,14.0,512.0,991.14,771.56
2016,11,27,12,45,712.0,111.5,2.55,14.0,466.5,890.08,700.66
2016,11,27,13,0,577.0,140.0,2.5,14.0,421.0,778.7,621.47
2016,11,27,13,15,461.0,159.0,2.4,14.0,378.0,668.76,540.1
2016,11,27,13,30,345.0,178.0,2.3,14.0,335.0,548.49,447.35
2016,11,27,13,45,468.0,143.5,2.25,14.0,344.0,633.87,516.37
2016,11,27,14,0,591.0,109.0,2.2,14.0,353.0,697.94,564.93
2016,11,27,14,15,413.5,126.5,2.15,14.0,290.5,536.67,440.63
2016,11,27,14,30,236.0,144.0,2.1,14.0,228.0,377.36,312.62
2016,11,27,14,45,218.0,131.5,2.1,14.0,203.0,339.73,282.83
2016,11,27,15,0,200.0,119.0,2.1,14.0,178.0,303.21,252.69
2016,11,27,15,15,184.0,103.0,2.05,13.5,151.0,264.66,220.7
2016,11,27,15,30,168.0,87.0,2.0,13.0,124.0,227.34,188.88
2016,11,27,15,45,143.0,70.0,1.95,13.0,97.0,184.45,151.22
2016,11,27,16,0,118.0,53.0,1.9,13.0,70.0,143.81,114.78
2016,11,27,16,15,69.5,36.5,1.95,12.5,46.0,84.28,61.11
2016,11,27,16,30,21.0,20.0,2.0,12.0,22.0,28.94,0.0
2016,11,27,16,45,10.5,10.0,2.05,12.0,11.0,12.02,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,28.0,12.0,3.9,12.0,13.5,20.65,0.0
2016,11,28,7,30,56.0,24.0,4.0,12.0,27.0,64.15,11.84
2016,11,28,7,45,123.5,40.0,4.15,12.0,55.5,128.0,96.69
2016,11,28,8,0,191.0,56.0,4.3,12.0,84.0,189.87,154.61
2016,11,28,8,15,232.5,71.0,4.3,12.0,116.0,241.25,201.26
2016,11,28,8,30,274.0,86.0,4.3,12.0,148.0,296.68,250.44
2016,11,28,8,45,306.0,98.5,4.35,12.5,180.0,345.56,292.66
2016,11,28,9,0,338.0,111.0,4.4,13.0,212.0,413.59,349.11
2016,11,28,9,15,376.0,116.0,4.35,13.0,241.0,464.24,391.22
2016,11,28,9,30,414.0,121.0,4.3,13.0,270.0,516.78,434.01
2016,11,28,9,45,567.0,100.0,4.3,13.0,323.5,648.4,539.24
2016,11,28,10,0,720.0,79.0,4.3,13.0,377.0,773.1,633.89
2016,11,28,10,15,705.0,88.5,4.2,13.0,395.0,798.11,650.46
2016,11,28,10,30,690.0,98.0,4.1,13.0,413.0,814.2,661.07
2016,11,28,10,45,671.0,108.0,4.05,13.5,424.5,823.52,665.7
2016,11,28,11,0,652.0,118.0,4.0,14.0,436.0,829.21,667.75
2016,11,28,11,15,689.0,121.5,3.9,14.0,464.0,879.9,703.99
2016,11,28,11,30,726.0,125.0,3.8,14.0,492.0,928.59,737.97
2016,11,28,11,45,686.0,126.5,3.7,14.0,475.0,894.18,711.86
2016,11,28,12,0,646.0,128.0,3.6,14.0,458.0,856.54,684.1
2016,11,28,12,15,690.5,124.5,3.5,14.0,475.0,896.22,712.72
2016,11,28,12,30,735.0,121.0,3.4,14.0,492.0,932.57,738.13
2016,11,28,12,45,717.0,123.5,3.3,14.5,478.5,909.7,719.8
2016,11,28,13,0,699.0,126.0,3.2,15.0,465.0,884.12,700.18
2016,11,28,13,15,686.5,124.0,3.15,15.0,446.5,856.38,680.72
2016,11,28,13,30,674.0,122.0,3.1,15.0,428.0,826.32,659.56
2016,11,28,13,45,666.0,116.0,3.05,15.0,404.0,793.94,636.61
2016,11,28,14,0,658.0,110.0,3.0,15.0,380.0,759.47,611.96
2016,11,28,14,15,542.0,114.0,2.9,14.5,325.0,632.79,517.93
2016,11,28,14,30,426.0,118.0,2.8,14.0,270.0,522.14,432.53
2016,11,28,14,45,389.0,114.0,2.75,14.0,241.5,471.19,392.01
2016,11,28,15,0,352.0,110.0,2.7,14.0,213.0,422.0,351.67
2016,11,28,15,15,319.0,97.0,2.5,13.5,180.0,367.44,306.67
2016,11,28,15,30,286.0,84.0,2.3,13.0,147.0,315.24,262.42
2016,11,28,15,45,254.0,68.5,2.15,13.0,115.5,263.41,216.99
2016,11,28,16,0,222.0,53.0,2.0,13.0,84.0,214.54,172.81
2016,11,28,16,15,143.5,37.5,2.05,12.5,55.0,134.18,99.82
2016,11,28,16,30,65.0,22.0,2.1,12.0,26.0,64.41,1.67
2016,11,28,16,45,32.5,11.0,2.2,12.0,13.0,21.56,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
