Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,10.0,19.5,77.99,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,39.0,196.65,22.64
2016,11,29,7,45,463.5,26.0,2.4,10.5,77.0,290.58,222.05
2016,11,29,8,0,574.0,33.0,2.4,11.0,115.0,386.11,314.23
2016,11,29,8,15,636.0,38.0,2.45,11.0,156.5,460.32,381.19
2016,11,29,8,30,698.0,43.0,2.5,11.0,198.0,539.21,449.19
2016,11,29,8,45,736.5,46.0,2.6,11.5,238.0,603.19,501.03
2016,11,29,9,0,775.0,49.0,2.7,12.0,278.0,668.64,551.59
2016,11,29,9,15,801.0,51.5,2.65,12.0,314.0,716.69,587.57
2016,11,29,9,30,827.0,54.0,2.6,12.0,350.0,771.65,627.76
2016,11,29,9,45,844.0,56.0,2.55,12.5,381.0,817.53,658.96
2016,11,29,10,0,861.0,58.0,2.5,13.0,412.0,861.86,688.3
2016,11,29,10,15,873.0,59.0,2.35,13.0,437.0,898.33,711.77
2016,11,29,10,30,885.0,60.0,2.2,13.0,462.0,932.41,733.08
2016,11,29,10,45,891.0,61.5,2.1,13.5,480.0,958.77,747.78
2016,11,29,11,0,897.0,63.0,2.0,14.0,498.0,982.08,760.22
2016,11,29,11,15,901.5,63.5,1.9,14.0,509.0,999.33,769.82
2016,11,29,11,30,906.0,64.0,1.8,14.0,520.0,1013.25,777.2
2016,11,29,11,45,905.5,65.0,1.7,14.0,523.0,1019.37,779.39
2016,11,29,12,0,905.0,66.0,1.6,14.0,526.0,1021.97,779.39
2016,11,29,12,15,903.5,66.0,1.55,14.0,522.5,1018.66,776.42
2016,11,29,12,30,902.0,66.0,1.5,14.0,519.0,1011.86,771.36
2016,11,29,12,45,888.0,68.5,1.5,14.0,506.0,992.53,758.93
2016,11,29,13,0,874.0,71.0,1.5,14.0,493.0,970.1,744.65
2016,11,29,13,15,865.5,70.0,1.5,14.0,474.5,945.43,728.89
2016,11,29,13,30,857.0,69.0,1.5,14.0,456.0,928.76,718.64
2016,11,29,13,45,844.0,67.5,1.5,14.0,431.0,893.21,695.22
2016,11,29,14,0,831.0,66.0,1.5,14.0,406.0,855.34,670.15
2016,11,29,14,15,811.5,63.5,1.45,14.0,374.5,808.44,637.71
2016,11,29,14,30,792.0,61.0,1.4,14.0,343.0,760.16,603.81
2016,11,29,14,45,763.5,58.5,1.35,14.0,307.0,703.66,563.17
2016,11,29,15,0,735.0,56.0,1.3,14.0,271.0,647.04,521.42
2016,11,29,15,15,692.5,52.0,1.25,13.5,231.0,578.98,470.53
2016,11,29,15,30,650.0,48.0,1.2,13.0,191.0,512.76,418.14
2016,11,29,15,45,582.0,42.5,1.2,13.0,150.0,431.59,350.5
2016,11,29,16,0,514.0,37.0,1.2,13.0,109.0,362.04,289.04
2016,11,29,16,15,396.0,28.0,1.15,12.5,71.5,264.19,197.38
2016,11,29,16,30,278.0,19.0,1.1,12.0,34.0,166.8,6.43
2016,11,29,16,45,139.0,9.5,1.1,12.0,17.0,62.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,1.5,1.15,11.0,1.5,1.18,0.0
2016,11,30,7,30,0.0,3.0,1.1,11.0,3.0,2.27,0.0
2016,11,30,7,45,0.0,7.0,1.05,11.5,7.0,5.3,0.0
2016,11,30,8,0,0.0,11.0,1.0,12.0,11.0,8.34,1.37
2016,11,30,8,15,0.0,15.5,1.1,12.0,15.5,11.77,4.43
2016,11,30,8,30,0.0,20.0,1.2,12.0,20.0,15.2,7.49
2016,11,30,8,45,0.0,24.0,1.35,12.0,24.0,18.26,10.2
2016,11,30,9,0,0.0,28.0,1.5,12.0,28.0,21.33,12.89
2016,11,30,9,15,0.0,32.0,1.6,12.0,32.0,24.4,15.55
2016,11,30,9,30,0.0,36.0,1.7,12.0,36.0,27.47,18.2
2016,11,30,9,45,0.0,47.0,1.8,12.0,47.0,35.94,25.47
2016,11,30,10,0,0.0,58.0,1.9,12.0,58.0,44.43,32.73
2016,11,30,10,15,0.0,84.5,1.9,12.0,84.5,65.64,50.82
2016,11,30,10,30,0.0,111.0,1.9,12.0,111.0,89.77,71.23
2016,11,30,10,45,91.0,162.0,1.95,12.5,206.0,267.29,222.11
2016,11,30,11,0,182.0,213.0,2.0,13.0,301.0,423.13,347.87
2016,11,30,11,15,125.5,214.0,2.05,13.0,275.5,369.41,302.55
2016,11,30,11,30,69.0,215.0,2.1,13.0,250.0,291.04,238.19
2016,11,30,11,45,197.0,211.5,2.2,13.0,311.5,439.73,361.38
2016,11,30,12,0,325.0,208.0,2.3,13.0,373.0,590.18,480.22
2016,11,30,12,15,417.0,186.5,2.4,13.0,396.0,680.62,549.96
2016,11,30,12,30,509.0,165.0,2.5,13.0,419.0,745.68,600.72
2016,11,30,12,45,611.5,132.5,2.6,13.0,431.0,814.62,651.85
2016,11,30,13,0,714.0,100.0,2.7,13.0,443.0,867.92,691.14
2016,11,30,13,15,709.0,96.5,2.65,13.0,426.5,845.65,674.8
2016,11,30,13,30,704.0,93.0,2.6,13.0,410.0,820.86,657.35
2016,11,30,13,45,687.5,90.5,2.6,13.0,386.0,784.35,631.61
2016,11,30,14,0,671.0,88.0,2.6,13.0,362.0,746.22,604.47
2016,11,30,14,15,702.5,80.5,2.5,13.0,347.5,741.82,601.69
2016,11,30,14,30,734.0,73.0,2.4,13.0,333.0,727.29,590.91
2016,11,30,14,45,702.0,69.5,2.35,13.0,297.0,674.54,551.35
2016,11,30,15,0,670.0,66.0,2.3,13.0,261.0,616.52,507.06
2016,11,30,15,15,623.0,61.5,2.15,12.5,222.0,547.42,453.11
2016,11,30,15,30,576.0,57.0,2.0,12.0,183.0,480.79,397.91
2016,11,30,15,45,500.5,50.0,1.95,12.0,142.5,396.83,326.45
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,319.13,257.75
2016,11,30,16,15,303.5,32.5,1.9,11.5,66.5,222.06,166.87
2016,11,30,16,30,182.0,22.0,1.9,11.0,31.0,125.89,0.0
2016,11,30,16,45,91.0,11.0,1.9,11.0,15.5,45.13,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,9.0,2.15,9.0,16.5,64.6,0.0
2016,12,1,7,30,289.0,18.0,2.1,9.0,33.0,169.06,0.0
2016,12,1,7,45,413.0,26.5,2.1,9.5,70.5,264.01,197.57
2016,12,1,8,0,537.0,35.0,2.1,10.0,108.0,365.76,297.49
2016,12,1,8,15,604.5,40.5,2.3,10.5,149.5,442.41,366.44
2016,12,1,8,30,672.0,46.0,2.5,11.0,191.0,524.12,436.64
2016,12,1,8,45,716.0,49.5,2.75,11.5,231.5,591.65,492.45
2016,12,1,9,0,760.0,53.0,3.0,12.0,272.0,661.11,547.1
2016,12,1,9,15,788.5,55.5,3.1,12.0,309.0,718.62,591.4
2016,12,1,9,30,817.0,58.0,3.2,12.0,346.0,775.98,634.59
2016,12,1,9,45,830.5,61.5,3.3,12.5,376.5,821.26,666.67
2016,12,1,10,0,844.0,65.0,3.4,13.0,407.0,864.73,696.89
2016,12,1,10,15,857.5,66.5,3.45,13.0,432.5,903.46,724.21
2016,12,1,10,30,871.0,68.0,3.5,13.0,458.0,929.05,741.84
2016,12,1,10,45,879.5,69.5,3.55,13.0,477.0,957.61,761.68
2016,12,1,11,0,888.0,71.0,3.6,13.0,496.0,983.28,779.41
2016,12,1,11,15,893.0,71.5,3.55,13.0,507.0,1001.04,790.84
2016,12,1,11,30,898.0,72.0,3.5,13.0,518.0,1015.53,800.09
2016,12,1,11,45,900.0,72.0,3.5,13.5,522.0,1022.92,803.4
2016,12,1,12,0,902.0,72.0,3.5,14.0,526.0,1026.85,804.5
2016,12,1,12,15,900.0,72.0,3.45,14.0,522.5,1023.23,801.6
2016,12,1,12,30,898.0,72.0,3.4,14.0,519.0,1016.13,796.51
2016,12,1,12,45,890.5,72.0,3.35,14.0,507.0,1000.11,785.35
2016,12,1,13,0,883.0,72.0,3.3,14.0,495.0,980.87,772.12
2016,12,1,13,15,873.5,71.0,3.25,14.0,476.0,955.27,754.48
2016,12,1,13,30,864.0,70.0,3.2,14.0,457.0,937.68,742.63
2016,12,1,13,45,847.0,69.0,3.2,14.5,431.0,899.09,714.67
2016,12,1,14,0,830.0,68.0,3.2,15.0,405.0,858.35,685.14
2016,12,1,14,15,809.0,66.0,3.1,14.5,373.5,810.97,652.28
2016,12,1,14,30,788.0,64.0,3.0,14.0,342.0,762.25,617.82
2016,12,1,14,45,757.0,61.0,2.9,14.0,305.0,703.33,573.74
2016,12,1,15,0,726.0,58.0,2.8,14.0,268.0,644.48,528.72
2016,12,1,15,15,681.5,54.0,2.65,13.5,228.0,575.33,475.06
2016,12,1,15,30,637.0,50.0,2.5,13.0,188.0,508.12,420.12
2016,12,1,15,45,566.0,44.0,2.45,13.0,147.0,431.09,353.83
2016,12,1,16,0,495.0,38.0,2.4,13.0,106.0,354.39,285.49
2016,12,1,16,15,373.0,29.0,2.45,12.5,69.5,255.17,191.17
2016,12,1,16,30,251.0,20.0,2.5,12.0,33.0,156.03,0.0
2016,12,1,16,45,125.5,10.0,2.65,12.0,16.5,58.4,0.0
2016,12,1,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,9.0,16.0,67.06,0.0
2016,12,2,7,30,304.0,17.0,3.2,9.0,32.0,169.41,0.0
2016,12,2,7,45,422.0,25.5,3.25,9.5,69.0,267.29,197.61
2016,12,2,8,0,540.0,34.0,3.3,10.0,106.0,365.87,298.44
2016,12,2,8,15,607.5,39.0,3.4,10.0,147.0,441.98,368.51
2016,12,2,8,30,675.0,44.0,3.5,10.0,188.0,523.1,439.81
2016,12,2,8,45,717.0,47.5,3.65,10.5,228.0,589.18,494.95
2016,12,2,9,0,759.0,51.0,3.8,11.0,268.0,657.08,548.8
2016,12,2,9,15,786.5,53.5,3.9,11.5,304.5,713.67,592.0
2016,12,2,9,30,814.0,56.0,4.0,12.0,341.0,770.08,633.89
2016,12,2,9,45,808.0,58.5,4.1,12.5,362.5,797.13,652.61
2016,12,2,10,0,802.0,61.0,4.2,13.0,384.0,821.14,668.91
2016,12,2,10,15,834.0,64.0,4.1,13.0,418.0,877.77,709.54
2016,12,2,10,30,866.0,67.0,4.0,13.0,452.0,922.39,740.43
2016,12,2,10,45,874.0,68.0,3.95,13.5,470.5,949.73,757.4
2016,12,2,11,0,882.0,69.0,3.9,14.0,489.0,974.2,772.3
2016,12,2,11,15,887.0,69.5,3.85,14.0,500.0,991.95,783.83
2016,12,2,11,30,892.0,70.0,3.8,14.0,511.0,1006.46,793.18
2016,12,2,11,45,894.0,70.0,3.75,14.0,515.0,1013.91,797.68
2016,12,2,12,0,896.0,70.0,3.7,14.0,519.0,1017.91,799.97
2016,12,2,12,15,893.5,69.5,3.7,14.0,515.0,1013.2,796.69
2016,12,2,12,30,891.0,69.0,3.7,14.0,511.0,1005.05,791.23
2016,12,2,12,45,882.0,70.0,3.7,14.5,499.0,989.06,778.94
2016,12,2,13,0,873.0,71.0,3.7,15.0,487.0,969.92,764.63
2016,12,2,13,15,863.5,70.0,3.65,15.0,468.5,944.59,747.1
2016,12,2,13,30,854.0,69.0,3.6,15.0,450.0,927.31,735.42
2016,12,2,13,45,836.5,68.0,3.6,15.0,424.0,888.62,708.52
2016,12,2,14,0,819.0,67.0,3.6,15.0,398.0,847.84,679.97
2016,12,2,14,15,626.5,90.5,3.45,15.0,332.0,689.89,562.33
2016,12,2,14,30,434.0,114.0,3.3,15.0,266.0,526.35,435.66
2016,12,2,14,45,411.0,105.5,3.15,15.0,237.5,480.9,399.82
2016,12,2,15,0,388.0,97.0,3.0,15.0,209.0,436.16,363.16
2016,12,2,15,15,506.5,73.0,2.8,14.5,197.0,479.29,398.27
2016,12,2,15,30,625.0,49.0,2.6,14.0,185.0,500.1,413.13
2016,12,2,15,45,554.0,43.0,2.45,13.5,144.5,423.45,347.17
2016,12,2,16,0,483.0,37.0,2.3,13.0,104.0,347.43,279.83
2016,12,2,16,15,362.5,28.0,2.3,12.5,68.0,249.54,186.53
2016,12,2,16,30,242.0,19.0,2.3,12.0,32.0,151.49,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,16.0,56.42,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,50.88,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,136.0,0.0
2016,12,3,7,45,345.0,26.5,1.3,10.5,62.0,235.98,169.49
2016,12,3,8,0,467.0,36.0,1.3,11.0,97.0,333.17,267.77
2016,12,3,8,15,537.5,42.0,1.35,11.0,136.5,407.64,334.63
2016,12,3,8,30,608.0,48.0,1.4,11.0,176.0,482.63,399.25
2016,12,3,8,45,658.5,51.0,1.45,11.5,215.5,551.45,455.3
2016,12,3,9,0,709.0,54.0,1.5,12.0,255.0,622.72,509.89
2016,12,3,9,15,738.5,57.0,1.55,12.0,290.5,679.62,552.77
2016,12,3,9,30,768.0,60.0,1.6,12.0,326.0,736.62,594.68
2016,12,3,9,45,717.5,73.5,1.65,12.5,340.0,737.52,593.51
2016,12,3,10,0,667.0,87.0,1.7,13.0,354.0,739.09,593.27
2016,12,3,10,15,676.5,91.0,1.65,13.0,376.5,772.75,616.56
2016,12,3,10,30,686.0,95.0,1.6,13.0,399.0,804.5,637.77
2016,12,3,10,45,766.0,83.5,1.6,13.5,436.0,876.18,686.23
2016,12,3,11,0,846.0,72.0,1.6,14.0,473.0,953.98,737.17
2016,12,3,11,15,852.0,72.5,1.6,14.0,484.5,972.6,748.27
2016,12,3,11,30,858.0,73.0,1.6,14.0,496.0,975.94,749.87
2016,12,3,11,45,858.0,74.0,1.65,14.5,499.5,982.58,753.41
2016,12,3,12,0,858.0,75.0,1.7,15.0,503.0,998.24,763.11
2016,12,3,12,15,857.0,74.5,1.75,15.0,500.0,982.88,753.34
2016,12,3,12,30,856.0,74.0,1.8,15.0,497.0,988.72,758.42
2016,12,3,12,45,853.0,73.0,1.85,15.0,486.5,976.24,750.95
2016,12,3,13,0,850.0,72.0,1.9,15.0,476.0,960.51,741.56
2016,12,3,13,15,842.0,71.0,1.85,15.0,458.5,936.75,725.49
2016,12,3,13,30,834.0,70.0,1.8,15.0,441.0,910.14,707.54
2016,12,3,13,45,816.5,69.5,1.8,15.0,416.0,872.67,682.55
2016,12,3,14,0,799.0,69.0,1.8,15.0,391.0,833.14,655.93
2016,12,3,14,15,778.5,67.0,1.7,15.0,360.5,787.3,623.4
2016,12,3,14,30,758.0,65.0,1.6,15.0,330.0,740.17,589.49
2016,12,3,14,45,722.0,63.0,1.55,15.0,294.0,679.67,545.53
2016,12,3,15,0,686.0,61.0,1.5,15.0,258.0,619.56,500.79
2016,12,3,15,15,641.0,56.5,1.45,14.5,219.5,556.76,453.42
2016,12,3,15,30,596.0,52.0,1.4,14.0,181.0,491.0,400.62
2016,12,3,15,45,516.0,46.0,1.35,14.0,140.5,404.62,328.45
2016,12,3,16,0,436.0,40.0,1.3,14.0,100.0,324.94,259.16
2016,12,3,16,15,318.0,30.0,1.35,13.5,65.0,229.41,169.74
2016,12,3,16,30,200.0,20.0,1.4,13.0,30.0,133.33,0.0
2016,12,3,16,45,100.0,10.0,1.5,13.0,15.0,48.51,0.0
2016,12,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,44.45,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,120.48,0.0
2016,12,4,7,45,318.0,27.0,0.95,10.5,59.5,222.11,155.82
2016,12,4,8,0,445.0,37.0,1.0,11.0,94.0,321.47,257.26
2016,12,4,8,15,518.5,43.5,1.05,11.0,133.5,397.36,325.05
2016,12,4,8,30,592.0,50.0,1.1,11.0,173.0,479.55,394.86
2016,12,4,8,45,552.5,64.5,1.15,11.5,198.0,497.75,410.9
2016,12,4,9,0,513.0,79.0,1.2,12.0,223.0,510.52,421.58
2016,12,4,9,15,546.5,83.0,1.2,12.0,254.5,564.71,464.15
2016,12,4,9,30,580.0,87.0,1.2,12.0,286.0,619.64,505.2
2016,12,4,9,45,483.0,114.5,1.25,12.5,291.0,581.88,475.05
2016,12,4,10,0,386.0,142.0,1.3,13.0,296.0,544.73,444.13
2016,12,4,10,15,530.5,119.5,1.3,13.0,345.0,661.82,534.14
2016,12,4,10,30,675.0,97.0,1.3,13.0,394.0,796.19,629.86
2016,12,4,10,45,588.0,125.5,1.3,13.0,392.0,761.11,602.43
2016,12,4,11,0,501.0,154.0,1.3,13.0,390.0,711.01,566.05
2016,12,4,11,15,489.0,161.5,1.35,13.0,396.5,715.56,569.75
2016,12,4,11,30,477.0,169.0,1.4,13.0,403.0,717.78,571.1
2016,12,4,11,45,546.5,151.0,1.45,13.5,421.0,769.75,608.47
2016,12,4,12,0,616.0,133.0,1.5,14.0,439.0,831.26,650.89
2016,12,4,12,15,601.0,136.5,1.65,14.0,433.5,818.88,643.16
2016,12,4,12,30,586.0,140.0,1.8,14.0,428.0,803.84,634.32
2016,12,4,12,45,503.0,156.5,1.95,14.0,400.0,725.08,579.06
2016,12,4,13,0,420.0,173.0,2.1,14.0,372.0,655.57,527.85
2016,12,4,13,15,366.5,175.0,2.2,14.0,344.5,575.27,468.12
2016,12,4,13,30,313.0,177.0,2.3,14.0,317.0,520.07,425.73
2016,12,4,13,45,311.5,166.5,2.4,14.0,299.0,498.33,410.06
2016,12,4,14,0,310.0,156.0,2.5,14.0,281.0,475.74,393.27
2016,12,4,14,15,408.5,128.5,2.45,14.0,279.5,538.52,444.83
2016,12,4,14,30,507.0,101.0,2.4,14.0,278.0,572.12,472.23
2016,12,4,14,45,472.0,98.5,2.35,14.0,249.5,521.99,432.45
2016,12,4,15,0,437.0,96.0,2.3,14.0,221.0,473.23,392.89
2016,12,4,15,15,399.0,85.5,2.25,13.5,187.0,414.3,345.01
2016,12,4,15,30,361.0,75.0,2.2,13.0,153.0,357.97,297.75
2016,12,4,15,45,322.0,61.5,2.15,13.0,120.0,300.27,247.45
2016,12,4,16,0,283.0,48.0,2.1,13.0,87.0,246.1,198.41
2016,12,4,16,15,141.5,37.0,2.15,12.5,56.5,135.56,99.6
2016,12,4,16,30,0.0,26.0,2.2,12.0,26.0,27.45,0.0
2016,12,4,16,45,0.0,13.0,2.3,12.0,13.0,10.23,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,9.0,8.0,6.29,0.0
2016,12,5,7,30,0.0,16.0,2.0,9.0,16.0,12.59,0.0
2016,12,5,7,45,66.0,31.0,2.0,9.5,39.0,76.94,50.14
2016,12,5,8,0,132.0,46.0,2.0,10.0,62.0,144.4,115.36
2016,12,5,8,15,154.0,62.5,2.0,10.0,89.0,183.34,151.53
2016,12,5,8,30,176.0,79.0,2.0,10.0,116.0,224.18,188.2
2016,12,5,8,45,190.0,95.0,2.0,10.5,142.0,260.54,219.82
2016,12,5,9,0,204.0,111.0,2.0,11.0,168.0,297.89,251.38
2016,12,5,9,15,219.5,123.0,1.95,11.0,192.0,331.86,279.87
2016,12,5,9,30,235.0,135.0,1.9,11.0,216.0,366.77,308.51
2016,12,5,9,45,271.0,144.5,1.9,11.0,245.5,416.68,349.26
2016,12,5,10,0,307.0,154.0,1.9,11.0,275.0,468.42,390.62
2016,12,5,10,15,372.0,153.0,1.9,11.0,309.5,556.5,459.89
2016,12,5,10,30,437.0,152.0,1.9,11.0,344.0,626.95,514.18
2016,12,5,10,45,545.5,132.0,1.9,11.0,381.5,717.27,582.2
2016,12,5,11,0,654.0,112.0,1.9,11.0,419.0,821.74,657.43
2016,12,5,11,15,545.5,144.5,1.85,11.0,404.5,751.06,603.81
2016,12,5,11,30,437.0,177.0,1.8,11.0,390.0,686.8,554.6
2016,12,5,11,45,381.5,190.0,1.8,11.0,377.0,624.81,507.74
2016,12,5,12,0,326.0,203.0,1.8,11.0,364.0,586.0,477.17
2016,12,5,12,15,290.5,207.0,1.75,11.0,350.0,554.7,452.38
2016,12,5,12,30,255.0,211.0,1.7,11.0,336.0,522.61,426.81
2016,12,5,12,45,255.0,206.0,1.7,11.0,329.0,514.09,420.78
2016,12,5,13,0,255.0,201.0,1.7,11.0,322.0,504.71,413.92
2016,12,5,13,15,229.0,195.5,1.6,11.0,301.0,446.07,367.98
2016,12,5,13,30,203.0,190.0,1.5,11.0,280.0,411.01,340.02
2016,12,5,13,45,184.0,180.5,1.45,11.0,258.5,377.88,313.64
2016,12,5,14,0,165.0,171.0,1.4,11.0,237.0,345.43,287.53
2016,12,5,14,15,142.5,158.0,1.4,11.0,212.0,306.13,255.61
2016,12,5,14,30,120.0,145.0,1.4,11.0,187.0,268.17,224.34
2016,12,5,14,45,111.5,131.5,1.4,11.0,167.0,242.28,202.98
2016,12,5,15,0,103.0,118.0,1.4,11.0,147.0,217.12,181.79
2016,12,5,15,15,93.0,101.0,1.45,11.0,124.5,186.64,155.77
2016,12,5,15,30,83.0,84.0,1.5,11.0,102.0,157.0,129.95
2016,12,5,15,45,71.5,66.5,1.55,11.0,80.0,126.48,102.88
2016,12,5,16,0,60.0,49.0,1.6,11.0,58.0,96.71,75.99
2016,12,5,16,15,30.0,33.0,1.6,10.5,37.5,51.22,34.66
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,13.47,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,7.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,8.0,21.0,16.52,0.0
2016,12,6,7,45,178.0,30.0,2.35,8.5,52.0,152.04,101.19
2016,12,6,8,0,356.0,39.0,2.4,9.0,83.0,272.87,221.02
2016,12,6,8,15,413.5,49.0,2.45,9.0,119.0,338.45,282.15
2016,12,6,8,30,471.0,59.0,2.5,9.0,155.0,409.13,344.88
2016,12,6,8,45,511.5,66.0,2.6,9.5,190.0,469.36,396.65
2016,12,6,9,0,552.0,73.0,2.7,10.0,225.0,531.81,448.47
2016,12,6,9,15,591.0,75.0,2.75,10.0,257.5,589.2,494.34
2016,12,6,9,30,630.0,77.0,2.8,10.0,290.0,647.57,539.79
2016,12,6,9,45,660.5,78.5,2.9,10.5,320.5,698.73,577.87
2016,12,6,10,0,691.0,80.0,3.0,11.0,351.0,749.66,615.03
2016,12,6,10,15,685.0,87.5,3.0,11.0,371.0,774.48,632.56
2016,12,6,10,30,679.0,95.0,3.0,11.0,391.0,796.47,648.03
2016,12,6,10,45,762.5,86.0,3.05,11.5,432.0,874.29,703.65
2016,12,6,11,0,846.0,77.0,3.1,12.0,473.0,959.21,762.63
2016,12,6,11,15,852.0,78.0,3.1,12.0,484.5,978.78,775.15
2016,12,6,11,30,858.0,79.0,3.1,12.0,496.0,995.19,786.13
2016,12,6,11,45,854.0,81.0,3.15,12.0,499.5,999.48,789.14
2016,12,6,12,0,850.0,83.0,3.2,12.0,503.0,1000.33,790.01
2016,12,6,12,15,848.5,83.0,3.25,12.0,500.0,997.73,788.64
2016,12,6,12,30,847.0,83.0,3.3,12.0,497.0,991.75,785.07
2016,12,6,12,45,848.5,80.0,3.35,12.0,487.5,981.58,778.68
2016,12,6,13,0,850.0,77.0,3.4,12.0,478.0,968.03,770.03
2016,12,6,13,15,841.0,76.0,3.45,12.0,460.0,943.57,753.63
2016,12,6,13,30,832.0,75.0,3.5,12.0,442.0,916.25,735.19
2016,12,6,13,45,820.0,73.0,3.6,12.0,418.0,882.18,711.99
2016,12,6,14,0,808.0,71.0,3.7,12.0,394.0,845.77,686.79
2016,12,6,14,15,787.5,68.5,3.65,11.5,363.5,799.22,654.0
2016,12,6,14,30,767.0,66.0,3.6,11.0,333.0,751.34,619.57
2016,12,6,14,45,741.5,62.5,3.6,11.0,298.0,697.23,578.59
2016,12,6,15,0,716.0,59.0,3.6,11.0,263.0,642.76,536.28
2016,12,6,15,15,671.5,54.5,3.45,11.0,224.0,573.55,480.5
2016,12,6,15,30,627.0,50.0,3.3,11.0,185.0,512.15,428.44
2016,12,6,15,45,563.0,43.5,3.15,11.0,145.0,433.56,359.86
2016,12,6,16,0,499.0,37.0,3.0,11.0,105.0,360.23,293.08
2016,12,6,16,15,376.5,28.5,2.9,10.5,68.5,260.39,195.93
2016,12,6,16,30,254.0,20.0,2.8,10.0,32.0,159.74,0.0
2016,12,6,16,45,127.0,10.0,2.7,10.0,16.0,60.19,0.0
2016,12,6,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,8.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,1.9,8.0,14.0,11.02,0.0
2016,12,7,7,45,71.0,28.0,1.9,8.0,37.0,83.24,51.25
2016,12,7,8,0,142.0,42.0,1.9,8.0,60.0,144.05,115.34
2016,12,7,8,15,164.0,58.5,1.95,8.0,86.0,183.8,152.86
2016,12,7,8,30,186.0,75.0,2.0,8.0,112.0,225.28,190.5
2016,12,7,8,45,200.5,90.5,2.05,8.0,138.0,261.83,223.1
2016,12,7,9,0,215.0,106.0,2.1,8.0,164.0,299.41,255.77
2016,12,7,9,15,224.5,119.5,2.05,8.0,188.0,331.23,282.73
2016,12,7,9,30,234.0,133.0,2.0,8.0,212.0,363.43,309.37
2016,12,7,9,45,222.0,147.5,2.0,8.5,228.0,378.79,320.69
2016,12,7,10,0,210.0,162.0,2.0,9.0,244.0,373.01,314.96
2016,12,7,10,15,161.0,175.0,2.0,9.0,240.5,349.06,293.64
2016,12,7,10,30,112.0,188.0,2.0,9.0,237.0,322.21,269.79
2016,12,7,10,45,89.0,193.0,2.05,9.5,233.0,285.89,238.9
2016,12,7,11,0,66.0,198.0,2.1,10.0,229.0,269.51,224.1
2016,12,7,11,15,114.0,207.0,2.2,10.0,262.0,351.15,292.21
2016,12,7,11,30,162.0,216.0,2.3,10.0,295.0,411.82,342.14
2016,12,7,11,45,102.5,209.0,2.45,10.0,259.5,319.67,265.99
2016,12,7,12,0,43.0,202.0,2.6,10.0,224.0,250.1,207.07
2016,12,7,12,15,21.5,124.0,2.7,10.0,135.0,135.61,111.29
2016,12,7,12,30,0.0,46.0,2.8,10.0,46.0,35.21,24.8
2016,12,7,12,45,0.0,82.5,2.95,10.0,82.5,63.42,49.13
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,96.93,77.81
2016,12,7,13,15,0.0,87.0,3.15,10.0,87.0,67.51,52.69
2016,12,7,13,30,0.0,55.0,3.2,10.0,55.0,42.12,30.9
2016,12,7,13,45,0.0,75.5,3.25,10.0,75.5,57.97,44.64
2016,12,7,14,0,0.0,96.0,3.3,10.0,96.0,77.03,61.12
2016,12,7,14,15,0.0,88.5,3.3,9.5,88.5,70.62,55.77
2016,12,7,14,30,0.0,81.0,3.3,9.0,81.0,64.29,50.47
2016,12,7,14,45,0.0,72.0,3.35,9.0,72.0,56.61,43.83
2016,12,7,15,0,0.0,63.0,3.4,9.0,63.0,49.01,37.21
2016,12,7,15,15,0.0,53.5,3.3,9.0,53.5,41.0,30.16
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,33.65,23.63
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,25.96,16.74
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,18.29,9.84
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,11.79,3.63
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,5.3,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,13.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,3.2,13.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,20.0,3.2,13.0,20.0,15.27,4.15
2016,12,8,8,0,0.0,33.0,3.2,13.0,33.0,27.13,16.58
2016,12,8,8,15,0.0,48.5,3.15,13.0,48.5,41.74,29.56
2016,12,8,8,30,0.0,64.0,3.1,13.0,64.0,56.04,42.14
2016,12,8,8,45,0.0,79.5,3.05,13.5,79.5,70.25,54.45
2016,12,8,9,0,0.0,95.0,3.0,14.0,95.0,84.5,66.61
2016,12,8,9,15,4.0,108.0,2.9,14.0,109.5,99.05,79.14
2016,12,8,9,30,8.0,121.0,2.8,14.0,124.0,114.13,92.0
2016,12,8,9,45,4.0,88.5,2.75,14.0,90.0,74.49,58.25
2016,12,8,10,0,0.0,56.0,2.7,14.0,56.0,42.88,31.13
2016,12,8,10,15,4.5,105.5,2.65,14.0,107.5,89.99,71.31
2016,12,8,10,30,9.0,155.0,2.6,14.0,159.0,144.77,117.25
2016,12,8,10,45,4.5,120.5,2.55,14.0,122.5,103.5,82.36
2016,12,8,11,0,0.0,86.0,2.5,14.0,86.0,66.55,51.0
2016,12,8,11,15,9.5,134.5,2.45,14.0,139.0,121.46,97.58
2016,12,8,11,30,19.0,183.0,2.4,14.0,192.0,181.75,147.76
2016,12,8,11,45,19.5,184.5,2.35,14.0,194.0,183.57,149.06
2016,12,8,12,0,20.0,186.0,2.3,14.0,196.0,185.59,150.69
2016,12,8,12,15,92.5,201.5,2.25,14.0,246.5,300.02,246.74
2016,12,8,12,30,165.0,217.0,2.2,14.0,297.0,416.76,341.18
2016,12,8,12,45,138.5,212.0,2.2,14.0,278.0,382.82,313.1
2016,12,8,13,0,112.0,207.0,2.2,14.0,259.0,349.24,285.91
2016,12,8,13,15,83.5,194.5,2.15,14.0,232.5,282.65,232.08
2016,12,8,13,30,55.0,182.0,2.1,14.0,206.0,239.52,196.44
2016,12,8,13,45,27.5,145.0,2.1,14.0,157.0,167.59,136.71
2016,12,8,14,0,0.0,108.0,2.1,14.0,108.0,88.84,70.0
2016,12,8,14,15,0.0,99.5,2.05,14.0,99.5,81.43,63.93
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,74.15,57.83
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,65.47,50.5
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,56.89,43.18
2016,12,8,15,15,0.0,60.5,1.8,14.0,60.5,47.9,35.43
2016,12,8,15,30,0.0,50.0,1.7,14.0,50.0,38.96,27.65
2016,12,8,15,45,0.0,39.0,1.65,14.0,39.0,29.82,19.63
2016,12,8,16,0,0.0,28.0,1.6,14.0,28.0,21.37,12.15
2016,12,8,16,15,0.0,18.0,1.55,13.5,18.0,13.71,4.99
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,1.3,13.0,6.0,0.0,0.0
2016,12,9,7,30,0.0,12.0,1.3,13.0,12.0,9.44,0.0
2016,12,9,7,45,73.5,26.0,1.35,13.0,34.5,80.42,43.66
2016,12,9,8,0,147.0,40.0,1.4,13.0,57.0,144.15,112.43
2016,12,9,8,15,172.0,56.0,1.5,13.0,84.0,185.21,150.77
