Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,197.0,72.0,1.6,13.0,111.0,228.31,189.19
2016,12,9,8,45,213.5,87.0,1.7,13.5,137.0,266.1,221.91
2016,12,9,9,0,230.0,102.0,1.8,14.0,163.0,305.09,254.7
2016,12,9,9,15,238.0,116.0,1.85,14.0,187.5,337.09,281.3
2016,12,9,9,30,246.0,130.0,1.9,14.0,212.0,369.29,307.48
2016,12,9,9,45,175.5,146.5,2.0,14.0,208.0,319.12,265.41
2016,12,9,10,0,105.0,163.0,2.1,14.0,204.0,281.69,232.93
2016,12,9,10,15,97.5,173.5,2.15,14.0,213.5,269.61,222.97
2016,12,9,10,30,90.0,184.0,2.2,14.0,223.0,276.07,227.75
2016,12,9,10,45,118.0,194.0,2.3,14.5,247.0,337.12,277.06
2016,12,9,11,0,146.0,204.0,2.4,15.0,271.0,378.58,310.0
2016,12,9,11,15,82.0,192.0,2.4,15.0,230.0,277.59,227.09
2016,12,9,11,30,18.0,180.0,2.4,15.0,189.0,177.6,143.4
2016,12,9,11,45,71.5,199.0,2.4,15.0,234.5,275.76,225.67
2016,12,9,12,0,125.0,218.0,2.4,15.0,280.0,378.23,308.62
2016,12,9,12,15,184.0,213.5,2.35,15.0,303.5,432.07,352.44
2016,12,9,12,30,243.0,209.0,2.3,15.0,327.0,508.95,413.15
2016,12,9,12,45,256.0,203.0,2.25,15.0,325.0,512.35,415.76
2016,12,9,13,0,269.0,197.0,2.2,15.0,323.0,514.61,418.0
2016,12,9,13,15,198.0,194.0,2.15,15.0,285.0,415.31,339.49
2016,12,9,13,30,127.0,191.0,2.1,15.0,247.0,341.4,279.47
2016,12,9,13,45,119.5,180.0,2.05,15.0,230.5,318.72,261.74
2016,12,9,14,0,112.0,169.0,2.0,15.0,214.0,296.35,243.87
2016,12,9,14,15,109.5,156.5,1.85,14.5,197.5,276.69,228.54
2016,12,9,14,30,107.0,144.0,1.7,14.0,181.0,257.2,213.1
2016,12,9,14,45,102.5,129.0,1.55,14.0,161.5,232.83,193.0
2016,12,9,15,0,98.0,114.0,1.4,14.0,142.0,208.8,172.91
2016,12,9,15,15,89.5,98.0,1.3,14.0,120.5,180.86,149.15
2016,12,9,15,30,81.0,82.0,1.2,14.0,99.0,153.65,125.59
2016,12,9,15,45,68.0,65.0,1.1,14.0,77.5,122.79,98.53
2016,12,9,16,0,55.0,48.0,1.0,14.0,56.0,92.85,71.87
2016,12,9,16,15,27.5,32.5,1.0,14.0,36.5,49.27,32.71
2016,12,9,16,30,0.0,17.0,1.0,14.0,17.0,13.43,0.0
2016,12,9,16,45,0.0,8.5,1.05,14.0,8.5,6.69,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,3.6,14.0,2.0,1.51,0.0
2016,12,10,8,0,0.0,4.0,3.6,14.0,4.0,3.02,0.0
2016,12,10,8,15,0.0,6.5,3.5,14.0,6.5,4.92,0.0
2016,12,10,8,30,0.0,9.0,3.4,14.0,9.0,6.82,0.15
2016,12,10,8,45,0.0,11.0,3.3,14.0,11.0,8.34,1.5
2016,12,10,9,0,0.0,13.0,3.2,14.0,13.0,9.87,2.85
2016,12,10,9,15,0.0,15.0,3.05,14.0,15.0,11.4,4.18
2016,12,10,9,30,0.0,17.0,2.9,14.0,17.0,12.93,5.5
2016,12,10,9,45,0.0,46.0,2.8,14.0,46.0,35.16,24.6
2016,12,10,10,0,0.0,75.0,2.7,14.0,75.0,57.84,43.93
2016,12,10,10,15,0.0,40.5,2.7,14.0,40.5,30.95,20.91
2016,12,10,10,30,0.0,6.0,2.7,14.0,6.0,4.56,0.0
2016,12,10,10,45,0.0,52.5,2.7,14.0,52.5,40.2,28.76
2016,12,10,11,0,0.0,99.0,2.7,14.0,99.0,78.35,61.04
2016,12,10,11,15,0.0,83.0,2.65,14.0,83.0,63.82,48.69
2016,12,10,11,30,0.0,67.0,2.6,14.0,67.0,51.41,38.17
2016,12,10,11,45,0.0,104.5,2.55,14.0,104.5,82.91,64.75
2016,12,10,12,0,0.0,142.0,2.5,14.0,142.0,118.96,94.88
2016,12,10,12,15,0.0,74.5,2.45,14.0,74.5,57.22,43.02
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,35.5,2.35,14.0,35.5,27.14,17.57
2016,12,10,13,0,0.0,64.0,2.3,14.0,64.0,49.08,36.26
2016,12,10,13,15,0.0,63.5,2.25,14.0,63.5,48.69,35.95
2016,12,10,13,30,0.0,63.0,2.2,14.0,63.0,48.3,35.66
2016,12,10,13,45,0.0,42.0,2.15,14.0,42.0,32.1,21.89
2016,12,10,14,0,0.0,21.0,2.1,14.0,21.0,16.0,8.12
2016,12,10,14,15,0.0,19.5,2.05,13.5,19.5,14.85,7.17
2016,12,10,14,30,0.0,18.0,2.0,13.0,18.0,13.7,6.21
2016,12,10,14,45,0.0,16.0,2.0,13.0,16.0,12.16,4.89
2016,12,10,15,0,0.0,14.0,2.0,13.0,14.0,10.63,3.56
2016,12,10,15,15,0.0,12.0,1.95,13.0,12.0,9.11,2.22
2016,12,10,15,30,0.0,10.0,1.9,13.0,10.0,7.58,0.87
2016,12,10,15,45,0.0,7.5,1.85,13.0,7.5,5.68,0.0
2016,12,10,16,0,0.0,5.0,1.8,13.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,1.75,13.0,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,7.08,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.5,27.0,36.91,14.62
2016,12,11,8,0,49.0,39.0,1.4,9.0,45.0,78.78,59.53
2016,12,11,8,15,62.5,56.0,1.35,9.0,66.5,108.57,87.45
2016,12,11,8,30,76.0,73.0,1.3,9.0,88.0,139.15,115.07
2016,12,11,8,45,85.0,89.5,1.3,9.5,109.5,166.95,139.57
2016,12,11,9,0,94.0,106.0,1.3,10.0,131.0,195.53,164.16
2016,12,11,9,15,98.5,121.0,1.3,10.0,150.5,219.21,184.34
2016,12,11,9,30,103.0,136.0,1.3,10.0,170.0,243.31,204.48
2016,12,11,9,45,106.5,149.0,1.3,10.0,187.0,264.12,221.58
2016,12,11,10,0,110.0,162.0,1.3,10.0,204.0,285.21,238.65
2016,12,11,10,15,63.5,160.5,1.35,10.0,185.0,221.69,184.75
2016,12,11,10,30,17.0,159.0,1.4,10.0,166.0,157.32,129.37
2016,12,11,10,45,101.0,179.5,1.45,10.5,226.0,301.88,251.61
2016,12,11,11,0,185.0,200.0,1.5,11.0,286.0,411.8,340.72
2016,12,11,11,15,163.5,206.5,1.5,11.0,283.5,400.64,330.14
2016,12,11,11,30,142.0,213.0,1.5,11.0,281.0,388.63,319.73
2016,12,11,11,45,164.0,214.5,1.55,11.5,294.0,413.33,339.47
2016,12,11,12,0,186.0,216.0,1.6,12.0,307.0,437.94,358.75
2016,12,11,12,15,334.5,190.0,1.65,12.0,352.0,578.57,471.47
2016,12,11,12,30,483.0,164.0,1.7,12.0,397.0,719.89,579.47
2016,12,11,12,45,303.0,185.0,1.75,12.0,330.0,536.56,437.23
2016,12,11,13,0,123.0,206.0,1.8,12.0,263.0,359.56,295.16
2016,12,11,13,15,120.0,198.0,1.85,12.0,252.0,345.29,285.03
2016,12,11,13,30,117.0,190.0,1.9,12.0,241.0,331.03,273.94
2016,12,11,13,45,127.5,179.5,2.0,12.0,232.5,325.99,270.84
2016,12,11,14,0,138.0,169.0,2.1,12.0,224.0,320.33,267.1
2016,12,11,14,15,131.5,157.5,1.95,11.5,206.5,297.76,249.08
2016,12,11,14,30,125.0,146.0,1.8,11.0,189.0,275.56,231.19
2016,12,11,14,45,120.0,131.0,1.65,11.0,169.0,250.14,210.04
2016,12,11,15,0,115.0,116.0,1.5,11.0,149.0,225.06,188.86
2016,12,11,15,15,105.0,100.0,1.45,10.5,126.5,195.33,163.67
2016,12,11,15,30,95.0,84.0,1.4,10.0,104.0,166.45,138.63
2016,12,11,15,45,81.5,66.5,1.35,10.0,81.5,133.88,109.67
2016,12,11,16,0,68.0,49.0,1.3,10.0,59.0,102.19,81.01
2016,12,11,16,15,34.0,33.5,1.35,10.0,38.5,63.74,44.78
2016,12,11,16,30,0.0,18.0,1.4,10.0,18.0,14.65,0.0
2016,12,11,16,45,0.0,9.0,1.45,10.0,9.0,7.08,0.0
2016,12,11,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.7,8.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,1.7,8.0,12.0,9.44,0.0
2016,12,12,7,45,131.0,23.5,1.75,8.5,38.0,113.86,51.39
2016,12,12,8,0,262.0,35.0,1.8,9.0,64.0,212.64,168.0
2016,12,12,8,15,309.0,47.5,1.85,9.0,96.0,268.46,222.19
2016,12,12,8,30,356.0,60.0,1.9,9.0,128.0,328.86,276.53
2016,12,12,8,45,385.0,71.0,1.95,9.5,159.5,378.86,320.12
2016,12,12,9,0,414.0,82.0,2.0,10.0,191.0,430.82,363.83
2016,12,12,9,15,431.5,93.0,1.9,10.0,220.5,475.42,400.32
2016,12,12,9,30,449.0,104.0,1.8,10.0,250.0,520.31,435.86
2016,12,12,9,45,460.5,112.0,1.75,10.5,275.0,556.4,462.91
2016,12,12,10,0,472.0,120.0,1.7,11.0,300.0,591.88,488.75
2016,12,12,10,15,500.0,124.0,1.6,11.0,326.0,636.63,521.42
2016,12,12,10,30,528.0,128.0,1.5,11.0,352.0,681.21,553.11
2016,12,12,10,45,464.0,148.5,1.45,11.0,352.0,657.21,533.24
2016,12,12,11,0,400.0,169.0,1.4,11.0,352.0,628.14,509.12
2016,12,12,11,15,474.5,157.5,1.4,11.0,380.0,695.08,560.67
2016,12,12,11,30,549.0,146.0,1.4,11.0,408.0,761.43,608.52
2016,12,12,11,45,423.0,174.5,1.45,11.0,377.5,672.58,541.12
2016,12,12,12,0,297.0,203.0,1.5,11.0,347.0,557.63,452.98
2016,12,12,12,15,359.5,190.0,1.5,11.0,363.5,604.06,491.11
2016,12,12,12,30,422.0,177.0,1.5,11.0,380.0,673.76,543.99
2016,12,12,12,45,398.5,177.5,1.5,11.0,366.0,646.91,523.0
2016,12,12,13,0,375.0,178.0,1.5,11.0,352.0,595.62,485.07
2016,12,12,13,15,350.0,175.0,1.5,11.0,333.0,561.89,459.72
2016,12,12,13,30,325.0,172.0,1.5,11.0,314.0,527.91,433.75
2016,12,12,13,45,241.0,170.5,1.5,11.0,272.5,441.08,364.64
2016,12,12,14,0,157.0,169.0,1.5,11.0,231.0,337.75,281.09
2016,12,12,14,15,150.5,157.0,1.45,11.0,213.0,313.91,262.41
2016,12,12,14,30,144.0,145.0,1.4,11.0,195.0,290.36,243.26
2016,12,12,14,45,138.5,130.5,1.35,11.0,174.0,264.52,221.99
2016,12,12,15,0,133.0,116.0,1.3,11.0,153.0,239.02,200.64
2016,12,12,15,15,121.5,99.5,1.3,11.0,130.0,206.69,173.09
2016,12,12,15,30,110.0,83.0,1.3,11.0,107.0,175.24,145.74
2016,12,12,15,45,94.5,66.0,1.3,11.0,83.5,141.38,115.76
2016,12,12,16,0,79.0,49.0,1.3,11.0,60.0,108.63,86.2
2016,12,12,16,15,39.5,33.5,1.35,10.5,39.0,66.6,47.09
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,14.58,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,18.5,1.6,9.5,18.5,14.23,0.73
2016,12,13,8,0,0.0,32.0,1.7,10.0,32.0,27.26,16.53
2016,12,13,8,15,1.5,48.5,1.65,10.0,49.0,44.22,31.91
2016,12,13,8,30,3.0,65.0,1.6,10.0,66.0,60.82,46.7
2016,12,13,8,45,10.0,80.5,1.6,10.5,83.0,79.9,63.56
2016,12,13,9,0,17.0,96.0,1.6,11.0,100.0,99.66,80.82
2016,12,13,9,15,22.0,110.0,1.55,11.0,116.5,116.74,95.67
2016,12,13,9,30,27.0,124.0,1.5,11.0,133.0,148.74,122.93
2016,12,13,9,45,30.0,136.0,1.5,11.0,147.0,164.16,135.86
2016,12,13,10,0,33.0,148.0,1.5,11.0,161.0,180.07,149.1
2016,12,13,10,15,204.0,152.5,1.5,11.0,238.5,379.84,318.01
2016,12,13,10,30,375.0,157.0,1.5,11.0,316.0,550.22,454.35
2016,12,13,10,45,555.0,123.0,1.5,11.5,370.0,722.74,583.26
2016,12,13,11,0,735.0,89.0,1.5,12.0,424.0,868.63,684.63
2016,12,13,11,15,374.5,131.5,1.45,12.0,302.5,563.42,457.52
2016,12,13,11,30,14.0,174.0,1.4,12.0,181.0,167.51,135.2
2016,12,13,11,45,47.5,192.5,1.35,12.0,216.0,243.86,200.4
2016,12,13,12,0,81.0,211.0,1.3,12.0,251.0,301.9,248.02
2016,12,13,12,15,165.0,209.0,1.25,12.0,289.0,407.6,334.15
2016,12,13,12,30,249.0,207.0,1.2,12.0,327.0,513.19,416.9
2016,12,13,12,45,124.5,168.0,1.2,12.0,228.0,312.55,256.98
2016,12,13,13,0,0.0,129.0,1.2,12.0,129.0,106.98,85.06
2016,12,13,13,15,0.0,124.5,1.2,12.0,124.5,103.03,82.28
2016,12,13,13,30,0.0,120.0,1.2,12.0,120.0,99.21,79.16
2016,12,13,13,45,0.0,90.0,1.2,12.0,90.0,70.9,55.27
2016,12,13,14,0,0.0,60.0,1.2,12.0,60.0,45.97,34.06
2016,12,13,14,15,0.0,55.5,1.2,12.0,55.5,42.49,31.13
2016,12,13,14,30,0.0,51.0,1.2,12.0,51.0,39.01,28.18
2016,12,13,14,45,0.0,45.5,1.25,12.0,45.5,34.77,24.53
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,30.54,20.86
2016,12,13,15,15,0.0,33.5,1.25,12.0,33.5,25.54,16.5
2016,12,13,15,30,0.0,27.0,1.2,12.0,27.0,20.56,12.11
2016,12,13,15,45,0.0,21.0,1.2,12.0,21.0,15.97,8.02
2016,12,13,16,0,0.0,15.0,1.2,12.0,15.0,11.39,3.93
2016,12,13,16,15,0.0,9.5,1.3,12.0,9.5,7.2,0.02
2016,12,13,16,30,0.0,4.0,1.4,12.0,4.0,3.02,0.0
2016,12,13,16,45,0.0,2.0,1.5,12.0,2.0,1.57,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,2.45,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,2.5,13.0,5.0,3.93,0.0
2016,12,14,7,45,0.0,19.0,2.65,13.0,19.0,15.08,0.16
2016,12,14,8,0,0.0,33.0,2.8,13.0,33.0,28.98,17.54
2016,12,14,8,15,6.5,49.5,2.8,13.0,50.5,48.86,35.42
2016,12,14,8,30,13.0,66.0,2.8,13.0,68.0,68.85,53.13
2016,12,14,8,45,20.0,81.5,2.85,13.5,86.0,98.27,78.63
2016,12,14,9,0,27.0,97.0,2.9,14.0,104.0,120.06,97.44
2016,12,14,9,15,31.5,111.5,2.95,14.0,121.0,139.26,113.96
2016,12,14,9,30,36.0,126.0,3.0,14.0,138.0,159.05,130.76
2016,12,14,9,45,38.0,138.0,3.05,14.0,151.5,173.88,143.15
2016,12,14,10,0,40.0,150.0,3.1,14.0,165.0,189.13,155.77
2016,12,14,10,15,49.0,162.5,3.1,14.0,182.5,211.79,174.68
2016,12,14,10,30,58.0,175.0,3.1,14.0,200.0,235.17,194.02
2016,12,14,10,45,83.5,187.0,3.1,14.0,224.5,274.35,226.79
2016,12,14,11,0,109.0,199.0,3.1,14.0,249.0,314.73,260.14
2016,12,14,11,15,59.5,184.5,3.1,14.0,212.0,246.47,202.58
2016,12,14,11,30,10.0,170.0,3.1,14.0,175.0,159.22,128.72
2016,12,14,11,45,12.0,174.0,3.1,14.0,180.0,165.19,133.86
2016,12,14,12,0,14.0,178.0,3.1,14.0,185.0,171.41,139.06
2016,12,14,12,15,23.5,185.0,3.05,14.0,196.5,188.82,153.86
2016,12,14,12,30,33.0,192.0,3.0,14.0,208.0,228.76,186.98
2016,12,14,12,45,17.0,173.5,2.95,14.0,182.0,170.15,138.11
2016,12,14,13,0,1.0,155.0,2.9,14.0,156.0,134.8,108.2
2016,12,14,13,15,2.0,152.0,2.9,14.0,153.5,133.44,107.27
2016,12,14,13,30,3.0,149.0,2.9,14.0,151.0,132.28,106.47
2016,12,14,13,45,1.5,125.5,2.9,14.0,126.5,107.14,85.47
2016,12,14,14,0,0.0,102.0,2.9,14.0,102.0,83.0,65.18
2016,12,14,14,15,0.0,94.0,2.9,14.0,94.0,76.06,59.41
2016,12,14,14,30,0.0,86.0,2.9,14.0,86.0,69.23,53.67
2016,12,14,14,45,0.0,77.0,2.9,14.0,77.0,61.51,47.13
2016,12,14,15,0,0.0,68.0,2.9,14.0,68.0,53.89,40.62
2016,12,14,15,15,0.0,57.5,2.9,14.0,57.5,44.86,32.83
2016,12,14,15,30,0.0,47.0,2.9,14.0,47.0,35.97,25.09
2016,12,14,15,45,0.0,36.5,2.9,14.0,36.5,27.89,17.99
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,19.82,10.88
2016,12,14,16,15,0.0,17.0,2.85,14.0,17.0,12.93,4.48
2016,12,14,16,30,0.0,8.0,2.8,14.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,2.8,14.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.13,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.27,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,3.4,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,4.54,0.0
2016,12,15,8,45,0.0,7.5,3.9,14.0,7.5,5.68,0.0
2016,12,15,9,0,0.0,9.0,3.7,14.0,9.0,6.83,0.22
2016,12,15,9,15,0.0,10.5,3.6,14.0,10.5,7.97,1.22
2016,12,15,9,30,0.0,12.0,3.5,14.0,12.0,9.12,2.21
2016,12,15,9,45,0.0,13.5,3.45,14.0,13.5,10.26,3.19
2016,12,15,10,0,0.0,15.0,3.4,14.0,15.0,11.41,4.17
2016,12,15,10,15,0.0,16.0,3.3,14.0,16.0,12.18,4.82
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,12.95,5.47
2016,12,15,10,45,0.0,49.0,3.1,14.0,49.0,37.5,26.46
2016,12,15,11,0,0.0,81.0,3.0,14.0,81.0,62.24,47.45
2016,12,15,11,15,0.0,68.0,2.95,14.0,68.0,52.18,38.86
2016,12,15,11,30,0.0,55.0,2.9,14.0,55.0,42.14,30.32
2016,12,15,11,45,0.0,55.5,2.85,14.0,55.5,42.53,30.64
2016,12,15,12,0,0.0,56.0,2.8,14.0,56.0,42.92,30.96
2016,12,15,12,15,0.0,50.0,2.8,14.0,50.0,38.29,27.03
2016,12,15,12,30,0.0,44.0,2.8,14.0,44.0,33.67,23.11
2016,12,15,12,45,0.0,77.5,2.8,14.0,77.5,59.54,45.09
2016,12,15,13,0,0.0,111.0,2.8,14.0,111.0,89.49,70.39
2016,12,15,13,15,0.0,83.0,2.75,14.0,83.0,64.02,48.92
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,42.12,30.39
2016,12,15,13,45,0.0,40.0,2.7,14.0,40.0,30.57,20.57
2016,12,15,14,0,0.0,25.0,2.7,14.0,25.0,19.06,10.74
2016,12,15,14,15,0.0,23.0,2.6,14.0,23.0,17.52,9.44
2016,12,15,14,30,0.0,21.0,2.5,14.0,21.0,15.99,8.13
2016,12,15,14,45,0.0,19.0,2.45,14.0,19.0,14.45,6.82
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,12.92,5.49
2016,12,15,15,15,0.0,14.0,2.25,13.5,14.0,10.63,3.52
2016,12,15,15,30,0.0,11.0,2.1,13.0,11.0,8.34,1.52
2016,12,15,15,45,0.0,8.5,2.0,13.0,8.5,6.44,0.0
2016,12,15,16,0,0.0,6.0,1.9,13.0,6.0,4.54,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,7,45,187.5,17.0,4.0,9.0,36.0,132.18,29.09
2016,12,16,8,0,375.0,34.0,4.1,9.0,72.0,272.28,212.28
2016,12,16,8,15,464.5,41.5,4.2,9.0,111.0,354.31,293.73
2016,12,16,8,30,554.0,49.0,4.3,9.0,150.0,444.33,374.74
2016,12,16,8,45,611.0,54.0,4.45,9.5,189.5,516.62,438.28
2016,12,16,9,0,668.0,59.0,4.6,10.0,229.0,592.51,501.7
2016,12,16,9,15,704.0,62.5,4.6,10.0,265.5,647.53,546.38
2016,12,16,9,30,740.0,66.0,4.6,10.0,302.0,709.65,595.46
2016,12,16,9,45,773.5,66.5,4.7,10.0,336.0,766.41,639.66
2016,12,16,10,0,807.0,67.0,4.8,10.0,370.0,822.69,682.75
2016,12,16,10,15,823.5,69.0,4.8,10.0,396.5,864.7,713.7
2016,12,16,10,30,840.0,71.0,4.8,10.0,423.0,904.74,742.85
2016,12,16,10,45,848.5,73.0,4.8,10.5,442.5,934.91,762.92
2016,12,16,11,0,857.0,75.0,4.8,11.0,462.0,962.29,780.82
2016,12,16,11,15,864.0,76.0,4.75,11.0,475.5,983.94,795.49
2016,12,16,11,30,871.0,77.0,4.7,11.0,489.0,1002.44,807.92
2016,12,16,11,45,874.0,77.0,4.7,11.0,494.5,1012.32,814.63
2016,12,16,12,0,877.0,77.0,4.7,11.0,500.0,1018.79,819.09
2016,12,16,12,15,877.0,77.0,4.7,11.0,498.5,1018.77,819.03
2016,12,16,12,30,877.0,77.0,4.7,11.0,497.0,1015.29,816.68
2016,12,16,12,45,874.0,76.0,4.75,11.0,487.5,1004.03,809.31
2016,12,16,13,0,871.0,75.0,4.8,11.0,478.0,989.42,799.65
2016,12,16,13,15,862.5,74.0,4.8,11.0,461.5,966.18,783.31
2016,12,16,13,30,854.0,73.0,4.8,11.0,445.0,939.97,764.84
2016,12,16,13,45,841.5,71.5,4.85,11.0,421.5,906.56,741.3
2016,12,16,14,0,829.0,70.0,4.9,11.0,398.0,870.71,715.72
2016,12,16,14,15,809.0,67.5,4.85,11.0,368.0,824.8,681.47
2016,12,16,14,30,789.0,65.0,4.8,11.0,338.0,777.39,645.64
2016,12,16,14,45,762.5,61.5,4.8,11.0,303.5,722.3,603.37
2016,12,16,15,0,736.0,58.0,4.8,11.0,269.0,666.81,559.76
2016,12,16,15,15,693.0,54.0,4.65,10.5,230.0,598.65,505.14
2016,12,16,15,30,650.0,50.0,4.5,10.0,191.0,532.11,449.99
2016,12,16,15,45,585.5,44.0,4.4,10.0,150.5,451.89,379.44
2016,12,16,16,0,521.0,38.0,4.3,10.0,110.0,383.51,316.0
2016,12,16,16,15,403.5,29.5,4.2,9.5,73.0,283.42,219.73
2016,12,16,16,30,286.0,21.0,4.1,9.0,36.0,183.67,37.88
2016,12,16,16,45,143.0,10.5,4.05,9.0,18.0,69.76,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,237.5,14.5,1.85,6.5,38.0,149.24,22.96
2016,12,17,8,0,475.0,29.0,1.8,7.0,76.0,312.74,242.64
2016,12,17,8,15,559.0,35.5,1.85,7.0,117.0,395.87,326.38
2016,12,17,8,30,643.0,42.0,1.9,7.0,158.0,485.88,406.28
2016,12,17,8,45,693.5,46.5,1.95,7.5,198.5,557.43,467.35
2016,12,17,9,0,744.0,51.0,2.0,8.0,239.0,631.64,526.45
2016,12,17,9,15,777.0,54.5,2.0,8.0,277.0,693.49,574.49
2016,12,17,9,30,810.0,58.0,2.0,8.0,315.0,755.73,621.3
2016,12,17,9,45,830.0,60.5,2.0,8.5,347.5,805.71,656.47
2016,12,17,10,0,850.0,63.0,2.0,9.0,380.0,854.41,689.81
2016,12,17,10,15,865.0,65.0,2.0,9.0,407.0,896.32,718.78
2016,12,17,10,30,880.0,67.0,2.0,9.0,434.0,936.08,745.84
2016,12,17,10,45,888.5,68.5,2.0,9.5,454.0,955.63,756.99
2016,12,17,11,0,897.0,70.0,2.0,10.0,474.0,982.77,773.62
2016,12,17,11,15,903.0,70.5,2.0,10.0,487.5,1003.08,786.76
2016,12,17,11,30,909.0,71.0,2.0,10.0,501.0,1020.19,797.82
2016,12,17,11,45,910.0,71.5,2.0,10.0,506.0,1028.93,803.27
2016,12,17,12,0,911.0,72.0,2.0,10.0,511.0,1034.21,806.61
2016,12,17,12,15,910.0,72.0,2.0,10.0,509.0,1033.29,805.9
2016,12,17,12,30,909.0,72.0,2.0,10.0,507.0,1028.89,803.06
2016,12,17,12,45,900.5,73.0,2.0,10.0,497.0,1014.87,793.8
2016,12,17,13,0,892.0,74.0,2.0,10.0,487.0,1009.27,790.61
2016,12,17,13,15,883.0,73.0,1.95,10.0,470.0,985.34,774.05
2016,12,17,13,30,874.0,72.0,1.9,10.0,453.0,958.38,755.63
2016,12,17,13,45,860.0,70.5,1.85,10.0,428.5,923.22,731.43
2016,12,17,14,0,846.0,69.0,1.8,10.0,404.0,885.64,705.4
2016,12,17,14,15,826.5,67.0,1.75,10.0,374.0,840.39,673.57
2016,12,17,14,30,807.0,65.0,1.7,10.0,344.0,793.53,640.12
2016,12,17,14,45,777.0,62.0,1.65,10.0,308.5,735.62,597.77
2016,12,17,15,0,747.0,59.0,1.6,10.0,273.0,677.47,554.23
2016,12,17,15,15,703.5,55.0,1.6,9.5,233.5,608.45,502.23
2016,12,17,15,30,660.0,51.0,1.6,9.0,194.0,541.01,449.31
2016,12,17,15,45,591.0,45.0,1.6,9.0,153.0,463.94,383.71
2016,12,17,16,0,522.0,39.0,1.6,9.0,112.0,386.16,314.96
2016,12,17,16,15,403.5,30.0,1.65,8.5,74.5,284.7,220.15
2016,12,17,16,30,285.0,21.0,1.7,8.0,37.0,184.23,46.42
2016,12,17,16,45,142.5,10.5,1.75,8.0,18.5,69.8,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,14.0,2.85,5.5,37.5,151.42,11.46
2016,12,18,8,0,490.0,28.0,2.9,6.0,75.0,319.25,248.09
2016,12,18,8,15,575.0,34.0,2.95,6.0,116.0,402.92,334.87
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,493.56,416.81
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.5,565.76,479.72
2016,12,18,9,0,763.0,48.0,3.2,7.0,240.0,640.73,540.84
2016,12,18,9,15,796.0,51.0,3.15,7.0,278.0,702.62,589.9
2016,12,18,9,30,829.0,54.0,3.1,7.0,316.0,764.87,637.67
2016,12,18,9,45,849.0,57.0,3.1,7.5,349.0,816.16,674.8
2016,12,18,10,0,869.0,60.0,3.1,8.0,382.0,856.88,703.1
2016,12,18,10,15,884.5,61.5,3.0,8.0,410.0,898.51,732.11
2016,12,18,10,30,900.0,63.0,2.9,8.0,438.0,938.07,759.02
2016,12,18,10,45,910.0,64.0,2.85,8.5,458.5,969.33,778.55
2016,12,18,11,0,920.0,65.0,2.8,9.0,479.0,997.77,795.89
2016,12,18,11,15,926.5,65.5,2.75,9.0,492.5,1019.04,809.49
2016,12,18,11,30,933.0,66.0,2.7,9.0,506.0,1037.04,820.87
2016,12,18,11,45,935.0,66.5,2.7,9.5,512.0,1047.1,825.85
2016,12,18,12,0,937.0,67.0,2.7,10.0,518.0,1053.62,828.58
2016,12,18,12,15,936.0,67.0,2.7,10.0,516.0,1052.82,827.94
2016,12,18,12,30,935.0,67.0,2.7,10.0,514.0,1048.44,825.07
2016,12,18,12,45,931.0,66.5,2.7,10.0,504.5,1036.8,817.34
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,1021.72,807.41
2016,12,18,13,15,919.0,65.0,2.7,10.0,478.0,998.68,792.0
2016,12,18,13,30,911.0,64.0,2.7,10.0,461.0,972.55,774.48
2016,12,18,13,45,898.0,63.0,2.7,10.0,437.0,938.82,751.46
2016,12,18,14,0,885.0,62.0,2.7,10.0,413.0,902.6,726.5
2016,12,18,14,15,866.5,60.0,2.6,10.0,382.5,857.9,694.21
2016,12,18,14,30,848.0,58.0,2.5,10.0,352.0,820.23,666.74
2016,12,18,14,45,821.0,55.5,2.45,10.0,316.5,764.17,625.28
2016,12,18,15,0,794.0,53.0,2.4,10.0,281.0,707.59,582.5
2016,12,18,15,15,753.5,49.5,2.3,9.5,241.0,639.72,530.36
2016,12,18,15,30,713.0,46.0,2.2,9.0,201.0,573.19,477.35
2016,12,18,15,45,649.0,41.0,2.1,9.0,159.5,491.65,407.99
2016,12,18,16,0,585.0,36.0,2.0,9.0,118.0,414.44,338.93
2016,12,18,16,15,471.5,28.0,2.0,8.5,79.5,313.03,243.38
2016,12,18,16,30,358.0,20.0,2.0,8.0,41.0,214.31,64.49
2016,12,18,16,45,179.0,10.0,2.0,8.0,20.5,85.48,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.95,5.5,35.0,140.16,0.0
2016,12,19,8,0,436.0,28.0,1.9,6.0,70.0,289.46,222.95
2016,12,19,8,15,521.0,35.0,1.9,6.0,109.5,371.2,307.16
2016,12,19,8,30,606.0,42.0,1.9,6.0,149.0,460.27,386.76
2016,12,19,8,45,657.0,46.5,1.9,6.5,188.5,530.43,447.26
2016,12,19,9,0,708.0,51.0,1.9,7.0,228.0,603.37,505.82
2016,12,19,9,15,742.0,54.0,1.85,7.5,265.0,663.93,552.02
2016,12,19,9,30,776.0,57.0,1.8,8.0,302.0,725.01,596.84
2016,12,19,9,45,792.0,61.0,1.8,8.5,333.0,772.42,630.32
2016,12,19,10,0,808.0,65.0,1.8,9.0,364.0,818.44,661.96
2016,12,19,10,15,824.5,66.5,1.8,9.0,391.0,860.01,690.88
2016,12,19,10,30,841.0,68.0,1.8,9.0,418.0,899.62,717.99
2016,12,19,10,45,850.5,69.5,1.85,9.5,438.0,930.35,737.8
2016,12,19,11,0,860.0,71.0,1.9,10.0,458.0,958.36,755.65
2016,12,19,11,15,866.5,72.0,1.85,10.0,471.0,979.83,768.97
2016,12,19,11,30,873.0,73.0,1.8,10.0,484.0,998.17,780.17
2016,12,19,11,45,751.5,98.5,1.8,10.5,455.5,922.48,725.62
2016,12,19,12,0,630.0,124.0,1.8,11.0,427.0,834.18,662.47
2016,12,19,12,15,707.0,103.0,1.8,11.0,442.0,886.82,700.98
2016,12,19,12,30,784.0,82.0,1.8,11.0,457.0,928.26,729.66
2016,12,19,12,45,824.0,77.5,1.8,11.0,465.0,956.62,749.22
2016,12,19,13,0,864.0,73.0,1.8,11.0,473.0,980.91,766.15
2016,12,19,13,15,773.5,84.0,1.75,11.0,433.0,893.36,704.68
2016,12,19,13,30,683.0,95.0,1.7,11.0,393.0,812.31,647.95
2016,12,19,13,45,684.0,89.0,1.65,11.5,374.0,789.59,631.45
2016,12,19,14,0,685.0,83.0,1.6,12.0,355.0,764.31,612.41
2016,12,19,14,15,654.0,84.0,1.5,11.5,328.5,717.48,579.12
2016,12,19,14,30,623.0,85.0,1.4,11.0,302.0,669.98,544.95
