Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,45,599.0,79.5,1.3,11.0,270.5,620.23,507.39
2016,12,19,15,0,575.0,74.0,1.2,11.0,239.0,570.4,468.97
2016,12,19,15,15,535.5,68.0,1.2,10.5,204.5,508.86,421.63
2016,12,19,15,30,496.0,62.0,1.2,10.0,170.0,449.15,373.06
2016,12,19,15,45,439.5,53.0,1.3,10.0,134.0,377.71,312.83
2016,12,19,16,0,383.0,44.0,1.4,10.0,98.0,310.78,253.9
2016,12,19,16,15,292.0,33.0,1.4,10.0,65.5,228.7,177.11
2016,12,19,16,30,201.0,22.0,1.4,10.0,33.0,146.12,48.46
2016,12,19,16,45,100.5,11.0,1.4,10.0,16.5,52.4,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,14.5,2.2,7.5,31.5,123.21,0.0
2016,12,20,8,0,365.0,29.0,2.2,8.0,63.0,259.88,197.58
2016,12,20,8,15,452.0,36.0,2.15,8.0,100.5,337.87,278.05
2016,12,20,8,30,539.0,43.0,2.1,8.0,138.0,424.22,355.17
2016,12,20,8,45,594.5,47.5,2.05,8.5,176.0,493.48,414.86
2016,12,20,9,0,650.0,52.0,2.0,9.0,214.0,561.53,470.2
2016,12,20,9,15,685.0,55.5,1.95,9.5,249.5,621.11,516.1
2016,12,20,9,30,720.0,59.0,1.9,10.0,285.0,681.48,560.87
2016,12,20,9,45,751.5,60.0,1.85,10.5,317.5,736.16,599.78
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,790.5,637.23
2016,12,20,10,15,719.0,78.0,1.75,11.0,358.5,784.02,630.7
2016,12,20,10,30,655.0,95.0,1.7,11.0,367.0,766.4,616.65
2016,12,20,10,45,588.0,117.5,1.65,11.5,370.5,745.16,599.0
2016,12,20,11,0,521.0,140.0,1.6,12.0,374.0,709.35,570.76
2016,12,20,11,15,686.0,104.0,1.5,12.0,421.0,848.74,670.42
2016,12,20,11,30,851.0,68.0,1.4,12.0,468.0,957.08,742.17
2016,12,20,11,45,791.0,82.0,1.35,12.5,458.0,934.29,722.64
2016,12,20,12,0,731.0,96.0,1.3,13.0,448.0,901.6,698.26
2016,12,20,12,15,613.5,127.5,1.25,13.0,422.0,821.71,642.42
2016,12,20,12,30,496.0,159.0,1.2,13.0,396.0,728.0,576.2
2016,12,20,12,45,597.5,129.0,1.2,13.0,409.5,800.08,629.09
2016,12,20,13,0,699.0,99.0,1.2,13.0,423.0,857.7,669.0
2016,12,20,13,15,640.5,110.0,1.2,13.0,399.0,803.27,630.58
2016,12,20,13,30,582.0,121.0,1.2,13.0,375.0,746.7,591.52
2016,12,20,13,45,569.5,117.5,1.25,13.0,355.5,716.68,571.67
2016,12,20,14,0,557.0,114.0,1.3,13.0,336.0,684.98,549.97
2016,12,20,14,15,546.5,106.5,1.25,13.0,311.0,649.4,524.14
2016,12,20,14,30,536.0,99.0,1.2,13.0,286.0,612.5,496.98
2016,12,20,14,45,520.5,90.5,1.15,13.0,257.0,569.37,464.6
2016,12,20,15,0,505.0,82.0,1.1,13.0,228.0,525.72,431.1
2016,12,20,15,15,561.0,65.5,1.05,12.5,206.5,525.56,431.15
2016,12,20,15,30,617.0,49.0,1.0,12.0,185.0,512.56,419.82
2016,12,20,15,45,554.5,43.5,1.0,12.0,146.5,441.48,359.94
2016,12,20,16,0,492.0,38.0,1.0,12.0,108.0,369.92,297.85
2016,12,20,16,15,383.0,29.5,1.05,11.5,72.5,275.2,212.01
2016,12,20,16,30,274.0,21.0,1.1,11.0,37.0,182.09,68.83
2016,12,20,16,45,137.0,10.5,1.15,11.0,18.5,68.12,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,13.5,2.25,9.5,31.5,124.33,0.0
2016,12,21,8,0,379.0,27.0,2.3,10.0,63.0,264.53,198.41
2016,12,21,8,15,467.0,34.5,2.35,10.0,100.5,343.97,280.93
2016,12,21,8,30,555.0,42.0,2.4,10.0,138.0,432.13,359.47
2016,12,21,8,45,610.5,46.5,2.5,10.5,177.0,496.84,416.02
2016,12,21,9,0,666.0,51.0,2.6,11.0,216.0,570.94,476.51
2016,12,21,9,15,702.0,54.0,2.65,11.0,252.0,631.31,524.54
2016,12,21,9,30,738.0,57.0,2.7,11.0,288.0,692.5,571.85
2016,12,21,9,45,766.0,59.0,2.8,11.5,321.0,746.14,611.4
2016,12,21,10,0,794.0,61.0,2.9,12.0,354.0,799.26,649.66
2016,12,21,10,15,811.5,62.5,2.75,12.0,380.5,841.36,678.56
2016,12,21,10,30,829.0,64.0,2.6,12.0,407.0,881.65,705.55
2016,12,21,10,45,842.5,65.0,2.5,12.5,428.0,904.48,718.59
2016,12,21,11,0,856.0,66.0,2.4,13.0,449.0,935.31,737.23
2016,12,21,11,15,863.5,66.5,2.35,13.0,463.0,956.87,750.91
2016,12,21,11,30,871.0,67.0,2.3,13.0,477.0,975.44,762.59
2016,12,21,11,45,876.5,67.0,2.3,13.5,484.0,988.17,769.44
2016,12,21,12,0,882.0,67.0,2.3,14.0,491.0,997.64,774.2
2016,12,21,12,15,882.5,67.0,2.3,14.0,490.0,998.68,774.79
2016,12,21,12,30,883.0,67.0,2.3,14.0,489.0,996.35,773.31
2016,12,21,12,45,876.0,67.5,2.3,14.0,480.0,983.81,764.99
2016,12,21,13,0,869.0,68.0,2.3,14.0,471.0,968.07,754.69
2016,12,21,13,15,861.5,67.5,2.25,14.0,455.5,947.41,740.53
2016,12,21,13,30,854.0,67.0,2.2,14.0,440.0,934.85,732.16
2016,12,21,13,45,842.0,65.5,2.2,14.5,417.5,902.45,708.99
2016,12,21,14,0,830.0,64.0,2.2,15.0,395.0,867.6,684.17
2016,12,21,14,15,811.5,62.0,2.1,14.5,366.0,824.1,654.5
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,779.01,623.21
2016,12,21,14,45,765.5,57.5,1.95,14.0,303.0,724.62,583.66
2016,12,21,15,0,738.0,55.0,1.9,14.0,269.0,669.86,542.91
2016,12,21,15,15,698.0,51.5,1.75,13.5,231.0,604.65,493.29
2016,12,21,15,30,658.0,48.0,1.6,13.0,193.0,540.8,443.05
2016,12,21,15,45,594.0,42.5,1.5,13.0,153.5,461.06,376.56
2016,12,21,16,0,530.0,37.0,1.4,13.0,114.0,385.8,310.97
2016,12,21,16,15,420.5,29.0,1.4,12.5,77.0,295.68,228.31
2016,12,21,16,30,311.0,21.0,1.4,12.0,40.0,201.42,84.5
2016,12,21,16,45,155.5,10.5,1.45,12.0,20.0,76.46,0.0
2016,12,21,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,198.5,14.0,1.4,8.5,32.5,128.68,0.0
2016,12,22,8,0,397.0,28.0,1.3,9.0,65.0,274.37,204.27
2016,12,22,8,15,487.0,35.5,1.2,9.0,103.5,355.92,288.93
2016,12,22,8,30,577.0,43.0,1.1,9.0,142.0,446.26,367.64
2016,12,22,8,45,631.0,48.0,1.05,9.5,182.0,511.21,422.48
2016,12,22,9,0,685.0,53.0,1.0,10.0,222.0,585.83,480.79
2016,12,22,9,15,721.0,56.5,0.9,10.5,259.0,647.78,525.89
2016,12,22,9,30,757.0,60.0,0.8,11.0,296.0,710.48,569.4
2016,12,22,9,45,781.5,62.5,0.75,11.5,329.0,762.69,604.14
2016,12,22,10,0,806.0,65.0,0.7,12.0,362.0,814.09,637.15
2016,12,22,10,15,823.5,66.5,0.8,12.0,389.0,856.73,667.04
2016,12,22,10,30,841.0,68.0,0.9,12.0,416.0,897.5,695.45
2016,12,22,10,45,852.5,69.5,1.0,12.5,437.0,930.43,717.03
2016,12,22,11,0,864.0,71.0,1.1,13.0,458.0,960.72,736.79
2016,12,22,11,15,871.0,71.5,1.15,13.0,472.0,982.4,751.18
2016,12,22,11,30,878.0,72.0,1.2,13.0,486.0,989.03,755.73
2016,12,22,11,45,882.0,72.5,1.25,13.0,492.5,1001.11,764.27
2016,12,22,12,0,886.0,73.0,1.3,13.0,499.0,1009.87,770.66
2016,12,22,12,15,885.5,73.0,1.3,13.0,497.5,1010.02,770.6
2016,12,22,12,30,885.0,73.0,1.3,13.0,496.0,1006.78,768.57
2016,12,22,12,45,883.5,71.5,1.3,13.5,488.0,997.11,761.05
2016,12,22,13,0,882.0,70.0,1.3,14.0,480.0,984.12,751.55
2016,12,22,13,15,873.5,69.5,1.2,14.0,463.5,962.38,735.97
2016,12,22,13,30,865.0,69.0,1.1,14.0,447.0,948.73,726.01
2016,12,22,13,45,852.0,67.5,1.05,14.0,424.0,915.23,703.44
2016,12,22,14,0,839.0,66.0,1.0,14.0,401.0,879.26,679.33
2016,12,22,14,15,819.5,64.0,0.95,13.5,371.5,834.67,650.2
2016,12,22,14,30,800.0,62.0,0.9,13.0,342.0,788.48,619.47
2016,12,22,14,45,770.0,59.5,0.85,13.0,307.0,731.79,579.37
2016,12,22,15,0,740.0,57.0,0.8,13.0,272.0,674.86,538.19
2016,12,22,15,15,698.0,53.0,0.85,12.5,233.5,607.43,489.91
2016,12,22,15,30,656.0,49.0,0.9,12.0,195.0,541.54,440.57
2016,12,22,15,45,593.5,43.5,1.0,12.0,155.0,462.75,376.89
2016,12,22,16,0,531.0,38.0,1.1,12.0,115.0,388.22,313.22
2016,12,22,16,15,422.5,29.5,1.15,11.5,78.0,298.06,231.31
2016,12,22,16,30,314.0,21.0,1.2,11.0,41.0,204.11,93.86
2016,12,22,16,45,157.0,10.5,1.25,11.0,20.5,77.38,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,4.0,4.05,10.0,4.0,3.02,0.0
2016,12,23,8,0,0.0,8.0,4.0,10.0,8.0,6.06,0.0
2016,12,23,8,15,0.0,13.0,3.8,10.0,13.0,9.86,2.65
2016,12,23,8,30,0.0,18.0,3.6,10.0,18.0,13.68,6.09
2016,12,23,8,45,0.0,23.5,3.45,10.5,23.5,17.88,9.83
2016,12,23,9,0,0.0,29.0,3.3,11.0,29.0,22.09,13.54
2016,12,23,9,15,0.0,34.5,3.15,11.0,34.5,26.31,17.25
2016,12,23,9,30,0.0,40.0,3.0,11.0,40.0,30.54,20.94
2016,12,23,9,45,0.0,44.5,2.9,11.0,44.5,34.0,23.93
2016,12,23,10,0,0.0,49.0,2.8,11.0,49.0,37.47,26.91
2016,12,23,10,15,0.0,63.5,2.85,11.0,63.5,48.67,36.54
2016,12,23,10,30,0.0,78.0,2.9,11.0,78.0,60.06,46.28
2016,12,23,10,45,0.0,75.5,2.95,11.5,75.5,57.97,44.33
2016,12,23,11,0,0.0,73.0,3.0,12.0,73.0,56.04,42.54
2016,12,23,11,15,59.5,141.0,3.35,12.0,169.0,193.27,161.12
2016,12,23,11,30,119.0,209.0,3.7,12.0,265.0,360.79,300.07
2016,12,23,11,45,59.5,114.0,4.05,12.0,142.0,163.63,135.99
2016,12,23,12,0,0.0,19.0,4.4,12.0,19.0,14.5,6.81
2016,12,23,12,15,105.5,115.0,4.55,11.5,165.5,230.13,194.62
2016,12,23,12,30,211.0,211.0,4.7,11.0,312.0,456.95,383.37
2016,12,23,12,45,141.0,205.5,4.9,11.0,272.5,378.37,316.88
2016,12,23,13,0,71.0,200.0,5.1,11.0,233.0,278.38,232.59
2016,12,23,13,15,35.5,171.5,5.1,11.0,188.0,206.92,171.98
2016,12,23,13,30,0.0,143.0,5.1,11.0,143.0,122.73,99.56
2016,12,23,13,45,113.5,155.0,5.1,11.0,200.5,281.52,238.25
2016,12,23,14,0,227.0,167.0,5.1,11.0,258.0,420.8,356.51
2016,12,23,14,15,214.0,158.0,4.95,11.0,239.0,372.59,316.51
2016,12,23,14,30,201.0,149.0,4.8,11.0,220.0,345.53,293.86
2016,12,23,14,45,191.5,135.0,4.7,11.0,197.0,315.05,268.28
2016,12,23,15,0,182.0,121.0,4.6,11.0,174.0,285.05,242.73
2016,12,23,15,15,359.0,92.5,4.35,10.5,179.0,405.32,345.74
2016,12,23,15,30,536.0,64.0,4.1,10.0,184.0,482.3,408.87
2016,12,23,15,45,465.5,56.5,3.95,10.0,146.0,401.13,337.48
2016,12,23,16,0,395.0,49.0,3.8,10.0,108.0,325.28,269.49
2016,12,23,16,15,284.0,38.0,3.7,9.5,73.0,230.69,182.99
2016,12,23,16,30,173.0,27.0,3.6,9.0,38.0,141.5,70.0
2016,12,23,16,45,86.5,13.5,3.5,9.0,19.0,48.84,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,196.0,14.0,2.7,7.5,31.0,126.15,0.0
2016,12,24,8,0,392.0,28.0,2.7,8.0,62.0,270.21,200.37
2016,12,24,8,15,484.5,35.0,2.75,8.0,101.0,352.13,289.12
2016,12,24,8,30,577.0,42.0,2.8,8.0,140.0,436.73,366.24
2016,12,24,8,45,634.0,46.0,2.85,8.5,179.5,509.05,429.51
2016,12,24,9,0,691.0,50.0,2.9,9.0,219.0,584.64,491.69
2016,12,24,9,15,727.0,53.5,2.9,9.0,256.5,646.7,541.32
2016,12,24,9,30,763.0,57.0,2.9,9.0,294.0,709.59,590.09
2016,12,24,9,45,788.5,59.0,2.95,9.0,327.0,762.22,629.97
2016,12,24,10,0,814.0,61.0,3.0,9.0,360.0,814.1,668.5
2016,12,24,10,15,831.0,63.0,3.0,9.0,387.0,857.27,699.53
2016,12,24,10,30,848.0,65.0,3.0,9.0,414.0,898.57,728.77
2016,12,24,10,45,858.5,66.0,3.05,9.5,435.0,919.34,741.78
2016,12,24,11,0,869.0,67.0,3.1,10.0,456.0,947.86,760.52
2016,12,24,11,15,876.0,68.0,3.1,10.0,470.0,970.14,775.62
2016,12,24,11,30,883.0,69.0,3.1,10.0,484.0,989.38,788.64
2016,12,24,11,45,886.5,69.0,3.1,10.0,491.0,1000.53,796.01
2016,12,24,12,0,890.0,69.0,3.1,10.0,498.0,1008.35,801.24
2016,12,24,12,15,890.0,69.0,3.1,10.0,497.0,1009.23,801.74
2016,12,24,12,30,890.0,69.0,3.1,10.0,496.0,1006.71,800.07
2016,12,24,12,45,881.5,70.5,3.1,10.0,487.0,994.3,791.56
2016,12,24,13,0,873.0,72.0,3.1,10.0,478.0,990.45,789.4
2016,12,24,13,15,865.5,71.0,3.05,10.0,462.5,969.02,774.29
2016,12,24,13,30,858.0,70.0,3.0,10.0,447.0,944.56,757.21
2016,12,24,13,45,847.5,68.0,3.0,10.0,424.5,913.06,735.43
2016,12,24,14,0,837.0,66.0,3.0,10.0,402.0,879.0,711.67
2016,12,24,14,15,819.0,64.0,2.9,10.0,373.5,835.93,680.28
2016,12,24,14,30,801.0,62.0,2.8,10.0,345.0,791.17,647.29
2016,12,24,14,45,776.0,59.0,2.75,10.0,311.0,738.0,607.63
2016,12,24,15,0,751.0,56.0,2.7,10.0,277.0,684.23,566.64
2016,12,24,15,15,710.5,52.5,2.6,9.5,238.5,618.12,515.52
2016,12,24,15,30,670.0,49.0,2.5,9.0,200.0,553.35,463.71
2016,12,24,15,45,609.0,44.0,2.4,9.0,160.0,475.33,397.2
2016,12,24,16,0,548.0,39.0,2.3,9.0,120.0,401.25,331.1
2016,12,24,16,15,438.0,31.0,2.3,8.5,82.5,309.7,246.5
2016,12,24,16,30,328.0,23.0,2.3,8.0,45.0,215.58,116.39
2016,12,24,16,45,164.0,11.5,2.35,8.0,22.5,81.78,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,7,45,197.5,13.5,2.2,6.5,31.0,125.51,0.0
2016,12,25,8,0,395.0,27.0,2.3,7.0,62.0,270.03,199.49
2016,12,25,8,15,486.5,34.0,2.35,7.0,100.5,351.2,288.66
2016,12,25,8,30,578.0,41.0,2.4,7.0,139.0,435.41,365.54
2016,12,25,8,45,632.0,45.5,2.45,7.5,178.5,506.12,427.48
2016,12,25,9,0,686.0,50.0,2.5,8.0,218.0,580.0,488.32
2016,12,25,9,15,721.5,53.5,2.5,8.0,255.0,641.5,537.44
2016,12,25,9,30,757.0,57.0,2.5,8.0,292.0,703.8,585.67
2016,12,25,9,45,516.5,100.5,2.55,8.5,268.5,581.85,489.05
2016,12,25,10,0,276.0,144.0,2.6,9.0,245.0,424.68,358.99
2016,12,25,10,15,275.0,156.0,2.6,9.0,263.0,446.66,377.2
2016,12,25,10,30,274.0,168.0,2.6,9.0,281.0,467.84,393.57
2016,12,25,10,45,265.5,178.0,2.65,9.0,292.5,478.43,401.32
2016,12,25,11,0,257.0,188.0,2.7,9.0,304.0,487.85,408.15
2016,12,25,11,15,164.5,195.5,2.75,9.0,270.5,386.94,324.37
2016,12,25,11,30,72.0,203.0,2.8,9.0,237.0,282.92,236.36
2016,12,25,11,45,90.0,208.5,2.85,9.5,251.5,308.04,257.56
2016,12,25,12,0,108.0,214.0,2.9,10.0,266.0,333.52,278.44
2016,12,25,12,15,135.5,214.0,2.9,10.0,279.5,384.54,320.48
2016,12,25,12,30,163.0,214.0,2.9,10.0,293.0,412.22,343.54
2016,12,25,12,45,200.0,207.5,2.9,10.0,302.5,440.19,367.29
2016,12,25,13,0,237.0,201.0,2.9,10.0,312.0,490.31,408.08
2016,12,25,13,15,306.0,183.5,2.9,10.0,322.0,532.28,443.55
2016,12,25,13,30,375.0,166.0,2.9,10.0,332.0,571.0,476.18
2016,12,25,13,45,451.5,143.0,2.95,10.0,332.0,629.77,523.98
2016,12,25,14,0,528.0,120.0,3.0,10.0,332.0,659.56,548.15
2016,12,25,14,15,423.0,126.5,2.95,10.0,289.0,558.86,468.41
2016,12,25,14,30,318.0,133.0,2.9,10.0,246.0,442.85,374.38
2016,12,25,14,45,302.5,122.5,2.85,10.0,221.5,406.77,345.28
2016,12,25,15,0,287.0,112.0,2.8,10.0,197.0,371.21,315.63
2016,12,25,15,15,269.5,98.0,2.75,9.5,169.5,330.08,281.26
2016,12,25,15,30,252.0,84.0,2.7,9.0,142.0,289.94,246.78
2016,12,25,15,45,228.0,69.0,2.65,9.0,113.5,245.3,207.06
2016,12,25,16,0,204.0,54.0,2.6,9.0,85.0,216.56,179.43
2016,12,25,16,15,154.0,39.0,2.7,8.5,58.0,147.47,116.89
2016,12,25,16,30,104.0,24.0,2.8,8.0,31.0,103.77,57.08
2016,12,25,16,45,52.0,12.0,2.95,8.0,15.5,32.58,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,7,45,201.0,13.0,2.8,5.5,30.5,125.79,0.0
2016,12,26,8,0,402.0,26.0,2.9,6.0,61.0,264.12,195.12
2016,12,26,8,15,493.0,33.5,2.95,6.0,100.0,346.92,286.9
2016,12,26,8,30,584.0,41.0,3.0,6.0,139.0,438.08,370.09
2016,12,26,8,45,637.5,46.0,3.05,6.5,179.0,509.27,433.06
2016,12,26,9,0,691.0,51.0,3.1,7.0,219.0,583.65,495.03
2016,12,26,9,15,727.0,54.5,3.1,7.0,256.5,645.83,545.33
2016,12,26,9,30,763.0,58.0,3.1,7.0,294.0,708.83,594.75
2016,12,26,9,45,785.0,61.0,3.1,7.5,326.5,759.99,632.52
2016,12,26,10,0,807.0,64.0,3.1,8.0,359.0,810.2,668.63
2016,12,26,10,15,824.0,65.5,3.05,8.0,386.5,852.73,699.06
2016,12,26,10,30,841.0,67.0,3.0,8.0,414.0,893.38,727.64
2016,12,26,10,45,852.5,68.5,3.0,8.5,435.0,926.69,749.5
2016,12,26,11,0,864.0,70.0,3.0,9.0,456.0,957.39,769.28
2016,12,26,11,15,871.0,70.5,2.95,9.0,470.5,967.88,775.42
2016,12,26,11,30,878.0,71.0,2.9,9.0,485.0,986.58,787.71
2016,12,26,11,45,881.5,71.5,2.85,9.5,491.5,998.6,793.76
2016,12,26,12,0,885.0,72.0,2.8,10.0,498.0,1007.31,797.63
2016,12,26,12,15,884.5,71.5,2.7,10.0,497.0,1007.22,796.41
2016,12,26,12,30,884.0,71.0,2.6,10.0,496.0,1003.74,793.03
2016,12,26,12,45,879.5,71.0,2.55,10.0,488.0,993.55,785.65
2016,12,26,13,0,875.0,71.0,2.5,10.0,480.0,980.08,776.19
2016,12,26,13,15,867.0,70.0,2.45,10.0,464.0,958.65,761.23
2016,12,26,13,30,859.0,69.0,2.4,10.0,448.0,945.38,752.23
2016,12,26,13,45,846.5,67.5,2.35,10.5,425.5,912.82,728.08
2016,12,26,14,0,834.0,66.0,2.3,11.0,403.0,877.79,702.3
2016,12,26,14,15,815.5,64.0,2.15,11.0,374.5,834.51,670.72
2016,12,26,14,30,797.0,62.0,2.0,11.0,346.0,789.56,637.63
2016,12,26,14,45,771.0,59.5,1.95,11.0,312.0,736.43,598.78
2016,12,26,15,0,745.0,57.0,1.9,11.0,278.0,682.76,558.65
2016,12,26,15,15,705.5,53.0,1.85,10.5,240.0,617.03,509.02
2016,12,26,15,30,666.0,49.0,1.8,10.0,202.0,552.61,458.63
2016,12,26,15,45,606.0,44.0,1.75,9.5,162.0,475.39,394.8
2016,12,26,16,0,546.0,39.0,1.7,9.0,122.0,402.09,330.97
2016,12,26,16,15,443.5,31.0,1.8,8.5,84.5,314.09,250.91
2016,12,26,16,30,341.0,23.0,1.9,8.0,47.0,224.83,134.83
2016,12,26,16,45,170.5,11.5,2.0,8.0,23.5,85.19,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,173.0,14.0,1.7,6.5,28.5,113.56,0.0
2016,12,27,8,0,346.0,28.0,1.7,7.0,57.0,244.01,177.77
2016,12,27,8,15,439.0,36.0,1.65,7.0,95.0,324.63,265.73
2016,12,27,8,30,532.0,44.0,1.6,7.0,133.0,414.54,346.11
2016,12,27,8,45,592.0,49.0,1.55,7.5,172.5,487.01,408.4
2016,12,27,9,0,652.0,54.0,1.5,8.0,212.0,558.04,466.37
2016,12,27,9,15,689.0,57.5,1.35,8.0,248.5,619.57,513.64
2016,12,27,9,30,726.0,61.0,1.2,8.0,285.0,682.02,559.48
2016,12,27,9,45,755.5,63.0,1.1,8.5,318.5,736.98,597.26
2016,12,27,10,0,785.0,65.0,1.0,9.0,352.0,791.55,633.25
2016,12,27,10,15,802.5,67.0,1.1,9.5,379.5,834.61,662.85
2016,12,27,10,30,820.0,69.0,1.2,10.0,407.0,875.91,690.9
2016,12,27,10,45,830.5,70.5,1.3,10.5,428.0,907.89,712.14
2016,12,27,11,0,841.0,72.0,1.4,11.0,449.0,937.29,731.56
2016,12,27,11,15,814.0,76.0,1.4,11.0,450.0,930.26,725.65
2016,12,27,11,30,787.0,80.0,1.4,11.0,451.0,919.25,717.63
2016,12,27,11,45,687.5,108.5,1.4,11.0,436.0,869.57,682.78
2016,12,27,12,0,588.0,137.0,1.4,11.0,421.0,805.69,637.97
2016,12,27,12,15,598.0,133.5,1.3,11.0,422.0,812.98,642.66
2016,12,27,12,30,608.0,130.0,1.2,11.0,423.0,817.58,644.59
2016,12,27,12,45,678.0,109.0,1.1,11.5,430.5,859.03,671.22
2016,12,27,13,0,748.0,88.0,1.0,12.0,438.0,887.75,688.01
2016,12,27,13,15,573.0,125.5,1.0,12.0,388.5,757.51,596.95
2016,12,27,13,30,398.0,163.0,1.0,12.0,339.0,612.99,491.81
2016,12,27,13,45,445.0,145.5,1.0,12.0,333.0,627.32,505.85
2016,12,27,14,0,492.0,128.0,1.0,12.0,327.0,637.4,514.52
2016,12,27,14,15,415.5,129.5,1.0,12.0,289.5,556.62,453.2
2016,12,27,14,30,339.0,131.0,1.0,12.0,252.0,458.58,377.91
2016,12,27,14,45,315.5,122.5,1.05,12.0,226.5,417.82,346.71
2016,12,27,15,0,292.0,114.0,1.1,12.0,201.0,378.18,315.05
2016,12,27,15,15,272.5,100.5,1.15,11.5,173.0,336.06,281.24
2016,12,27,15,30,253.0,87.0,1.2,11.0,145.0,295.12,247.28
2016,12,27,15,45,225.0,71.5,1.25,11.0,116.0,247.12,205.86
2016,12,27,16,0,197.0,56.0,1.3,11.0,87.0,201.37,165.25
2016,12,27,16,15,145.0,41.0,1.35,10.5,60.0,145.49,114.75
2016,12,27,16,30,93.0,26.0,1.4,10.0,33.0,91.09,54.05
2016,12,27,16,45,46.5,13.0,1.5,10.0,16.5,31.06,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.0,12.5,2.35,6.5,30.0,124.46,0.0
2016,12,28,8,0,414.0,25.0,2.4,7.0,60.0,268.09,194.96
2016,12,28,8,15,504.0,31.5,2.4,7.5,99.0,349.59,286.44
2016,12,28,8,30,594.0,38.0,2.4,8.0,138.0,439.25,367.02
2016,12,28,8,45,650.0,42.5,2.4,8.5,178.0,511.6,430.02
2016,12,28,9,0,706.0,47.0,2.4,9.0,218.0,587.48,491.95
2016,12,28,9,15,741.0,50.0,2.4,9.0,255.0,648.74,540.56
2016,12,28,9,30,776.0,53.0,2.4,9.0,292.0,710.77,588.25
2016,12,28,9,45,803.0,54.0,2.45,9.5,325.5,763.86,627.0
2016,12,28,10,0,830.0,55.0,2.5,10.0,359.0,807.02,657.42
2016,12,28,10,15,845.5,56.5,2.4,10.5,386.5,848.31,684.67
2016,12,28,10,30,861.0,58.0,2.3,11.0,414.0,887.73,709.84
2016,12,28,10,45,872.0,59.0,2.25,11.5,435.0,920.03,729.87
2016,12,28,11,0,883.0,60.0,2.2,12.0,456.0,949.73,747.83
2016,12,28,11,15,889.5,60.5,2.1,12.0,470.0,971.51,760.87
2016,12,28,11,30,896.0,61.0,2.0,12.0,484.0,990.18,771.74
2016,12,28,11,45,899.5,61.5,1.9,12.5,491.0,1002.59,776.88
2016,12,28,12,0,903.0,62.0,1.8,13.0,498.0,1011.64,779.8
2016,12,28,12,15,902.5,62.0,1.75,13.0,497.5,1012.48,779.45
2016,12,28,12,30,902.0,62.0,1.7,13.0,497.0,1009.87,777.02
2016,12,28,12,45,896.5,62.5,1.7,13.0,489.0,999.47,770.28
2016,12,28,13,0,891.0,63.0,1.7,13.0,481.0,985.76,761.52
2016,12,28,13,15,884.0,62.0,1.65,13.0,466.0,965.25,747.54
2016,12,28,13,30,877.0,61.0,1.6,13.0,451.0,941.71,731.61
2016,12,28,13,45,865.5,60.0,1.6,13.5,429.0,911.02,710.15
2016,12,28,14,0,854.0,59.0,1.6,14.0,407.0,877.82,686.93
2016,12,28,14,15,837.5,57.5,1.5,13.5,378.5,837.19,659.53
2016,12,28,14,30,821.0,56.0,1.4,13.0,350.0,794.81,630.52
2016,12,28,14,45,796.5,53.5,1.3,13.0,316.5,751.38,599.05
2016,12,28,15,0,772.0,51.0,1.2,13.0,283.0,698.2,559.79
2016,12,28,15,15,735.5,48.0,1.15,12.5,245.0,635.09,513.6
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,572.99,466.48
2016,12,28,15,45,642.0,40.5,1.1,12.0,167.5,497.01,405.36
2016,12,28,16,0,585.0,36.0,1.1,12.0,128.0,424.8,343.65
2016,12,28,16,15,488.5,29.0,1.1,11.5,89.5,332.37,262.5
2016,12,28,16,30,392.0,22.0,1.1,11.0,51.0,246.31,157.48
2016,12,28,16,45,196.0,11.0,1.15,11.0,25.5,96.77,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,14.0,3.3,7.5,29.5,116.83,0.0
2016,12,29,8,0,365.0,28.0,3.4,8.0,59.0,252.29,182.19
2016,12,29,8,15,461.0,35.5,3.45,8.0,97.5,334.82,274.65
2016,12,29,8,30,557.0,43.0,3.5,8.0,136.0,426.83,358.39
2016,12,29,8,45,614.0,48.5,3.55,8.5,176.5,498.99,422.1
2016,12,29,9,0,671.0,54.0,3.6,9.0,217.0,569.48,481.56
2016,12,29,9,15,709.5,58.0,3.6,9.0,255.0,633.58,533.56
2016,12,29,9,30,748.0,62.0,3.6,9.0,293.0,698.73,584.8
2016,12,29,9,45,761.5,67.5,3.65,9.5,324.5,745.57,619.6
2016,12,29,10,0,775.0,73.0,3.7,10.0,356.0,790.96,652.53
2016,12,29,10,15,794.0,75.0,3.6,10.0,384.0,835.45,684.55
2016,12,29,10,30,813.0,77.0,3.5,10.0,412.0,878.24,714.7
2016,12,29,10,45,828.0,78.0,3.45,10.5,434.5,914.03,738.2
2016,12,29,11,0,843.0,79.0,3.4,11.0,457.0,947.39,759.65
2016,12,29,11,15,850.5,80.0,3.25,11.5,471.5,970.72,772.9
2016,12,29,11,30,858.0,81.0,3.1,12.0,486.0,991.0,783.87
2016,12,29,11,45,864.0,80.5,3.0,12.5,493.5,1004.64,790.55
2016,12,29,12,0,870.0,80.0,2.9,13.0,501.0,1014.95,794.98
2016,12,29,12,15,869.5,80.0,2.8,13.0,500.5,1015.9,794.48
2016,12,29,12,30,869.0,80.0,2.7,13.0,500.0,1013.4,791.82
2016,12,29,12,45,875.5,76.5,2.6,13.0,494.0,1009.9,788.65
2016,12,29,13,0,882.0,73.0,2.5,13.0,488.0,990.96,774.9
2016,12,29,13,15,874.0,72.0,2.4,13.0,472.5,981.25,767.85
2016,12,29,13,30,866.0,71.0,2.3,13.0,457.0,956.63,750.39
2016,12,29,13,45,854.0,69.5,2.25,13.5,434.5,924.63,727.12
2016,12,29,14,0,842.0,68.0,2.2,14.0,412.0,890.08,702.07
2016,12,29,14,15,824.0,66.0,2.1,13.5,383.5,847.18,672.95
2016,12,29,14,30,806.0,64.0,2.0,13.0,355.0,802.52,642.16
2016,12,29,14,45,779.0,61.5,1.9,13.0,320.5,748.33,602.6
2016,12,29,15,0,752.0,59.0,1.8,13.0,286.0,693.59,561.87
2016,12,29,15,15,713.0,55.5,1.7,12.5,248.0,628.48,513.14
2016,12,29,15,30,674.0,52.0,1.6,12.0,210.0,564.48,463.64
2016,12,29,15,45,612.0,46.5,1.5,12.0,169.0,484.77,398.06
2016,12,29,16,0,550.0,41.0,1.4,12.0,128.0,415.73,337.89
2016,12,29,16,15,448.5,33.0,1.45,11.5,90.0,321.15,255.18
2016,12,29,16,30,347.0,25.0,1.5,11.0,52.0,234.21,154.93
2016,12,29,16,45,173.5,12.5,1.6,10.5,26.0,88.09,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,147.5,14.5,0.7,8.5,27.0,100.83,0.0
2016,12,30,8,0,295.0,29.0,0.6,9.0,54.0,216.22,153.25
2016,12,30,8,15,390.0,38.0,0.55,9.0,91.0,296.43,238.45
2016,12,30,8,30,485.0,47.0,0.5,9.0,128.0,386.05,316.22
2016,12,30,8,45,541.5,54.0,0.45,9.5,166.5,456.52,374.7
2016,12,30,9,0,598.0,61.0,0.4,10.0,205.0,531.03,433.65
2016,12,30,9,15,637.5,65.5,0.55,10.0,242.0,593.28,482.71
2016,12,30,9,30,677.0,70.0,0.7,10.0,279.0,657.0,531.57
2016,12,30,9,45,717.5,70.5,0.85,10.5,313.5,717.4,575.83
2016,12,30,10,0,758.0,71.0,1.0,11.0,348.0,773.09,615.73
2016,12,30,10,15,776.5,73.0,1.15,11.0,375.5,816.62,647.45
2016,12,30,10,30,795.0,75.0,1.3,11.0,403.0,858.5,677.84
2016,12,30,10,45,805.5,77.0,1.45,11.5,424.0,890.9,700.08
2016,12,30,11,0,816.0,79.0,1.6,12.0,445.0,920.79,720.53
2016,12,30,11,15,824.0,80.0,1.6,12.0,460.0,944.26,735.74
2016,12,30,11,30,832.0,81.0,1.6,12.0,475.0,964.79,749.02
2016,12,30,11,45,835.5,81.5,1.65,12.0,482.0,977.07,757.5
2016,12,30,12,0,839.0,82.0,1.7,12.0,489.0,986.1,764.01
2016,12,30,12,15,839.5,82.0,1.7,12.0,489.0,988.12,765.2
2016,12,30,12,30,840.0,82.0,1.7,12.0,489.0,986.81,764.36
2016,12,30,12,45,836.5,81.5,1.75,12.0,481.5,977.47,758.96
2016,12,30,13,0,833.0,81.0,1.8,12.0,474.0,964.88,751.53
2016,12,30,13,15,825.5,80.0,1.85,12.0,459.0,944.54,738.81
2016,12,30,13,30,818.0,79.0,1.9,12.0,444.0,921.25,724.1
2016,12,30,13,45,804.0,78.0,2.0,12.0,422.0,889.0,703.52
2016,12,30,14,0,790.0,77.0,2.1,12.0,400.0,854.38,680.98
2016,12,30,14,15,771.0,74.5,2.15,12.0,372.5,811.33,651.42
2016,12,30,14,30,752.0,72.0,2.2,12.0,345.0,766.71,620.19
2016,12,30,14,45,719.5,70.0,2.3,12.0,311.0,710.17,579.6
2016,12,30,15,0,687.0,68.0,2.4,12.0,277.0,659.8,542.57
2016,12,30,15,15,645.5,63.5,2.35,11.5,239.5,594.2,492.59
2016,12,30,15,30,604.0,59.0,2.3,11.0,202.0,530.28,442.08
2016,12,30,15,45,526.0,54.5,2.25,11.0,162.0,444.33,369.82
2016,12,30,16,0,448.0,50.0,2.2,11.0,122.0,363.89,300.01
2016,12,30,16,15,345.0,40.0,2.2,10.5,85.5,270.79,217.85
2016,12,30,16,30,242.0,30.0,2.2,10.0,49.0,186.34,127.13
2016,12,30,16,45,121.0,15.0,2.25,10.0,24.5,66.55,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
